"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"254622",2019-12-24 18:41:00,1.32699,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.51786,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"254623",2019-12-24 18:42:00,1.36134,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.7,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"254624",2019-12-24 18:43:00,1.33095,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.7,0.49644,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"254625",2019-12-24 18:44:00,1.05715,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.7,0.49644,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"254626",2019-12-24 18:45:00,1.34211,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.7,0.51912,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254627",2019-12-24 18:46:00,1.37691,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.7,0.51534,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254628",2019-12-24 18:47:00,0.967999,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.7,0.50967,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254629",2019-12-24 18:48:00,1.60986,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.8,0.52101,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254630",2019-12-24 18:49:00,2.02563,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.7,0.50967,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254631",2019-12-24 18:50:00,1.95491,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.7,0.51219,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254632",2019-12-24 18:51:00,2.06464,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.7,0.79191,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254633",2019-12-24 18:52:00,2.45014,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.7,0.81774,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254634",2019-12-24 18:53:00,2.5569,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.7,0.79254,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254635",2019-12-24 18:54:00,2.61154,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.7,0.68607,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254636",2019-12-24 18:55:00,2.67143,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.8,0.49644,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"254637",2019-12-24 18:56:00,2.66161,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.9,0.49959,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"254638",2019-12-24 18:57:00,2.72458,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.9,0.49077,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"254639",2019-12-24 18:58:00,2.66911,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.9,0.50211,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"254640",2019-12-24 18:59:00,2.51934,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.8,0.49077,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"254641",2019-12-24 19:00:00,2.43194,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.8,0.50085,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"254642",2019-12-24 19:01:00,2.39241,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.7,0.49329,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"254643",2019-12-24 19:02:00,2.04395,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.8,0.49077,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"254644",2019-12-24 19:03:00,1.79917,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.8,0.49707,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"254645",2019-12-24 19:04:00,1.68698,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.9,0.49833,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"254646",2019-12-24 19:05:00,1.5978,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.9,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"254647",2019-12-24 19:06:00,1.67875,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.8,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"254648",2019-12-24 19:07:00,1.3422,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.9,0.49959,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"254649",2019-12-24 19:08:00,1.45254,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.9,0.49959,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"254650",2019-12-24 19:09:00,1.37946,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.9,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"254651",2019-12-24 19:10:00,1.33822,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,9,0.49644,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"254652",2019-12-24 19:11:00,1.26991,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,9,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"254653",2019-12-24 19:12:00,1.32564,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.9,0.4914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"254654",2019-12-24 19:13:00,1.32632,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.9,0.50211,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"254655",2019-12-24 19:14:00,1.64906,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.9,0.50967,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"254656",2019-12-24 19:15:00,1.46149,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.9,0.51345,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254657",2019-12-24 19:16:00,1.48579,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.9,0.51282,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254658",2019-12-24 19:17:00,1.49377,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.9,0.504,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254659",2019-12-24 19:18:00,1.7952,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.9,0.50967,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254660",2019-12-24 19:19:00,2.01011,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,9,0.50904,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254661",2019-12-24 19:20:00,2.00628,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.9,0.52164,1,1,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"254662",2019-12-24 19:21:00,2.25909,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.9,0.52164,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"254663",2019-12-24 19:22:00,2.49621,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,9,0.51597,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"254664",2019-12-24 19:23:00,2.5958,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,9,0.52101,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"254665",2019-12-24 19:24:00,2.64973,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,9,0.50904,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"254666",2019-12-24 19:25:00,2.5655,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,9,0.50274,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"254667",2019-12-24 19:26:00,3.08323,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,9,0.49707,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"254668",2019-12-24 19:27:00,3.01935,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,9.1,0.49707,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"254669",2019-12-24 19:28:00,2.94947,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,9.1,0.49644,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"254670",2019-12-24 19:29:00,3.25828,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,9,0.49644,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"254671",2019-12-24 19:30:00,2.92677,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,9,0.49014,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"254672",2019-12-24 19:31:00,2.90897,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,9,0.49644,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"254673",2019-12-24 19:32:00,2.35281,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,9,0.49581,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"254674",2019-12-24 19:33:00,2.23357,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,9,0.49707,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"254675",2019-12-24 19:34:00,2.06553,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,9,0.50211,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"254676",2019-12-24 19:35:00,1.92172,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.9,0.49644,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"254677",2019-12-24 19:36:00,1.69872,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.9,0.49644,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"254678",2019-12-24 19:37:00,1.56652,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.9,0.50211,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"254679",2019-12-24 19:38:00,1.6831,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,9.1,0.51597,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"254680",2019-12-24 19:39:00,1.50972,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.9,0.51975,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"254681",2019-12-24 19:40:00,1.47655,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.8,0.5103,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"254682",2019-12-24 19:41:00,1.46626,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.9,0.51597,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"254683",2019-12-24 19:42:00,1.4725,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.9,0.52479,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"254684",2019-12-24 19:43:00,1.45757,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,9,0.51534,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"254685",2019-12-24 19:44:00,1.38865,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,9,0.54054,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"254686",2019-12-24 19:45:00,1.35043,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.9,0.53991,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"254687",2019-12-24 19:46:00,1.45122,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,9,0.53424,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"254688",2019-12-24 19:47:00,1.46829,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,9.1,0.53361,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"254689",2019-12-24 19:48:00,1.89582,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.9,0.53361,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"254690",2019-12-24 19:49:00,1.67565,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.9,0.53424,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"254691",2019-12-24 19:50:00,1.66135,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.9,0.5292,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"254692",2019-12-24 19:51:00,2.10485,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.8,0.54117,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"254693",2019-12-24 19:52:00,2.44266,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.8,0.54432,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"254694",2019-12-24 19:53:00,2.66599,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.8,0.53487,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"254695",2019-12-24 19:54:00,2.46109,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.8,0.52731,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,0,0,1,0
"254696",2019-12-24 19:55:00,2.94685,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.7,0.52479,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"254697",2019-12-24 19:56:00,2.84903,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.7,0.52416,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"254698",2019-12-24 19:57:00,2.7718,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.7,0.52794,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"254699",2019-12-24 19:58:00,2.71901,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.7,0.52794,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"254700",2019-12-24 19:59:00,2.8228,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.6,0.5166,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"254701",2019-12-24 20:00:00,2.82279,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.7,0.51534,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"254702",2019-12-24 20:01:00,2.6252,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.7,0.51597,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"254703",2019-12-24 20:02:00,2.33641,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.6,0.51534,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"254704",2019-12-24 20:03:00,2.14412,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.6,0.52227,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254705",2019-12-24 20:04:00,2.07325,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.6,0.51597,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254706",2019-12-24 20:05:00,2.15345,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.6,0.52731,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254707",2019-12-24 20:06:00,1.61711,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.6,0.51597,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254708",2019-12-24 20:07:00,1.5695,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.7,0.5166,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254709",2019-12-24 20:08:00,1.59692,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.5,0.51597,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254710",2019-12-24 20:09:00,1.53927,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.4,0.52164,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254711",2019-12-24 20:10:00,1.42906,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.4,0.52164,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254712",2019-12-24 20:11:00,1.34055,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.5,0.5103,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254713",2019-12-24 20:12:00,1.46697,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.5,0.7434,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254714",2019-12-24 20:13:00,1.41634,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.5,0.81144,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"254715",2019-12-24 20:14:00,1.32434,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.5,0.80514,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254716",2019-12-24 20:15:00,1.45149,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.5,0.71064,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254717",2019-12-24 20:16:00,1.45768,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.5,0.66654,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254718",2019-12-24 20:17:00,1.45448,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.5,0.52794,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254719",2019-12-24 20:18:00,2.02026,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.5,0.52857,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254720",2019-12-24 20:19:00,1.82029,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.5,0.52794,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254721",2019-12-24 20:20:00,2.00849,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.5,0.54054,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"254722",2019-12-24 20:21:00,2.17119,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.5,0.53991,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"254723",2019-12-24 20:22:00,2.40572,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.3,0.52857,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"254724",2019-12-24 20:23:00,2.49968,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.1,0.52857,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"254725",2019-12-24 20:24:00,2.62672,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8,0.52794,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"254726",2019-12-24 20:25:00,2.60302,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.1,0.52794,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"254727",2019-12-24 20:26:00,2.78451,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.1,0.52794,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"254728",2019-12-24 20:27:00,2.77905,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.1,0.52857,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"254729",2019-12-24 20:28:00,2.80091,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.1,0.52794,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"254730",2019-12-24 20:29:00,2.85275,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.1,0.52227,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"254731",2019-12-24 20:30:00,2.84304,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.2,0.52731,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"254732",2019-12-24 20:31:00,2.81602,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.3,0.50841,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"254733",2019-12-24 20:32:00,2.8923,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.3,0.50274,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"254734",2019-12-24 20:33:00,2.75537,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.2,0.50778,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254735",2019-12-24 20:34:00,2.79063,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.1,0.51345,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254736",2019-12-24 20:35:00,2.76523,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.1,0.50904,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254737",2019-12-24 20:36:00,2.60036,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.1,0.50904,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254738",2019-12-24 20:37:00,2.60109,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8,0.50904,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254739",2019-12-24 20:38:00,2.76416,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8,0.50337,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254740",2019-12-24 20:39:00,2.54849,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8,0.50337,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254741",2019-12-24 20:40:00,2.45592,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,22.5,22.5,22.5,8.1,0.50904,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254742",2019-12-24 20:41:00,2.28842,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.51849,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254743",2019-12-24 20:42:00,2.56213,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.51597,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254744",2019-12-24 20:43:00,2.54678,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.50904,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254745",2019-12-24 20:44:00,2.52243,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.50463,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254746",2019-12-24 20:45:00,2.62979,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.51849,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254747",2019-12-24 20:46:00,2.49967,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.50967,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254748",2019-12-24 20:47:00,2.52975,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.50967,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254749",2019-12-24 20:48:00,2.49578,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.51534,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254750",2019-12-24 20:49:00,2.53874,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.51597,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254751",2019-12-24 20:50:00,2.53963,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.52794,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254752",2019-12-24 20:51:00,2.56258,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.52227,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254753",2019-12-24 20:52:00,2.75175,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.52794,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254754",2019-12-24 20:53:00,2.50445,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.52227,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254755",2019-12-24 20:54:00,2.53312,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.52164,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254756",2019-12-24 20:55:00,2.70261,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.51597,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254757",2019-12-24 20:56:00,2.47452,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.51912,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254758",2019-12-24 20:57:00,2.45067,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.5166,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254759",2019-12-24 20:58:00,2.43928,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.52164,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254760",2019-12-24 20:59:00,2.45726,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.52731,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254761",2019-12-24 21:00:00,2.55582,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.52101,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254762",2019-12-24 21:01:00,2.50484,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.51534,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254763",2019-12-24 21:02:00,2.49379,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.51534,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254764",2019-12-24 21:03:00,3.03742,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.5103,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254765",2019-12-24 21:04:00,2.52965,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.5103,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254766",2019-12-24 21:05:00,2.68163,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.5103,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254767",2019-12-24 21:06:00,2.50981,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.50967,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254768",2019-12-24 21:07:00,2.573,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.51534,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254769",2019-12-24 21:08:00,2.78043,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.51534,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254770",2019-12-24 21:09:00,2.5356,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.51786,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254771",2019-12-24 21:10:00,2.54539,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.2,0.51471,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254772",2019-12-24 21:11:00,2.52503,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.3,0.51156,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254773",2019-12-24 21:12:00,2.99357,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.2,0.50904,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254774",2019-12-24 21:13:00,2.53881,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.2,0.50337,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254775",2019-12-24 21:14:00,2.52492,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.51534,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254776",2019-12-24 21:15:00,2.51138,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.2,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254777",2019-12-24 21:16:00,2.52928,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.2,0.51282,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254778",2019-12-24 21:17:00,2.51038,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.2,0.51534,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254779",2019-12-24 21:18:00,2.65329,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.51345,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254780",2019-12-24 21:19:00,2.35332,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.2,0.51849,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254781",2019-12-24 21:20:00,2.46383,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.51597,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254782",2019-12-24 21:21:00,2.47639,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.5166,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254783",2019-12-24 21:22:00,2.45164,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.3,0.51597,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254784",2019-12-24 21:23:00,2.22448,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.54747,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254785",2019-12-24 21:24:00,2.57168,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.53424,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"254786",2019-12-24 21:25:00,1.88641,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.52731,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"254787",2019-12-24 21:26:00,2.37053,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.53424,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"254788",2019-12-24 21:27:00,2.58786,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.53109,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"254789",2019-12-24 21:28:00,2.84753,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.52731,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"254790",2019-12-24 21:29:00,2.24357,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.53424,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"254791",2019-12-24 21:30:00,2.3526,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.5166,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254792",2019-12-24 21:31:00,2.36655,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.52227,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254793",2019-12-24 21:32:00,2.14793,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.52731,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254794",2019-12-24 21:33:00,2.08884,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.52164,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254795",2019-12-24 21:34:00,1.92529,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.5166,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254796",2019-12-24 21:35:00,1.89481,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.52227,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254797",2019-12-24 21:36:00,1.80199,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.5103,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254798",2019-12-24 21:37:00,1.71576,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.51597,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254799",2019-12-24 21:38:00,1.52138,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.51597,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254800",2019-12-24 21:39:00,1.65626,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.51597,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254801",2019-12-24 21:40:00,1.55953,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.51345,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254802",2019-12-24 21:41:00,1.5005,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.5103,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254803",2019-12-24 21:42:00,1.47661,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.5103,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254804",2019-12-24 21:43:00,1.43418,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.51597,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254805",2019-12-24 21:44:00,1.46266,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.54369,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254806",2019-12-24 21:45:00,1.53927,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.54117,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254807",2019-12-24 21:46:00,1.73998,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.54117,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254808",2019-12-24 21:47:00,1.79202,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.5292,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254809",2019-12-24 21:48:00,1.82188,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.53487,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254810",2019-12-24 21:49:00,1.82759,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.54117,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254811",2019-12-24 21:50:00,2.26615,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.81774,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254812",2019-12-24 21:51:00,2.35583,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.84357,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254813",2019-12-24 21:52:00,2.5495,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.78813,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254814",2019-12-24 21:53:00,2.58341,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.3,0.6804,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254815",2019-12-24 21:54:00,2.77176,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.52857,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"254816",2019-12-24 21:55:00,2.89386,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7,0.52857,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"254817",2019-12-24 21:56:00,2.65174,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.9,0.52227,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"254818",2019-12-24 21:57:00,2.72804,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.6,0.52164,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"254819",2019-12-24 21:58:00,2.72876,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.6,0.53109,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"254820",2019-12-24 21:59:00,2.74404,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.4,0.52668,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"254821",2019-12-24 22:00:00,2.59833,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.2,0.3969,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"254822",2019-12-24 22:01:00,2.38681,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.1,0.40446,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"254823",2019-12-24 22:02:00,2.18179,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.2,0.40194,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"254824",2019-12-24 22:03:00,1.98638,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.2,0.3906,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"254825",2019-12-24 22:04:00,1.8157,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.3,0.39438,0,1,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"254826",2019-12-24 22:05:00,1.76935,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.3,0.38997,0,1,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"254827",2019-12-24 22:06:00,1.577,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.4,0.39501,0,1,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"254828",2019-12-24 22:07:00,1.53974,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.4,0.38997,0,1,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"254829",2019-12-24 22:08:00,1.4736,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.3,0.39564,0,1,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"254830",2019-12-24 22:09:00,1.45078,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.5,0.378,0,1,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"254831",2019-12-24 22:10:00,1.43426,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.5,0.38934,0,1,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"254832",2019-12-24 22:11:00,1.37259,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.6,0.38934,0,1,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"254833",2019-12-24 22:12:00,1.22559,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.8,0.38871,0,1,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"254834",2019-12-24 22:13:00,1.26432,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.9,0.41454,0,1,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"254835",2019-12-24 22:14:00,1.24909,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.9,0.41454,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254836",2019-12-24 22:15:00,1.22011,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7,0.40824,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254837",2019-12-24 22:16:00,1.20695,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7,0.40824,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254838",2019-12-24 22:17:00,1.51204,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.1,0.40194,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254839",2019-12-24 22:18:00,1.59799,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.41391,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254840",2019-12-24 22:19:00,1.66398,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.3,0.41454,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254841",2019-12-24 22:20:00,1.70868,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.40887,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"254842",2019-12-24 22:21:00,1.97622,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7,0.4032,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"254843",2019-12-24 22:22:00,2.11797,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7,0.40257,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"254844",2019-12-24 22:23:00,2.33682,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.1,0.37737,1,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,1,1,1
"254845",2019-12-24 22:24:00,2.61274,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.3,0.38367,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"254846",2019-12-24 22:25:00,2.5862,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.3,0.3717,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"254847",2019-12-24 22:26:00,2.56402,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.4,0.38241,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"254848",2019-12-24 22:27:00,2.63065,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.3,0.37737,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"254849",2019-12-24 22:28:00,2.5316,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.38871,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"254850",2019-12-24 22:29:00,2.63444,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.37548,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"254851",2019-12-24 22:30:00,2.57008,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.37674,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"254852",2019-12-24 22:31:00,2.38823,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.37359,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"254853",2019-12-24 22:32:00,2.21058,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.3654,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"254854",2019-12-24 22:33:00,2.16545,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.37107,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"254855",2019-12-24 22:34:00,1.91518,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.3,0.37044,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"254856",2019-12-24 22:35:00,1.83176,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.36477,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"254857",2019-12-24 22:36:00,1.73805,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.1,0.37044,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"254858",2019-12-24 22:37:00,1.59951,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.1,0.35847,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"254859",2019-12-24 22:38:00,1.60666,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.3,0.36918,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"254860",2019-12-24 22:39:00,1.60269,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.3,0.37044,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"254861",2019-12-24 22:40:00,1.69176,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.36729,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"254862",2019-12-24 22:41:00,1.40171,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.36477,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"254863",2019-12-24 22:42:00,1.42111,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.36477,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"254864",2019-12-24 22:43:00,1.34131,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.38997,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,0,0
"254865",2019-12-24 22:44:00,1.42211,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.3,0.38997,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"254866",2019-12-24 22:45:00,1.30314,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.4,0.38871,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"254867",2019-12-24 22:46:00,1.03434,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.3843,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"254868",2019-12-24 22:47:00,1.85081,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.38367,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"254869",2019-12-24 22:48:00,1.62766,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.3843,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"254870",2019-12-24 22:49:00,1.63602,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.38997,1,0,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"254871",2019-12-24 22:50:00,1.81964,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.38997,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"254872",2019-12-24 22:51:00,2.13697,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.38997,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"254873",2019-12-24 22:52:00,2.34755,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.38682,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"254874",2019-12-24 22:53:00,2.38028,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.39501,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"254875",2019-12-24 22:54:00,2.70359,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.40194,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254876",2019-12-24 22:55:00,2.60851,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.38304,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"254877",2019-12-24 22:56:00,2.63118,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.38304,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"254878",2019-12-24 22:57:00,2.7795,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.37737,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"254879",2019-12-24 22:58:00,2.84492,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.3717,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"254880",2019-12-24 22:59:00,2.66022,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.36792,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254881",2019-12-24 23:00:00,2.55531,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.37107,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254882",2019-12-24 23:01:00,2.67803,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.36981,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254883",2019-12-24 23:02:00,2.42956,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.37674,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254884",2019-12-24 23:03:00,2.24468,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.3654,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254885",2019-12-24 23:04:00,2.08762,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.37107,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254886",2019-12-24 23:05:00,1.91307,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.37107,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254887",2019-12-24 23:06:00,1.73491,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.36792,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254888",2019-12-24 23:07:00,1.66755,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.3654,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254889",2019-12-24 23:08:00,1.6202,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.3717,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254890",2019-12-24 23:09:00,1.58606,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.37107,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254891",2019-12-24 23:10:00,1.5634,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.37674,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254892",2019-12-24 23:11:00,1.41078,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.4,0.39627,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254893",2019-12-24 23:12:00,1.53156,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.39627,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254894",2019-12-24 23:13:00,1.4633,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.4,0.39564,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254895",2019-12-24 23:14:00,0.860024,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.42021,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254896",2019-12-24 23:15:00,1.40364,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.4284,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254897",2019-12-24 23:16:00,1.52926,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.42021,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254898",2019-12-24 23:17:00,1.45275,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.4095,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254899",2019-12-24 23:18:00,1.4356,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.1,0.41517,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254900",2019-12-24 23:19:00,1.87141,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.1,0.4473,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254901",2019-12-24 23:20:00,1.89627,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.4158,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254902",2019-12-24 23:21:00,1.90228,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.42084,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254903",2019-12-24 23:22:00,2.14515,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.41454,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254904",2019-12-24 23:23:00,2.38983,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.41517,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254905",2019-12-24 23:24:00,2.71027,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.41391,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254906",2019-12-24 23:25:00,2.75623,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.40257,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"254907",2019-12-24 23:26:00,2.7629,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.3,0.39879,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"254908",2019-12-24 23:27:00,2.82679,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.3969,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"254909",2019-12-24 23:28:00,2.89722,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.1,0.40635,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"254910",2019-12-24 23:29:00,2.84015,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.1,0.39627,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254911",2019-12-24 23:30:00,2.80298,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.39879,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254912",2019-12-24 23:31:00,2.74503,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.1,0.40131,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254913",2019-12-24 23:32:00,2.53969,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.38493,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254914",2019-12-24 23:33:00,2.40616,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.1,0.38997,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254915",2019-12-24 23:34:00,2.16207,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7,0.38997,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254916",2019-12-24 23:35:00,2.01608,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.1,0.39564,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254917",2019-12-24 23:36:00,1.84362,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.1,0.39564,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254918",2019-12-24 23:37:00,1.76274,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.37611,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254919",2019-12-24 23:38:00,1.698,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.1,0.37674,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254920",2019-12-24 23:39:00,1.65638,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.3717,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254921",2019-12-24 23:40:00,1.81002,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.37107,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254922",2019-12-24 23:41:00,1.7133,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.3,0.37107,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254923",2019-12-24 23:42:00,1.52599,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.39942,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254924",2019-12-24 23:43:00,1.52939,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.3,0.39816,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254925",2019-12-24 23:44:00,1.44583,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.4,0.39627,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"254926",2019-12-24 23:45:00,1.44462,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.3,0.41517,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254927",2019-12-24 23:46:00,1.42154,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.4,0.41517,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254928",2019-12-24 23:47:00,1.4896,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.48384,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254929",2019-12-24 23:48:00,1.99461,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.67284,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"254930",2019-12-24 23:49:00,1.68237,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.6804,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254931",2019-12-24 23:50:00,1.88095,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.6363,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254932",2019-12-24 23:51:00,2.00656,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.55818,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254933",2019-12-24 23:52:00,2.25168,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.42651,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254934",2019-12-24 23:53:00,2.49535,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.42651,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254935",2019-12-24 23:54:00,2.31421,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.42651,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254936",2019-12-24 23:55:00,2.72767,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.41517,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
