"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"254937",2019-12-24 23:56:00,3.00355,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.42084,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254938",2019-12-24 23:57:00,3.00249,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.41517,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254939",2019-12-24 23:58:00,2.92851,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.42021,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254940",2019-12-24 23:59:00,2.91033,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.40509,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254941",2019-12-25 00:00:00,2.87606,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254942",2019-12-25 00:01:00,3.02326,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254943",2019-12-25 00:02:00,2.86836,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254944",2019-12-25 00:03:00,2.86877,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254945",2019-12-25 00:04:00,2.80886,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.38241,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254946",2019-12-25 00:05:00,2.72163,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.38241,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254947",2019-12-25 00:06:00,2.62691,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254948",2019-12-25 00:07:00,2.39398,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254949",2019-12-25 00:08:00,2.57801,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.378,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254950",2019-12-25 00:09:00,2.58409,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254951",2019-12-25 00:10:00,2.50657,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.378,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254952",2019-12-25 00:11:00,2.51111,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.38745,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254953",2019-12-25 00:12:00,2.52943,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254954",2019-12-25 00:13:00,2.44453,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.378,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254955",2019-12-25 00:14:00,2.41805,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254956",2019-12-25 00:15:00,2.51435,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.41139,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254957",2019-12-25 00:16:00,2.30571,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254958",2019-12-25 00:17:00,2.45504,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254959",2019-12-25 00:18:00,2.44513,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"254960",2019-12-25 00:19:00,2.11781,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.41517,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254961",2019-12-25 00:20:00,2.34699,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.4095,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254962",2019-12-25 00:21:00,2.23392,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.41454,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254963",2019-12-25 00:22:00,2.23606,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.41391,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254964",2019-12-25 00:23:00,2.68571,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.40887,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254965",2019-12-25 00:24:00,2.16302,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.41391,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254966",2019-12-25 00:25:00,2.35427,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.41391,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254967",2019-12-25 00:26:00,2.34134,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.40887,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254968",2019-12-25 00:27:00,2.42326,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.40824,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254969",2019-12-25 00:28:00,2.49133,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.40824,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254970",2019-12-25 00:29:00,2.4023,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.40572,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254971",2019-12-25 00:30:00,2.48412,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.40509,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254972",2019-12-25 00:31:00,2.46474,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.40194,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254973",2019-12-25 00:32:00,2.45814,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.40068,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254974",2019-12-25 00:33:00,2.51372,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.40068,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254975",2019-12-25 00:34:00,2.5383,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.40761,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254976",2019-12-25 00:35:00,2.52445,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.39753,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254977",2019-12-25 00:36:00,2.52387,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.40257,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254978",2019-12-25 00:37:00,2.48805,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.40194,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254979",2019-12-25 00:38:00,2.49693,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.40194,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254980",2019-12-25 00:39:00,2.46296,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.39627,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254981",2019-12-25 00:40:00,2.50159,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.40194,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254982",2019-12-25 00:41:00,2.20757,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.3906,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254983",2019-12-25 00:42:00,2.50926,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.40194,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254984",2019-12-25 00:43:00,2.50303,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.37422,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254985",2019-12-25 00:44:00,2.49416,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.3717,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254986",2019-12-25 00:45:00,2.48694,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.37737,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254987",2019-12-25 00:46:00,2.46068,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.38367,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254988",2019-12-25 00:47:00,2.45009,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.3717,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254989",2019-12-25 00:48:00,2.52011,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.3717,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"254990",2019-12-25 00:49:00,2.29325,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.3843,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254991",2019-12-25 00:50:00,2.32249,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.38997,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254992",2019-12-25 00:51:00,2.2954,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.38367,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254993",2019-12-25 00:52:00,2.24341,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.38871,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254994",2019-12-25 00:53:00,2.44222,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.38934,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254995",2019-12-25 00:54:00,2.34425,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.39564,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254996",2019-12-25 00:55:00,2.35222,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.39564,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254997",2019-12-25 00:56:00,2.5752,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.39564,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254998",2019-12-25 00:57:00,2.39084,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"254999",2019-12-25 00:58:00,2.33955,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.3,0.378,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255000",2019-12-25 00:59:00,2.35171,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.2,0.38745,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255001",2019-12-25 01:00:00,2.32738,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.3,0.378,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255002",2019-12-25 01:01:00,2.32299,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.2,0.38367,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255003",2019-12-25 01:02:00,2.2363,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.2,0.38367,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255004",2019-12-25 01:03:00,2.38101,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.378,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255005",2019-12-25 01:04:00,2.42047,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.38934,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255006",2019-12-25 01:05:00,2.43334,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.39186,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255007",2019-12-25 01:06:00,2.40576,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.3906,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255008",2019-12-25 01:07:00,2.39489,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.378,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255009",2019-12-25 01:08:00,2.15126,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.38934,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255010",2019-12-25 01:09:00,2.64687,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.37737,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255011",2019-12-25 01:10:00,2.40968,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.40887,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255012",2019-12-25 01:11:00,2.39297,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.38367,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255013",2019-12-25 01:12:00,2.39753,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.38934,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255014",2019-12-25 01:13:00,2.32047,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.38367,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255015",2019-12-25 01:14:00,2.38661,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.38367,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255016",2019-12-25 01:15:00,2.47893,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.38367,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255017",2019-12-25 01:16:00,2.50389,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.39501,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255018",2019-12-25 01:17:00,2.23665,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.38367,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255019",2019-12-25 01:18:00,2.38451,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.40131,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255020",2019-12-25 01:19:00,2.36228,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.39564,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255021",2019-12-25 01:20:00,2.32101,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255022",2019-12-25 01:21:00,2.30709,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255023",2019-12-25 01:22:00,2.64487,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.40131,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255024",2019-12-25 01:23:00,2.48389,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.3843,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255025",2019-12-25 01:24:00,2.50494,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.39375,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255026",2019-12-25 01:25:00,2.45048,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.38682,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255027",2019-12-25 01:26:00,2.38177,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.39249,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255028",2019-12-25 01:27:00,2.34104,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.38934,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255029",2019-12-25 01:28:00,2.35603,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.54054,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255030",2019-12-25 01:29:00,2.35469,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.67347,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"255031",2019-12-25 01:30:00,2.35605,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.66654,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"255032",2019-12-25 01:31:00,2.39061,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.58527,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"255033",2019-12-25 01:32:00,2.35979,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.5103,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"255034",2019-12-25 01:33:00,2.41092,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.38997,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"255035",2019-12-25 01:34:00,2.43554,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.38115,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"255036",2019-12-25 01:35:00,2.34563,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.39501,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"255037",2019-12-25 01:36:00,2.27134,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"255038",2019-12-25 01:37:00,2.39367,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.40446,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"255039",2019-12-25 01:38:00,2.42368,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.40257,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"255040",2019-12-25 01:39:00,2.39768,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.40824,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"255041",2019-12-25 01:40:00,2.3712,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.3969,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"255042",2019-12-25 01:41:00,2.41365,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.40257,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"255043",2019-12-25 01:42:00,2.14432,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.41454,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"255044",2019-12-25 01:43:00,2.37958,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.40887,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"255045",2019-12-25 01:44:00,2.41029,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.8,0.41328,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"255046",2019-12-25 01:45:00,2.26652,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.9,0.40824,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"255047",2019-12-25 01:46:00,2.29957,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.8,0.41139,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"255048",2019-12-25 01:47:00,2.38366,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.9,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"255049",2019-12-25 01:48:00,2.30122,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.8,0.42147,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255050",2019-12-25 01:49:00,2.36748,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.8,0.42714,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255051",2019-12-25 01:50:00,2.30044,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.9,0.42147,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255052",2019-12-25 01:51:00,2.5358,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.8,0.41832,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255053",2019-12-25 01:52:00,2.20694,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.8,0.43344,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255054",2019-12-25 01:53:00,2.31577,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.9,0.4221,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255055",2019-12-25 01:54:00,2.30087,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.9,0.42147,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255056",2019-12-25 01:55:00,2.25884,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.8,0.4158,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255057",2019-12-25 01:56:00,2.22645,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.9,0.4095,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255058",2019-12-25 01:57:00,2.30346,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.8,0.40257,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"255059",2019-12-25 01:58:00,2.28426,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.8,0.39627,0,1,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"255060",2019-12-25 01:59:00,2.78794,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.9,0.39627,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255061",2019-12-25 02:00:00,2.32359,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.8,0.41454,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255062",2019-12-25 02:01:00,2.35085,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.9,0.4032,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"255063",2019-12-25 02:02:00,2.25845,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.8,0.41454,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"255064",2019-12-25 02:03:00,2.46435,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.7,0.40824,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"255065",2019-12-25 02:04:00,2.301,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.7,0.40572,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"255066",2019-12-25 02:05:00,2.20044,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.7,0.40824,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"255067",2019-12-25 02:06:00,2.10779,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.7,0.39879,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"255068",2019-12-25 02:07:00,2.25626,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.5,0.40824,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"255069",2019-12-25 02:08:00,2.14252,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.5,0.4032,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"255070",2019-12-25 02:09:00,2.02265,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.40194,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"255071",2019-12-25 02:10:00,2.12911,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.3906,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"255072",2019-12-25 02:11:00,2.0132,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.8,0.3906,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"255073",2019-12-25 02:12:00,2.44953,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.4,0.40761,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"255074",2019-12-25 02:13:00,2.54741,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.1,0.39375,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"255075",2019-12-25 02:14:00,2.42225,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.1,0.38997,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"255076",2019-12-25 02:15:00,2.35189,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.39123,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"255077",2019-12-25 02:16:00,2.46737,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.3906,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"255078",2019-12-25 02:17:00,2.51889,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.42651,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"255079",2019-12-25 02:18:00,2.50702,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.1,0.42147,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"255080",2019-12-25 02:19:00,2.34712,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.42084,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"255081",2019-12-25 02:20:00,2.47033,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.42084,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"255082",2019-12-25 02:21:00,2.48184,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.1,0.42084,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"255083",2019-12-25 02:22:00,2.5012,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.1,0.4095,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"255084",2019-12-25 02:23:00,2.91129,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.41517,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"255085",2019-12-25 02:24:00,2.52371,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.41202,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"255086",2019-12-25 02:25:00,2.60392,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.42021,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"255087",2019-12-25 02:26:00,2.71552,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.39564,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"255088",2019-12-25 02:27:00,2.80144,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.3906,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"255089",2019-12-25 02:28:00,2.83126,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.38367,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"255090",2019-12-25 02:29:00,2.8212,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.38934,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"255091",2019-12-25 02:30:00,2.91007,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.39627,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"255092",2019-12-25 02:31:00,2.66948,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.38367,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"255093",2019-12-25 02:32:00,2.65258,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.1,0.38367,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"255094",2019-12-25 02:33:00,2.74995,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.9,0.38997,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"255095",2019-12-25 02:34:00,2.74899,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.38997,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"255096",2019-12-25 02:35:00,3.27301,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.3717,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"255097",2019-12-25 02:36:00,3.66254,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.1,0.37989,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"255098",2019-12-25 02:37:00,3.06754,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.37926,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"255099",2019-12-25 02:38:00,2.80494,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.1,0.40257,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"255100",2019-12-25 02:39:00,2.72588,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.38997,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"255101",2019-12-25 02:40:00,2.66408,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.1,0.39375,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"255102",2019-12-25 02:41:00,2.66271,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.1,0.37107,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"255103",2019-12-25 02:42:00,2.79288,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.2,0.37107,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"255104",2019-12-25 02:43:00,2.88525,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.1,0.37674,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"255105",2019-12-25 02:44:00,2.77215,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.40257,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"255106",2019-12-25 02:45:00,2.68274,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.1,0.37107,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"255107",2019-12-25 02:46:00,2.59738,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.1,0.37485,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"255108",2019-12-25 02:47:00,2.81124,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.3654,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"255109",2019-12-25 02:48:00,2.33001,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.38304,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"255110",2019-12-25 02:49:00,2.22039,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.37737,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"255111",2019-12-25 02:50:00,1.92883,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.37737,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"255112",2019-12-25 02:51:00,1.98744,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.1,0.40257,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"255113",2019-12-25 02:52:00,2.31393,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.1,0.40257,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"255114",2019-12-25 02:53:00,2.03005,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.3906,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"255115",2019-12-25 02:54:00,1.9769,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.40194,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"255116",2019-12-25 02:55:00,2.23847,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.39627,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"255117",2019-12-25 02:56:00,2.19329,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"255118",2019-12-25 02:57:00,2.1735,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"255119",2019-12-25 02:58:00,2.42584,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.1,0.39249,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"255120",2019-12-25 02:59:00,2.5728,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.3906,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"255121",2019-12-25 03:00:00,2.68403,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.39627,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"255122",2019-12-25 03:01:00,2.80634,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.38367,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"255123",2019-12-25 03:02:00,3.02903,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.9,0.37737,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"255124",2019-12-25 03:03:00,3.17471,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.38304,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"255125",2019-12-25 03:04:00,2.90642,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.38493,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"255126",2019-12-25 03:05:00,3.00197,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.37737,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"255127",2019-12-25 03:06:00,2.97656,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6,0.54873,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"255128",2019-12-25 03:07:00,3.16861,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.1,0.63504,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"255129",2019-12-25 03:08:00,2.92865,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.2,0.62685,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"255130",2019-12-25 03:09:00,2.97482,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.2,0.55377,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"255131",2019-12-25 03:10:00,2.8173,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.2,0.49644,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"255132",2019-12-25 03:11:00,2.96146,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.3,0.37107,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"255133",2019-12-25 03:12:00,2.77654,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.4,0.3717,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"255134",2019-12-25 03:13:00,2.64831,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.3,0.37107,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"255135",2019-12-25 03:14:00,2.78067,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.5,0.37107,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"255136",2019-12-25 03:15:00,2.52685,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.4,0.37107,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"255137",2019-12-25 03:16:00,2.29843,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.4,0.37674,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"255138",2019-12-25 03:17:00,2.29852,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.4,0.37107,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"255139",2019-12-25 03:18:00,2.22006,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.5,0.38178,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"255140",2019-12-25 03:19:00,2.25871,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.6,0.3717,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"255141",2019-12-25 03:20:00,2.04235,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.7,0.37737,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"255142",2019-12-25 03:21:00,1.95352,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.7,0.42651,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255143",2019-12-25 03:22:00,1.64458,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.8,0.4158,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255144",2019-12-25 03:23:00,1.88699,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.8,0.42084,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255145",2019-12-25 03:24:00,2.02101,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.9,0.4158,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255146",2019-12-25 03:25:00,2.21721,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.9,0.4158,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255147",2019-12-25 03:26:00,2.12155,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.8,0.41517,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255148",2019-12-25 03:27:00,2.1742,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.41517,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255149",2019-12-25 03:28:00,2.47046,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.40824,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255150",2019-12-25 03:29:00,2.39888,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.9,0.4032,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255151",2019-12-25 03:30:00,2.67236,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.42084,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"255152",2019-12-25 03:31:00,3.32088,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.41454,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"255153",2019-12-25 03:32:00,2.89671,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.40887,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"255154",2019-12-25 03:33:00,2.95305,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.42084,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"255155",2019-12-25 03:34:00,3.21894,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.1,0.42084,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"255156",2019-12-25 03:35:00,3.14868,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.42651,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"255157",2019-12-25 03:36:00,2.71588,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.9,0.41958,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"255158",2019-12-25 03:37:00,3.207,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.42021,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"255159",2019-12-25 03:38:00,3.41002,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.4095,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"255160",2019-12-25 03:39:00,2.99608,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.41706,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"255161",2019-12-25 03:40:00,3.33595,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.42084,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"255162",2019-12-25 03:41:00,3.3352,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.40887,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"255163",2019-12-25 03:42:00,3.74743,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.1,0.40887,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"255164",2019-12-25 03:43:00,3.46857,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.42021,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"255165",2019-12-25 03:44:00,3.31698,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.40887,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"255166",2019-12-25 03:45:00,3.20329,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.1,0.40383,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"255167",2019-12-25 03:46:00,3.17595,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.42021,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"255168",2019-12-25 03:47:00,3.18405,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.41013,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"255169",2019-12-25 03:48:00,3.17864,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.42651,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"255170",2019-12-25 03:49:00,3.48326,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.41517,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"255171",2019-12-25 03:50:00,2.95462,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.4095,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"255172",2019-12-25 03:51:00,2.93497,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.42084,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"255173",2019-12-25 03:52:00,2.88094,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.41517,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"255174",2019-12-25 03:53:00,2.91215,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.42084,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"255175",2019-12-25 03:54:00,2.97284,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.9,0.4095,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"255176",2019-12-25 03:55:00,2.79914,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.9,0.4095,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"255177",2019-12-25 03:56:00,2.94706,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.40887,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"255178",2019-12-25 03:57:00,3.12024,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.42084,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"255179",2019-12-25 03:58:00,2.6587,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.40824,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"255180",2019-12-25 03:59:00,2.63887,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.9,0.40824,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"255181",2019-12-25 04:00:00,2.56089,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.40887,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255182",2019-12-25 04:01:00,2.58776,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.4032,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255183",2019-12-25 04:02:00,2.64048,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.40446,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255184",2019-12-25 04:03:00,2.74897,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.40887,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255185",2019-12-25 04:04:00,2.69502,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.41454,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255186",2019-12-25 04:05:00,2.81502,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.40635,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255187",2019-12-25 04:06:00,3.04536,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.40257,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255188",2019-12-25 04:07:00,2.76197,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.40887,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255189",2019-12-25 04:08:00,2.78393,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.40887,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255190",2019-12-25 04:09:00,2.92011,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.41139,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255191",2019-12-25 04:10:00,3.07027,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.41517,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"255192",2019-12-25 04:11:00,3.15216,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.42084,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"255193",2019-12-25 04:12:00,3.15514,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.3969,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"255194",2019-12-25 04:13:00,3.16821,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.40257,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"255195",2019-12-25 04:14:00,3.17187,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.40257,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"255196",2019-12-25 04:15:00,3.09209,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.42147,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"255197",2019-12-25 04:16:00,2.75982,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.3906,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"255198",2019-12-25 04:17:00,2.98096,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.40824,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"255199",2019-12-25 04:18:00,3.05752,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.38997,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"255200",2019-12-25 04:19:00,2.95235,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.38997,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"255201",2019-12-25 04:20:00,2.91133,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.3906,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"255202",2019-12-25 04:21:00,2.75466,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.42084,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"255203",2019-12-25 04:22:00,2.77874,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.40257,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"255204",2019-12-25 04:23:00,2.87077,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.40824,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"255205",2019-12-25 04:24:00,2.58467,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.38367,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"255206",2019-12-25 04:25:00,2.82072,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.38367,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"255207",2019-12-25 04:26:00,2.78012,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.38934,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"255208",2019-12-25 04:27:00,2.65839,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.40887,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"255209",2019-12-25 04:28:00,2.46069,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.37863,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"255210",2019-12-25 04:29:00,2.58542,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"255211",2019-12-25 04:30:00,2.78948,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.38997,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255212",2019-12-25 04:31:00,2.59684,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.39816,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255213",2019-12-25 04:32:00,2.52902,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.38997,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255214",2019-12-25 04:33:00,2.67388,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.38556,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255215",2019-12-25 04:34:00,2.90667,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.38997,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255216",2019-12-25 04:35:00,2.89502,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.378,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255217",2019-12-25 04:36:00,2.83002,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.38682,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255218",2019-12-25 04:37:00,2.65786,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.38619,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255219",2019-12-25 04:38:00,2.95269,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.38682,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255220",2019-12-25 04:39:00,3.10109,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.39249,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255221",2019-12-25 04:40:00,3.25016,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.38934,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255222",2019-12-25 04:41:00,3.32059,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.38934,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255223",2019-12-25 04:42:00,3.3109,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.39501,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255224",2019-12-25 04:43:00,3.4383,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.378,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255225",2019-12-25 04:44:00,3.18302,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.38367,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255226",2019-12-25 04:45:00,3.40064,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.38934,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255227",2019-12-25 04:46:00,3.29436,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.378,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255228",2019-12-25 04:47:00,3.19975,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.378,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255229",2019-12-25 04:48:00,2.61999,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.4095,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255230",2019-12-25 04:49:00,2.92022,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.64197,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255231",2019-12-25 04:50:00,2.72692,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.66906,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255232",2019-12-25 04:51:00,2.83537,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.63756,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255233",2019-12-25 04:52:00,2.8314,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.54117,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255234",2019-12-25 04:53:00,2.51007,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.38367,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255235",2019-12-25 04:54:00,2.72572,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.38367,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255236",2019-12-25 04:55:00,2.68844,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.37863,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255237",2019-12-25 04:56:00,2.94061,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.38367,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255238",2019-12-25 04:57:00,2.78465,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.378,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255239",2019-12-25 04:58:00,2.69545,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.38367,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255240",2019-12-25 04:59:00,2.71312,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.39501,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255241",2019-12-25 05:00:00,2.67336,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.79317,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255242",2019-12-25 05:01:00,2.68191,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.68481,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255243",2019-12-25 05:02:00,2.63393,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.62874,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255244",2019-12-25 05:03:00,2.72619,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.59787,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255245",2019-12-25 05:04:00,3.0413,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.59031,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255246",2019-12-25 05:05:00,2.77894,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.7,0.57834,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255247",2019-12-25 05:06:00,2.77608,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.57771,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255248",2019-12-25 05:07:00,2.7295,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.56637,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255249",2019-12-25 05:08:00,2.73929,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.58275,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255250",2019-12-25 05:09:00,2.96976,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.58401,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"255251",2019-12-25 05:10:00,3.09094,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.58338,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"255252",2019-12-25 05:11:00,3.06503,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.57771,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"255253",2019-12-25 05:12:00,3.24494,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.57834,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"255254",2019-12-25 05:13:00,2.59975,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.57834,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
