"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"255255",2019-12-25 05:14:00,3.2054,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.57582,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"255256",2019-12-25 05:15:00,3.6368,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.57078,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"255257",2019-12-25 05:16:00,3.17124,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.56826,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"255258",2019-12-25 05:17:00,3.21177,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.56448,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"255259",2019-12-25 05:18:00,2.99974,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.7,0.567,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"255260",2019-12-25 05:19:00,2.91061,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.57204,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"255261",2019-12-25 05:20:00,3.37253,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.56322,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"255262",2019-12-25 05:21:00,2.8112,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.57204,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"255263",2019-12-25 05:22:00,2.71009,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.57771,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"255264",2019-12-25 05:23:00,2.7231,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.5607,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"255265",2019-12-25 05:24:00,3.04527,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.56259,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"255266",2019-12-25 05:25:00,2.67038,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.55314,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"255267",2019-12-25 05:26:00,2.62235,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.54747,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"255268",2019-12-25 05:27:00,2.64398,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.54243,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"255269",2019-12-25 05:28:00,2.6431,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.55314,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"255270",2019-12-25 05:29:00,2.54396,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.5544,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"255271",2019-12-25 05:30:00,2.70347,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.56007,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"255272",2019-12-25 05:31:00,2.3451,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.56007,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"255273",2019-12-25 05:32:00,2.18302,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.5544,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"255274",2019-12-25 05:33:00,2.06583,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.56889,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"255275",2019-12-25 05:34:00,2.23726,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.56007,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"255276",2019-12-25 05:35:00,2.23228,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.55503,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"255277",2019-12-25 05:36:00,2.15276,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.55377,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"255278",2019-12-25 05:37:00,2.17853,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.55314,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"255279",2019-12-25 05:38:00,2.40394,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.55881,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"255280",2019-12-25 05:39:00,2.33315,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.54747,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"255281",2019-12-25 05:40:00,2.41794,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.54747,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"255282",2019-12-25 05:41:00,2.41105,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.54747,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"255283",2019-12-25 05:42:00,2.54621,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"255284",2019-12-25 05:43:00,2.47684,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.54747,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"255285",2019-12-25 05:44:00,2.35259,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.57204,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"255286",2019-12-25 05:45:00,2.42145,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"255287",2019-12-25 05:46:00,2.37122,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.55881,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"255288",2019-12-25 05:47:00,2.48654,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"255289",2019-12-25 05:48:00,2.64394,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"255290",2019-12-25 05:49:00,2.53824,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.55881,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"255291",2019-12-25 05:50:00,2.43603,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"255292",2019-12-25 05:51:00,2.36354,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"255293",2019-12-25 05:52:00,2.64592,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"255294",2019-12-25 05:53:00,2.75378,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"255295",2019-12-25 05:54:00,2.81891,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.54054,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"255296",2019-12-25 05:55:00,2.91218,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.53487,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"255297",2019-12-25 05:56:00,2.87695,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.54054,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"255298",2019-12-25 05:57:00,2.89503,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.54054,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"255299",2019-12-25 05:58:00,2.89079,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.5292,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"255300",2019-12-25 05:59:00,2.54135,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.54306,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"255301",2019-12-25 06:00:00,2.69431,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.54369,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"255302",2019-12-25 06:01:00,2.47072,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.54117,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"255303",2019-12-25 06:02:00,2.26642,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.54054,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"255304",2019-12-25 06:03:00,2.09975,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.53487,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"255305",2019-12-25 06:04:00,1.98781,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.5292,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"255306",2019-12-25 06:05:00,2.19631,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.54621,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"255307",2019-12-25 06:06:00,2.13603,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.53487,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"255308",2019-12-25 06:07:00,2.15397,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.52857,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"255309",2019-12-25 06:08:00,2.14138,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.50967,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"255310",2019-12-25 06:09:00,2.15747,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.5103,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255311",2019-12-25 06:10:00,2.53143,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.51156,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255312",2019-12-25 06:11:00,2.12768,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.50967,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255313",2019-12-25 06:12:00,2.13122,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.50841,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255314",2019-12-25 06:13:00,2.17336,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.53991,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255315",2019-12-25 06:14:00,2.20359,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.79254,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255316",2019-12-25 06:15:00,2.26946,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.8379,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255317",2019-12-25 06:16:00,2.15049,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.81711,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255318",2019-12-25 06:17:00,2.56902,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.71694,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255319",2019-12-25 06:18:00,2.4944,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.52857,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255320",2019-12-25 06:19:00,2.33717,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.53109,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255321",2019-12-25 06:20:00,2.3207,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255322",2019-12-25 06:21:00,2.60608,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255323",2019-12-25 06:22:00,2.73792,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.53676,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255324",2019-12-25 06:23:00,2.80946,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.52353,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255325",2019-12-25 06:24:00,2.78734,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255326",2019-12-25 06:25:00,2.82778,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.51849,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255327",2019-12-25 06:26:00,2.94662,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255328",2019-12-25 06:27:00,2.93919,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255329",2019-12-25 06:28:00,2.82793,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.52605,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255330",2019-12-25 06:29:00,2.79037,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.53361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255331",2019-12-25 06:30:00,2.88886,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255332",2019-12-25 06:31:00,2.86356,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.53172,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255333",2019-12-25 06:32:00,2.63164,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255334",2019-12-25 06:33:00,2.59079,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255335",2019-12-25 06:34:00,2.52539,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255336",2019-12-25 06:35:00,2.48652,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255337",2019-12-25 06:36:00,2.36213,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255338",2019-12-25 06:37:00,2.52367,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255339",2019-12-25 06:38:00,2.59161,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.52479,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255340",2019-12-25 06:39:00,2.3784,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255341",2019-12-25 06:40:00,2.3505,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255342",2019-12-25 06:41:00,2.34094,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.7,0.51849,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255343",2019-12-25 06:42:00,2.57075,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.5103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255344",2019-12-25 06:43:00,2.27082,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255345",2019-12-25 06:44:00,2.50263,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255346",2019-12-25 06:45:00,2.37773,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.52479,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255347",2019-12-25 06:46:00,2.27783,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255348",2019-12-25 06:47:00,2.4577,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255349",2019-12-25 06:48:00,2.2254,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.5103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255350",2019-12-25 06:49:00,2.73234,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255351",2019-12-25 06:50:00,2.26547,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255352",2019-12-25 06:51:00,2.41648,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255353",2019-12-25 06:52:00,2.31959,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.7,0.51471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255354",2019-12-25 06:53:00,2.29611,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.51345,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255355",2019-12-25 06:54:00,2.30697,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.5103,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255356",2019-12-25 06:55:00,2.27368,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.51534,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255357",2019-12-25 06:56:00,2.28775,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.51534,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255358",2019-12-25 06:57:00,2.2932,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.54999,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255359",2019-12-25 06:58:00,2.29832,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.7,0.52227,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255360",2019-12-25 06:59:00,2.33143,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.54306,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255361",2019-12-25 07:00:00,2.28867,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.7,0.55251,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255362",2019-12-25 07:01:00,2.29908,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.7,0.54558,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255363",2019-12-25 07:02:00,2.30433,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.7,0.53298,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255364",2019-12-25 07:03:00,2.29909,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.54054,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255365",2019-12-25 07:04:00,2.44553,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.7,0.54306,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255366",2019-12-25 07:05:00,2.31346,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.7,0.5418,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255367",2019-12-25 07:06:00,2.29562,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.7,0.53991,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255368",2019-12-25 07:07:00,2.27597,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.53424,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255369",2019-12-25 07:08:00,2.2656,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.7,0.53676,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255370",2019-12-25 07:09:00,2.22918,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.7,0.55251,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255371",2019-12-25 07:10:00,2.27339,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255372",2019-12-25 07:11:00,2.17762,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.7,0.54558,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255373",2019-12-25 07:12:00,2.02285,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255374",2019-12-25 07:13:00,2.31902,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.53046,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255375",2019-12-25 07:14:00,2.34869,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.53991,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255376",2019-12-25 07:15:00,2.25451,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255377",2019-12-25 07:16:00,2.30335,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255378",2019-12-25 07:17:00,2.22633,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.5166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255379",2019-12-25 07:18:00,2.26435,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.50463,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255380",2019-12-25 07:19:00,2.21333,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255381",2019-12-25 07:20:00,2.17135,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255382",2019-12-25 07:21:00,2.1941,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255383",2019-12-25 07:22:00,2.20896,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255384",2019-12-25 07:23:00,2.26447,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.51723,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255385",2019-12-25 07:24:00,2.08988,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.49392,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255386",2019-12-25 07:25:00,2.1306,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.4851,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255387",2019-12-25 07:26:00,1.97852,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.51345,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255388",2019-12-25 07:27:00,1.7487,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.49077,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255389",2019-12-25 07:28:00,1.60273,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.55629,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255390",2019-12-25 07:29:00,1.69027,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.52542,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255391",2019-12-25 07:30:00,1.45368,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255392",2019-12-25 07:31:00,1.44407,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255393",2019-12-25 07:32:00,1.25352,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255394",2019-12-25 07:33:00,1.45699,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255395",2019-12-25 07:34:00,1.19784,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255396",2019-12-25 07:35:00,1.22857,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.5166,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255397",2019-12-25 07:36:00,1.15324,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.78624,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255398",2019-12-25 07:37:00,1.05375,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.80577,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255399",2019-12-25 07:38:00,0.91544,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.82971,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255400",2019-12-25 07:39:00,0.942636,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.73584,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255401",2019-12-25 07:40:00,0.888983,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.5355,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255402",2019-12-25 07:41:00,0.774673,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.5292,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255403",2019-12-25 07:42:00,0.984389,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255404",2019-12-25 07:43:00,0.834622,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.54936,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255405",2019-12-25 07:44:00,0.647945,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.55251,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255406",2019-12-25 07:45:00,0.84257,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255407",2019-12-25 07:46:00,0.919207,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.53235,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255408",2019-12-25 07:47:00,0.985896,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255409",2019-12-25 07:48:00,0.997519,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.53361,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255410",2019-12-25 07:49:00,1.036,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.49707,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255411",2019-12-25 07:50:00,1.03502,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.49707,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255412",2019-12-25 07:51:00,0.97704,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.49707,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255413",2019-12-25 07:52:00,0.708745,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.4914,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255414",2019-12-25 07:53:00,0.647775,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.50274,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255415",2019-12-25 07:54:00,0.649379,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.49707,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255416",2019-12-25 07:55:00,0.71712,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.49707,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255417",2019-12-25 07:56:00,3.37659,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.4914,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255418",2019-12-25 07:57:00,5.16319,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.49392,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255419",2019-12-25 07:58:00,4.84018,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.49203,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255420",2019-12-25 07:59:00,3.0922,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.49014,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255421",2019-12-25 08:00:00,2.04664,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.52164,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255422",2019-12-25 08:01:00,1.62222,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.52101,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255423",2019-12-25 08:02:00,1.4665,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.52164,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255424",2019-12-25 08:03:00,1.48946,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.51597,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255425",2019-12-25 08:04:00,1.55364,6,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.51534,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255426",2019-12-25 08:05:00,1.448,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.52227,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255427",2019-12-25 08:06:00,1.44826,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.51093,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255428",2019-12-25 08:07:00,1.3497,10,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.50967,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255429",2019-12-25 08:08:00,1.3436,10,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.54558,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255430",2019-12-25 08:09:00,1.28498,10,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255431",2019-12-25 08:10:00,1.30775,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.5418,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255432",2019-12-25 08:11:00,1.54043,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255433",2019-12-25 08:12:00,2.27596,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255434",2019-12-25 08:13:00,1.61902,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.53991,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255435",2019-12-25 08:14:00,1.56899,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.53172,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255436",2019-12-25 08:15:00,1.91978,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255437",2019-12-25 08:16:00,2.05599,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.53802,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255438",2019-12-25 08:17:00,2.36019,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255439",2019-12-25 08:18:00,2.5973,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255440",2019-12-25 08:19:00,2.84473,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255441",2019-12-25 08:20:00,2.31364,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255442",2019-12-25 08:21:00,2.85402,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.53865,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255443",2019-12-25 08:22:00,3.05059,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255444",2019-12-25 08:23:00,3.18662,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255445",2019-12-25 08:24:00,2.99372,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255446",2019-12-25 08:25:00,2.51259,13,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255447",2019-12-25 08:26:00,2.65082,13,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.57771,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255448",2019-12-25 08:27:00,2.18366,14,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255449",2019-12-25 08:28:00,2.52857,15,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255450",2019-12-25 08:29:00,2.46424,15,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.51471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255451",2019-12-25 08:30:00,2.38502,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.50967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255452",2019-12-25 08:31:00,2.37155,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.49581,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255453",2019-12-25 08:32:00,2.3504,18,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.49014,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255454",2019-12-25 08:33:00,2.434,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.48384,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255455",2019-12-25 08:34:00,2.32412,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.49266,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255456",2019-12-25 08:35:00,2.33289,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.49014,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255457",2019-12-25 08:36:00,2.3507,18,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.48447,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255458",2019-12-25 08:37:00,2.33717,19,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.47628,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255459",2019-12-25 08:38:00,2.09932,18,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.49833,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255460",2019-12-25 08:39:00,2.6454,18,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.49266,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255461",2019-12-25 08:40:00,2.32926,20,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.48069,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255462",2019-12-25 08:41:00,2.35352,22,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.51282,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255463",2019-12-25 08:42:00,2.31964,27,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.9,0.45234,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255464",2019-12-25 08:43:00,2.33092,29,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.9,0.42147,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255465",2019-12-25 08:44:00,2.54736,23,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.9,0.44478,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255466",2019-12-25 08:45:00,2.27787,19,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.8,0.47187,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255467",2019-12-25 08:46:00,2.25775,17,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.8,0.49707,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255468",2019-12-25 08:47:00,2.70381,20,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.8,0.6111,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255469",2019-12-25 08:48:00,2.62118,19,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.7,0.72891,0,0,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"255470",2019-12-25 08:49:00,2.61303,20,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.7,0.78561,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255471",2019-12-25 08:50:00,2.63036,24,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.7,0.71757,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255472",2019-12-25 08:51:00,2.5938,31,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.7,0.57267,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255473",2019-12-25 08:52:00,2.26072,35,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.7,0.37044,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255474",2019-12-25 08:53:00,2.69313,35,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.7,0.37611,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255475",2019-12-25 08:54:00,2.65728,32,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.6,0.38304,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255476",2019-12-25 08:55:00,2.6448,32,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.7,0.378,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255477",2019-12-25 08:56:00,2.63548,32,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.7,0.46431,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255478",2019-12-25 08:57:00,2.59279,35,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.7,0.36414,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255479",2019-12-25 08:58:00,2.87592,37,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.7,0.36288,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255480",2019-12-25 08:59:00,2.59526,36,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.7,0.35847,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255481",2019-12-25 09:00:00,2.52551,38,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.8,0.35091,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255482",2019-12-25 09:01:00,2.48331,42,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.8,0.3087,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"255483",2019-12-25 09:02:00,2.49926,46,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.8,0.2898,0,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"255484",2019-12-25 09:03:00,2.39046,49,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.8,0.28665,0,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"255485",2019-12-25 09:04:00,2.42966,48,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.8,0.28287,0,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"255486",2019-12-25 09:05:00,2.64154,45,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.8,0.30807,0,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"255487",2019-12-25 09:06:00,2.33806,39,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.9,0.33894,0,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"255488",2019-12-25 09:07:00,2.27176,37,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.9,0.34776,0,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"255489",2019-12-25 09:08:00,2.54268,43,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.9,0.32697,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255490",2019-12-25 09:09:00,2.17823,55,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.9,0.25767,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255491",2019-12-25 09:10:00,2.18578,64,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.20097,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255492",2019-12-25 09:11:00,2.17982,67,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.23247,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255493",2019-12-25 09:12:00,2.12665,64,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.20223,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255494",2019-12-25 09:13:00,2.41095,62,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.2142,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255495",2019-12-25 09:14:00,2.27207,52,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.27594,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255496",2019-12-25 09:15:00,2.10258,41,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.33327,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255497",2019-12-25 09:16:00,2.16839,34,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.38304,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255498",2019-12-25 09:17:00,2.19341,32,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.38997,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255499",2019-12-25 09:18:00,2.42229,34,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.3717,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255500",2019-12-25 09:19:00,1.98947,36,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.35847,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255501",2019-12-25 09:20:00,2.24093,40,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.3591,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255502",2019-12-25 09:21:00,2.21748,42,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.35721,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255503",2019-12-25 09:22:00,2.30091,46,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.33327,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255504",2019-12-25 09:23:00,2.1989,47,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.33831,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255505",2019-12-25 09:24:00,2.32082,50,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.30807,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255506",2019-12-25 09:25:00,1.74006,55,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.27594,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255507",2019-12-25 09:26:00,2.06163,62,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.29421,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255508",2019-12-25 09:27:00,2.30498,71,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7,0.20097,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255509",2019-12-25 09:28:00,2.22155,88,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7.1,0.13167,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255510",2019-12-25 09:29:00,2.30409,106,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7.1,0.04284,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255511",2019-12-25 09:30:00,2.31998,112,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7.1,-0.01386,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255512",2019-12-25 09:31:00,2.33953,112,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7.1,-0.01953,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"255513",2019-12-25 09:32:00,2.39109,101,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7.1,0.05481,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255514",2019-12-25 09:33:00,2.31604,92,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7.1,0.08568,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255515",2019-12-25 09:34:00,2.28761,89,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7.1,0.09009,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255516",2019-12-25 09:35:00,2.32037,97,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7.2,0.0441,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255517",2019-12-25 09:36:00,2.28533,110,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7.2,-0.01134,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255518",2019-12-25 09:37:00,2.30138,121,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7.2,-0.04536,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255519",2019-12-25 09:38:00,2.58323,115,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7.2,-0.02016,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"255520",2019-12-25 09:39:00,1.95623,111,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7.2,-0.0126,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"255521",2019-12-25 09:40:00,2.25682,126,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,7.3,0.03024,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"255522",2019-12-25 09:41:00,2.2071,193,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,-0.06426,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"255523",2019-12-25 09:42:00,2.22461,182,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.06804,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"255524",2019-12-25 09:43:00,2.41492,178,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.1701,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"255525",2019-12-25 09:44:00,2.26954,177,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.22554,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"255526",2019-12-25 09:45:00,2.17664,143,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.27027,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"255527",2019-12-25 09:46:00,2.08018,74,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.35784,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"255528",2019-12-25 09:47:00,2.19731,58,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.26334,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"255529",2019-12-25 09:48:00,2.28154,52,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.26397,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"255530",2019-12-25 09:49:00,2.08793,51,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.26334,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"255531",2019-12-25 09:50:00,1.94768,53,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.26964,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"255532",2019-12-25 09:51:00,1.85714,59,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.24129,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"255533",2019-12-25 09:52:00,1.84365,65,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.19404,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"255534",2019-12-25 09:53:00,1.67226,68,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.1701,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"255535",2019-12-25 09:54:00,1.57352,57,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.22428,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"255536",2019-12-25 09:55:00,1.58737,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.3276,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"255537",2019-12-25 09:56:00,1.46506,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.33705,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"255538",2019-12-25 09:57:00,1.47012,40,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.35028,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"255539",2019-12-25 09:58:00,1.42608,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.3213,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"255540",2019-12-25 09:59:00,1.33468,47,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.30807,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"255541",2019-12-25 10:00:00,1.41785,51,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.16947,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"255542",2019-12-25 10:01:00,1.37845,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.16758,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"255543",2019-12-25 10:02:00,1.40628,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.19278,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"255544",2019-12-25 10:03:00,1.42712,47,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.17955,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"255545",2019-12-25 10:04:00,1.4203,42,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.19719,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"255546",2019-12-25 10:05:00,1.52722,39,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.22239,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"255547",2019-12-25 10:06:00,1.9944,40,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.22554,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"255548",2019-12-25 10:07:00,1.6992,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.19971,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"255549",2019-12-25 10:08:00,1.78517,50,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.1449,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255550",2019-12-25 10:09:00,2.03689,56,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.1197,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255551",2019-12-25 10:10:00,2.22923,74,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.0315,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255552",2019-12-25 10:11:00,2.26644,111,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,-0.11403,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255553",2019-12-25 10:12:00,2.47277,109,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,-0.2268,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0
"255554",2019-12-25 10:13:00,2.5307,127,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,-0.27216,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"255555",2019-12-25 10:14:00,2.33189,115,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,-0.2205,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"255556",2019-12-25 10:15:00,2.57534,114,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,-0.21546,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"255557",2019-12-25 10:16:00,2.51244,132,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,-0.22239,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"255558",2019-12-25 10:17:00,2.46708,121,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,-0.22113,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"255559",2019-12-25 10:18:00,2.41776,302,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,-0.56007,0,0,1,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"255560",2019-12-25 10:19:00,2.16871,261,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,-0.5166,0,0,1,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"255561",2019-12-25 10:20:00,2.14776,289,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,-0.46179,0,0,1,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"255562",2019-12-25 10:21:00,1.87955,236,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,-0.37296,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"255563",2019-12-25 10:22:00,1.55468,215,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,-0.31689,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"255564",2019-12-25 10:23:00,1.57409,250,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,-0.34839,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"255565",2019-12-25 10:24:00,1.41806,277,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,-0.40446,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"255566",2019-12-25 10:25:00,1.31716,96,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,-0.05796,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"255567",2019-12-25 10:26:00,1.49846,298,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,-0.53046,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"255568",2019-12-25 10:27:00,1.32491,331,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,-0.65016,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"255569",2019-12-25 10:28:00,1.20556,351,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,-0.693,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"255570",2019-12-25 10:29:00,1.22648,309,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,-0.65016,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"255571",2019-12-25 10:30:00,1.2333,270,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,-0.62496,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"255572",2019-12-25 10:31:00,1.22293,173,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.7,-0.4725,0,0,1,0,1,1,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0
