"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"255573",2019-12-25 10:32:00,1.55685,361,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.9,-0.81459,1,0,1,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"255574",2019-12-25 10:33:00,0.979307,293,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,8,-0.5229,1,0,1,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"255575",2019-12-25 10:34:00,1.24151,195,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,8,-0.31626,1,0,1,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"255576",2019-12-25 10:35:00,1.30271,195,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,8,-0.3213,1,0,1,0,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"255577",2019-12-25 10:36:00,1.76645,165,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,8,-0.30429,1,0,1,0,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"255578",2019-12-25 10:37:00,1.74991,159,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.9,-0.39249,1,0,1,0,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"255579",2019-12-25 10:38:00,1.80045,155,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.9,-0.4095,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"255580",2019-12-25 10:39:00,2.21622,130,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.9,-0.29169,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"255581",2019-12-25 10:40:00,2.31612,121,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.8,-0.25515,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"255582",2019-12-25 10:41:00,2.10252,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.8,-0.2016,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"255583",2019-12-25 10:42:00,2.50269,118,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.8,-0.24066,0,1,1,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"255584",2019-12-25 10:43:00,2.54574,144,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.7,-0.36603,0,1,1,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"255585",2019-12-25 10:44:00,2.40647,152,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.7,-0.40446,0,1,1,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"255586",2019-12-25 10:45:00,2.49804,158,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.7,-0.44793,0,1,1,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"255587",2019-12-25 10:46:00,2.45022,146,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,-0.39753,0,1,1,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"255588",2019-12-25 10:47:00,2.36,144,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,-0.37863,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"255589",2019-12-25 10:48:00,2.21023,138,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.7,-0.33579,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"255590",2019-12-25 10:49:00,2.38692,144,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,-0.3654,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"255591",2019-12-25 10:50:00,1.99938,174,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,-0.49266,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"255592",2019-12-25 10:51:00,1.82956,201,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,-0.6489,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"255593",2019-12-25 10:52:00,1.66924,220,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,-0.78939,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"255594",2019-12-25 10:53:00,1.52799,240,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.4,-0.87003,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"255595",2019-12-25 10:54:00,1.5008,253,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.5,-0.91476,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"255596",2019-12-25 10:55:00,1.37327,248,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.5,-0.86499,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"255597",2019-12-25 10:56:00,1.39147,237,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.6,-0.77679,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"255598",2019-12-25 10:57:00,1.32333,234,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.6,-0.76356,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"255599",2019-12-25 10:58:00,1.31097,209,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.6,-0.66906,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"255600",2019-12-25 10:59:00,1.33692,175,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.5,-0.50463,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"255601",2019-12-25 11:00:00,1.20145,165,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.7,-0.44919,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"255602",2019-12-25 11:01:00,1.34722,183,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.6,-0.52416,0,0,1,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"255603",2019-12-25 11:02:00,1.31571,219,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.7,-0.64512,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"255604",2019-12-25 11:03:00,1.3452,240,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.6,-0.81333,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"255605",2019-12-25 11:04:00,1.33932,243,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.7,-0.83979,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"255606",2019-12-25 11:05:00,1.33122,231,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.6,-0.78246,1,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"255607",2019-12-25 11:06:00,1.80064,227,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.7,-0.76986,1,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"255608",2019-12-25 11:07:00,1.55092,233,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.7,-0.79506,1,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"255609",2019-12-25 11:08:00,1.90739,201,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.7,-0.63693,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255610",2019-12-25 11:09:00,2.12906,157,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.7,-0.39942,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255611",2019-12-25 11:10:00,2.34473,144,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.5,-0.3402,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255612",2019-12-25 11:11:00,2.34307,155,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.6,-0.39438,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255613",2019-12-25 11:12:00,2.55791,144,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.4,-0.36918,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"255614",2019-12-25 11:13:00,2.62097,113,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.3,-0.2079,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"255615",2019-12-25 11:14:00,2.56292,95,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.2,-0.09576,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"255616",2019-12-25 11:15:00,2.69405,85,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.2,-0.06363,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"255617",2019-12-25 11:16:00,2.44749,81,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.1,-0.02016,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"255618",2019-12-25 11:17:00,2.32849,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7,-0.0315,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"255619",2019-12-25 11:18:00,2.4089,79,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7,0.23247,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"255620",2019-12-25 11:19:00,2.1715,81,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7,0.29232,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"255621",2019-12-25 11:20:00,2.04781,92,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7,0.23877,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"255622",2019-12-25 11:21:00,1.76505,114,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7,0.02142,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"255623",2019-12-25 11:22:00,1.60334,130,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7,-0.26145,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"255624",2019-12-25 11:23:00,1.50345,155,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7,-0.38493,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"255625",2019-12-25 11:24:00,1.42304,174,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.1,-0.47754,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"255626",2019-12-25 11:25:00,1.37364,197,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.2,-0.60417,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"255627",2019-12-25 11:26:00,1.80402,211,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.1,-0.6741,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"255628",2019-12-25 11:27:00,1.24588,215,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.3,-0.71253,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"255629",2019-12-25 11:28:00,1.0109,224,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.2,-0.75159,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"255630",2019-12-25 11:29:00,1.30666,220,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,22.5,7.2,-0.73773,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"255631",2019-12-25 11:30:00,1.28917,207,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,7.2,-0.67536,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"255632",2019-12-25 11:31:00,1.39545,211,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,7.3,-0.67914,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"255633",2019-12-25 11:32:00,1.33438,212,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,7.3,-0.67158,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255634",2019-12-25 11:33:00,1.13336,192,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,7.3,-0.57393,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255635",2019-12-25 11:34:00,1.31656,172,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,7.3,-0.4599,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255636",2019-12-25 11:35:00,1.31186,159,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,7.3,-0.3906,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255637",2019-12-25 11:36:00,1.52072,158,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,7.3,-0.39816,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255638",2019-12-25 11:37:00,1.69224,173,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,7.3,-0.49518,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255639",2019-12-25 11:38:00,1.89755,194,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,7.4,-0.59472,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"255640",2019-12-25 11:39:00,2.36178,201,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,7.5,-0.61866,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"255641",2019-12-25 11:40:00,2.46271,198,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,7.5,-0.61236,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"255642",2019-12-25 11:41:00,2.37377,203,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,7.5,-0.63189,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"255643",2019-12-25 11:42:00,2.47345,175,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,7.6,-0.50463,0,1,1,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"255644",2019-12-25 11:43:00,2.51029,173,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,7.5,-0.48699,0,1,1,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"255645",2019-12-25 11:44:00,2.53771,170,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,7.5,-0.46809,0,1,1,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"255646",2019-12-25 11:45:00,2.48977,155,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23,22.5,23,7.5,-0.4095,0,1,1,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"255647",2019-12-25 11:46:00,2.64607,147,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.6,-0.37296,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"255648",2019-12-25 11:47:00,2.51302,157,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.5,-0.42903,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"255649",2019-12-25 11:48:00,2.43141,135,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.5,-0.32886,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"255650",2019-12-25 11:49:00,2.12963,142,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.5,-0.3654,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"255651",2019-12-25 11:50:00,1.88331,163,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.4,-0.46116,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"255652",2019-12-25 11:51:00,1.66452,217,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.6,-0.69489,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255653",2019-12-25 11:52:00,1.5454,267,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.5,-0.9765,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255654",2019-12-25 11:53:00,1.4424,649,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.8,-1.7262,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255655",2019-12-25 11:54:00,1.27988,297,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.7,-1.10313,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255656",2019-12-25 11:55:00,1.26979,277,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.7,-1.00359,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255657",2019-12-25 11:56:00,1.19775,245,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.9,-0.83853,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255658",2019-12-25 11:57:00,1.18035,228,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.7,-0.74529,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255659",2019-12-25 11:58:00,1.19963,205,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.7,-0.63189,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255660",2019-12-25 11:59:00,1.15751,192,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.8,-0.58023,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255661",2019-12-25 12:00:00,0.878174,183,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.7,-0.52353,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255662",2019-12-25 12:01:00,1.19449,168,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.8,-0.19593,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255663",2019-12-25 12:02:00,1.21971,160,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.8,-0.09513,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255664",2019-12-25 12:03:00,1.29787,145,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.8,-0.17199,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255665",2019-12-25 12:04:00,1.29228,130,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.8,-0.12978,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255666",2019-12-25 12:05:00,1.38729,120,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.7,-0.22806,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255667",2019-12-25 12:06:00,1.96144,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.6,-0.20223,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255668",2019-12-25 12:07:00,1.95775,90,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.7,-0.07686,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255669",2019-12-25 12:08:00,1.94738,83,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.7,-0.03213,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255670",2019-12-25 12:09:00,2.23771,90,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.7,-0.05796,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255671",2019-12-25 12:10:00,2.35417,103,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.7,-0.1386,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255672",2019-12-25 12:11:00,2.48113,118,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.8,-0.20916,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255673",2019-12-25 12:12:00,2.45322,119,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.7,-0.24696,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255674",2019-12-25 12:13:00,2.37332,120,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.9,-0.25263,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255675",2019-12-25 12:14:00,2.60916,116,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.8,-0.22743,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255676",2019-12-25 12:15:00,2.51177,108,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.7,-0.19026,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255677",2019-12-25 12:16:00,2.11847,123,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.7,-0.27531,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255678",2019-12-25 12:17:00,2.18294,126,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.7,-0.28287,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255679",2019-12-25 12:18:00,2.09992,133,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.8,-0.3276,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255680",2019-12-25 12:19:00,1.76118,144,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.7,-0.39627,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255681",2019-12-25 12:20:00,1.58315,154,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.7,-0.441,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255682",2019-12-25 12:21:00,1.37095,145,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.5,-0.41013,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"255683",2019-12-25 12:22:00,1.24521,144,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.4,-0.41013,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"255684",2019-12-25 12:23:00,1.19079,144,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.1,-0.39627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"255685",2019-12-25 12:24:00,1.18527,126,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.1,-0.26019,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"255686",2019-12-25 12:25:00,1.46658,108,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.1,0.30744,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"255687",2019-12-25 12:26:00,0.894469,114,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7,-0.20286,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"255688",2019-12-25 12:27:00,0.996587,114,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.2,-0.20286,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"255689",2019-12-25 12:28:00,1.072,102,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.2,-0.14616,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"255690",2019-12-25 12:29:00,1.18585,94,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.1,-0.09513,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"255691",2019-12-25 12:30:00,1.23846,85,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7.1,-0.063,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"255692",2019-12-25 12:31:00,1.22699,89,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7,-0.09009,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"255693",2019-12-25 12:32:00,2.03631,90,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7,0.45297,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255694",2019-12-25 12:33:00,1.95668,87,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.9,0.48825,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255695",2019-12-25 12:34:00,2.18606,78,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.9,0.5481,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255696",2019-12-25 12:35:00,2.14934,65,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.9,0.6237,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255697",2019-12-25 12:36:00,2.89083,65,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.9,0.6363,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255698",2019-12-25 12:37:00,3.47224,70,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.9,0.62874,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255699",2019-12-25 12:38:00,3.55155,86,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7,0.54684,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255700",2019-12-25 12:39:00,4.04499,94,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,7,0.45297,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255701",2019-12-25 12:40:00,4.63145,85,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.9,0.50148,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255702",2019-12-25 12:41:00,4.40607,89,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.9,0.50904,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255703",2019-12-25 12:42:00,4.66164,111,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.8,0.38367,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"255704",2019-12-25 12:43:00,4.47733,116,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.8,0.32697,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"255705",2019-12-25 12:44:00,4.37622,105,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.8,0.37674,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"255706",2019-12-25 12:45:00,4.35007,75,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.8,0.75411,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"255707",2019-12-25 12:46:00,4.50613,68,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.6,0.90657,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"255708",2019-12-25 12:47:00,4.47873,70,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.7,0.90594,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"255709",2019-12-25 12:48:00,3.65513,76,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.7,0.79317,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"255710",2019-12-25 12:49:00,3.46632,86,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.7,0.68103,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"255711",2019-12-25 12:50:00,3.42215,97,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.7,0.51534,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255712",2019-12-25 12:51:00,3.18067,109,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.7,0.47817,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255713",2019-12-25 12:52:00,3.30596,119,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.7,0.40194,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255714",2019-12-25 12:53:00,3.30314,129,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.7,0.3402,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255715",2019-12-25 12:54:00,3.16388,135,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.7,0.31437,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255716",2019-12-25 12:55:00,3.22481,126,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.7,0.36477,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255717",2019-12-25 12:56:00,3.30162,115,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.7,0.42147,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255718",2019-12-25 12:57:00,3.35879,103,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.6,0.48636,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255719",2019-12-25 12:58:00,3.34597,99,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.6,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255720",2019-12-25 12:59:00,3.28425,111,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.7,0.4347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"255721",2019-12-25 13:00:00,3.55133,128,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.6,0.34587,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255722",2019-12-25 13:01:00,3.30719,125,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.6,0.40257,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255723",2019-12-25 13:02:00,3.30727,103,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.7,0.52857,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255724",2019-12-25 13:03:00,3.41712,79,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.7,0.6426,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255725",2019-12-25 13:04:00,3.46789,76,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.6,0.66087,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255726",2019-12-25 13:05:00,2.13135,87,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.7,-0.04977,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255727",2019-12-25 13:06:00,2.97685,89,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.6,-0.05733,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255728",2019-12-25 13:07:00,3.04992,81,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.5,-0.01953,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255729",2019-12-25 13:08:00,2.86079,76,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.5,0.01197,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255730",2019-12-25 13:09:00,2.72154,85,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.5,-0.03213,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255731",2019-12-25 13:10:00,2.42757,106,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.5,-0.13986,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255732",2019-12-25 13:11:00,2.33984,132,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.6,-0.30933,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255733",2019-12-25 13:12:00,2.3091,160,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.6,-0.4473,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255734",2019-12-25 13:13:00,2.23805,172,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.7,-0.51723,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255735",2019-12-25 13:14:00,2.30367,148,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.6,-0.38619,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255736",2019-12-25 13:15:00,2.15572,119,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.6,-0.22743,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255737",2019-12-25 13:16:00,2.0408,101,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.6,-0.13923,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255738",2019-12-25 13:17:00,1.79036,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.7,-0.03276,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255739",2019-12-25 13:18:00,1.69869,66,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.7,0.04347,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255740",2019-12-25 13:19:00,1.54629,68,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.7,0.04851,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255741",2019-12-25 13:20:00,1.39082,85,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.6,-0.02079,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"255742",2019-12-25 13:21:00,1.41924,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.5,-0.15876,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"255743",2019-12-25 13:22:00,1.25931,134,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.7,-0.31185,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"255744",2019-12-25 13:23:00,1.24445,149,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.5,-0.38241,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"255745",2019-12-25 13:24:00,1.26125,145,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.6,-0.38115,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"255746",2019-12-25 13:25:00,1.82599,123,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.6,-0.26649,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"255747",2019-12-25 13:26:00,1.29485,104,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.7,-0.16443,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"255748",2019-12-25 13:27:00,1.4617,106,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.8,-0.1638,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"255749",2019-12-25 13:28:00,1.23123,128,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.7,-0.2457,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"255750",2019-12-25 13:29:00,1.25292,179,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.8,-0.51093,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"255751",2019-12-25 13:30:00,0.914086,152,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.7,-0.45801,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"255752",2019-12-25 13:31:00,1.26317,134,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.7,-0.28413,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,1
"255753",2019-12-25 13:32:00,1.24896,136,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.8,-0.30366,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255754",2019-12-25 13:33:00,1.24066,134,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.8,-0.30555,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255755",2019-12-25 13:34:00,1.26065,116,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.8,-0.18207,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255756",2019-12-25 13:35:00,1.59489,76,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.7,0.12285,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255757",2019-12-25 13:36:00,1.77646,53,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.7,0.41517,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255758",2019-12-25 13:37:00,1.7973,55,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.7,0.40446,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255759",2019-12-25 13:38:00,1.99616,72,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.6,0.23877,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255760",2019-12-25 13:39:00,2.17474,82,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.7,0.07497,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255761",2019-12-25 13:40:00,2.28817,88,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.6,-0.08883,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255762",2019-12-25 13:41:00,2.07673,83,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.6,-0.04221,1,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"255763",2019-12-25 13:42:00,2.37111,75,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.6,-0.02646,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"255764",2019-12-25 13:43:00,2.39285,73,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.5,-0.02646,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"255765",2019-12-25 13:44:00,2.41174,75,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.4,-0.02079,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"255766",2019-12-25 13:45:00,2.4041,83,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.3,-0.04977,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"255767",2019-12-25 13:46:00,2.30154,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.4,-0.04032,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"255768",2019-12-25 13:47:00,1.99237,63,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.4,0.04914,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"255769",2019-12-25 13:48:00,1.7744,50,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,23,22.5,23,6.5,0.11214,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"255770",2019-12-25 13:49:00,1.61155,46,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.4,0.13671,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"255771",2019-12-25 13:50:00,1.43908,44,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.5,0.15057,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255772",2019-12-25 13:51:00,1.27958,44,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.5,0.1512,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255773",2019-12-25 13:52:00,1.21225,47,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.5,0.14364,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255774",2019-12-25 13:53:00,1.1424,51,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.5,0.11781,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255775",2019-12-25 13:54:00,1.16927,62,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.5,0.0567,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255776",2019-12-25 13:55:00,1.19334,94,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.6,-0.06552,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255777",2019-12-25 13:56:00,0.986147,109,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.6,-0.13293,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255778",2019-12-25 13:57:00,1.15105,108,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.6,-0.09639,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255779",2019-12-25 13:58:00,1.11357,152,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.6,-0.30429,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255780",2019-12-25 13:59:00,1.11672,382,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.7,-0.43596,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"255781",2019-12-25 14:00:00,1.11411,351,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.9,-0.46683,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255782",2019-12-25 14:01:00,1.13157,243,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7,-0.51093,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255783",2019-12-25 14:02:00,1.16045,159,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.9,-0.42336,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255784",2019-12-25 14:03:00,1.19942,173,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7,-0.49203,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255785",2019-12-25 14:04:00,0.967716,255,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.1,-0.63126,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255786",2019-12-25 14:05:00,1.64288,137,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.9,-0.36036,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255787",2019-12-25 14:06:00,1.82251,89,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7,-0.10836,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255788",2019-12-25 14:07:00,1.95729,73,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7,0.00441,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255789",2019-12-25 14:08:00,2.29778,70,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.9,0.00567,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255790",2019-12-25 14:09:00,2.60319,162,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.9,-0.00126,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255791",2019-12-25 14:10:00,2.69299,96,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.9,-0.02646,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255792",2019-12-25 14:11:00,2.70642,326,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.9,-0.55818,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"255793",2019-12-25 14:12:00,2.58595,357,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.9,-0.7749,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"255794",2019-12-25 14:13:00,2.31597,349,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.9,-0.78876,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"255795",2019-12-25 14:14:00,2.33985,343,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7,-0.82026,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"255796",2019-12-25 14:15:00,2.01619,354,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7,-0.77868,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"255797",2019-12-25 14:16:00,1.73014,370,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7,-0.89586,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"255798",2019-12-25 14:17:00,1.66251,358,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7,-0.84546,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"255799",2019-12-25 14:18:00,1.50036,344,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.9,-0.81396,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"255800",2019-12-25 14:19:00,1.3833,338,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7,-0.77049,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"255801",2019-12-25 14:20:00,1.3199,328,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7,-0.64386,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"255802",2019-12-25 14:21:00,1.04518,338,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.9,-0.5922,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"255803",2019-12-25 14:22:00,1.22319,344,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6.9,-0.5733,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"255804",2019-12-25 14:23:00,1.45457,341,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7,-0.5229,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"255805",2019-12-25 14:24:00,1.24476,344,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.1,-0.59283,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"255806",2019-12-25 14:25:00,1.29395,353,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.1,-0.40887,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"255807",2019-12-25 14:26:00,1.23575,349,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.1,-0.49329,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"255808",2019-12-25 14:27:00,1.181,235,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.3,-0.3591,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"255809",2019-12-25 14:28:00,1.4016,323,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.3,-0.315,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"255810",2019-12-25 14:29:00,1.22666,267,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.3,0.00504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"255811",2019-12-25 14:30:00,1.20805,266,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.3,0.12726,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"255812",2019-12-25 14:31:00,1.24566,126,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.4,0.12033,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255813",2019-12-25 14:32:00,1.29354,95,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.4,0.27657,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255814",2019-12-25 14:33:00,1.26135,122,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.4,0.15372,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255815",2019-12-25 14:34:00,1.24914,300,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.5,-0.000629999,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255816",2019-12-25 14:35:00,1.74805,264,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.5,0.01134,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255817",2019-12-25 14:36:00,1.69362,285,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.6,0.00567,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255818",2019-12-25 14:37:00,1.79484,300,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.7,0.01764,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255819",2019-12-25 14:38:00,2.00479,299,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.7,0.00252,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255820",2019-12-25 14:39:00,2.27699,288,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.7,0.02205,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255821",2019-12-25 14:40:00,2.27493,276,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.7,0.02457,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"255822",2019-12-25 14:41:00,2.53595,277,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.7,0.00882,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"255823",2019-12-25 14:42:00,2.29274,282,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.7,0.05481,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"255824",2019-12-25 14:43:00,2.27937,282,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.7,0.03528,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"255825",2019-12-25 14:44:00,2.2859,264,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.7,0.09072,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"255826",2019-12-25 14:45:00,2.23433,265,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.7,0.03654,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"255827",2019-12-25 14:46:00,2.05582,261,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.7,0.04284,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255828",2019-12-25 14:47:00,2.06678,246,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.7,0.04347,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255829",2019-12-25 14:48:00,1.92147,257,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.7,0.08127,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255830",2019-12-25 14:49:00,1.69413,257,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.7,0.07056,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255831",2019-12-25 14:50:00,1.44395,238,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.7,0.06363,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255832",2019-12-25 14:51:00,1.47132,254,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.7,0.04347,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255833",2019-12-25 14:52:00,1.28255,234,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.7,0.0189,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255834",2019-12-25 14:53:00,1.14653,229,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.7,0.04977,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255835",2019-12-25 14:54:00,1.05498,239,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.8,0.07497,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255836",2019-12-25 14:55:00,0.643485,234,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.8,0.08631,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255837",2019-12-25 14:56:00,1.02787,194,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.8,0.05985,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255838",2019-12-25 14:57:00,0.962401,233,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.9,0.06804,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255839",2019-12-25 14:58:00,0.923217,230,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.9,0.05544,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255840",2019-12-25 14:59:00,0.98627,223,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,7.9,0.04914,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255841",2019-12-25 15:00:00,0.876943,205,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.8,0.04284,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255842",2019-12-25 15:01:00,1.15268,204,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.8,0.07119,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255843",2019-12-25 15:02:00,0.825815,220,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.8,0.03402,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255844",2019-12-25 15:03:00,0.894787,226,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.7,-0.04284,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255845",2019-12-25 15:04:00,0.905852,252,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.7,-0.1575,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255846",2019-12-25 15:05:00,1.38367,266,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.8,-0.21546,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255847",2019-12-25 15:06:00,1.25022,244,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.9,-0.19719,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255848",2019-12-25 15:07:00,1.1034,253,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.9,-0.17766,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255849",2019-12-25 15:08:00,1.41313,233,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.9,-0.2583,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255850",2019-12-25 15:09:00,1.71876,243,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8,-0.26208,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255851",2019-12-25 15:10:00,1.98248,278,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8,-0.30933,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255852",2019-12-25 15:11:00,2.28745,258,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8,-0.26649,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255853",2019-12-25 15:12:00,2.15831,235,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8,-0.22239,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255854",2019-12-25 15:13:00,2.14127,197,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8,-0.22743,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255855",2019-12-25 15:14:00,2.2042,237,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8,-0.20853,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255856",2019-12-25 15:15:00,2.15981,160,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8,-0.22806,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255857",2019-12-25 15:16:00,1.99942,254,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8,-0.27216,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255858",2019-12-25 15:17:00,1.97429,254,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8.1,-0.31626,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255859",2019-12-25 15:18:00,1.63148,184,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8.2,-0.31626,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255860",2019-12-25 15:19:00,1.49953,145,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8.3,-0.27909,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255861",2019-12-25 15:20:00,1.21333,178,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8.4,-0.34146,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255862",2019-12-25 15:21:00,1.29278,267,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8.4,-0.35406,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255863",2019-12-25 15:22:00,1.28731,219,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8.3,-0.33705,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255864",2019-12-25 15:23:00,1.0544,247,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8.2,-0.34146,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255865",2019-12-25 15:24:00,0.964014,252,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8.2,-0.34839,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255866",2019-12-25 15:25:00,0.891714,267,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8.2,-0.12726,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255867",2019-12-25 15:26:00,0.82715,195,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8.1,-0.05859,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255868",2019-12-25 15:27:00,0.844851,167,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8.1,-0.11088,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255869",2019-12-25 15:28:00,0.67503,154,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8.1,-0.2331,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255870",2019-12-25 15:29:00,0.760458,129,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8.1,-0.23436,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255871",2019-12-25 15:30:00,0.750122,121,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8.1,-0.18963,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"255872",2019-12-25 15:31:00,0.986125,114,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8.1,-0.12663,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255873",2019-12-25 15:32:00,0.803992,107,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8.1,-0.10143,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255874",2019-12-25 15:33:00,0.784163,101,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8.1,-0.07686,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255875",2019-12-25 15:34:00,0.8198,96,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8.1,-0.05733,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255876",2019-12-25 15:35:00,1.00002,94,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8.1,-0.05166,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255877",2019-12-25 15:36:00,1.04239,90,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8.1,-0.0441,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255878",2019-12-25 15:37:00,1.20109,85,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8.1,-0.01323,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255879",2019-12-25 15:38:00,1.53304,83,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,8,-0.000630001,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255880",2019-12-25 15:39:00,1.79305,81,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.9,0.00567,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255881",2019-12-25 15:40:00,1.97448,79,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.8,0.01701,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255882",2019-12-25 15:41:00,1.98435,76,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.7,0.01764,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255883",2019-12-25 15:42:00,2.09263,71,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.7,0.03654,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255884",2019-12-25 15:43:00,2.18099,65,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.7,0.07371,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255885",2019-12-25 15:44:00,2.15549,60,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.6,0.09387,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255886",2019-12-25 15:45:00,2.19103,57,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.6,0.11214,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
