"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"255887",2019-12-25 15:46:00,1.93513,56,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.6,0.11277,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255888",2019-12-25 15:47:00,1.91771,55,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.7,0.11907,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255889",2019-12-25 15:48:00,1.91795,57,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.7,0.10647,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255890",2019-12-25 15:49:00,1.43408,55,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.7,0.11907,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255891",2019-12-25 15:50:00,1.1563,59,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.7,0.09576,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255892",2019-12-25 15:51:00,1.05943,62,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.7,0.08127,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255893",2019-12-25 15:52:00,1.01775,49,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.7,0.1449,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255894",2019-12-25 15:53:00,0.797007,44,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.7,0.18207,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255895",2019-12-25 15:54:00,0.912773,40,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.7,0.18774,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255896",2019-12-25 15:55:00,0.797943,37,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.7,0.21609,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255897",2019-12-25 15:56:00,1.20076,37,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.7,0.20097,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255898",2019-12-25 15:57:00,0.8424,38,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.6,0.20664,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255899",2019-12-25 15:58:00,0.752313,38,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.6,0.20664,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255900",2019-12-25 15:59:00,0.763252,42,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.6,0.19467,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255901",2019-12-25 16:00:00,0.853338,48,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.5,0.56889,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255902",2019-12-25 16:01:00,0.769101,53,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.5,0.45171,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255903",2019-12-25 16:02:00,0.784903,60,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.5,0.3528,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255904",2019-12-25 16:03:00,0.763014,57,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.5,0.32886,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255905",2019-12-25 16:04:00,0.768877,48,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.4,0.36414,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255906",2019-12-25 16:05:00,1.19629,47,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.4,0.37107,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255907",2019-12-25 16:06:00,0.945125,48,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.4,0.36351,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255908",2019-12-25 16:07:00,1.20884,54,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.4,0.32508,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255909",2019-12-25 16:08:00,1.50898,54,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.4,0.30177,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255910",2019-12-25 16:09:00,1.66419,57,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.5,0.29547,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255911",2019-12-25 16:10:00,1.97659,60,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.5,0.28476,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255912",2019-12-25 16:11:00,2.07386,57,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.5,0.28854,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255913",2019-12-25 16:12:00,2.10606,51,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.5,0.30807,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255914",2019-12-25 16:13:00,2.09602,51,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.5,0.30807,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255915",2019-12-25 16:14:00,2.1906,51,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.5,0.31374,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255916",2019-12-25 16:15:00,2.02073,54,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.5,0.30744,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255917",2019-12-25 16:16:00,1.7618,50,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.5,0.315,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255918",2019-12-25 16:17:00,1.80765,47,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.4,0.33957,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255919",2019-12-25 16:18:00,1.60553,36,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.4,0.3969,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255920",2019-12-25 16:19:00,1.32894,29,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.4,0.63819,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255921",2019-12-25 16:20:00,1.12858,23,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.4,0.74844,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255922",2019-12-25 16:21:00,1.0508,20,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.4,0.76167,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255923",2019-12-25 16:22:00,0.861294,19,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.5,0.69804,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255924",2019-12-25 16:23:00,1.17246,18,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.5,0.67221,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255925",2019-12-25 16:24:00,0.905778,16,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.5,0.51597,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255926",2019-12-25 16:25:00,0.800532,12,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.5,0.52794,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255927",2019-12-25 16:26:00,0.782786,12,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.4,0.54117,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255928",2019-12-25 16:27:00,0.780404,11,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.3,0.5355,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255929",2019-12-25 16:28:00,0.811538,11,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,7.1,0.54054,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255930",2019-12-25 16:29:00,0.712198,10,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,6.9,0.54054,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255931",2019-12-25 16:30:00,0.699242,10,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,6.7,0.55944,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"255932",2019-12-25 16:31:00,0.806211,11,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,6.5,0.56511,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255933",2019-12-25 16:32:00,0.645152,11,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,6.3,0.54747,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255934",2019-12-25 16:33:00,0.741803,11,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,23,23,6.1,0.54873,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255935",2019-12-25 16:34:00,0.715592,11,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,6,0.55314,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255936",2019-12-25 16:35:00,1.18161,10,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.9,0.55881,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255937",2019-12-25 16:36:00,0,9,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.8,0.56889,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255938",2019-12-25 16:37:00,1.28756,9,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.7,0.56322,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255939",2019-12-25 16:38:00,1.58668,10,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.7,0.5418,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255940",2019-12-25 16:39:00,1.84012,9,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.6,0.54747,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255941",2019-12-25 16:40:00,1.96552,8,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,0.53487,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255942",2019-12-25 16:41:00,2.09653,9,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,0.56448,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255943",2019-12-25 16:42:00,2.17398,9,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,0.53487,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255944",2019-12-25 16:43:00,2.05707,8,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,0.53487,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255945",2019-12-25 16:44:00,2.14145,7,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,0.53487,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255946",2019-12-25 16:45:00,2.00546,7,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.6,0.54054,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255947",2019-12-25 16:46:00,1.95669,7,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.6,0.54621,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255948",2019-12-25 16:47:00,1.91625,8,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,0.56637,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255949",2019-12-25 16:48:00,1.73317,8,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,0.56637,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255950",2019-12-25 16:49:00,1.29746,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,0.57267,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255951",2019-12-25 16:50:00,1.24295,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.4,0.56574,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255952",2019-12-25 16:51:00,1.13745,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.4,0.57078,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255953",2019-12-25 16:52:00,1.13991,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,0.5544,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255954",2019-12-25 16:53:00,1.0313,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,0.57078,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255955",2019-12-25 16:54:00,0.951914,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,0.57015,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255956",2019-12-25 16:55:00,0.92744,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.6,0.56574,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255957",2019-12-25 16:56:00,0.658785,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,0.55692,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255958",2019-12-25 16:57:00,0.893314,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,0.5544,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255959",2019-12-25 16:58:00,0.954188,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,0.56007,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255960",2019-12-25 16:59:00,0.87909,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.7,0.57141,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"255961",2019-12-25 17:00:00,0.878042,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.8,0.5859,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1
"255962",2019-12-25 17:01:00,0.866316,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.8,0.5859,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255963",2019-12-25 17:02:00,0.88239,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.8,0.58464,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255964",2019-12-25 17:03:00,0.678676,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.7,0.57897,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255965",2019-12-25 17:04:00,1.14139,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.7,0.57582,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255966",2019-12-25 17:05:00,1.16878,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.7,0.58338,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255967",2019-12-25 17:06:00,0.749192,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.9,0.55944,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255968",2019-12-25 17:07:00,1.42168,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.9,0.55377,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255969",2019-12-25 17:08:00,1.69638,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.7,0.54747,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255970",2019-12-25 17:09:00,1.91751,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.6,0.54684,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255971",2019-12-25 17:10:00,1.96985,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.6,0.54243,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,1,1,1
"255972",2019-12-25 17:11:00,2.1489,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.6,0.53991,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255973",2019-12-25 17:12:00,2.17762,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.7,0.53424,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255974",2019-12-25 17:13:00,2.12681,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.6,0.53991,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255975",2019-12-25 17:14:00,2.25226,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.6,0.54054,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255976",2019-12-25 17:15:00,2.12882,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,0.53487,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255977",2019-12-25 17:16:00,2.0906,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,0.54117,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255978",2019-12-25 17:17:00,1.73996,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.6,0.53172,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255979",2019-12-25 17:18:00,1.54242,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.6,0.53424,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255980",2019-12-25 17:19:00,1.24541,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.6,0.53424,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255981",2019-12-25 17:20:00,1.06328,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.6,0.60354,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255982",2019-12-25 17:21:00,0.995814,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.6,0.77994,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255983",2019-12-25 17:22:00,0.993903,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,0.77994,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255984",2019-12-25 17:23:00,0.980772,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.6,0.71631,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255985",2019-12-25 17:24:00,0.875662,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,0.64764,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255986",2019-12-25 17:25:00,0.818944,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.4,0.54054,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255987",2019-12-25 17:26:00,0.794465,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.4,0.52731,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255988",2019-12-25 17:27:00,0.799085,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.3,0.52794,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255989",2019-12-25 17:28:00,0.789773,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.4,0.52164,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255990",2019-12-25 17:29:00,0.760318,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.4,0.52731,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"255991",2019-12-25 17:30:00,0.686009,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.4,0.5229,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,0
"255992",2019-12-25 17:31:00,0.446032,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.4,0.54684,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"255993",2019-12-25 17:32:00,0.744875,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,5.3,0.55881,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255994",2019-12-25 17:33:00,0.754756,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,5.5,0.55314,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255995",2019-12-25 17:34:00,1.25993,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.5,0.55377,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255996",2019-12-25 17:35:00,1.10102,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.5,0.55314,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255997",2019-12-25 17:36:00,1.00839,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.5,0.54621,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255998",2019-12-25 17:37:00,1.60729,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.5,0.54117,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"255999",2019-12-25 17:38:00,2.15036,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.5,0.5418,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"256000",2019-12-25 17:39:00,2.24185,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.5,0.54558,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"256001",2019-12-25 17:40:00,2.55422,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.6,0.52668,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"256002",2019-12-25 17:41:00,2.63517,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.6,0.52857,0,1,1,0,1,0,0,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"256003",2019-12-25 17:42:00,2.73831,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.4,0.52794,0,0,1,0,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"256004",2019-12-25 17:43:00,2.83256,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.4,0.50967,0,0,1,0,1,0,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"256005",2019-12-25 17:44:00,2.70326,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.4,0.50967,0,0,1,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"256006",2019-12-25 17:45:00,2.63084,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.4,0.4977,0,0,1,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"256007",2019-12-25 17:46:00,2.53511,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.4,0.50904,0,0,1,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"256008",2019-12-25 17:47:00,2.24966,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.6,0.50337,0,0,1,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"256009",2019-12-25 17:48:00,1.98146,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.6,0.50337,0,0,1,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"256010",2019-12-25 17:49:00,1.65816,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.6,0.4914,0,0,1,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"256011",2019-12-25 17:50:00,1.76113,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.6,0.49707,0,0,1,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"256012",2019-12-25 17:51:00,1.4781,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.6,0.50022,0,0,1,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"256013",2019-12-25 17:52:00,1.3108,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.6,0.50337,0,0,1,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"256014",2019-12-25 17:53:00,1.25489,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.5,0.50841,0,0,1,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"256015",2019-12-25 17:54:00,1.08654,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.5,0.49896,0,0,1,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"256016",2019-12-25 17:55:00,0.631398,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.5,0.50274,0,0,1,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"256017",2019-12-25 17:56:00,1.00989,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.5,0.49707,0,0,1,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"256018",2019-12-25 17:57:00,1.06736,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.6,0.49707,0,0,1,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"256019",2019-12-25 17:58:00,0.979861,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,23,5.5,0.50904,0,0,1,0,1,1,0,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"256020",2019-12-25 17:59:00,0.734706,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.5,0.51471,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"256021",2019-12-25 18:00:00,0.866549,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.5,0.53865,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"256022",2019-12-25 18:01:00,0.94131,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.6,0.53991,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"256023",2019-12-25 18:02:00,0.964377,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.6,0.53487,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256024",2019-12-25 18:03:00,0.951044,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.5,0.53424,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256025",2019-12-25 18:04:00,1.70511,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.5,0.54117,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256026",2019-12-25 18:05:00,1.55496,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.7,0.54747,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256027",2019-12-25 18:06:00,1.36538,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.6,0.53298,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256028",2019-12-25 18:07:00,1.97188,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.6,0.52857,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256029",2019-12-25 18:08:00,2.27996,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.6,0.5355,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256030",2019-12-25 18:09:00,2.57139,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.6,0.5481,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"256031",2019-12-25 18:10:00,2.66678,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.6,0.51534,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"256032",2019-12-25 18:11:00,3.31331,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.4,0.50904,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"256033",2019-12-25 18:12:00,3.09262,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.4,0.504,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"256034",2019-12-25 18:13:00,3.02892,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.4,0.5103,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"256035",2019-12-25 18:14:00,2.89775,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.5,0.5103,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"256036",2019-12-25 18:15:00,2.48164,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.5,0.5166,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"256037",2019-12-25 18:16:00,2.8464,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.3,0.51534,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"256038",2019-12-25 18:17:00,2.3072,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.4,0.51534,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"256039",2019-12-25 18:18:00,2.58752,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.4,0.51597,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"256040",2019-12-25 18:19:00,1.87032,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.4,0.50967,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"256041",2019-12-25 18:20:00,1.7332,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.3,0.504,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"256042",2019-12-25 18:21:00,1.58248,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.4,0.504,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"256043",2019-12-25 18:22:00,1.61072,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.5,0.50967,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"256044",2019-12-25 18:23:00,1.34985,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.4,0.52101,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"256045",2019-12-25 18:24:00,0.956813,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.4,0.50967,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"256046",2019-12-25 18:25:00,1.26176,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.4,0.5103,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"256047",2019-12-25 18:26:00,1.20626,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.5,0.51534,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"256048",2019-12-25 18:27:00,1.45982,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.6,0.50652,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"256049",2019-12-25 18:28:00,1.20004,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.3,0.52164,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"256050",2019-12-25 18:29:00,1.13768,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.4,0.51534,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"256051",2019-12-25 18:30:00,1.12113,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.3,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"256052",2019-12-25 18:31:00,0.976998,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.3,0.54243,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"256053",2019-12-25 18:32:00,1.12448,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.3,0.53802,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256054",2019-12-25 18:33:00,1.23029,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.4,0.55881,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256055",2019-12-25 18:34:00,1.74266,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.4,0.56574,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256056",2019-12-25 18:35:00,1.38814,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.4,0.55692,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256057",2019-12-25 18:36:00,1.81045,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.6,0.55377,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256058",2019-12-25 18:37:00,2.11202,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.6,0.5481,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256059",2019-12-25 18:38:00,2.47149,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.4,0.54621,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256060",2019-12-25 18:39:00,2.66059,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.4,0.55251,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"256061",2019-12-25 18:40:00,2.84506,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.4,0.53991,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"256062",2019-12-25 18:41:00,2.93761,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.6,0.53109,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"256063",2019-12-25 18:42:00,2.96743,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.5,0.52479,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"256064",2019-12-25 18:43:00,2.92758,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.4,0.5229,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"256065",2019-12-25 18:44:00,2.98992,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.5,0.52857,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"256066",2019-12-25 18:45:00,2.76975,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.5,0.52857,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"256067",2019-12-25 18:46:00,2.76873,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.4,0.53361,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"256068",2019-12-25 18:47:00,2.60482,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.5,0.52794,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"256069",2019-12-25 18:48:00,2.30264,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.5,0.52983,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"256070",2019-12-25 18:49:00,2.22952,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.7,0.52227,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"256071",2019-12-25 18:50:00,1.7508,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.6,0.52227,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"256072",2019-12-25 18:51:00,1.57249,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.6,0.52164,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"256073",2019-12-25 18:52:00,1.57311,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.6,0.52794,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"256074",2019-12-25 18:53:00,1.44948,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.7,0.52353,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"256075",2019-12-25 18:54:00,1.1744,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.7,0.52164,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"256076",2019-12-25 18:55:00,1.3439,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.7,0.52794,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"256077",2019-12-25 18:56:00,1.32105,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.7,0.52794,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"256078",2019-12-25 18:57:00,1.26071,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.8,0.53235,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"256079",2019-12-25 18:58:00,1.65945,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.8,0.53424,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"256080",2019-12-25 18:59:00,1.23216,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,5.8,0.53424,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"256081",2019-12-25 19:00:00,1.18972,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,6,0.56511,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"256082",2019-12-25 19:01:00,1.22725,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,6,0.56574,1,1,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"256083",2019-12-25 19:02:00,1.22528,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,6.2,0.64134,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256084",2019-12-25 19:03:00,1.40604,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23,22.5,22.5,6.2,0.7875,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256085",2019-12-25 19:04:00,1.96929,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,6.2,0.78624,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256086",2019-12-25 19:05:00,1.44931,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,6.1,0.75474,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256087",2019-12-25 19:06:00,2.11566,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,6.1,0.66591,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256088",2019-12-25 19:07:00,2.25555,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,6.2,0.55314,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256089",2019-12-25 19:08:00,2.53946,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,6.3,0.54117,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256090",2019-12-25 19:09:00,2.97215,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,6.2,0.54117,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"256091",2019-12-25 19:10:00,2.81897,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,6.4,0.52857,0,1,1,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"256092",2019-12-25 19:11:00,3.1429,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,6.2,0.52227,0,0,1,0,1,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"256093",2019-12-25 19:12:00,2.96187,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,6.2,0.52164,0,0,1,0,1,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"256094",2019-12-25 19:13:00,2.98382,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.9,0.52227,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"256095",2019-12-25 19:14:00,2.85326,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,6,0.5166,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"256096",2019-12-25 19:15:00,2.60991,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,6,0.52731,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"256097",2019-12-25 19:16:00,2.67424,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,6,0.51534,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"256098",2019-12-25 19:17:00,2.57029,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.51534,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"256099",2019-12-25 19:18:00,2.12377,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.51597,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"256100",2019-12-25 19:19:00,1.82962,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.52101,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"256101",2019-12-25 19:20:00,1.60715,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.51534,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"256102",2019-12-25 19:21:00,1.5148,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.7,0.52101,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"256103",2019-12-25 19:22:00,1.40141,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.50967,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"256104",2019-12-25 19:23:00,1.32874,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.52164,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"256105",2019-12-25 19:24:00,1.27668,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.9,0.51534,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"256106",2019-12-25 19:25:00,1.31018,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.5103,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"256107",2019-12-25 19:26:00,1.18357,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.50967,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"256108",2019-12-25 19:27:00,1.1666,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.51534,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"256109",2019-12-25 19:28:00,1.15202,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.52164,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"256110",2019-12-25 19:29:00,0.792311,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.7,0.53424,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"256111",2019-12-25 19:30:00,1.13532,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.55377,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"256112",2019-12-25 19:31:00,1.24777,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.55314,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256113",2019-12-25 19:32:00,1.19579,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.53361,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256114",2019-12-25 19:33:00,1.1125,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.52794,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256115",2019-12-25 19:34:00,1.78739,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.7,0.55944,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256116",2019-12-25 19:35:00,1.39155,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.52794,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256117",2019-12-25 19:36:00,1.87103,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.9,0.53361,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256118",2019-12-25 19:37:00,2.11888,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.52794,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256119",2019-12-25 19:38:00,2.51544,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.51975,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"256120",2019-12-25 19:39:00,2.76354,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.7,0.52164,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"256121",2019-12-25 19:40:00,2.82629,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.50463,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"256122",2019-12-25 19:41:00,2.97053,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.50904,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"256123",2019-12-25 19:42:00,2.96697,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.51219,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"256124",2019-12-25 19:43:00,2.92941,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.50967,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"256125",2019-12-25 19:44:00,2.7474,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.50967,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"256126",2019-12-25 19:45:00,2.52062,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.7,0.50715,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"256127",2019-12-25 19:46:00,2.66137,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.50715,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"256128",2019-12-25 19:47:00,2.40619,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.6,0.50274,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"256129",2019-12-25 19:48:00,2.00636,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.7,0.50274,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"256130",2019-12-25 19:49:00,1.68381,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.50274,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"256131",2019-12-25 19:50:00,1.55925,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.8,0.50274,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"256132",2019-12-25 19:51:00,1.50479,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.7,0.50841,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"256133",2019-12-25 19:52:00,1.49294,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,5.9,0.50841,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"256134",2019-12-25 19:53:00,1.22831,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,6.1,0.4914,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"256135",2019-12-25 19:54:00,1.18709,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,6.2,0.50211,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"256136",2019-12-25 19:55:00,1.16174,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,6.2,0.49707,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"256137",2019-12-25 19:56:00,1.18251,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,6.2,0.49896,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"256138",2019-12-25 19:57:00,1.10699,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,6.4,0.4914,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"256139",2019-12-25 19:58:00,1.07055,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,6.4,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,1,0,0
"256140",2019-12-25 19:59:00,1.57163,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,6.3,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,1,0,0
"256141",2019-12-25 20:00:00,1.57233,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,6.2,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"256142",2019-12-25 20:01:00,1.12408,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,6.1,0.52794,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256143",2019-12-25 20:02:00,1.14764,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,6,0.52794,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256144",2019-12-25 20:03:00,1.3628,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,6,0.5229,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256145",2019-12-25 20:04:00,1.53725,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,6.1,0.52164,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256146",2019-12-25 20:05:00,1.51818,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,6.4,0.52164,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256147",2019-12-25 20:06:00,1.87038,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,6.4,0.52164,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256148",2019-12-25 20:07:00,2.21269,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,6.4,0.51282,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256149",2019-12-25 20:08:00,2.32005,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,6.4,0.52731,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"256150",2019-12-25 20:09:00,2.68291,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,6.4,0.49707,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"256151",2019-12-25 20:10:00,2.82713,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,6.3,0.50211,0,1,1,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"256152",2019-12-25 20:11:00,2.92386,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,6.4,0.49644,0,0,1,0,1,0,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"256153",2019-12-25 20:12:00,3.15713,0,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21,23,22.5,22.5,6.2,0.50274,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"256154",2019-12-25 20:13:00,2.92608,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,5.9,0.49203,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"256155",2019-12-25 20:14:00,2.73061,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,5.6,0.49644,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"256156",2019-12-25 20:15:00,2.65696,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,5.5,0.49644,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"256157",2019-12-25 20:16:00,2.57403,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,5.3,0.50211,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"256158",2019-12-25 20:17:00,2.35614,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,5.2,0.49077,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"256159",2019-12-25 20:18:00,1.85855,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,5.3,0.49077,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"256160",2019-12-25 20:19:00,1.73719,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,5.4,0.49077,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"256161",2019-12-25 20:20:00,1.59748,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,5.5,0.49077,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"256162",2019-12-25 20:21:00,1.57784,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,5.4,0.51786,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"256163",2019-12-25 20:22:00,1.45375,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,5.2,0.51597,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"256164",2019-12-25 20:23:00,1.45792,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,5.3,0.52731,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"256165",2019-12-25 20:24:00,1.27974,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,5.4,0.52164,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"256166",2019-12-25 20:25:00,1.22856,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,5.5,0.51597,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"256167",2019-12-25 20:26:00,1.13137,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,5.6,0.51597,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"256168",2019-12-25 20:27:00,1.2002,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,5.3,0.51597,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"256169",2019-12-25 20:28:00,1.1842,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,5.4,0.52794,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"256170",2019-12-25 20:29:00,1.22234,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,5.6,0.54117,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"256171",2019-12-25 20:30:00,1.21684,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,5.3,0.54117,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"256172",2019-12-25 20:31:00,1.24003,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,5.2,0.54117,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256173",2019-12-25 20:32:00,0.845419,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,5.1,0.54054,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256174",2019-12-25 20:33:00,1.56563,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.9,0.54684,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256175",2019-12-25 20:34:00,1.57964,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.53487,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256176",2019-12-25 20:35:00,1.48319,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.53487,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256177",2019-12-25 20:36:00,2.03755,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.5229,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256178",2019-12-25 20:37:00,2.31928,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.53739,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256179",2019-12-25 20:38:00,2.55402,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.52227,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256180",2019-12-25 20:39:00,3.05545,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.50967,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256181",2019-12-25 20:40:00,2.81837,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.62118,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"256182",2019-12-25 20:41:00,2.92052,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.7371,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"256183",2019-12-25 20:42:00,2.93479,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.7308,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"256184",2019-12-25 20:43:00,2.94636,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.65583,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"256185",2019-12-25 20:44:00,2.85732,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.6048,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"256186",2019-12-25 20:45:00,2.85184,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.52164,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"256187",2019-12-25 20:46:00,2.81101,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.52983,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"256188",2019-12-25 20:47:00,2.49312,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.54684,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"256189",2019-12-25 20:48:00,2.20107,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.52794,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"256190",2019-12-25 20:49:00,1.99878,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.5166,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"256191",2019-12-25 20:50:00,1.91066,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.52857,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"256192",2019-12-25 20:51:00,1.82322,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.54054,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"256193",2019-12-25 20:52:00,2.10262,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.5418,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"256194",2019-12-25 20:53:00,1.62272,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.53235,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"256195",2019-12-25 20:54:00,1.61921,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.5166,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"256196",2019-12-25 20:55:00,1.97615,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.52227,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"256197",2019-12-25 20:56:00,1.5257,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.5166,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"256198",2019-12-25 20:57:00,1.76355,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.54054,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"256199",2019-12-25 20:58:00,1.51495,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.54621,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"256200",2019-12-25 20:59:00,1.22628,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.57141,1,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,1
"256201",2019-12-25 21:00:00,1.46578,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.5418,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"256202",2019-12-25 21:01:00,1.44917,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.56763,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256203",2019-12-25 21:02:00,1.43997,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.54432,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256204",2019-12-25 21:03:00,1.79761,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.5418,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256205",2019-12-25 21:04:00,1.73108,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.57141,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256206",2019-12-25 21:05:00,1.82576,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.5166,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
