"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"256207",2019-12-25 21:06:00,1.86551,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.53991,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256208",2019-12-25 21:07:00,2.44418,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.51849,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256209",2019-12-25 21:08:00,2.57109,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.1,0.53991,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256210",2019-12-25 21:09:00,2.7054,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.50904,0,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,0,0,0,0
"256211",2019-12-25 21:10:00,2.81096,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.51219,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"256212",2019-12-25 21:11:00,2.80897,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.49707,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"256213",2019-12-25 21:12:00,2.90257,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.50841,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"256214",2019-12-25 21:13:00,2.93662,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.51345,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"256215",2019-12-25 21:14:00,2.5725,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.51345,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"256216",2019-12-25 21:15:00,2.61808,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.4977,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"256217",2019-12-25 21:16:00,2.63698,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.50274,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"256218",2019-12-25 21:17:00,2.65281,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.53424,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"256219",2019-12-25 21:18:00,2.06026,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.5103,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"256220",2019-12-25 21:19:00,1.58849,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.5229,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"256221",2019-12-25 21:20:00,1.78177,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.53361,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"256222",2019-12-25 21:21:00,1.72102,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.5166,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"256223",2019-12-25 21:22:00,1.61918,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.5229,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"256224",2019-12-25 21:23:00,1.57128,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.52479,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"256225",2019-12-25 21:24:00,1.47344,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.52731,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"256226",2019-12-25 21:25:00,1.38613,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.53991,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"256227",2019-12-25 21:26:00,1.07294,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.504,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"256228",2019-12-25 21:27:00,1.3982,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.51849,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"256229",2019-12-25 21:28:00,1.387,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.52227,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"256230",2019-12-25 21:29:00,1.36501,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.5418,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"256231",2019-12-25 21:30:00,1.39278,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.5418,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"256232",2019-12-25 21:31:00,1.39592,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.54558,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256233",2019-12-25 21:32:00,1.30663,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.54117,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256234",2019-12-25 21:33:00,1.83131,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.54054,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256235",2019-12-25 21:34:00,1.69046,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.53487,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256236",2019-12-25 21:35:00,1.70381,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.54117,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256237",2019-12-25 21:36:00,2.06086,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.53487,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256238",2019-12-25 21:37:00,2.17204,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.5355,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256239",2019-12-25 21:38:00,2.53073,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.53361,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256240",2019-12-25 21:39:00,2.75578,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.52731,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"256241",2019-12-25 21:40:00,2.764,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.52164,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"256242",2019-12-25 21:41:00,2.77813,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.5103,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"256243",2019-12-25 21:42:00,2.56501,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"256244",2019-12-25 21:43:00,2.61731,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.51723,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"256245",2019-12-25 21:44:00,2.62926,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.50274,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"256246",2019-12-25 21:45:00,2.65983,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.4914,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"256247",2019-12-25 21:46:00,2.98242,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"256248",2019-12-25 21:47:00,2.36829,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"256249",2019-12-25 21:48:00,2.06092,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.50274,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"256250",2019-12-25 21:49:00,1.8463,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.50274,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"256251",2019-12-25 21:50:00,1.73731,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"256252",2019-12-25 21:51:00,1.69933,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.4914,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"256253",2019-12-25 21:52:00,1.66189,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.4914,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"256254",2019-12-25 21:53:00,1.50509,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.49581,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"256255",2019-12-25 21:54:00,1.49208,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.4914,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"256256",2019-12-25 21:55:00,1.39831,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"256257",2019-12-25 21:56:00,1.37155,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"256258",2019-12-25 21:57:00,1.46031,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.49581,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"256259",2019-12-25 21:58:00,1.3867,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.49077,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"256260",2019-12-25 21:59:00,1.63572,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"256261",2019-12-25 22:00:00,1.38377,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"256262",2019-12-25 22:01:00,1.4102,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.41454,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256263",2019-12-25 22:02:00,1.13531,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.40887,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256264",2019-12-25 22:03:00,1.83705,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.40194,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256265",2019-12-25 22:04:00,1.58794,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.39312,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256266",2019-12-25 22:05:00,1.82839,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256267",2019-12-25 22:06:00,2.33249,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.43029,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256268",2019-12-25 22:07:00,2.36238,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.38997,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256269",2019-12-25 22:08:00,2.56232,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.39186,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256270",2019-12-25 22:09:00,2.66371,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.378,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"256271",2019-12-25 22:10:00,2.75546,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.37233,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"256272",2019-12-25 22:11:00,2.81888,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.3717,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"256273",2019-12-25 22:12:00,2.77687,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.37611,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"256274",2019-12-25 22:13:00,2.57468,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.37674,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"256275",2019-12-25 22:14:00,2.70651,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.37107,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"256276",2019-12-25 22:15:00,2.65628,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.3654,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"256277",2019-12-25 22:16:00,2.58355,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.58527,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"256278",2019-12-25 22:17:00,2.18136,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,0.61173,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"256279",2019-12-25 22:18:00,2.03434,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,0.54684,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"256280",2019-12-25 22:19:00,1.7937,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,0.4662,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"256281",2019-12-25 22:20:00,1.69208,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.47187,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"256282",2019-12-25 22:21:00,1.74657,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.37674,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"256283",2019-12-25 22:22:00,1.46778,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.36666,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"256284",2019-12-25 22:23:00,1.46139,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.36981,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"256285",2019-12-25 22:24:00,1.43946,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.37107,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"256286",2019-12-25 22:25:00,1.38591,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.36729,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"256287",2019-12-25 22:26:00,1.12103,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.37674,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"256288",2019-12-25 22:27:00,1.37635,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.37107,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"256289",2019-12-25 22:28:00,1.36444,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.37107,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"256290",2019-12-25 22:29:00,0.991387,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.39627,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"256291",2019-12-25 22:30:00,1.37641,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.40194,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256292",2019-12-25 22:31:00,1.38414,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.39249,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256293",2019-12-25 22:32:00,1.36324,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.38997,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256294",2019-12-25 22:33:00,1.9373,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.38619,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256295",2019-12-25 22:34:00,1.6,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.3906,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256296",2019-12-25 22:35:00,1.86622,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.40887,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256297",2019-12-25 22:36:00,2.17439,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.41454,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256298",2019-12-25 22:37:00,2.5708,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.41454,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256299",2019-12-25 22:38:00,2.67476,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.40887,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256300",2019-12-25 22:39:00,2.67925,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.40194,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"256301",2019-12-25 22:40:00,2.94967,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.38997,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"256302",2019-12-25 22:41:00,2.97636,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.39564,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"256303",2019-12-25 22:42:00,2.98349,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.3843,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"256304",2019-12-25 22:43:00,2.90544,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.3906,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"256305",2019-12-25 22:44:00,2.71966,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.3906,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"256306",2019-12-25 22:45:00,2.85299,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.39123,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"256307",2019-12-25 22:46:00,2.65238,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.3906,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"256308",2019-12-25 22:47:00,2.37466,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.40194,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"256309",2019-12-25 22:48:00,2.06483,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.40761,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"256310",2019-12-25 22:49:00,1.87472,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.39627,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"256311",2019-12-25 22:50:00,1.82801,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.3906,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"256312",2019-12-25 22:51:00,1.75215,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.3906,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"256313",2019-12-25 22:52:00,1.68482,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.39564,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"256314",2019-12-25 22:53:00,1.84772,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.39627,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"256315",2019-12-25 22:54:00,1.62419,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.39375,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"256316",2019-12-25 22:55:00,1.5064,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.39123,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"256317",2019-12-25 22:56:00,1.53154,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.39627,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"256318",2019-12-25 22:57:00,1.53891,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.3843,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"256319",2019-12-25 22:58:00,1.57596,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.38745,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"256320",2019-12-25 22:59:00,1.46151,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.4158,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"256321",2019-12-25 23:00:00,1.38511,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.42147,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256322",2019-12-25 23:01:00,1.42609,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.41517,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256323",2019-12-25 23:02:00,1.45406,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.4095,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256324",2019-12-25 23:03:00,1.87298,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.41076,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256325",2019-12-25 23:04:00,1.48503,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.4095,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256326",2019-12-25 23:05:00,2.07152,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.40887,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256327",2019-12-25 23:06:00,2.61035,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.41454,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256328",2019-12-25 23:07:00,2.55235,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.42147,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256329",2019-12-25 23:08:00,2.69818,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.41769,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256330",2019-12-25 23:09:00,2.588,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.40005,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"256331",2019-12-25 23:10:00,2.85959,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.38997,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"256332",2019-12-25 23:11:00,2.81181,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.38934,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"256333",2019-12-25 23:12:00,2.81499,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.41517,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"256334",2019-12-25 23:13:00,3.04019,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.38367,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"256335",2019-12-25 23:14:00,2.54704,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.38682,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"256336",2019-12-25 23:15:00,2.63186,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.38934,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"256337",2019-12-25 23:16:00,2.47218,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.38808,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"256338",2019-12-25 23:17:00,2.18175,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.38241,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"256339",2019-12-25 23:18:00,1.88671,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.378,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"256340",2019-12-25 23:19:00,1.86752,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.38367,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"256341",2019-12-25 23:20:00,1.7162,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.378,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"256342",2019-12-25 23:21:00,1.52302,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.38367,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"256343",2019-12-25 23:22:00,1.48952,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.38367,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"256344",2019-12-25 23:23:00,1.37782,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.38367,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"256345",2019-12-25 23:24:00,1.20946,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.378,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"256346",2019-12-25 23:25:00,1.31548,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.38682,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"256347",2019-12-25 23:26:00,1.08959,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.35973,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"256348",2019-12-25 23:27:00,0.872034,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.3591,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"256349",2019-12-25 23:28:00,0.98455,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.36477,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"256350",2019-12-25 23:29:00,1.2715,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.38997,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"256351",2019-12-25 23:30:00,1.27968,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.39312,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256352",2019-12-25 23:31:00,1.29806,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.38934,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256353",2019-12-25 23:32:00,1.40917,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.39564,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256354",2019-12-25 23:33:00,1.63385,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.38997,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256355",2019-12-25 23:34:00,1.58314,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.38556,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256356",2019-12-25 23:35:00,1.95902,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.38934,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256357",2019-12-25 23:36:00,2.24432,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.38304,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256358",2019-12-25 23:37:00,2.48435,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.38367,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256359",2019-12-25 23:38:00,2.656,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.38934,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256360",2019-12-25 23:39:00,2.61219,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.36855,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"256361",2019-12-25 23:40:00,2.75795,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.36477,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"256362",2019-12-25 23:41:00,2.75912,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.37422,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"256363",2019-12-25 23:42:00,2.75054,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.3591,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"256364",2019-12-25 23:43:00,2.65569,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.36351,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"256365",2019-12-25 23:44:00,2.59509,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.3,0.48951,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"256366",2019-12-25 23:45:00,2.63689,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.59724,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"256367",2019-12-25 23:46:00,2.5793,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.61677,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"256368",2019-12-25 23:47:00,2.01484,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.47691,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"256369",2019-12-25 23:48:00,1.90987,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.46116,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"256370",2019-12-25 23:49:00,1.68405,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.37044,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"256371",2019-12-25 23:50:00,1.62838,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.36414,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"256372",2019-12-25 23:51:00,1.58663,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.3591,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"256373",2019-12-25 23:52:00,1.51249,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.36477,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"256374",2019-12-25 23:53:00,1.52759,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.36477,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"256375",2019-12-25 23:54:00,1.4315,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.3591,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"256376",2019-12-25 23:55:00,1.37559,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.36477,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"256377",2019-12-25 23:56:00,1.35205,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.37548,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"256378",2019-12-25 23:57:00,1.38552,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.37044,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"256379",2019-12-25 23:58:00,1.38202,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.40635,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"256380",2019-12-25 23:59:00,1.01188,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.3969,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"256381",2019-12-26 00:00:00,1.44099,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.38997,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256382",2019-12-26 00:01:00,1.33097,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.3843,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256383",2019-12-26 00:02:00,1.4931,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.39438,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256384",2019-12-26 00:03:00,1.70839,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.4032,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256385",2019-12-26 00:04:00,1.65853,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.39249,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256386",2019-12-26 00:05:00,1.95963,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.38367,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256387",2019-12-26 00:06:00,2.22779,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.38367,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256388",2019-12-26 00:07:00,2.39742,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.38367,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256389",2019-12-26 00:08:00,2.56393,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.37611,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256390",2019-12-26 00:09:00,2.71031,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.37548,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,0,0
"256391",2019-12-26 00:10:00,2.74674,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.37044,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"256392",2019-12-26 00:11:00,2.77264,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.36225,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"256393",2019-12-26 00:12:00,2.8025,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.36162,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"256394",2019-12-26 00:13:00,2.91994,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.36792,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"256395",2019-12-26 00:14:00,2.60469,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.36477,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"256396",2019-12-26 00:15:00,2.60765,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.36918,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"256397",2019-12-26 00:16:00,2.3368,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.3591,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"256398",2019-12-26 00:17:00,2.04408,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.37044,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"256399",2019-12-26 00:18:00,1.82295,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.39564,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"256400",2019-12-26 00:19:00,1.68745,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.39564,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"256401",2019-12-26 00:20:00,1.7483,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.38997,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"256402",2019-12-26 00:21:00,1.47919,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.39501,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"256403",2019-12-26 00:22:00,1.44453,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.38997,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"256404",2019-12-26 00:23:00,1.37191,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.3843,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"256405",2019-12-26 00:24:00,1.36051,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.38997,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"256406",2019-12-26 00:25:00,1.31157,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.39501,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"256407",2019-12-26 00:26:00,1.28138,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.38367,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"256408",2019-12-26 00:27:00,1.55738,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.39564,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,0
"256409",2019-12-26 00:28:00,1.15733,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.40887,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,1,0,1
"256410",2019-12-26 00:29:00,1.26654,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.41517,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"256411",2019-12-26 00:30:00,1.27139,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.40887,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256412",2019-12-26 00:31:00,1.29428,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.40887,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256413",2019-12-26 00:32:00,1.56725,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.40887,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256414",2019-12-26 00:33:00,1.34388,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.41454,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256415",2019-12-26 00:34:00,1.64119,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.40887,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256416",2019-12-26 00:35:00,2.04579,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.42021,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256417",2019-12-26 00:36:00,2.15246,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.40887,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256418",2019-12-26 00:37:00,2.53585,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.40887,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256419",2019-12-26 00:38:00,2.66728,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.40131,1,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,1
"256420",2019-12-26 00:39:00,2.72905,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.38997,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"256421",2019-12-26 00:40:00,2.69187,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.3906,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"256422",2019-12-26 00:41:00,2.78057,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.40257,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"256423",2019-12-26 00:42:00,2.73753,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.3969,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"256424",2019-12-26 00:43:00,2.61455,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.38997,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"256425",2019-12-26 00:44:00,2.65147,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.38997,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"256426",2019-12-26 00:45:00,2.6975,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.3843,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"256427",2019-12-26 00:46:00,2.39235,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.41517,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"256428",2019-12-26 00:47:00,2.31457,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.41391,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"256429",2019-12-26 00:48:00,1.87926,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.40257,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"256430",2019-12-26 00:49:00,1.76517,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.40131,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"256431",2019-12-26 00:50:00,1.68046,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.3906,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"256432",2019-12-26 00:51:00,1.80228,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.3843,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"256433",2019-12-26 00:52:00,1.53902,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.42084,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"256434",2019-12-26 00:53:00,1.65676,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.3843,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"256435",2019-12-26 00:54:00,1.44067,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.38997,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"256436",2019-12-26 00:55:00,1.37027,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.378,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"256437",2019-12-26 00:56:00,1.14357,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.3843,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"256438",2019-12-26 00:57:00,1.35027,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.38997,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"256439",2019-12-26 00:58:00,1.36871,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.40887,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"256440",2019-12-26 00:59:00,1.35765,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.41517,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"256441",2019-12-26 01:00:00,1.45189,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.41454,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256442",2019-12-26 01:01:00,1.37361,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.42021,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256443",2019-12-26 01:02:00,1.80401,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.40887,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256444",2019-12-26 01:03:00,1.80383,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.40824,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256445",2019-12-26 01:04:00,1.82894,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.40824,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256446",2019-12-26 01:05:00,2.0885,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.40824,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256447",2019-12-26 01:06:00,2.39392,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.39753,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256448",2019-12-26 01:07:00,2.441,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.40194,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256449",2019-12-26 01:08:00,2.70031,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.38997,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"256450",2019-12-26 01:09:00,2.79392,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.38304,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"256451",2019-12-26 01:10:00,2.81886,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.3843,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"256452",2019-12-26 01:11:00,2.79947,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.54621,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"256453",2019-12-26 01:12:00,2.8083,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.62244,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"256454",2019-12-26 01:13:00,2.46324,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.58464,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"256455",2019-12-26 01:14:00,2.73473,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.49077,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"256456",2019-12-26 01:15:00,2.55922,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.46557,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"256457",2019-12-26 01:16:00,2.26594,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.36477,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"256458",2019-12-26 01:17:00,1.93301,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.36414,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"256459",2019-12-26 01:18:00,1.73957,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.3591,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"256460",2019-12-26 01:19:00,1.66167,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.1,0.36477,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"256461",2019-12-26 01:20:00,1.3421,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.1,0.36477,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"256462",2019-12-26 01:21:00,1.71517,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.3591,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"256463",2019-12-26 01:22:00,1.4154,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.37044,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"256464",2019-12-26 01:23:00,1.355,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.36477,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"256465",2019-12-26 01:24:00,1.37729,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.3591,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"256466",2019-12-26 01:25:00,1.42333,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.36477,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"256467",2019-12-26 01:26:00,1.28768,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.37044,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"256468",2019-12-26 01:27:00,1.18335,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.37044,0,0,1,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0
"256469",2019-12-26 01:28:00,1.31636,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.3906,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"256470",2019-12-26 01:29:00,1.41335,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.41454,1,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256471",2019-12-26 01:30:00,1.19737,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.40257,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256472",2019-12-26 01:31:00,1.27848,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.38997,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256473",2019-12-26 01:32:00,1.83703,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.3,0.38997,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256474",2019-12-26 01:33:00,1.51225,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.3,0.3843,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256475",2019-12-26 01:34:00,1.65166,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.42084,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256476",2019-12-26 01:35:00,2.13761,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.39879,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256477",2019-12-26 01:36:00,2.3621,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.39627,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256478",2019-12-26 01:37:00,2.5445,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.38493,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256479",2019-12-26 01:38:00,2.68448,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.3717,0,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,0,0,0
"256480",2019-12-26 01:39:00,2.7489,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.3591,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"256481",2019-12-26 01:40:00,2.80819,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.38304,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"256482",2019-12-26 01:41:00,2.98808,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.37737,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"256483",2019-12-26 01:42:00,2.77087,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.36351,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"256484",2019-12-26 01:43:00,2.64357,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.36981,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"256485",2019-12-26 01:44:00,2.72293,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.2,0.37044,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"256486",2019-12-26 01:45:00,2.53814,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.1,0.38304,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"256487",2019-12-26 01:46:00,2.18398,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.2,0.38304,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"256488",2019-12-26 01:47:00,2.07681,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.3,0.38178,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"256489",2019-12-26 01:48:00,1.76508,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.36414,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"256490",2019-12-26 01:49:00,1.66654,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.2,0.36477,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"256491",2019-12-26 01:50:00,1.62717,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.3591,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"256492",2019-12-26 01:51:00,1.54927,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.3843,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"256493",2019-12-26 01:52:00,1.43219,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.2,0.37611,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"256494",2019-12-26 01:53:00,1.43322,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4,0.37737,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"256495",2019-12-26 01:54:00,1.04015,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.2,0.37611,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"256496",2019-12-26 01:55:00,1.63528,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.9,0.36477,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"256497",2019-12-26 01:56:00,1.06039,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.9,0.36477,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"256498",2019-12-26 01:57:00,1.39569,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4,0.39564,0,1,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"256499",2019-12-26 01:58:00,1.39092,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.6,0.3969,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"256500",2019-12-26 01:59:00,1.37597,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.5,0.40446,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256501",2019-12-26 02:00:00,1.31182,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.6,0.3843,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256502",2019-12-26 02:01:00,1.44091,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.7,0.39564,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256503",2019-12-26 02:02:00,1.85123,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.7,0.3843,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256504",2019-12-26 02:03:00,1.54595,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.7,0.39753,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256505",2019-12-26 02:04:00,1.83907,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.5,0.40194,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256506",2019-12-26 02:05:00,2.15042,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.6,0.38934,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256507",2019-12-26 02:06:00,2.41403,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.7,0.40887,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256508",2019-12-26 02:07:00,2.43411,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.5,0.40635,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256509",2019-12-26 02:08:00,2.85845,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.5,0.41769,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"256510",2019-12-26 02:09:00,2.76706,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.5,0.3969,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"256511",2019-12-26 02:10:00,2.77385,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.6,0.3969,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"256512",2019-12-26 02:11:00,2.80937,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.5,0.39564,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"256513",2019-12-26 02:12:00,2.70368,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.5,0.38934,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"256514",2019-12-26 02:13:00,2.57692,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.5,0.38367,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"256515",2019-12-26 02:14:00,2.8377,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.5,0.41454,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"256516",2019-12-26 02:15:00,2.40255,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.5,0.40194,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"256517",2019-12-26 02:16:00,2.18772,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.4,0.38367,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"256518",2019-12-26 02:17:00,1.90055,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.5,0.38934,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"256519",2019-12-26 02:18:00,1.75656,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.6,0.38367,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"256520",2019-12-26 02:19:00,1.67575,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.6,0.38367,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"256521",2019-12-26 02:20:00,1.60156,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.5,0.40194,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"256522",2019-12-26 02:21:00,1.45267,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.7,0.3906,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"256523",2019-12-26 02:22:00,1.47521,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.7,0.38367,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"256524",2019-12-26 02:23:00,1.3837,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.5,0.38367,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"256525",2019-12-26 02:24:00,1.35653,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.4,0.38808,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"256526",2019-12-26 02:25:00,1.36479,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.5,0.40887,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"256527",2019-12-26 02:26:00,1.34847,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.5,0.3969,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"256528",2019-12-26 02:27:00,1.37526,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.4,0.39627,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
