"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"256529",2019-12-26 02:28:00,1.29423,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.2,0.41454,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"256530",2019-12-26 02:29:00,1.36768,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.3,0.40887,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256531",2019-12-26 02:30:00,1.37181,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.4,0.40887,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256532",2019-12-26 02:31:00,1.38946,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.3,0.441,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256533",2019-12-26 02:32:00,1.88422,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.2,0.4221,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256534",2019-12-26 02:33:00,1.55323,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.1,0.42147,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256535",2019-12-26 02:34:00,1.72437,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3,0.41391,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256536",2019-12-26 02:35:00,2.14307,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.1,0.40887,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256537",2019-12-26 02:36:00,2.27991,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,2.9,0.6237,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256538",2019-12-26 02:37:00,2.60163,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3,0.66843,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256539",2019-12-26 02:38:00,2.71703,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.1,0.50274,0,1,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"256540",2019-12-26 02:39:00,2.84883,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.1,0.4788,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"256541",2019-12-26 02:40:00,2.75071,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.1,0.40194,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"256542",2019-12-26 02:41:00,2.65705,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.1,0.38997,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"256543",2019-12-26 02:42:00,2.73302,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.3,0.38871,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"256544",2019-12-26 02:43:00,2.76158,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.2,0.39627,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"256545",2019-12-26 02:44:00,2.71178,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.2,0.39627,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"256546",2019-12-26 02:45:00,2.41757,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.1,0.38367,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"256547",2019-12-26 02:46:00,2.00417,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3,0.38934,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"256548",2019-12-26 02:47:00,1.63891,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,2.9,0.38871,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"256549",2019-12-26 02:48:00,1.79807,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,2.9,0.38997,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"256550",2019-12-26 02:49:00,1.47664,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.1,0.37107,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"256551",2019-12-26 02:50:00,1.41999,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,2.9,0.37107,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"256552",2019-12-26 02:51:00,1.33514,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3,0.36288,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"256553",2019-12-26 02:52:00,1.22234,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3,0.36288,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"256554",2019-12-26 02:53:00,1.16684,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.1,0.3528,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"256555",2019-12-26 02:54:00,1.36477,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.3,0.378,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"256556",2019-12-26 02:55:00,1.05493,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.5,0.37107,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"256557",2019-12-26 02:56:00,1.11568,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.6,0.35847,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"256558",2019-12-26 02:57:00,1.14606,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.5,0.36477,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"256559",2019-12-26 02:58:00,1.14905,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.5,0.41202,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"256560",2019-12-26 02:59:00,0.748489,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.7,0.4158,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256561",2019-12-26 03:00:00,1.1409,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.8,0.43407,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256562",2019-12-26 03:01:00,1.55084,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.8,0.42777,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256563",2019-12-26 03:02:00,1.66087,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.8,0.41517,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256564",2019-12-26 03:03:00,1.46221,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.5,0.41832,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256565",2019-12-26 03:04:00,1.82037,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.4,0.4032,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256566",2019-12-26 03:05:00,2.28337,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.4,0.4284,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256567",2019-12-26 03:06:00,2.56362,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.7,0.41517,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256568",2019-12-26 03:07:00,2.71075,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.7,0.41391,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"256569",2019-12-26 03:08:00,2.70303,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.6,0.40761,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"256570",2019-12-26 03:09:00,2.90455,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.2,0.39627,1,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"256571",2019-12-26 03:10:00,2.94936,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.3,0.39249,1,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"256572",2019-12-26 03:11:00,2.90421,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3,0.42273,1,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"256573",2019-12-26 03:12:00,2.95547,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3,0.4095,1,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"256574",2019-12-26 03:13:00,2.97129,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.1,0.40824,1,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"256575",2019-12-26 03:14:00,3.0291,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.4,0.38997,1,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"256576",2019-12-26 03:15:00,3.22441,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.5,0.39564,1,1,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"256577",2019-12-26 03:16:00,2.87649,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.7,0.42084,1,1,1,1,0,1,0,1,0,1,0,1,1,0,1,0,0,1,1,1,1
"256578",2019-12-26 03:17:00,2.74821,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.7,0.42777,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"256579",2019-12-26 03:18:00,2.6426,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.8,0.4221,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"256580",2019-12-26 03:19:00,2.58361,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.6,0.40887,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"256581",2019-12-26 03:20:00,2.51324,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.6,0.4032,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"256582",2019-12-26 03:21:00,2.47554,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.7,0.40887,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"256583",2019-12-26 03:22:00,3.11391,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.3,0.41769,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"256584",2019-12-26 03:23:00,3.50196,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.4,0.42147,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"256585",2019-12-26 03:24:00,2.48832,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.5,0.4158,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"256586",2019-12-26 03:25:00,2.88046,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.3,0.3843,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"256587",2019-12-26 03:26:00,3.25229,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.2,0.38682,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"256588",2019-12-26 03:27:00,3.45805,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.3,0.3969,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256589",2019-12-26 03:28:00,3.45907,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.3,0.42147,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256590",2019-12-26 03:29:00,3.59276,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.2,0.4095,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256591",2019-12-26 03:30:00,3.574,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.1,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256592",2019-12-26 03:31:00,3.55871,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256593",2019-12-26 03:32:00,3.58598,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.8,0.3906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256594",2019-12-26 03:33:00,3.4739,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256595",2019-12-26 03:34:00,3.41612,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256596",2019-12-26 03:35:00,3.56414,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.1,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256597",2019-12-26 03:36:00,3.47381,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.3,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256598",2019-12-26 03:37:00,3.45428,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.5,0.38997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256599",2019-12-26 03:38:00,3.41797,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.4,0.38997,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256600",2019-12-26 03:39:00,3.40646,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.3,0.38682,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256601",2019-12-26 03:40:00,3.4315,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.2,0.40257,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256602",2019-12-26 03:41:00,3.54861,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.2,0.40257,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256603",2019-12-26 03:42:00,3.61927,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.1,0.39501,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256604",2019-12-26 03:43:00,3.52924,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.9,0.39564,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256605",2019-12-26 03:44:00,3.43508,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.7,0.38367,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256606",2019-12-26 03:45:00,3.50578,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.6,0.39627,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256607",2019-12-26 03:46:00,3.40878,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.6,0.40887,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256608",2019-12-26 03:47:00,3.3306,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.6,0.41202,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256609",2019-12-26 03:48:00,3.66709,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.40068,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256610",2019-12-26 03:49:00,3.43723,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.38997,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256611",2019-12-26 03:50:00,3.43265,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.3843,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256612",2019-12-26 03:51:00,3.52762,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.41517,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256613",2019-12-26 03:52:00,3.50839,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.40383,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256614",2019-12-26 03:53:00,3.50949,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.40257,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256615",2019-12-26 03:54:00,3.55566,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.3843,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256616",2019-12-26 03:55:00,3.84838,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.3906,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256617",2019-12-26 03:56:00,3.58825,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.37296,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"256618",2019-12-26 03:57:00,3.58662,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.40257,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"256619",2019-12-26 03:58:00,3.64176,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.40194,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"256620",2019-12-26 03:59:00,3.63988,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"256621",2019-12-26 04:00:00,3.53202,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"256622",2019-12-26 04:01:00,3.44897,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.38871,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"256623",2019-12-26 04:02:00,2.94696,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.378,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"256624",2019-12-26 04:03:00,3.02728,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.6,0.59157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"256625",2019-12-26 04:04:00,2.97458,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.7,0.61677,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"256626",2019-12-26 04:05:00,2.89302,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.7,0.55314,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"256627",2019-12-26 04:06:00,2.60174,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.7,0.47817,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"256628",2019-12-26 04:07:00,2.73251,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.48321,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"256629",2019-12-26 04:08:00,2.47849,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.38556,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"256630",2019-12-26 04:09:00,2.6903,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.40257,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"256631",2019-12-26 04:10:00,2.65262,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.38997,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"256632",2019-12-26 04:11:00,2.11325,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,0.38304,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"256633",2019-12-26 04:12:00,2.40324,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.3717,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"256634",2019-12-26 04:13:00,2.43654,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.37989,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"256635",2019-12-26 04:14:00,2.46028,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.39564,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"256636",2019-12-26 04:15:00,2.32741,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.3843,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"256637",2019-12-26 04:16:00,2.39999,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.40887,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256638",2019-12-26 04:17:00,2.3773,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.42714,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256639",2019-12-26 04:18:00,2.39269,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.4158,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256640",2019-12-26 04:19:00,2.44126,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.4158,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256641",2019-12-26 04:20:00,2.87248,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.42777,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256642",2019-12-26 04:21:00,2.84582,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.42777,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256643",2019-12-26 04:22:00,3.50563,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.42525,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256644",2019-12-26 04:23:00,3.29329,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.41454,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256645",2019-12-26 04:24:00,3.43817,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.41454,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256646",2019-12-26 04:25:00,3.55345,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.42651,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256647",2019-12-26 04:26:00,3.5407,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.4221,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"256648",2019-12-26 04:27:00,3.57854,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.4095,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"256649",2019-12-26 04:28:00,3.49075,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.42777,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"256650",2019-12-26 04:29:00,3.73434,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.4095,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"256651",2019-12-26 04:30:00,3.58301,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.8,0.40887,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"256652",2019-12-26 04:31:00,3.50968,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.7,0.41265,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"256653",2019-12-26 04:32:00,3.36019,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.6,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"256654",2019-12-26 04:33:00,3.1039,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.7,0.42777,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"256655",2019-12-26 04:34:00,2.90292,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"256656",2019-12-26 04:35:00,3.09042,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.4095,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"256657",2019-12-26 04:36:00,2.7034,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.4032,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"256658",2019-12-26 04:37:00,2.52574,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.40887,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"256659",2019-12-26 04:38:00,2.45841,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,0.43344,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"256660",2019-12-26 04:39:00,2.40794,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,0.42714,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"256661",2019-12-26 04:40:00,2.37598,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,0.42084,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"256662",2019-12-26 04:41:00,2.30495,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,0.40824,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"256663",2019-12-26 04:42:00,2.18366,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.39879,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"256664",2019-12-26 04:43:00,2.26201,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,0.40383,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"256665",2019-12-26 04:44:00,2.30651,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,0.43407,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"256666",2019-12-26 04:45:00,2.38045,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.4347,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"256667",2019-12-26 04:46:00,2.31928,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.42966,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256668",2019-12-26 04:47:00,2.29643,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.42147,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256669",2019-12-26 04:48:00,2.28261,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.4158,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256670",2019-12-26 04:49:00,2.30967,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.41517,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256671",2019-12-26 04:50:00,2.68821,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.44037,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256672",2019-12-26 04:51:00,2.78114,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.43029,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256673",2019-12-26 04:52:00,3.03152,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.42462,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256674",2019-12-26 04:53:00,3.26455,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.41202,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256675",2019-12-26 04:54:00,3.45541,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.41391,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256676",2019-12-26 04:55:00,3.96916,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.42021,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256677",2019-12-26 04:56:00,3.58648,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.42147,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256678",2019-12-26 04:57:00,3.60201,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.43281,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256679",2019-12-26 04:58:00,3.6225,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256680",2019-12-26 04:59:00,3.5984,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256681",2019-12-26 05:00:00,3.46243,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,0.79317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256682",2019-12-26 05:01:00,3.59835,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.6993,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256683",2019-12-26 05:02:00,3.68295,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.65457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256684",2019-12-26 05:03:00,3.38254,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256685",2019-12-26 05:04:00,3.4685,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256686",2019-12-26 05:05:00,3.68212,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256687",2019-12-26 05:06:00,3.30279,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256688",2019-12-26 05:07:00,3.19184,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.61299,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256689",2019-12-26 05:08:00,3.22343,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,0.59346,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256690",2019-12-26 05:09:00,3.20258,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.59031,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256691",2019-12-26 05:10:00,3.19858,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,0.55125,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256692",2019-12-26 05:11:00,3.09823,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.55188,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256693",2019-12-26 05:12:00,3.22133,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,0.55062,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256694",2019-12-26 05:13:00,3.11913,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.57897,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256695",2019-12-26 05:14:00,3.12813,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,0.56448,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256696",2019-12-26 05:15:00,3.22833,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,0.56259,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256697",2019-12-26 05:16:00,3.3167,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.54747,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256698",2019-12-26 05:17:00,3.11895,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.55314,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256699",2019-12-26 05:18:00,3.12709,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,0.54495,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256700",2019-12-26 05:19:00,3.11395,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,0.56574,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256701",2019-12-26 05:20:00,3.09454,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.56007,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256702",2019-12-26 05:21:00,3.14259,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.54999,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256703",2019-12-26 05:22:00,3.11366,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,0.55125,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256704",2019-12-26 05:23:00,2.73439,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,0.76167,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256705",2019-12-26 05:24:00,3.1915,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.78183,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256706",2019-12-26 05:25:00,3.21762,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.67347,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256707",2019-12-26 05:26:00,3.19735,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,0.65457,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256708",2019-12-26 05:27:00,3.14806,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.54243,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256709",2019-12-26 05:28:00,3.09003,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.55377,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256710",2019-12-26 05:29:00,3.28686,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256711",2019-12-26 05:30:00,2.7733,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.58401,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256712",2019-12-26 05:31:00,3.34243,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.56448,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256713",2019-12-26 05:32:00,3.3869,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,0.5481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256714",2019-12-26 05:33:00,3.25474,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256715",2019-12-26 05:34:00,3.83935,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256716",2019-12-26 05:35:00,3.25265,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.5355,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256717",2019-12-26 05:36:00,3.10334,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.6,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256718",2019-12-26 05:37:00,3.2137,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.56511,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"256719",2019-12-26 05:38:00,3.16239,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,0.54747,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256720",2019-12-26 05:39:00,2.86166,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.54306,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256721",2019-12-26 05:40:00,3.05689,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.5355,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256722",2019-12-26 05:41:00,3.06187,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.54117,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256723",2019-12-26 05:42:00,3.01983,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.55944,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256724",2019-12-26 05:43:00,3.06933,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,0.5418,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256725",2019-12-26 05:44:00,3.07599,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,0.54117,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256726",2019-12-26 05:45:00,3.10709,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,0.53802,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256727",2019-12-26 05:46:00,3.04075,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.9,0.5292,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256728",2019-12-26 05:47:00,3.07239,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.8,0.54747,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256729",2019-12-26 05:48:00,3.06533,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.9,0.54747,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256730",2019-12-26 05:49:00,3.29061,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,0.55314,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256731",2019-12-26 05:50:00,3.16262,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.9,0.52164,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"256732",2019-12-26 05:51:00,3.16232,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.9,0.5166,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"256733",2019-12-26 05:52:00,3.2267,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,0.52101,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"256734",2019-12-26 05:53:00,3.23798,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,0.54684,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"256735",2019-12-26 05:54:00,3.21277,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,0.53424,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"256736",2019-12-26 05:55:00,3.25806,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.9,0.5292,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"256737",2019-12-26 05:56:00,3.43047,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.9,0.52479,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"256738",2019-12-26 05:57:00,2.95333,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.9,0.52605,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"256739",2019-12-26 05:58:00,2.96789,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.8,0.52227,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"256740",2019-12-26 05:59:00,2.735,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.7,0.5418,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"256741",2019-12-26 06:00:00,2.55443,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.8,0.52164,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"256742",2019-12-26 06:01:00,2.62171,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.8,0.52857,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"256743",2019-12-26 06:02:00,2.25566,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.7,0.56574,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"256744",2019-12-26 06:03:00,2.57488,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.8,0.5481,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"256745",2019-12-26 06:04:00,2.17565,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.9,0.55377,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"256746",2019-12-26 06:05:00,1.96805,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,0.54747,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"256747",2019-12-26 06:06:00,2.02083,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.55377,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"256748",2019-12-26 06:07:00,2.0233,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,0.55377,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"256749",2019-12-26 06:08:00,1.95811,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.54117,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"256750",2019-12-26 06:09:00,1.88366,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,0.54999,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"256751",2019-12-26 06:10:00,1.95902,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,0.57834,1,1,1,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"256752",2019-12-26 06:11:00,1.87577,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.567,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256753",2019-12-26 06:12:00,1.83791,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.57456,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256754",2019-12-26 06:13:00,1.95442,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.57015,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256755",2019-12-26 06:14:00,2.28242,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.57267,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256756",2019-12-26 06:15:00,2.26619,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.56952,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256757",2019-12-26 06:16:00,2.17881,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.56007,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256758",2019-12-26 06:17:00,2.47196,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.56511,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256759",2019-12-26 06:18:00,2.90601,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.55818,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256760",2019-12-26 06:19:00,3.12255,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.55377,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256761",2019-12-26 06:20:00,3.37981,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,0.54684,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"256762",2019-12-26 06:21:00,3.43515,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.54621,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"256763",2019-12-26 06:22:00,3.49692,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,0.54369,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"256764",2019-12-26 06:23:00,3.15114,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.5355,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"256765",2019-12-26 06:24:00,3.60425,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.54117,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"256766",2019-12-26 06:25:00,3.34145,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.6,0.54432,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"256767",2019-12-26 06:26:00,3.20458,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.54684,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"256768",2019-12-26 06:27:00,3.09178,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.54117,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"256769",2019-12-26 06:28:00,3.02073,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.5418,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"256770",2019-12-26 06:29:00,2.54376,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.55314,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"256771",2019-12-26 06:30:00,2.16649,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.54684,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"256772",2019-12-26 06:31:00,2.23416,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.5418,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"256773",2019-12-26 06:32:00,2.15927,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.6,0.54747,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"256774",2019-12-26 06:33:00,2.51195,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.6,0.54873,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"256775",2019-12-26 06:34:00,2.04648,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.54558,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"256776",2019-12-26 06:35:00,1.91743,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.54684,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"256777",2019-12-26 06:36:00,1.89659,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.54117,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"256778",2019-12-26 06:37:00,2.16034,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.53802,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"256779",2019-12-26 06:38:00,1.86549,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.54621,0,0,1,0,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"256780",2019-12-26 06:39:00,1.84984,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,0.54054,0,0,1,0,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"256781",2019-12-26 06:40:00,1.80606,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.56574,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256782",2019-12-26 06:41:00,1.79231,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.6,0.56574,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256783",2019-12-26 06:42:00,1.69968,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.7,0.56448,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256784",2019-12-26 06:43:00,1.77946,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.6,0.55629,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256785",2019-12-26 06:44:00,2.06353,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.8,0.55188,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256786",2019-12-26 06:45:00,2.21177,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.7,0.54936,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256787",2019-12-26 06:46:00,2.2136,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.8,0.55314,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256788",2019-12-26 06:47:00,2.59579,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.7,0.54747,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256789",2019-12-26 06:48:00,2.96791,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.6,0.69237,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256790",2019-12-26 06:49:00,3.26214,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.76104,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256791",2019-12-26 06:50:00,3.3646,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.70434,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"256792",2019-12-26 06:51:00,3.35575,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.61677,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"256793",2019-12-26 06:52:00,3.53336,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.6174,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"256794",2019-12-26 06:53:00,3.57355,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.52857,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"256795",2019-12-26 06:54:00,3.46027,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.52794,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"256796",2019-12-26 06:55:00,3.0068,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.52794,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"256797",2019-12-26 06:56:00,3.30407,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,0.5166,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"256798",2019-12-26 06:57:00,2.87304,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.53172,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"256799",2019-12-26 06:58:00,2.69177,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.53361,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"256800",2019-12-26 06:59:00,2.51241,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,0.53424,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"256801",2019-12-26 07:00:00,2.47172,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,0.52101,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"256802",2019-12-26 07:01:00,2.28479,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.51093,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"256803",2019-12-26 07:02:00,2.23923,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.51534,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"256804",2019-12-26 07:03:00,2.25058,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.50967,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"256805",2019-12-26 07:04:00,1.98516,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,0.50904,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"256806",2019-12-26 07:05:00,2.02649,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.51093,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"256807",2019-12-26 07:06:00,2.02183,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.9,0.50967,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"256808",2019-12-26 07:07:00,1.96287,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.50904,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"256809",2019-12-26 07:08:00,1.83378,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.49959,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"256810",2019-12-26 07:09:00,1.8429,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.4977,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"256811",2019-12-26 07:10:00,1.93642,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.9,3.62124,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256812",2019-12-26 07:11:00,1.71117,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.7,0.5418,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256813",2019-12-26 07:12:00,1.55377,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.9,0.53802,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256814",2019-12-26 07:13:00,1.84062,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,0.54684,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256815",2019-12-26 07:14:00,2.08446,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.54684,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256816",2019-12-26 07:15:00,2.462,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,0.54432,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256817",2019-12-26 07:16:00,2.40138,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,0.53487,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256818",2019-12-26 07:17:00,3.72693,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.9,1.03572,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256819",2019-12-26 07:18:00,3.18409,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,1.06911,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256820",2019-12-26 07:19:00,4.27444,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,1.09494,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256821",2019-12-26 07:20:00,4.39241,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,1.10187,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"256822",2019-12-26 07:21:00,4.70467,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.9,1.10376,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"256823",2019-12-26 07:22:00,4.98001,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.9,1.10628,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"256824",2019-12-26 07:23:00,5.03612,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.8,1.08234,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"256825",2019-12-26 07:24:00,5.10773,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,1.9,1.08297,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"256826",2019-12-26 07:25:00,5.22141,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,1.09053,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"256827",2019-12-26 07:26:00,5.17523,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,1.09557,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"256828",2019-12-26 07:27:00,5.05926,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,1.12014,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"256829",2019-12-26 07:28:00,5.0395,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,1.11951,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"256830",2019-12-26 07:29:00,5.00975,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,1.12644,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"256831",2019-12-26 07:30:00,5.21171,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,1.12644,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"256832",2019-12-26 07:31:00,5.12067,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,1.1214,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"256833",2019-12-26 07:32:00,4.8427,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,1.12203,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"256834",2019-12-26 07:33:00,4.81408,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.1,1.12707,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"256835",2019-12-26 07:34:00,4.79531,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2,1.13337,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"256836",2019-12-26 07:35:00,4.73422,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.2,1.14408,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"256837",2019-12-26 07:36:00,4.74245,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,1.13904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"256838",2019-12-26 07:37:00,4.32107,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.3,1.13337,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"256839",2019-12-26 07:38:00,4.76543,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,1.13904,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"256840",2019-12-26 07:39:00,4.45284,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,1.13967,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"256841",2019-12-26 07:40:00,4.56348,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,1.15164,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256842",2019-12-26 07:41:00,4.5681,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.5,1.15101,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
