"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"256843",2019-12-26 07:42:00,4.57342,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.4,1.15794,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256844",2019-12-26 07:43:00,4.48726,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.7,1.1466,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256845",2019-12-26 07:44:00,4.57556,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.9,1.16298,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256846",2019-12-26 07:45:00,4.73856,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3,1.16172,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256847",2019-12-26 07:46:00,4.7418,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.1,1.15731,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256848",2019-12-26 07:47:00,4.69172,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.9,1.15794,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256849",2019-12-26 07:48:00,4.78856,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.8,1.15731,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256850",2019-12-26 07:49:00,4.10395,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3,0.51597,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256851",2019-12-26 07:50:00,4.26202,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.2,0.53424,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"256852",2019-12-26 07:51:00,4.33369,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.3,0.5292,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"256853",2019-12-26 07:52:00,3.88514,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.3,0.5292,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"256854",2019-12-26 07:53:00,3.53627,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.4,0.5229,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"256855",2019-12-26 07:54:00,3.34547,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.5,0.53991,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"256856",2019-12-26 07:55:00,3.17669,6,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.5,0.53424,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"256857",2019-12-26 07:56:00,3.08968,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.5,0.5229,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"256858",2019-12-26 07:57:00,3.2394,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.5,0.54054,0,0,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"256859",2019-12-26 07:58:00,3.02142,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.6,0.54054,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"256860",2019-12-26 07:59:00,3.0124,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.6,0.53739,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"256861",2019-12-26 08:00:00,2.90654,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.6,0.52857,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"256862",2019-12-26 08:01:00,2.81735,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.6,0.52857,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"256863",2019-12-26 08:02:00,3.05908,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.6,0.53361,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"256864",2019-12-26 08:03:00,2.89433,10,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.5,0.5292,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"256865",2019-12-26 08:04:00,2.49469,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.6,0.53991,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"256866",2019-12-26 08:05:00,2.62149,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.5229,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"256867",2019-12-26 08:06:00,2.74952,10,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.53424,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"256868",2019-12-26 08:07:00,2.64678,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.51786,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"256869",2019-12-26 08:08:00,2.75686,10,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.6,0.52794,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"256870",2019-12-26 08:09:00,2.7686,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.6,0.52227,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"256871",2019-12-26 08:10:00,2.69481,10,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.6,0.53487,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256872",2019-12-26 08:11:00,2.6498,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.5292,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256873",2019-12-26 08:12:00,2.68132,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.52731,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256874",2019-12-26 08:13:00,2.72239,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.6,0.52857,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256875",2019-12-26 08:14:00,2.82819,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.6,0.52857,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256876",2019-12-26 08:15:00,2.76677,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.5,0.52857,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256877",2019-12-26 08:16:00,2.54055,13,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.4,0.73584,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256878",2019-12-26 08:17:00,2.48471,13,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.2,0.72387,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256879",2019-12-26 08:18:00,2.52865,13,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.4,0.65457,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256880",2019-12-26 08:19:00,2.78859,13,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.3,0.61047,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256881",2019-12-26 08:20:00,2.63025,13,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.2,0.61614,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"256882",2019-12-26 08:21:00,3.04723,14,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.2,0.5418,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"256883",2019-12-26 08:22:00,4.18029,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.1,0.53487,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"256884",2019-12-26 08:23:00,4.11938,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3,0.56448,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"256885",2019-12-26 08:24:00,3.34797,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.9,0.52983,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"256886",2019-12-26 08:25:00,3.08977,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.9,0.53298,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"256887",2019-12-26 08:26:00,3.0018,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.8,0.5355,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"256888",2019-12-26 08:27:00,2.69933,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.8,0.53991,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"256889",2019-12-26 08:28:00,2.98029,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.8,0.54054,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"256890",2019-12-26 08:29:00,3.00897,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.8,0.54117,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"256891",2019-12-26 08:30:00,2.89439,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,2.7,0.54117,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"256892",2019-12-26 08:31:00,2.80109,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.7,0.5418,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"256893",2019-12-26 08:32:00,2.81243,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.7,0.54684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"256894",2019-12-26 08:33:00,2.8381,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.7,0.54117,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"256895",2019-12-26 08:34:00,2.81447,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.7,0.53424,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"256896",2019-12-26 08:35:00,2.76827,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.6,0.53424,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"256897",2019-12-26 08:36:00,2.78136,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.5,0.52857,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"256898",2019-12-26 08:37:00,2.74017,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.5,0.52794,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"256899",2019-12-26 08:38:00,2.71198,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.4,0.51597,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"256900",2019-12-26 08:39:00,2.68175,19,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.4,0.52731,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"256901",2019-12-26 08:40:00,2.66788,18,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.5,0.5103,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256902",2019-12-26 08:41:00,2.69631,19,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.5,0.49077,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256903",2019-12-26 08:42:00,2.71981,20,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.5,0.48069,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256904",2019-12-26 08:43:00,2.7784,21,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.5,0.47565,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256905",2019-12-26 08:44:00,2.86502,22,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.5,0.47754,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256906",2019-12-26 08:45:00,2.62283,21,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.5,0.47124,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256907",2019-12-26 08:46:00,2.73984,24,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.5,0.45864,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256908",2019-12-26 08:47:00,3.0432,24,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.5,0.44667,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256909",2019-12-26 08:48:00,2.90162,25,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.5,0.43407,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256910",2019-12-26 08:49:00,3.00341,28,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.5,0.43344,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"256911",2019-12-26 08:50:00,3.13845,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.4,0.42147,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"256912",2019-12-26 08:51:00,3.12992,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.4,0.4032,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"256913",2019-12-26 08:52:00,3.16459,30,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.5,0.40824,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"256914",2019-12-26 08:53:00,3.0026,32,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.5,0.42084,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"256915",2019-12-26 08:54:00,2.7819,34,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.6,0.40824,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"256916",2019-12-26 08:55:00,3.20031,38,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.7,0.38241,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"256917",2019-12-26 08:56:00,3.50193,41,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.8,0.36162,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"256918",2019-12-26 08:57:00,3.67582,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,2.9,0.35532,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256919",2019-12-26 08:58:00,3.39085,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3,0.34902,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256920",2019-12-26 08:59:00,3.16704,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.1,0.33264,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256921",2019-12-26 09:00:00,2.97905,50,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.3,0.30807,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256922",2019-12-26 09:01:00,2.84239,55,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.4,0.28665,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256923",2019-12-26 09:02:00,2.8502,60,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.6,0.25893,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256924",2019-12-26 09:03:00,2.75151,59,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.6,0.2583,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256925",2019-12-26 09:04:00,2.55456,55,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.7,0.28224,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256926",2019-12-26 09:05:00,2.77971,51,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.8,0.30114,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256927",2019-12-26 09:06:00,2.6751,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.8,0.30492,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"256928",2019-12-26 09:07:00,2.74035,46,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.8,0.32004,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"256929",2019-12-26 09:08:00,2.74655,46,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.9,0.32634,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"256930",2019-12-26 09:09:00,2.73492,46,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.9,0.33264,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256931",2019-12-26 09:10:00,2.73665,47,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.9,0.33831,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256932",2019-12-26 09:11:00,2.46769,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.9,0.31374,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256933",2019-12-26 09:12:00,2.84278,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.9,0.31185,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256934",2019-12-26 09:13:00,2.70382,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.9,0.31878,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256935",2019-12-26 09:14:00,2.86268,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4,0.3087,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256936",2019-12-26 09:15:00,2.76059,52,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.1,0.30177,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256937",2019-12-26 09:16:00,2.80057,55,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.3,0.28854,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256938",2019-12-26 09:17:00,2.80233,59,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.4,0.26145,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"256939",2019-12-26 09:18:00,3.00618,63,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.4,0.2268,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256940",2019-12-26 09:19:00,2.91603,67,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.4,0.20097,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"256941",2019-12-26 09:20:00,3.03898,70,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.3,0.18207,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"256942",2019-12-26 09:21:00,3.08849,70,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.2,0.15687,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"256943",2019-12-26 09:22:00,3.12213,71,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.1,0.36477,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"256944",2019-12-26 09:23:00,3.16267,70,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.9,0.38997,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"256945",2019-12-26 09:24:00,3.01758,67,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.8,0.25767,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"256946",2019-12-26 09:25:00,3.12006,68,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.7,0.25326,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"256947",2019-12-26 09:26:00,3.20331,70,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.7,0.14994,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"256948",2019-12-26 09:27:00,3.10168,72,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.8,0.14112,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"256949",2019-12-26 09:28:00,3.15172,75,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,3.9,0.11844,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"256950",2019-12-26 09:29:00,2.73574,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4,0.09387,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"256951",2019-12-26 09:30:00,2.62269,83,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4,0.0693,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"256952",2019-12-26 09:31:00,2.32206,88,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4,0.04284,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"256953",2019-12-26 09:32:00,2.12404,94,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.1,0.00567,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"256954",2019-12-26 09:33:00,2.08624,100,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.2,-0.02646,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"256955",2019-12-26 09:34:00,2.20861,111,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.2,-0.0819,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"256956",2019-12-26 09:35:00,2.10996,120,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.2,-0.11403,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"256957",2019-12-26 09:36:00,2.04206,128,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.3,-0.15813,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"256958",2019-12-26 09:37:00,2.02015,134,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.5,-0.18963,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"256959",2019-12-26 09:38:00,2.02382,136,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.6,-0.19719,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"256960",2019-12-26 09:39:00,1.94562,141,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.7,-0.20916,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"256961",2019-12-26 09:40:00,1.90812,145,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,-0.2457,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"256962",2019-12-26 09:41:00,1.8483,152,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5,-0.27216,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"256963",2019-12-26 09:42:00,1.86506,163,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5,-0.29043,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256964",2019-12-26 09:43:00,1.86994,180,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5,-0.37233,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256965",2019-12-26 09:44:00,1.82802,189,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5,-0.43659,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256966",2019-12-26 09:45:00,2.51561,184,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,-0.41769,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256967",2019-12-26 09:46:00,2.30185,180,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,-0.39816,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256968",2019-12-26 09:47:00,2.54458,174,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,-0.36603,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256969",2019-12-26 09:48:00,2.84348,159,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,-0.29736,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"256970",2019-12-26 09:49:00,3.09506,150,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5,-0.25263,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"256971",2019-12-26 09:50:00,3.35788,138,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.1,-0.19215,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"256972",2019-12-26 09:51:00,3.20101,144,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.1,-0.22491,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"256973",2019-12-26 09:52:00,3.3901,155,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.2,-0.27405,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"256974",2019-12-26 09:53:00,3.50584,163,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.3,-0.31122,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"256975",2019-12-26 09:54:00,3.45084,164,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.2,-0.32193,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"256976",2019-12-26 09:55:00,3.47497,172,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5,-0.35406,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"256977",2019-12-26 09:56:00,3.54612,178,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,-0.39186,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"256978",2019-12-26 09:57:00,2.87648,176,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.8,-0.36981,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"256979",2019-12-26 09:58:00,2.80304,170,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.7,-0.30303,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"256980",2019-12-26 09:59:00,2.28969,161,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.6,-0.26334,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"256981",2019-12-26 10:00:00,2.0304,160,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.6,-0.39186,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"256982",2019-12-26 10:01:00,1.89062,173,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.7,-0.48447,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"256983",2019-12-26 10:02:00,1.76316,153,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.8,-0.38493,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"256984",2019-12-26 10:03:00,1.68818,179,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5,-0.53676,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"256985",2019-12-26 10:04:00,1.53712,206,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.2,-0.65016,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"256986",2019-12-26 10:05:00,1.43967,209,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.3,-0.65142,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"256987",2019-12-26 10:06:00,1.47333,171,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.5,-0.48006,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"256988",2019-12-26 10:07:00,1.4499,124,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.4,-0.24696,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"256989",2019-12-26 10:08:00,1.42738,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.3,-0.18333,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"256990",2019-12-26 10:09:00,1.38709,128,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.1,-0.26586,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"256991",2019-12-26 10:10:00,1.37188,163,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5,-0.46746,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"256992",2019-12-26 10:11:00,1.40404,173,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.8,-0.4851,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"256993",2019-12-26 10:12:00,1.39321,177,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.8,-0.49329,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"256994",2019-12-26 10:13:00,1.3897,169,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.8,-0.24633,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"256995",2019-12-26 10:14:00,1.37718,183,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5,-0.25893,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"256996",2019-12-26 10:15:00,1.56938,185,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.2,-0.30366,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"256997",2019-12-26 10:16:00,1.85651,176,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.4,-0.34146,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"256998",2019-12-26 10:17:00,1.72351,151,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.5,-0.24822,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"256999",2019-12-26 10:18:00,2.18652,140,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.6,-0.30807,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257000",2019-12-26 10:19:00,2.38286,140,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.6,-0.2961,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257001",2019-12-26 10:20:00,2.65268,139,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.6,-0.30681,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257002",2019-12-26 10:21:00,2.68943,141,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.4,-0.32193,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257003",2019-12-26 10:22:00,2.72895,141,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.3,-0.32886,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257004",2019-12-26 10:23:00,2.99802,142,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.2,-0.33768,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257005",2019-12-26 10:24:00,2.73971,144,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.1,-0.34776,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257006",2019-12-26 10:25:00,2.91121,145,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5,-0.35973,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257007",2019-12-26 10:26:00,2.69676,145,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,-0.35217,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257008",2019-12-26 10:27:00,2.67495,141,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,-0.33516,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257009",2019-12-26 10:28:00,2.64699,137,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,-0.31563,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257010",2019-12-26 10:29:00,2.2518,135,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.7,-0.29736,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257011",2019-12-26 10:30:00,2.01603,133,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.7,-0.29043,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257012",2019-12-26 10:31:00,1.84951,128,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.8,-0.27216,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257013",2019-12-26 10:32:00,2.10291,121,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.8,-0.23499,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257014",2019-12-26 10:33:00,1.70464,122,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,-0.2268,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257015",2019-12-26 10:34:00,1.61655,118,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5,-0.22743,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257016",2019-12-26 10:35:00,1.58072,116,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.1,-0.20979,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257017",2019-12-26 10:36:00,1.50532,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.1,-0.19656,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257018",2019-12-26 10:37:00,1.45692,107,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.1,-0.1701,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257019",2019-12-26 10:38:00,1.63111,103,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.1,-0.14616,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257020",2019-12-26 10:39:00,1.37674,104,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.1,-0.15057,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257021",2019-12-26 10:40:00,1.45453,109,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5,-0.17136,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257022",2019-12-26 10:41:00,1.38535,110,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,-0.15246,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257023",2019-12-26 10:42:00,1.34349,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.7,-0.16506,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257024",2019-12-26 10:43:00,1.32672,109,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.6,-0.15813,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257025",2019-12-26 10:44:00,1.30464,110,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.5,-0.15813,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257026",2019-12-26 10:45:00,1.67122,113,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.4,-0.1701,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257027",2019-12-26 10:46:00,1.79843,115,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.5,-0.189,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257028",2019-12-26 10:47:00,2.23076,117,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5,-0.19971,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257029",2019-12-26 10:48:00,1.79137,126,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.1,-0.19719,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257030",2019-12-26 10:49:00,2.38617,136,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.1,-0.28035,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257031",2019-12-26 10:50:00,2.54696,137,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5,-0.29421,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257032",2019-12-26 10:51:00,2.59973,134,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.8,-0.28413,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"257033",2019-12-26 10:52:00,2.75844,135,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.6,-0.29169,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"257034",2019-12-26 10:53:00,2.66942,134,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.5,-0.29043,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"257035",2019-12-26 10:54:00,2.69227,133,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.8,-0.28413,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"257036",2019-12-26 10:55:00,2.53908,133,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.7,-0.27783,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"257037",2019-12-26 10:56:00,2.55247,138,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.6,-0.29043,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"257038",2019-12-26 10:57:00,2.50152,145,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.4,-0.31059,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"257039",2019-12-26 10:58:00,2.29285,176,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,-0.40698,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"257040",2019-12-26 10:59:00,2.03304,178,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.2,-0.44163,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"257041",2019-12-26 11:00:00,1.65946,146,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.2,-0.34713,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"257042",2019-12-26 11:01:00,1.53793,133,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5,-0.27279,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"257043",2019-12-26 11:02:00,1.46842,130,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,-0.25956,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"257044",2019-12-26 11:03:00,1.37512,137,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.3,-0.07056,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"257045",2019-12-26 11:04:00,1.29866,156,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.4,-0.1512,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"257046",2019-12-26 11:05:00,1.18624,161,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.5,-0.2205,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"257047",2019-12-26 11:06:00,1.42215,172,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.7,-0.35973,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"257048",2019-12-26 11:07:00,1.30775,168,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.6,-0.33579,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"257049",2019-12-26 11:08:00,1.25766,176,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.7,-0.46683,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"257050",2019-12-26 11:09:00,1.27876,188,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.6,-0.53613,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"257051",2019-12-26 11:10:00,1.22778,208,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.4,-0.63,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"257052",2019-12-26 11:11:00,1.29337,298,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.5,-0.82719,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257053",2019-12-26 11:12:00,1.37317,230,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.9,-0.7308,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257054",2019-12-26 11:13:00,1.44863,237,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.2,-0.76545,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257055",2019-12-26 11:14:00,1.03218,247,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.2,-0.80136,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257056",2019-12-26 11:15:00,1.83318,247,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.6,-0.81585,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257057",2019-12-26 11:16:00,2.01281,224,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.6,-0.74151,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257058",2019-12-26 11:17:00,2.01868,218,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.6,-0.70056,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257059",2019-12-26 11:18:00,2.24214,215,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.5,-0.65016,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257060",2019-12-26 11:19:00,2.72111,208,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,-0.68103,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257061",2019-12-26 11:20:00,2.60385,207,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.9,-0.66843,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257062",2019-12-26 11:21:00,2.59974,209,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.8,-0.68796,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257063",2019-12-26 11:22:00,2.65264,206,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6,-0.68103,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257064",2019-12-26 11:23:00,2.66594,207,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.7,-0.66969,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257065",2019-12-26 11:24:00,2.67685,205,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.5,-0.66276,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257066",2019-12-26 11:25:00,2.61524,209,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.7,-0.68796,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257067",2019-12-26 11:26:00,2.2988,216,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.2,-0.71946,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257068",2019-12-26 11:27:00,2.40137,213,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.9,-0.70056,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257069",2019-12-26 11:28:00,2.24659,209,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.1,-0.68166,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257070",2019-12-26 11:29:00,1.9029,198,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5,-0.62811,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257071",2019-12-26 11:30:00,1.66171,196,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.8,-0.60669,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257072",2019-12-26 11:31:00,1.47585,195,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,-0.61236,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257073",2019-12-26 11:32:00,1.28846,190,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,4.9,-0.58212,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257074",2019-12-26 11:33:00,1.32015,178,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,5.4,-0.49203,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257075",2019-12-26 11:34:00,1.25193,169,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.4,-0.48006,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257076",2019-12-26 11:35:00,1.28677,176,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.6,-0.51849,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257077",2019-12-26 11:36:00,1.29348,176,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,6.1,-0.52416,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257078",2019-12-26 11:37:00,1.48795,170,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,6,-0.49896,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257079",2019-12-26 11:38:00,1.20882,168,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.6,-0.4977,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257080",2019-12-26 11:39:00,1.34599,167,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.7,-0.48069,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257081",2019-12-26 11:40:00,1.0896,171,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.9,-0.51723,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257082",2019-12-26 11:41:00,1.22938,176,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.8,-0.51156,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257083",2019-12-26 11:42:00,1.3853,181,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.6,-0.54306,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257084",2019-12-26 11:43:00,1.34553,186,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.5,-0.55503,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257085",2019-12-26 11:44:00,1.41188,186,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.8,-0.56763,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257086",2019-12-26 11:45:00,1.93181,170,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,6.3,-0.50463,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257087",2019-12-26 11:46:00,1.64835,130,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,6.5,-0.31059,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257088",2019-12-26 11:47:00,1.99808,119,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.7,-0.23247,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257089",2019-12-26 11:48:00,2.26854,116,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.7,-0.1575,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257090",2019-12-26 11:49:00,2.4874,118,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.8,-0.19782,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257091",2019-12-26 11:50:00,2.55194,130,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,6,-0.28035,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257092",2019-12-26 11:51:00,2.58252,149,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.9,-0.39123,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"257093",2019-12-26 11:52:00,2.63247,158,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.3,-0.4158,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"257094",2019-12-26 11:53:00,2.81834,159,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.6,-0.22743,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"257095",2019-12-26 11:54:00,2.63739,168,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.4,-0.2457,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"257096",2019-12-26 11:55:00,2.55316,174,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.3,-0.41139,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"257097",2019-12-26 11:56:00,2.48127,176,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.8,-0.43092,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"257098",2019-12-26 11:57:00,2.4262,183,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.8,-0.55503,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"257099",2019-12-26 11:58:00,2.21184,195,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.7,-0.61929,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"257100",2019-12-26 11:59:00,1.7393,199,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.8,-0.63,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"257101",2019-12-26 12:00:00,1.67815,195,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.9,-0.59535,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"257102",2019-12-26 12:01:00,1.50436,187,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,6.2,-0.56196,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257103",2019-12-26 12:02:00,1.43754,180,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.8,-0.5355,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257104",2019-12-26 12:03:00,1.40603,176,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.2,-0.44289,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257105",2019-12-26 12:04:00,1.50153,177,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.2,-0.51093,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257106",2019-12-26 12:05:00,1.39668,179,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,5.1,-0.52416,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257107",2019-12-26 12:06:00,1.12284,176,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,4.2,-0.50841,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257108",2019-12-26 12:07:00,1.42185,171,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,4,-0.47943,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257109",2019-12-26 12:08:00,1.2157,165,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,4.2,-0.45423,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257110",2019-12-26 12:09:00,1.52692,166,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,4.4,-0.45486,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257111",2019-12-26 12:10:00,1.32373,168,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,4.6,-0.46746,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"257112",2019-12-26 12:11:00,1.39657,165,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,4.2,-0.41769,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257113",2019-12-26 12:12:00,1.47038,155,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,4,-0.37926,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257114",2019-12-26 12:13:00,1.1916,147,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,4,-0.35217,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257115",2019-12-26 12:14:00,1.55066,143,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,22.5,22.5,22.5,4,-0.32823,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257116",2019-12-26 12:15:00,1.98368,139,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,22.5,3.7,-0.3087,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257117",2019-12-26 12:16:00,1.96421,136,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,22.5,3.7,-0.28476,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257118",2019-12-26 12:17:00,2.09219,132,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,22.5,3.6,-0.27846,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257119",2019-12-26 12:18:00,2.3808,128,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,22.5,3.9,-0.21609,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257120",2019-12-26 12:19:00,2.5121,127,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,22.5,4,-0.24633,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257121",2019-12-26 12:20:00,2.66502,125,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,22.5,3.8,-0.24633,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257122",2019-12-26 12:21:00,2.56701,125,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,22.5,3.8,-0.24633,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"257123",2019-12-26 12:22:00,2.5866,128,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,22.5,3.7,-0.26712,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"257124",2019-12-26 12:23:00,2.60574,129,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,22.5,3.8,-0.27909,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"257125",2019-12-26 12:24:00,2.80801,132,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,22.5,3.7,-0.29106,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"257126",2019-12-26 12:25:00,2.99961,138,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,22.5,3.6,-0.31815,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"257127",2019-12-26 12:26:00,3.11741,140,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,3.7,-0.3402,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"257128",2019-12-26 12:27:00,2.67531,143,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,3.6,-0.34776,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"257129",2019-12-26 12:28:00,1.97328,146,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,3.7,-0.36225,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"257130",2019-12-26 12:29:00,1.65526,150,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,3.8,-0.39123,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"257131",2019-12-26 12:30:00,1.43723,152,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,22.5,4,-0.39753,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257132",2019-12-26 12:31:00,1.31544,151,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,22.5,4.4,-0.39123,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257133",2019-12-26 12:32:00,1.28908,147,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,22.5,3.9,-0.37548,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257134",2019-12-26 12:33:00,0.976756,143,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,22.5,4.3,-0.31626,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257135",2019-12-26 12:34:00,1.13208,143,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,22.5,4,-0.3465,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257136",2019-12-26 12:35:00,1.28469,145,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,22.5,4,-0.3717,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257137",2019-12-26 12:36:00,1.38419,145,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,22.5,4,-0.36603,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257138",2019-12-26 12:37:00,1.25678,145,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,22.5,3.8,-0.3654,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257139",2019-12-26 12:38:00,1.24908,142,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21.5,23,22.5,22.5,4,-0.34713,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257140",2019-12-26 12:39:00,1.27468,138,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,3.9,-0.3276,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257141",2019-12-26 12:40:00,1.33683,132,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,3.9,-0.29673,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"257142",2019-12-26 12:41:00,1.40412,126,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4,-0.23751,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257143",2019-12-26 12:42:00,1.44528,122,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.4,-0.2205,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257144",2019-12-26 12:43:00,1.4477,122,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.4,-0.21987,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257145",2019-12-26 12:44:00,1.46961,122,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.1,-0.22239,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257146",2019-12-26 12:45:00,1.91884,125,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.4,-0.00756,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257147",2019-12-26 12:46:00,2.04652,128,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.4,0.01701,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257148",2019-12-26 12:47:00,2.06915,126,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.6,-0.10206,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257149",2019-12-26 12:48:00,2.20696,127,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,5.1,-0.14553,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257150",2019-12-26 12:49:00,2.47359,128,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,5.1,-0.25263,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257151",2019-12-26 12:50:00,2.48286,127,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.9,-0.24066,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257152",2019-12-26 12:51:00,2.60249,113,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.8,-0.19656,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257153",2019-12-26 12:52:00,2.63827,108,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.7,-0.18396,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
