"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"257154",2019-12-26 12:53:00,2.45627,101,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.3,-0.15183,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257155",2019-12-26 12:54:00,2.55181,96,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.1,-0.13293,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257156",2019-12-26 12:55:00,2.50336,94,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,3.7,-0.10647,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257157",2019-12-26 12:56:00,2.40882,90,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4,-0.07686,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257158",2019-12-26 12:57:00,2.43678,87,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.3,-0.0882,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257159",2019-12-26 12:58:00,2.0963,86,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.3,-0.07182,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257160",2019-12-26 12:59:00,1.76186,85,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.4,-0.06237,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257161",2019-12-26 13:00:00,1.73181,84,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.1,-0.03213,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257162",2019-12-26 13:01:00,1.33475,86,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4,-0.04788,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257163",2019-12-26 13:02:00,1.20631,87,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4,-0.05166,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257164",2019-12-26 13:03:00,1.18002,88,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.3,-0.07056,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257165",2019-12-26 13:04:00,1.3359,90,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,3.9,-0.08694,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257166",2019-12-26 13:05:00,1.30521,97,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,3.9,-0.11718,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257167",2019-12-26 13:06:00,1.21314,112,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4,-0.1575,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257168",2019-12-26 13:07:00,1.35729,112,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4,-0.20223,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257169",2019-12-26 13:08:00,1.15014,102,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.3,-0.14616,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257170",2019-12-26 13:09:00,1.14837,105,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.5,-0.15246,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257171",2019-12-26 13:10:00,1.24899,107,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.5,-0.17262,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257172",2019-12-26 13:11:00,1.33865,102,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.2,-0.13356,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257173",2019-12-26 13:12:00,1.38806,99,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.1,-0.12726,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257174",2019-12-26 13:13:00,1.45428,98,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.4,-0.11403,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257175",2019-12-26 13:14:00,1.47748,96,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.4,-0.10269,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257176",2019-12-26 13:15:00,2.04425,93,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.3,-0.09513,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257177",2019-12-26 13:16:00,1.95874,90,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.4,-0.07623,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257178",2019-12-26 13:17:00,2.13615,87,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.4,-0.05418,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257179",2019-12-26 13:18:00,2.37196,88,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.4,-0.06174,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257180",2019-12-26 13:19:00,2.29759,91,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,5,-0.07686,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257181",2019-12-26 13:20:00,2.63015,95,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,5.1,-0.09576,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257182",2019-12-26 13:21:00,2.5706,115,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,5.4,-0.23436,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"257183",2019-12-26 13:22:00,2.64324,127,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,5.2,-0.24696,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"257184",2019-12-26 13:23:00,2.62107,94,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,5,-0.10206,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"257185",2019-12-26 13:24:00,2.65723,87,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.8,-0.06615,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"257186",2019-12-26 13:25:00,2.51125,80,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.5,-0.04473,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"257187",2019-12-26 13:26:00,2.40988,79,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.8,-0.02583,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"257188",2019-12-26 13:27:00,2.68604,77,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,5,-0.0189,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"257189",2019-12-26 13:28:00,1.86402,74,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,5,-0.00882,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"257190",2019-12-26 13:29:00,1.59319,70,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,5.1,0.01197,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"257191",2019-12-26 13:30:00,1.39361,68,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.7,0.03654,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"257192",2019-12-26 13:31:00,1.27449,67,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.4,0.03717,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"257193",2019-12-26 13:32:00,1.22734,69,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.1,0.03654,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"257194",2019-12-26 13:33:00,1.60419,67,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4,0.03654,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"257195",2019-12-26 13:34:00,1.21986,67,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.1,0.1638,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"257196",2019-12-26 13:35:00,1.43827,68,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.1,0.27657,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"257197",2019-12-26 13:36:00,1.19212,67,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.1,0.25011,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"257198",2019-12-26 13:37:00,1.16415,68,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.2,0.13167,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"257199",2019-12-26 13:38:00,1.16091,72,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.1,0.12474,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"257200",2019-12-26 13:39:00,1.17691,80,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.1,-0.02583,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"257201",2019-12-26 13:40:00,1.29688,86,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.3,-0.02898,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"257202",2019-12-26 13:41:00,1.17387,96,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4,-0.09513,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257203",2019-12-26 13:42:00,1.48083,112,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,3.8,-0.18963,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257204",2019-12-26 13:43:00,1.59002,121,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4,-0.189,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257205",2019-12-26 13:44:00,1.50106,140,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4,-0.29925,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257206",2019-12-26 13:45:00,2.03263,153,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.2,-0.36036,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257207",2019-12-26 13:46:00,1.97187,178,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.4,-0.48069,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257208",2019-12-26 13:47:00,2.29445,184,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.5,-0.5229,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257209",2019-12-26 13:48:00,2.38972,192,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.4,-0.57456,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257210",2019-12-26 13:49:00,2.49565,211,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.5,-0.6804,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257211",2019-12-26 13:50:00,2.57153,213,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.6,-0.72198,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257212",2019-12-26 13:51:00,2.58616,199,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.6,-0.66276,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"257213",2019-12-26 13:52:00,2.67861,188,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5,-0.5985,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"257214",2019-12-26 13:53:00,2.7045,188,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.6,-0.57393,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"257215",2019-12-26 13:54:00,2.95389,204,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.6,-0.64386,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"257216",2019-12-26 13:55:00,2.58738,210,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.7,-0.693,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"257217",2019-12-26 13:56:00,2.41198,213,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.8,-0.69993,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"257218",2019-12-26 13:57:00,2.26823,224,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.6,-0.7497,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"257219",2019-12-26 13:58:00,1.93469,224,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.9,-0.7497,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"257220",2019-12-26 13:59:00,1.64454,238,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5,-0.81963,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"257221",2019-12-26 14:00:00,1.39782,230,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.2,-0.77616,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257222",2019-12-26 14:01:00,1.22301,214,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.1,-0.70056,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257223",2019-12-26 14:02:00,1.36247,210,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.4,-0.69678,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257224",2019-12-26 14:03:00,1.30431,205,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.8,-0.65646,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257225",2019-12-26 14:04:00,1.33426,204,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.3,-0.64386,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257226",2019-12-26 14:05:00,1.37866,201,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.4,-0.63693,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257227",2019-12-26 14:06:00,1.26331,193,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.6,-0.5922,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257228",2019-12-26 14:07:00,1.16893,188,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,-0.54999,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257229",2019-12-26 14:08:00,1.35651,177,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.6,-0.51219,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257230",2019-12-26 14:09:00,1.29441,169,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.6,-0.47313,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257231",2019-12-26 14:10:00,1.54377,155,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,-0.38745,1,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"257232",2019-12-26 14:11:00,1.47062,142,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.6,-0.29736,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257233",2019-12-26 14:12:00,1.5134,133,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.7,-0.25956,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257234",2019-12-26 14:13:00,1.54813,125,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.7,-0.21609,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257235",2019-12-26 14:14:00,1.59585,118,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.7,-0.19656,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257236",2019-12-26 14:15:00,2.05337,112,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.6,-0.16506,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257237",2019-12-26 14:16:00,1.97855,108,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,-0.1449,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257238",2019-12-26 14:17:00,2.34308,107,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.5,-0.10773,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257239",2019-12-26 14:18:00,2.43221,104,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.4,-0.10962,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257240",2019-12-26 14:19:00,2.50941,105,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,5.4,-0.12726,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257241",2019-12-26 14:20:00,2.73855,106,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,5.4,-0.1575,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,1,1,1,1
"257242",2019-12-26 14:21:00,2.66733,105,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,5.4,-0.14175,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"257243",2019-12-26 14:22:00,2.61236,97,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,5.3,-0.1323,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"257244",2019-12-26 14:23:00,2.58752,89,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,5.3,0.1827,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"257245",2019-12-26 14:24:00,2.55007,80,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,5.1,0.26838,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"257246",2019-12-26 14:25:00,2.43266,74,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,5,0.1638,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"257247",2019-12-26 14:26:00,2.32416,66,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.9,0.17325,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"257248",2019-12-26 14:27:00,2.25654,62,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.7,0.07497,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"257249",2019-12-26 14:28:00,1.706,63,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.5,0.09954,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"257250",2019-12-26 14:29:00,1.63963,66,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.3,0.09261,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"257251",2019-12-26 14:30:00,1.43658,67,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.2,0.0693,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257252",2019-12-26 14:31:00,1.36543,71,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.1,0.0378,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257253",2019-12-26 14:32:00,1.4865,75,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.1,0.02331,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257254",2019-12-26 14:33:00,1.20964,80,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.1,-0.00693,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257255",2019-12-26 14:34:00,1.6961,80,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.2,-0.0063,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257256",2019-12-26 14:35:00,1.38251,78,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.3,0.02961,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257257",2019-12-26 14:36:00,1.29663,75,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.4,0.0252,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257258",2019-12-26 14:37:00,1.27487,73,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.5,0.02394,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257259",2019-12-26 14:38:00,1.2614,69,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.5,0.04851,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257260",2019-12-26 14:39:00,1.27655,64,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.5,0.0567,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"257261",2019-12-26 14:40:00,1.30686,63,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.5,0.126,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,1,1,1
"257262",2019-12-26 14:41:00,1.39107,64,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.5,0.09387,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257263",2019-12-26 14:42:00,1.41626,64,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.4,0.1071,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257264",2019-12-26 14:43:00,1.46163,63,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.4,0.06993,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257265",2019-12-26 14:44:00,1.83752,64,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.06615,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257266",2019-12-26 14:45:00,2.0219,66,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.04914,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257267",2019-12-26 14:46:00,2.04235,69,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.07119,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257268",2019-12-26 14:47:00,2.38086,70,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.05481,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257269",2019-12-26 14:48:00,2.36675,70,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.04914,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257270",2019-12-26 14:49:00,2.56457,68,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.03717,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257271",2019-12-26 14:50:00,2.58534,66,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.02457,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257272",2019-12-26 14:51:00,2.62555,64,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.4,0.03717,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257273",2019-12-26 14:52:00,2.98232,62,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.08694,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257274",2019-12-26 14:53:00,2.57589,60,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.08064,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257275",2019-12-26 14:54:00,2.70402,57,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.0882,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257276",2019-12-26 14:55:00,2.64159,56,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.09954,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257277",2019-12-26 14:56:00,2.43447,53,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.1008,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257278",2019-12-26 14:57:00,2.23372,51,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.4,0.11214,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257279",2019-12-26 14:58:00,1.88006,50,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.5,0.13419,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257280",2019-12-26 14:59:00,1.58171,49,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.6,0.1449,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257281",2019-12-26 15:00:00,1.38439,48,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.7,0.15057,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257282",2019-12-26 15:01:00,1.46176,47,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.7,0.16002,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257283",2019-12-26 15:02:00,1.24356,45,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.6,0.16884,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257284",2019-12-26 15:03:00,1.19234,45,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.5,0.18711,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257285",2019-12-26 15:04:00,1.30381,43,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.4,0.189,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257286",2019-12-26 15:05:00,1.28981,43,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.3,0.189,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257287",2019-12-26 15:06:00,1.19545,43,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.2,0.18774,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257288",2019-12-26 15:07:00,1.29216,43,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.1764,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257289",2019-12-26 15:08:00,1.25283,44,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.21798,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257290",2019-12-26 15:09:00,1.19732,45,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.42147,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257291",2019-12-26 15:10:00,1.33389,45,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.4473,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257292",2019-12-26 15:11:00,1.37895,51,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.27657,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257293",2019-12-26 15:12:00,1.49733,50,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.25704,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257294",2019-12-26 15:13:00,1.44173,51,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.1,0.15687,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257295",2019-12-26 15:14:00,1.71625,53,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4,0.14994,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257296",2019-12-26 15:15:00,1.95709,54,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4,0.16884,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257297",2019-12-26 15:16:00,2.2125,56,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4,0.14112,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257298",2019-12-26 15:17:00,2.2422,58,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,3.9,0.12159,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257299",2019-12-26 15:18:00,2.41163,60,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,3.9,0.09324,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257300",2019-12-26 15:19:00,2.56237,65,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,3.9,0.06489,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257301",2019-12-26 15:20:00,2.56942,64,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,3.9,0.05481,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"257302",2019-12-26 15:21:00,2.50646,70,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,3.9,0.03087,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"257303",2019-12-26 15:22:00,2.58978,74,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4,0.02394,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"257304",2019-12-26 15:23:00,2.60459,78,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4,-0.01323,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"257305",2019-12-26 15:24:00,2.58619,83,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,3.9,-0.03213,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"257306",2019-12-26 15:25:00,2.46106,88,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4,-0.063,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"257307",2019-12-26 15:26:00,2.34455,94,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4,-0.05922,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"257308",2019-12-26 15:27:00,2.07848,96,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.1,-0.08379,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"257309",2019-12-26 15:28:00,1.68801,97,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.1,-0.09639,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"257310",2019-12-26 15:29:00,1.51912,97,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4,-0.11088,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"257311",2019-12-26 15:30:00,1.38228,97,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21.5,23,22.5,23,4,-0.08316,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257312",2019-12-26 15:31:00,1.29392,96,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21.5,23,22.5,23,4,-0.06993,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257313",2019-12-26 15:32:00,1.26944,95,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21.5,23,22.5,23,3.9,-0.04536,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257314",2019-12-26 15:33:00,1.20572,95,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4,-0.0504,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257315",2019-12-26 15:34:00,1.54708,93,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4,-0.05166,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257316",2019-12-26 15:35:00,1.68831,104,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.1,-0.06426,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257317",2019-12-26 15:36:00,1.62549,86,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.2,-0.02079,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257318",2019-12-26 15:37:00,1.47413,82,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.2,0.01071,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257319",2019-12-26 15:38:00,1.68517,78,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,4.2,0.03024,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257320",2019-12-26 15:39:00,2.24754,74,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.2,0.05418,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"257321",2019-12-26 15:40:00,2.24951,70,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.2,0.0756,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"257322",2019-12-26 15:41:00,2.31368,66,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.2,0.08694,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"257323",2019-12-26 15:42:00,1.99659,64,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.1,0.09954,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"257324",2019-12-26 15:43:00,1.90281,64,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.2,0.12474,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"257325",2019-12-26 15:44:00,2.17382,64,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.2,0.11088,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"257326",2019-12-26 15:45:00,2.40696,64,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.3,0.11529,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"257327",2019-12-26 15:46:00,2.4012,66,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21.5,23,22.5,23,4.4,0.09324,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"257328",2019-12-26 15:47:00,2.54131,67,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21.5,23,22.5,23,4.5,0.08064,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"257329",2019-12-26 15:48:00,3.02934,69,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21.5,23,22.5,23,4.6,0.06867,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"257330",2019-12-26 15:49:00,2.646,71,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21.5,23,22.5,23,4.6,0.08127,1,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"257331",2019-12-26 15:50:00,2.6857,71,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.6,0.05607,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,0
"257332",2019-12-26 15:51:00,2.66627,72,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.5,0.06741,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,0
"257333",2019-12-26 15:52:00,2.74679,70,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.5,0.04914,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,0
"257334",2019-12-26 15:53:00,2.72344,68,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.5,0.05607,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,0
"257335",2019-12-26 15:54:00,2.51323,66,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.4,0.07371,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,0
"257336",2019-12-26 15:55:00,2.83972,64,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.4,0.09324,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,0
"257337",2019-12-26 15:56:00,2.4017,62,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.4,0.0945,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,0
"257338",2019-12-26 15:57:00,2.20087,63,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.4,0.09891,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,0
"257339",2019-12-26 15:58:00,1.92446,64,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.3,0.10017,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,1,0,0
"257340",2019-12-26 15:59:00,1.65739,64,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.3,0.23184,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"257341",2019-12-26 16:00:00,1.5004,64,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.2,0.74277,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"257342",2019-12-26 16:01:00,1.21902,63,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.2,0.60417,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"257343",2019-12-26 16:02:00,1.4706,71,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.1,0.45297,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"257344",2019-12-26 16:03:00,1.70565,99,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.2,0.40509,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"257345",2019-12-26 16:04:00,1.53177,102,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.3,0.28854,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"257346",2019-12-26 16:05:00,1.59787,100,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.4,0.28287,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"257347",2019-12-26 16:06:00,1.23125,83,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.6,0.32004,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"257348",2019-12-26 16:07:00,1.42743,84,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,4.8,0.30744,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"257349",2019-12-26 16:08:00,1.74191,70,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,5.1,0.31752,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"257350",2019-12-26 16:09:00,1.82086,52,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,5.3,0.32949,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"257351",2019-12-26 16:10:00,1.82426,48,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.3,0.37674,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257352",2019-12-26 16:11:00,1.84668,46,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.3,0.38367,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257353",2019-12-26 16:12:00,1.82217,43,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.3,0.41391,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257354",2019-12-26 16:13:00,1.88306,41,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.2,0.4158,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257355",2019-12-26 16:14:00,2.58893,38,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.2,0.41202,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257356",2019-12-26 16:15:00,2.33378,37,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,5.2,0.40131,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257357",2019-12-26 16:16:00,2.28065,37,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,5.3,0.3906,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257358",2019-12-26 16:17:00,2.42695,36,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,5.3,0.41139,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257359",2019-12-26 16:18:00,2.56637,35,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21.5,23,22.5,23,5.3,0.41769,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257360",2019-12-26 16:19:00,2.6214,32,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21.5,23,22.5,23,5.2,0.42777,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257361",2019-12-26 16:20:00,2.61757,30,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,5.1,0.42084,0,1,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257362",2019-12-26 16:21:00,2.79715,28,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.9,0.4284,0,1,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257363",2019-12-26 16:22:00,2.8126,25,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.8,0.45171,0,1,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257364",2019-12-26 16:23:00,2.54497,24,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.7,0.48825,0,1,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257365",2019-12-26 16:24:00,2.86551,23,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21.5,23,22.5,23,4.6,0.47754,0,1,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257366",2019-12-26 16:25:00,2.45151,22,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21.5,23,22.5,23,4.5,0.48069,0,1,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257367",2019-12-26 16:26:00,2.20835,20,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21.5,23,22.5,23,4.5,0.47124,0,1,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257368",2019-12-26 16:27:00,2.15662,20,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22,21.5,23,22.5,23,4.5,0.51219,0,1,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257369",2019-12-26 16:28:00,1.88983,20,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.6,0.5166,0,1,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257370",2019-12-26 16:29:00,1.60566,20,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.7,0.5355,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257371",2019-12-26 16:30:00,1.48553,18,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.8,0.54117,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257372",2019-12-26 16:31:00,1.39919,18,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.8,0.52227,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257373",2019-12-26 16:32:00,1.29189,17,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.8,0.53424,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257374",2019-12-26 16:33:00,1.39115,17,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.8,0.53487,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257375",2019-12-26 16:34:00,1.6812,16,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.8,0.55314,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257376",2019-12-26 16:35:00,1.32422,15,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.7,0.55881,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257377",2019-12-26 16:36:00,1.2211,13,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.7,0.56007,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257378",2019-12-26 16:37:00,1.36846,14,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.7,0.54117,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257379",2019-12-26 16:38:00,1.56657,14,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.6,0.5481,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"257380",2019-12-26 16:39:00,1.68056,12,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.6,0.54873,0,0,1,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"257381",2019-12-26 16:40:00,1.73048,11,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.8,0.60417,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257382",2019-12-26 16:41:00,2.09185,12,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.9,0.58527,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257383",2019-12-26 16:42:00,1.8095,10,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.9,0.58464,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257384",2019-12-26 16:43:00,1.77225,11,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.8,0.56826,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257385",2019-12-26 16:44:00,2.28705,11,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.6,0.57519,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257386",2019-12-26 16:45:00,2.15979,10,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.4,0.57456,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257387",2019-12-26 16:46:00,2.42389,10,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.5,0.58464,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257388",2019-12-26 16:47:00,2.45435,8,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.59031,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257389",2019-12-26 16:48:00,2.82853,9,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.1,0.57204,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257390",2019-12-26 16:49:00,2.58882,9,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.57204,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257391",2019-12-26 16:50:00,2.65028,8,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.5544,0,0,1,0,1,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"257392",2019-12-26 16:51:00,2.73036,6,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.80451,0,0,1,0,1,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"257393",2019-12-26 16:52:00,2.70736,8,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.8064,0,0,1,0,1,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"257394",2019-12-26 16:53:00,2.62028,8,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.71757,0,0,1,0,1,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"257395",2019-12-26 16:54:00,2.48124,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.65331,0,0,1,0,1,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"257396",2019-12-26 16:55:00,2.56411,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.63567,0,0,1,0,1,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"257397",2019-12-26 16:56:00,2.42298,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.53424,0,0,1,0,1,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"257398",2019-12-26 16:57:00,2.23297,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.56259,0,0,1,0,1,0,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"257399",2019-12-26 16:58:00,1.88607,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.55377,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"257400",2019-12-26 16:59:00,1.67396,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.1,0.56574,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257401",2019-12-26 17:00:00,1.48338,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.54999,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257402",2019-12-26 17:01:00,1.5627,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.54747,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257403",2019-12-26 17:02:00,1.53418,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.54747,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257404",2019-12-26 17:03:00,1.44743,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.5,0.57708,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257405",2019-12-26 17:04:00,1.63825,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.6,0.56007,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257406",2019-12-26 17:05:00,1.40279,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.7,0.56511,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257407",2019-12-26 17:06:00,1.35462,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.55314,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257408",2019-12-26 17:07:00,1.45864,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.54369,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257409",2019-12-26 17:08:00,1.91638,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.53802,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"257410",2019-12-26 17:09:00,1.77361,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.4,0.53235,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"257411",2019-12-26 17:10:00,1.82548,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.5,0.55062,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257412",2019-12-26 17:11:00,1.80327,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.7,0.55314,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257413",2019-12-26 17:12:00,1.79244,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.4,0.53424,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257414",2019-12-26 17:13:00,2.03782,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.53424,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257415",2019-12-26 17:14:00,2.22281,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.4,0.53424,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257416",2019-12-26 17:15:00,2.20477,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.55692,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257417",2019-12-26 17:16:00,2.37949,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.52857,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257418",2019-12-26 17:17:00,2.4987,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.3,0.52794,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257419",2019-12-26 17:18:00,3.02296,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.53676,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257420",2019-12-26 17:19:00,2.68426,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.52164,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257421",2019-12-26 17:20:00,2.72723,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.1,0.51597,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"257422",2019-12-26 17:21:00,2.71202,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.51597,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"257423",2019-12-26 17:22:00,2.99456,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.52164,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"257424",2019-12-26 17:23:00,2.7367,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,23,4.2,0.52164,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"257425",2019-12-26 17:24:00,2.61613,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.1,0.51597,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"257426",2019-12-26 17:25:00,2.5242,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.2,0.51597,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"257427",2019-12-26 17:26:00,2.44777,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4.2,0.51597,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"257428",2019-12-26 17:27:00,2.21115,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4,0.51597,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"257429",2019-12-26 17:28:00,2.15395,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,3.9,0.52101,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"257430",2019-12-26 17:29:00,2.17712,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4,0.5292,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257431",2019-12-26 17:30:00,1.45255,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21.5,23,22.5,22.5,4,0.53424,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257432",2019-12-26 17:31:00,1.49082,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4,0.53235,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257433",2019-12-26 17:32:00,1.44768,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4,0.52794,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257434",2019-12-26 17:33:00,1.57261,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4,0.52227,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257435",2019-12-26 17:34:00,1.73522,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.1,0.52227,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257436",2019-12-26 17:35:00,1.20218,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4,0.53361,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257437",2019-12-26 17:36:00,1.35609,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.1,0.52227,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257438",2019-12-26 17:37:00,1.58432,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.1,0.52227,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257439",2019-12-26 17:38:00,1.77173,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4,0.52164,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"257440",2019-12-26 17:39:00,1.80761,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4,0.53487,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"257441",2019-12-26 17:40:00,1.82772,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.9,0.5292,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257442",2019-12-26 17:41:00,1.82122,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.9,0.53487,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257443",2019-12-26 17:42:00,1.62362,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.9,0.52857,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257444",2019-12-26 17:43:00,2.01455,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.9,0.52857,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257445",2019-12-26 17:44:00,2.21119,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.9,0.5229,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257446",2019-12-26 17:45:00,2.17665,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.8,0.52164,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257447",2019-12-26 17:46:00,2.39712,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.52794,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257448",2019-12-26 17:47:00,2.50677,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.52668,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257449",2019-12-26 17:48:00,2.75272,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.52101,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257450",2019-12-26 17:49:00,2.46877,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.52416,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257451",2019-12-26 17:50:00,2.5088,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.5,0.52794,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257452",2019-12-26 17:51:00,2.84094,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.5,0.52857,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257453",2019-12-26 17:52:00,2.78835,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.56511,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257454",2019-12-26 17:53:00,2.75894,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.74277,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257455",2019-12-26 17:54:00,2.6374,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.5,0.7686,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257456",2019-12-26 17:55:00,2.84093,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.5,0.64134,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257457",2019-12-26 17:56:00,2.3605,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.5,0.63252,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257458",2019-12-26 17:57:00,2.07043,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.53172,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"257459",2019-12-26 17:58:00,1.76887,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.54117,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257460",2019-12-26 17:59:00,1.56123,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.55314,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257461",2019-12-26 18:00:00,1.44272,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.8,0.55944,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257462",2019-12-26 18:01:00,1.63226,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.55314,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257463",2019-12-26 18:02:00,1.39177,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.54306,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257464",2019-12-26 18:03:00,1.43974,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.9,0.53865,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257465",2019-12-26 18:04:00,1.45815,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.9,0.54117,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257466",2019-12-26 18:05:00,1.29446,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.8,0.54243,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257467",2019-12-26 18:06:00,1.30343,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.8,0.53739,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257468",2019-12-26 18:07:00,1.48308,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.53487,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257469",2019-12-26 18:08:00,1.67124,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.8,0.5355,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"257470",2019-12-26 18:09:00,1.68347,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.8,0.5481,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,1,1,1
"257471",2019-12-26 18:10:00,1.65565,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.8,0.55881,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257472",2019-12-26 18:11:00,1.6871,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.8,0.54747,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257473",2019-12-26 18:12:00,1.76689,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.9,0.55251,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
