"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"257474",2019-12-26 18:13:00,2.06485,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.9,0.54684,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257475",2019-12-26 18:14:00,2.18823,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.53865,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257476",2019-12-26 18:15:00,2.20704,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.5355,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257477",2019-12-26 18:16:00,2.3588,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.54117,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257478",2019-12-26 18:17:00,2.52297,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.9,0.54117,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257479",2019-12-26 18:18:00,2.58291,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4,0.53487,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257480",2019-12-26 18:19:00,2.71347,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4,0.52227,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"257481",2019-12-26 18:20:00,2.77155,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.8,0.52227,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"257482",2019-12-26 18:21:00,2.314,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.5,0.52164,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"257483",2019-12-26 18:22:00,2.7342,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.4,0.52227,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"257484",2019-12-26 18:23:00,3.18942,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.3,0.51597,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"257485",2019-12-26 18:24:00,2.55677,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.4,0.51597,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"257486",2019-12-26 18:25:00,2.52686,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.3,0.52794,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"257487",2019-12-26 18:26:00,2.45454,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.3,0.5166,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"257488",2019-12-26 18:27:00,2.19193,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.4,0.52857,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"257489",2019-12-26 18:28:00,1.97929,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.3,0.52164,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"257490",2019-12-26 18:29:00,1.7183,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.4,0.53235,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257491",2019-12-26 18:30:00,1.5976,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.3,0.52794,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257492",2019-12-26 18:31:00,1.51029,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.3,0.53361,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257493",2019-12-26 18:32:00,1.56202,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.1,0.52668,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257494",2019-12-26 18:33:00,1.57829,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.2,0.52227,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257495",2019-12-26 18:34:00,1.7508,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.3,0.52227,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257496",2019-12-26 18:35:00,1.63776,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.2,0.52542,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257497",2019-12-26 18:36:00,1.40194,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.3,0.52542,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257498",2019-12-26 18:37:00,1.54581,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.3,0.51975,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257499",2019-12-26 18:38:00,1.61036,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.3,0.50211,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"257500",2019-12-26 18:39:00,1.65969,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.3,0.52164,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257501",2019-12-26 18:40:00,1.70457,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.3,0.52164,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257502",2019-12-26 18:41:00,1.24012,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.3,0.51597,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257503",2019-12-26 18:42:00,1.70183,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.4,0.51534,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257504",2019-12-26 18:43:00,2.12945,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.4,0.51534,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257505",2019-12-26 18:44:00,2.15283,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.4,0.51534,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257506",2019-12-26 18:45:00,2.21211,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.4,0.50967,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257507",2019-12-26 18:46:00,2.46681,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.4,0.52101,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257508",2019-12-26 18:47:00,2.49279,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.4,0.504,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257509",2019-12-26 18:48:00,2.33365,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.4,0.50904,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257510",2019-12-26 18:49:00,2.87253,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.4,0.49077,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"257511",2019-12-26 18:50:00,2.52284,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.4,0.49707,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"257512",2019-12-26 18:51:00,2.67595,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.4,0.49077,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"257513",2019-12-26 18:52:00,2.72767,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.5,0.49833,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"257514",2019-12-26 18:53:00,2.68061,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.5,0.49077,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"257515",2019-12-26 18:54:00,2.64446,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.5,0.49644,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"257516",2019-12-26 18:55:00,2.49088,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.5,0.49077,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"257517",2019-12-26 18:56:00,2.36281,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.5,0.49077,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"257518",2019-12-26 18:57:00,2.17273,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.5,0.4977,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"257519",2019-12-26 18:58:00,1.90972,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.5,0.50274,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"257520",2019-12-26 18:59:00,1.7347,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.51534,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257521",2019-12-26 19:00:00,1.64354,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.5,0.50841,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257522",2019-12-26 19:01:00,1.37302,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.5,0.4977,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257523",2019-12-26 19:02:00,1.71411,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.5,0.50274,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257524",2019-12-26 19:03:00,1.69792,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.49896,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257525",2019-12-26 19:04:00,1.58297,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.50904,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257526",2019-12-26 19:05:00,1.45529,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.50904,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257527",2019-12-26 19:06:00,1.51773,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.5,0.49896,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257528",2019-12-26 19:07:00,1.5804,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.49707,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"257529",2019-12-26 19:08:00,2.06173,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.49392,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"257530",2019-12-26 19:09:00,1.72649,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.51282,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257531",2019-12-26 19:10:00,1.85257,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.8,0.5166,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257532",2019-12-26 19:11:00,1.78665,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4,0.52101,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257533",2019-12-26 19:12:00,1.72332,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.9,0.51345,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257534",2019-12-26 19:13:00,2.18216,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.8,0.50967,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257535",2019-12-26 19:14:00,2.22909,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.8,0.50967,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257536",2019-12-26 19:15:00,2.28207,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.8,0.52227,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257537",2019-12-26 19:16:00,2.63615,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.8,0.52794,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257538",2019-12-26 19:17:00,2.73859,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.8,0.50967,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257539",2019-12-26 19:18:00,2.55334,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.50337,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257540",2019-12-26 19:19:00,2.73817,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.49644,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"257541",2019-12-26 19:20:00,2.80454,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.53361,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"257542",2019-12-26 19:21:00,2.77712,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.50274,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"257543",2019-12-26 19:22:00,2.61717,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.50274,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"257544",2019-12-26 19:23:00,2.633,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.50841,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"257545",2019-12-26 19:24:00,2.56145,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.50841,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"257546",2019-12-26 19:25:00,2.49976,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.50337,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"257547",2019-12-26 19:26:00,2.3799,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.49959,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"257548",2019-12-26 19:27:00,2.08583,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.51345,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"257549",2019-12-26 19:28:00,1.85708,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.7497,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"257550",2019-12-26 19:29:00,1.70081,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.5,0.75663,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257551",2019-12-26 19:30:00,1.52544,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.5,0.63441,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257552",2019-12-26 19:31:00,1.46161,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.6048,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257553",2019-12-26 19:32:00,1.5024,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.52164,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257554",2019-12-26 19:33:00,1.44655,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.8,0.51723,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257555",2019-12-26 19:34:00,1.51183,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.8,0.54684,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257556",2019-12-26 19:35:00,1.27736,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.5292,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257557",2019-12-26 19:36:00,1.69671,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.53487,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257558",2019-12-26 19:37:00,1.59276,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.53424,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"257559",2019-12-26 19:38:00,1.63328,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.52794,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"257560",2019-12-26 19:39:00,1.57414,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.55314,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257561",2019-12-26 19:40:00,1.6161,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.55125,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257562",2019-12-26 19:41:00,1.6768,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.55377,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257563",2019-12-26 19:42:00,1.73538,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.54747,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257564",2019-12-26 19:43:00,2.12565,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.55314,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257565",2019-12-26 19:44:00,2.12362,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.6,0.54117,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257566",2019-12-26 19:45:00,2.19283,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.54495,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257567",2019-12-26 19:46:00,2.36248,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.7,0.54747,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257568",2019-12-26 19:47:00,2.50069,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.8,0.55314,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257569",2019-12-26 19:48:00,2.63772,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.8,0.5418,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"257570",2019-12-26 19:49:00,2.85025,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.9,0.52857,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"257571",2019-12-26 19:50:00,2.76478,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4,0.53424,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"257572",2019-12-26 19:51:00,2.78857,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.2,0.53424,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"257573",2019-12-26 19:52:00,2.77844,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.2,0.53424,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"257574",2019-12-26 19:53:00,2.63745,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.2,0.52857,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"257575",2019-12-26 19:54:00,2.52376,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.2,0.52227,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"257576",2019-12-26 19:55:00,2.52586,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.2,0.51912,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"257577",2019-12-26 19:56:00,2.18522,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.2,0.52731,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"257578",2019-12-26 19:57:00,2.08075,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.3,0.53424,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"257579",2019-12-26 19:58:00,1.83805,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.3,0.53361,0,1,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"257580",2019-12-26 19:59:00,1.64646,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.2,0.53046,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257581",2019-12-26 20:00:00,1.59135,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.2,0.53046,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257582",2019-12-26 20:01:00,1.58426,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.2,0.52983,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257583",2019-12-26 20:02:00,1.53126,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.2,0.52857,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257584",2019-12-26 20:03:00,1.68694,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4,0.53424,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257585",2019-12-26 20:04:00,1.57784,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4,0.52794,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257586",2019-12-26 20:05:00,1.3002,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,3.9,0.53361,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257587",2019-12-26 20:06:00,1.5041,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4,0.52416,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257588",2019-12-26 20:07:00,1.5538,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.2,0.51597,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"257589",2019-12-26 20:08:00,1.90476,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.2,0.51597,0,0,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"257590",2019-12-26 20:09:00,1.69022,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.2,0.54054,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257591",2019-12-26 20:10:00,1.65765,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.2,0.54054,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257592",2019-12-26 20:11:00,1.70876,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.4,0.53991,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257593",2019-12-26 20:12:00,1.65966,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.4,0.53298,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257594",2019-12-26 20:13:00,1.76211,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.4,0.52857,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257595",2019-12-26 20:14:00,2.15462,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.4,0.53991,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257596",2019-12-26 20:15:00,2.25391,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.5,0.52605,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257597",2019-12-26 20:16:00,2.33255,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.6,0.53424,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257598",2019-12-26 20:17:00,2.54793,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.7,0.52857,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257599",2019-12-26 20:18:00,2.82694,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.6,0.52794,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"257600",2019-12-26 20:19:00,2.75407,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.6,0.50967,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"257601",2019-12-26 20:20:00,2.82083,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.6,0.51471,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"257602",2019-12-26 20:21:00,2.59613,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.7,0.50967,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"257603",2019-12-26 20:22:00,2.76628,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.7,0.50967,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"257604",2019-12-26 20:23:00,2.63574,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.7,0.50967,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"257605",2019-12-26 20:24:00,2.47055,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.8,0.504,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"257606",2019-12-26 20:25:00,2.52044,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.8,0.50211,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"257607",2019-12-26 20:26:00,2.27219,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.8,0.49707,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"257608",2019-12-26 20:27:00,2.01644,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.8,0.49707,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"257609",2019-12-26 20:28:00,1.62965,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.7,0.504,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"257610",2019-12-26 20:29:00,1.7955,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.8,0.50904,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"257611",2019-12-26 20:30:00,1.5602,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,0.50337,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"257612",2019-12-26 20:31:00,1.48241,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,0.50904,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"257613",2019-12-26 20:32:00,1.52158,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.50337,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"257614",2019-12-26 20:33:00,1.37224,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,0.49707,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"257615",2019-12-26 20:34:00,1.34093,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.50085,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"257616",2019-12-26 20:35:00,1.41113,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.7,0.50148,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"257617",2019-12-26 20:36:00,1.44433,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.6,0.49644,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"257618",2019-12-26 20:37:00,1.51511,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.5,0.49392,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,1,0,0
"257619",2019-12-26 20:38:00,1.63693,0,0,23,23,23,21,24.5,23,23,0,0,23,23,22,21,23,22.5,22.5,4.5,0.49077,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,1,0,0
"257620",2019-12-26 20:39:00,1.63868,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.51534,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257621",2019-12-26 20:40:00,1.65345,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.50967,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257622",2019-12-26 20:41:00,1.4624,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.50652,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257623",2019-12-26 20:42:00,1.57647,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.50904,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257624",2019-12-26 20:43:00,2.16315,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.50337,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257625",2019-12-26 20:44:00,2.09342,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.4977,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257626",2019-12-26 20:45:00,2.26053,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.4977,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257627",2019-12-26 20:46:00,2.36013,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.50904,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257628",2019-12-26 20:47:00,2.57445,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.49707,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257629",2019-12-26 20:48:00,2.61511,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.50841,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"257630",2019-12-26 20:49:00,2.72331,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.50841,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"257631",2019-12-26 20:50:00,2.71514,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.50841,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"257632",2019-12-26 20:51:00,2.80607,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.49644,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"257633",2019-12-26 20:52:00,2.77974,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.49077,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"257634",2019-12-26 20:53:00,2.88707,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.49644,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"257635",2019-12-26 20:54:00,2.52946,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.52416,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"257636",2019-12-26 20:55:00,2.43165,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.1,0.49707,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"257637",2019-12-26 20:56:00,2.57915,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.1,0.504,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"257638",2019-12-26 20:57:00,2.09636,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.50841,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"257639",2019-12-26 20:58:00,1.8166,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.52164,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257640",2019-12-26 20:59:00,1.68151,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.51534,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257641",2019-12-26 21:00:00,1.61619,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.1,0.51534,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257642",2019-12-26 21:01:00,1.66051,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.1,0.52101,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257643",2019-12-26 21:02:00,1.84621,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.52164,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257644",2019-12-26 21:03:00,1.657,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.504,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257645",2019-12-26 21:04:00,1.5342,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.1,0.50967,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257646",2019-12-26 21:05:00,1.50915,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.6048,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257647",2019-12-26 21:06:00,1.59713,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.73017,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"257648",2019-12-26 21:07:00,1.64984,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.70182,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"257649",2019-12-26 21:08:00,1.75102,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.62307,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"257650",2019-12-26 21:09:00,1.62846,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.62307,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257651",2019-12-26 21:10:00,1.76917,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.52227,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257652",2019-12-26 21:11:00,1.74995,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.52164,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257653",2019-12-26 21:12:00,1.90188,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.52353,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257654",2019-12-26 21:13:00,2.2569,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.5166,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257655",2019-12-26 21:14:00,2.16499,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.51723,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257656",2019-12-26 21:15:00,2.3888,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.5103,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257657",2019-12-26 21:16:00,2.30893,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.51597,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257658",2019-12-26 21:17:00,2.68016,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.1,0.50967,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257659",2019-12-26 21:18:00,2.73731,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.1,0.53172,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"257660",2019-12-26 21:19:00,2.71675,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.1,0.52794,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257661",2019-12-26 21:20:00,2.61946,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.1,0.52227,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257662",2019-12-26 21:21:00,2.80399,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.52794,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257663",2019-12-26 21:22:00,2.64476,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.52794,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257664",2019-12-26 21:23:00,2.71788,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.5166,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257665",2019-12-26 21:24:00,2.50616,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.52164,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257666",2019-12-26 21:25:00,2.49498,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.52794,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"257667",2019-12-26 21:26:00,2.23764,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.52857,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257668",2019-12-26 21:27:00,1.96382,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.51597,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257669",2019-12-26 21:28:00,1.92664,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.5229,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257670",2019-12-26 21:29:00,1.75164,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.53424,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257671",2019-12-26 21:30:00,1.70612,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,0.53487,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257672",2019-12-26 21:31:00,1.56397,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.53991,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257673",2019-12-26 21:32:00,1.52367,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,0.53865,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257674",2019-12-26 21:33:00,1.56192,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.53676,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257675",2019-12-26 21:34:00,1.42412,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,0.53172,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257676",2019-12-26 21:35:00,1.46271,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.54054,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257677",2019-12-26 21:36:00,1.46558,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.53046,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257678",2019-12-26 21:37:00,1.51406,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.53424,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"257679",2019-12-26 21:38:00,1.5097,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.55881,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,1,1
"257680",2019-12-26 21:39:00,1.6245,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,0.55944,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"257681",2019-12-26 21:40:00,1.67078,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.55881,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"257682",2019-12-26 21:41:00,1.74593,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.54117,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"257683",2019-12-26 21:42:00,2.01492,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.5418,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"257684",2019-12-26 21:43:00,2.23574,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.54747,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"257685",2019-12-26 21:44:00,2.2545,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.54054,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"257686",2019-12-26 21:45:00,2.42639,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.54369,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"257687",2019-12-26 21:46:00,2.58337,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.53613,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"257688",2019-12-26 21:47:00,2.77287,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.5292,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"257689",2019-12-26 21:48:00,2.99307,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.5166,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"257690",2019-12-26 21:49:00,3.21559,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.5166,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"257691",2019-12-26 21:50:00,2.96615,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.5166,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"257692",2019-12-26 21:51:00,3.03896,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.51723,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"257693",2019-12-26 21:52:00,3.03743,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,0.51597,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"257694",2019-12-26 21:53:00,2.78275,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.51597,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"257695",2019-12-26 21:54:00,2.83804,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.52164,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"257696",2019-12-26 21:55:00,2.60752,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.51597,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"257697",2019-12-26 21:56:00,2.38792,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.52164,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"257698",2019-12-26 21:57:00,2.15054,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.52038,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"257699",2019-12-26 21:58:00,2.32028,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.52605,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257700",2019-12-26 21:59:00,1.94585,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.5229,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257701",2019-12-26 22:00:00,1.76456,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.39564,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257702",2019-12-26 22:01:00,1.71866,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.39312,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257703",2019-12-26 22:02:00,1.91038,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.3906,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257704",2019-12-26 22:03:00,1.75079,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.39564,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257705",2019-12-26 22:04:00,1.55493,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.39564,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257706",2019-12-26 22:05:00,1.46852,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.39753,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257707",2019-12-26 22:06:00,1.61333,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.38997,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257708",2019-12-26 22:07:00,1.66812,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.39564,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"257709",2019-12-26 22:08:00,1.63385,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"257710",2019-12-26 22:09:00,1.51853,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"257711",2019-12-26 22:10:00,1.62578,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"257712",2019-12-26 22:11:00,1.63544,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"257713",2019-12-26 22:12:00,1.97397,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.38556,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"257714",2019-12-26 22:13:00,2.02313,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"257715",2019-12-26 22:14:00,2.0574,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"257716",2019-12-26 22:15:00,2.28205,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"257717",2019-12-26 22:16:00,2.51925,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.378,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"257718",2019-12-26 22:17:00,2.7514,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"257719",2019-12-26 22:18:00,2.81562,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"257720",2019-12-26 22:19:00,2.8776,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"257721",2019-12-26 22:20:00,3.19319,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.37107,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"257722",2019-12-26 22:21:00,2.91155,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.36981,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"257723",2019-12-26 22:22:00,3.03179,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.37674,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"257724",2019-12-26 22:23:00,2.90215,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"257725",2019-12-26 22:24:00,2.79891,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.3654,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"257726",2019-12-26 22:25:00,2.88615,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.3654,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"257727",2019-12-26 22:26:00,2.34943,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.37674,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"257728",2019-12-26 22:27:00,2.16548,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.37737,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"257729",2019-12-26 22:28:00,1.98811,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.3717,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257730",2019-12-26 22:29:00,1.78265,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.3717,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257731",2019-12-26 22:30:00,1.77192,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.37737,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257732",2019-12-26 22:31:00,1.7154,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.378,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257733",2019-12-26 22:32:00,1.80302,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.37233,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257734",2019-12-26 22:33:00,1.66662,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.3717,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257735",2019-12-26 22:34:00,1.56774,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.38241,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257736",2019-12-26 22:35:00,1.56194,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.37359,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257737",2019-12-26 22:36:00,1.379,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.37548,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257738",2019-12-26 22:37:00,1.68142,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.3654,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"257739",2019-12-26 22:38:00,1.59603,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.39627,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257740",2019-12-26 22:39:00,1.61314,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.38997,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257741",2019-12-26 22:40:00,2.00086,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.38997,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257742",2019-12-26 22:41:00,1.62644,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.38997,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257743",2019-12-26 22:42:00,2.01981,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.39564,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257744",2019-12-26 22:43:00,2.00999,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.38934,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257745",2019-12-26 22:44:00,2.07404,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.38934,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257746",2019-12-26 22:45:00,2.06587,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.38934,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257747",2019-12-26 22:46:00,2.5655,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.38367,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257748",2019-12-26 22:47:00,2.76555,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.378,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257749",2019-12-26 22:48:00,2.88418,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.37674,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257750",2019-12-26 22:49:00,3.10721,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.36792,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257751",2019-12-26 22:50:00,2.94424,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.36477,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257752",2019-12-26 22:51:00,2.96327,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.3654,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257753",2019-12-26 22:52:00,2.98126,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.37674,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257754",2019-12-26 22:53:00,2.87779,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.36855,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257755",2019-12-26 22:54:00,2.80594,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,0.3654,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257756",2019-12-26 22:55:00,2.50585,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.37548,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257757",2019-12-26 22:56:00,2.40228,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.3654,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"257758",2019-12-26 22:57:00,2.33214,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.39249,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"257759",2019-12-26 22:58:00,2.05539,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.38556,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"257760",2019-12-26 22:59:00,1.92329,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"257761",2019-12-26 23:00:00,1.74067,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"257762",2019-12-26 23:01:00,1.71669,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.378,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"257763",2019-12-26 23:02:00,1.38517,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"257764",2019-12-26 23:03:00,1.86529,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"257765",2019-12-26 23:04:00,1.93892,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"257766",2019-12-26 23:05:00,2.20998,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.41454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"257767",2019-12-26 23:06:00,1.86447,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"257768",2019-12-26 23:07:00,2.07155,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.40194,0,1,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"257769",2019-12-26 23:08:00,2.22241,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.42273,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"257770",2019-12-26 23:09:00,2.30204,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.4158,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"257771",2019-12-26 23:10:00,2.39649,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.41517,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"257772",2019-12-26 23:11:00,2.43063,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.41517,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"257773",2019-12-26 23:12:00,2.67675,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.41454,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257774",2019-12-26 23:13:00,2.90833,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.40824,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257775",2019-12-26 23:14:00,3.09809,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.40572,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257776",2019-12-26 23:15:00,3.47481,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.4032,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257777",2019-12-26 23:16:00,3.77238,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.40824,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257778",2019-12-26 23:17:00,3.44277,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.40509,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257779",2019-12-26 23:18:00,3.58865,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.39564,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"257780",2019-12-26 23:19:00,3.55846,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.61929,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"257781",2019-12-26 23:20:00,3.63283,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.63819,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"257782",2019-12-26 23:21:00,3.58793,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.51534,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"257783",2019-12-26 23:22:00,3.26304,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.4851,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"257784",2019-12-26 23:23:00,3.44435,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.39627,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"257785",2019-12-26 23:24:00,3.23888,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.40824,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"257786",2019-12-26 23:25:00,2.91351,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.39627,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"257787",2019-12-26 23:26:00,2.71019,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.3906,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"257788",2019-12-26 23:27:00,2.56438,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.40761,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"257789",2019-12-26 23:28:00,2.43239,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.40446,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"257790",2019-12-26 23:29:00,2.73675,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.40698,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"257791",2019-12-26 23:30:00,2.25533,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.42084,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"257792",2019-12-26 23:31:00,2.18206,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.42147,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"257793",2019-12-26 23:32:00,2.50392,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.3969,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"257794",2019-12-26 23:33:00,2.42637,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.40257,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"257795",2019-12-26 23:34:00,2.41755,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.40257,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
