"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"257796",2019-12-26 23:35:00,2.16141,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.42714,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"257797",2019-12-26 23:36:00,2.8556,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.3969,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"257798",2019-12-26 23:37:00,2.61194,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.39375,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"257799",2019-12-26 23:38:00,2.71334,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257800",2019-12-26 23:39:00,2.85665,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257801",2019-12-26 23:40:00,2.8581,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.41391,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257802",2019-12-26 23:41:00,2.94124,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257803",2019-12-26 23:42:00,3.2123,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257804",2019-12-26 23:43:00,3.3323,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257805",2019-12-26 23:44:00,3.45344,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257806",2019-12-26 23:45:00,3.52638,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257807",2019-12-26 23:46:00,3.67022,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257808",2019-12-26 23:47:00,3.2996,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257809",2019-12-26 23:48:00,3.631,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.3906,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"257810",2019-12-26 23:49:00,3.71269,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.38745,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"257811",2019-12-26 23:50:00,3.56519,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"257812",2019-12-26 23:51:00,3.55264,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.40131,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"257813",2019-12-26 23:52:00,3.45044,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"257814",2019-12-26 23:53:00,3.08156,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"257815",2019-12-26 23:54:00,2.87905,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"257816",2019-12-26 23:55:00,2.64184,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.1,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"257817",2019-12-26 23:56:00,2.45914,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.1,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"257818",2019-12-26 23:57:00,2.37778,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.1,0.40194,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"257819",2019-12-26 23:58:00,2.2399,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.39312,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"257820",2019-12-26 23:59:00,2.20308,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.39627,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"257821",2019-12-27 00:00:00,2.12332,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.39627,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"257822",2019-12-27 00:01:00,2.20207,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.3906,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"257823",2019-12-27 00:02:00,2.40564,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.40194,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"257824",2019-12-27 00:03:00,2.58865,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.38304,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"257825",2019-12-27 00:04:00,2.30296,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.37674,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"257826",2019-12-27 00:05:00,2.28686,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.37107,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"257827",2019-12-27 00:06:00,2.44437,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.37611,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"257828",2019-12-27 00:07:00,2.61543,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.37107,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"257829",2019-12-27 00:08:00,2.63286,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.39501,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257830",2019-12-27 00:09:00,3.05259,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.39249,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257831",2019-12-27 00:10:00,2.75887,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.38997,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257832",2019-12-27 00:11:00,2.64757,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.38997,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257833",2019-12-27 00:12:00,3.10371,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.38997,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257834",2019-12-27 00:13:00,3.05864,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.38367,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257835",2019-12-27 00:14:00,3.27274,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.38052,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257836",2019-12-27 00:15:00,3.39365,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.1,0.38619,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257837",2019-12-27 00:16:00,3.43435,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.1,0.38682,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257838",2019-12-27 00:17:00,3.47624,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.1,0.38367,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257839",2019-12-27 00:18:00,3.47338,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.37044,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"257840",2019-12-27 00:19:00,3.49811,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.36603,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"257841",2019-12-27 00:20:00,3.45383,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.3654,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"257842",2019-12-27 00:21:00,3.43718,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.36792,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"257843",2019-12-27 00:22:00,3.31785,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.7,0.37107,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"257844",2019-12-27 00:23:00,3.14625,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.36603,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"257845",2019-12-27 00:24:00,2.9345,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.37674,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"257846",2019-12-27 00:25:00,2.67789,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.3,0.3654,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"257847",2019-12-27 00:26:00,2.50609,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.3654,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"257848",2019-12-27 00:27:00,2.37251,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.39186,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"257849",2019-12-27 00:28:00,2.27429,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.38493,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"257850",2019-12-27 00:29:00,2.13354,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.37737,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"257851",2019-12-27 00:30:00,2.18811,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.3,0.37737,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"257852",2019-12-27 00:31:00,2.08418,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.2,0.3717,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"257853",2019-12-27 00:32:00,2.31331,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.2,0.40446,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"257854",2019-12-27 00:33:00,2.2138,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.2,0.37422,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"257855",2019-12-27 00:34:00,2.22947,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.1,0.37233,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"257856",2019-12-27 00:35:00,2.2649,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.2,0.37485,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"257857",2019-12-27 00:36:00,2.40005,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.1,0.37107,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"257858",2019-12-27 00:37:00,2.64388,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.1,0.3654,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"257859",2019-12-27 00:38:00,2.81429,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.2,0.38997,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257860",2019-12-27 00:39:00,2.64779,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.3,0.39627,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257861",2019-12-27 00:40:00,2.66593,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.2,0.38556,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257862",2019-12-27 00:41:00,2.68093,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.2,0.3843,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257863",2019-12-27 00:42:00,3.05068,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.2,0.38493,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257864",2019-12-27 00:43:00,3.35529,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.1,0.38934,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257865",2019-12-27 00:44:00,3.19863,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.2,0.38367,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257866",2019-12-27 00:45:00,3.38528,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.2,0.38367,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257867",2019-12-27 00:46:00,3.41859,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.1,0.39123,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257868",2019-12-27 00:47:00,3.37494,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.1,0.37107,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257869",2019-12-27 00:48:00,3.36559,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.3,0.38241,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"257870",2019-12-27 00:49:00,3.26017,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.3,0.3654,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"257871",2019-12-27 00:50:00,3.44653,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.37107,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"257872",2019-12-27 00:51:00,3.47534,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.3,0.38052,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"257873",2019-12-27 00:52:00,3.39538,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.37107,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"257874",2019-12-27 00:53:00,3.20391,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.39627,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"257875",2019-12-27 00:54:00,2.67152,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.39627,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"257876",2019-12-27 00:55:00,2.65673,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.3906,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"257877",2019-12-27 00:56:00,2.48971,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.3969,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"257878",2019-12-27 00:57:00,2.59103,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.40257,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"257879",2019-12-27 00:58:00,2.3131,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.39627,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"257880",2019-12-27 00:59:00,2.24547,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,0.40761,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"257881",2019-12-27 01:00:00,2.20086,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.39627,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"257882",2019-12-27 01:01:00,2.19384,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.39564,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"257883",2019-12-27 01:02:00,2.347,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.38997,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"257884",2019-12-27 01:03:00,2.35417,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.39564,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"257885",2019-12-27 01:04:00,2.25393,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.39564,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"257886",2019-12-27 01:05:00,2.17874,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.39564,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"257887",2019-12-27 01:06:00,2.46304,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.3906,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"257888",2019-12-27 01:07:00,2.51522,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.41454,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"257889",2019-12-27 01:08:00,2.61374,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257890",2019-12-27 01:09:00,2.88034,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257891",2019-12-27 01:10:00,2.40952,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257892",2019-12-27 01:11:00,2.67668,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.41265,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257893",2019-12-27 01:12:00,3.12546,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.41832,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257894",2019-12-27 01:13:00,3.25809,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257895",2019-12-27 01:14:00,3.3844,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257896",2019-12-27 01:15:00,3.46372,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257897",2019-12-27 01:16:00,3.44661,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257898",2019-12-27 01:17:00,3.33045,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257899",2019-12-27 01:18:00,3.28314,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.42651,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257900",2019-12-27 01:19:00,3.30161,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257901",2019-12-27 01:20:00,3.34968,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257902",2019-12-27 01:21:00,3.38605,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.40446,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257903",2019-12-27 01:22:00,3.36803,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.4032,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257904",2019-12-27 01:23:00,3.2518,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.4284,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257905",2019-12-27 01:24:00,3.36953,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.4221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257906",2019-12-27 01:25:00,3.3019,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257907",2019-12-27 01:26:00,3.17496,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.42525,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257908",2019-12-27 01:27:00,3.17022,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.42084,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"257909",2019-12-27 01:28:00,3.10334,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.41517,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"257910",2019-12-27 01:29:00,3.06126,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.44037,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"257911",2019-12-27 01:30:00,3.19073,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.42084,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"257912",2019-12-27 01:31:00,3.19578,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.4095,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"257913",2019-12-27 01:32:00,3.18837,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.41517,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"257914",2019-12-27 01:33:00,3.19842,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.41139,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"257915",2019-12-27 01:34:00,3.129,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.40887,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"257916",2019-12-27 01:35:00,3.15773,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.40383,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"257917",2019-12-27 01:36:00,3.41782,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.38304,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"257918",2019-12-27 01:37:00,3.21211,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.38367,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257919",2019-12-27 01:38:00,3.38653,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.38367,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257920",2019-12-27 01:39:00,3.42921,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.38745,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257921",2019-12-27 01:40:00,3.39546,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.38367,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257922",2019-12-27 01:41:00,3.41386,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,0.378,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257923",2019-12-27 01:42:00,3.35088,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.378,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257924",2019-12-27 01:43:00,3.68593,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.38367,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257925",2019-12-27 01:44:00,3.36519,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.38367,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257926",2019-12-27 01:45:00,3.74727,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.38052,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257927",2019-12-27 01:46:00,2.94015,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.38934,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257928",2019-12-27 01:47:00,3.10206,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.378,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257929",2019-12-27 01:48:00,3.08063,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.42084,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257930",2019-12-27 01:49:00,3.01706,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.40257,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257931",2019-12-27 01:50:00,2.93251,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.40698,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257932",2019-12-27 01:51:00,2.89565,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,0.40824,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257933",2019-12-27 01:52:00,2.88139,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.40824,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257934",2019-12-27 01:53:00,2.85866,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.40257,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257935",2019-12-27 01:54:00,2.97193,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.40257,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257936",2019-12-27 01:55:00,2.93869,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.43407,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257937",2019-12-27 01:56:00,2.92601,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.6174,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"257938",2019-12-27 01:57:00,3.11619,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.6,0.65709,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"257939",2019-12-27 01:58:00,2.89253,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.51534,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"257940",2019-12-27 01:59:00,2.89333,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.52227,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"257941",2019-12-27 02:00:00,2.85574,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.39375,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"257942",2019-12-27 02:01:00,3.08402,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.40887,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"257943",2019-12-27 02:02:00,3.01376,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.40824,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"257944",2019-12-27 02:03:00,3.10394,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.1,0.40509,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"257945",2019-12-27 02:04:00,2.69929,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.40824,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"257946",2019-12-27 02:05:00,2.98723,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.40824,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"257947",2019-12-27 02:06:00,3.08499,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.40194,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257948",2019-12-27 02:07:00,3.16077,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.1,0.40194,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257949",2019-12-27 02:08:00,3.46021,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.1,0.40194,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257950",2019-12-27 02:09:00,3.31292,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.40194,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257951",2019-12-27 02:10:00,3.41164,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.41202,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257952",2019-12-27 02:11:00,3.13784,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.41517,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257953",2019-12-27 02:12:00,3.09459,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.8,0.40257,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257954",2019-12-27 02:13:00,3.1825,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.39627,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257955",2019-12-27 02:14:00,3.20326,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.40257,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257956",2019-12-27 02:15:00,3.21424,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.40257,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257957",2019-12-27 02:16:00,3.17562,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.1,0.39627,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257958",2019-12-27 02:17:00,3.17825,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.40761,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257959",2019-12-27 02:18:00,3.00699,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.38934,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257960",2019-12-27 02:19:00,2.99944,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.38367,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257961",2019-12-27 02:20:00,2.9062,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.38367,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257962",2019-12-27 02:21:00,2.83053,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.40257,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257963",2019-12-27 02:22:00,2.82725,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.3906,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257964",2019-12-27 02:23:00,2.66216,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.38367,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"257965",2019-12-27 02:24:00,2.84263,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.37296,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"257966",2019-12-27 02:25:00,2.86254,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.3654,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"257967",2019-12-27 02:26:00,3.05551,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.37737,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"257968",2019-12-27 02:27:00,2.81206,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.1,0.4032,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"257969",2019-12-27 02:28:00,2.96372,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.38997,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"257970",2019-12-27 02:29:00,2.67449,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.1,0.38997,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"257971",2019-12-27 02:30:00,2.62931,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.37863,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"257972",2019-12-27 02:31:00,2.75413,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.38052,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"257973",2019-12-27 02:32:00,2.99074,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.8,0.38304,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"257974",2019-12-27 02:33:00,2.61189,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.38367,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"257975",2019-12-27 02:34:00,2.55459,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.38367,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"257976",2019-12-27 02:35:00,2.53571,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.37107,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"257977",2019-12-27 02:36:00,2.54719,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.3654,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"257978",2019-12-27 02:37:00,2.51079,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.36855,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"257979",2019-12-27 02:38:00,2.51812,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.39312,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"257980",2019-12-27 02:39:00,2.50807,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.378,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"257981",2019-12-27 02:40:00,2.5203,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.1,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"257982",2019-12-27 02:41:00,2.48595,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.37107,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"257983",2019-12-27 02:42:00,2.44042,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.37107,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"257984",2019-12-27 02:43:00,2.36041,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"257985",2019-12-27 02:44:00,2.40162,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257986",2019-12-27 02:45:00,2.17419,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257987",2019-12-27 02:46:00,2.04051,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.8,0.38745,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257988",2019-12-27 02:47:00,2.27057,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.38997,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257989",2019-12-27 02:48:00,2.36569,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.38997,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257990",2019-12-27 02:49:00,2.29368,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.40068,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257991",2019-12-27 02:50:00,2.43623,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257992",2019-12-27 02:51:00,2.73262,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.39123,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257993",2019-12-27 02:52:00,2.70849,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.378,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"257994",2019-12-27 02:53:00,2.91742,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.37674,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,0,0
"257995",2019-12-27 02:54:00,3.04929,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.3654,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257996",2019-12-27 02:55:00,2.79629,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.40761,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257997",2019-12-27 02:56:00,3.06618,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.38934,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257998",2019-12-27 02:57:00,3.13739,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.37737,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"257999",2019-12-27 02:58:00,2.97524,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.36477,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"258000",2019-12-27 02:59:00,2.93975,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.1,0.36477,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"258001",2019-12-27 03:00:00,2.87792,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.36477,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"258002",2019-12-27 03:01:00,2.38214,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.38304,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"258003",2019-12-27 03:02:00,2.13994,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.38871,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"258004",2019-12-27 03:03:00,1.92288,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.37044,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"258005",2019-12-27 03:04:00,1.77936,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.3591,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"258006",2019-12-27 03:05:00,1.66348,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.37044,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"258007",2019-12-27 03:06:00,1.60528,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.40131,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"258008",2019-12-27 03:07:00,1.56396,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.37737,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"258009",2019-12-27 03:08:00,1.48598,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.5,0.40257,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"258010",2019-12-27 03:09:00,1.49215,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.4,0.3906,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"258011",2019-12-27 03:10:00,1.38379,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.39564,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"258012",2019-12-27 03:11:00,1.36712,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.38556,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"258013",2019-12-27 03:12:00,1.35933,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.40761,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"258014",2019-12-27 03:13:00,1.38952,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.45234,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258015",2019-12-27 03:14:00,1.40185,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258016",2019-12-27 03:15:00,1.37129,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258017",2019-12-27 03:16:00,1.3745,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258018",2019-12-27 03:17:00,1.62972,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.1,0.46305,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258019",2019-12-27 03:18:00,2.16926,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.441,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258020",2019-12-27 03:19:00,1.8598,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258021",2019-12-27 03:20:00,2.01987,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.43281,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258022",2019-12-27 03:21:00,2.39618,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.95067,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258023",2019-12-27 03:22:00,3.8362,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.95067,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258024",2019-12-27 03:23:00,3.26158,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.3,0.97524,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258025",2019-12-27 03:24:00,3.81677,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,0.9954,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258026",2019-12-27 03:25:00,3.98259,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.1,1.00107,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258027",2019-12-27 03:26:00,4.00432,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.2,1.00044,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258028",2019-12-27 03:27:00,4.37464,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.99477,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258029",2019-12-27 03:28:00,4.6458,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,1.00674,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258030",2019-12-27 03:29:00,4.6638,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,1.00044,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258031",2019-12-27 03:30:00,4.26606,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,1.00611,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258032",2019-12-27 03:31:00,4.03278,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,0.98784,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258033",2019-12-27 03:32:00,3.89459,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,0.99414,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258034",2019-12-27 03:33:00,3.81975,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4,1.00044,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258035",2019-12-27 03:34:00,3.75898,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,1.02501,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258036",2019-12-27 03:35:00,3.62857,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.8,1.01367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258037",2019-12-27 03:36:00,3.61391,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.8,1.00674,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258038",2019-12-27 03:37:00,3.41315,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.8,1.01556,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258039",2019-12-27 03:38:00,3.59458,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.9,1.01556,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258040",2019-12-27 03:39:00,3.58476,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.8,1.04076,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258041",2019-12-27 03:40:00,3.58229,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,3.8,1.03887,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258042",2019-12-27 03:41:00,3.58921,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,3.9,1.03761,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258043",2019-12-27 03:42:00,3.56701,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,3.9,1.02564,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258044",2019-12-27 03:43:00,3.54813,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,3.9,1.05147,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258045",2019-12-27 03:44:00,3.4548,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,3.9,1.05147,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258046",2019-12-27 03:45:00,3.25449,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,3.9,1.06344,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258047",2019-12-27 03:46:00,3.5563,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,3.9,1.06974,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258048",2019-12-27 03:47:00,3.46005,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,3.9,1.05084,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258049",2019-12-27 03:48:00,4.43672,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,4.1,1.0395,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258050",2019-12-27 03:49:00,4.73619,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,4.1,1.04454,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258051",2019-12-27 03:50:00,5.00175,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,4.1,1.06407,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258052",2019-12-27 03:51:00,5.56005,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,4.3,1.06281,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258053",2019-12-27 03:52:00,5.27738,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,4.2,1.04454,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258054",2019-12-27 03:53:00,5.29535,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,4.4,1.02627,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258055",2019-12-27 03:54:00,4.17726,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,4.4,0.38997,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258056",2019-12-27 03:55:00,4.26738,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,4.2,0.39564,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258057",2019-12-27 03:56:00,3.73318,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,4.2,0.41391,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258058",2019-12-27 03:57:00,3.13219,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,4.4,0.38367,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258059",2019-12-27 03:58:00,2.95982,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,4.6,0.37107,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258060",2019-12-27 03:59:00,2.59425,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,4.6,0.37107,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258061",2019-12-27 04:00:00,2.35483,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,4.8,0.36855,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258062",2019-12-27 04:01:00,2.17069,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,4.8,0.39627,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258063",2019-12-27 04:02:00,1.99391,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5,0.378,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258064",2019-12-27 04:03:00,1.83838,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.1,0.37737,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258065",2019-12-27 04:04:00,1.87527,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.2,0.37107,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258066",2019-12-27 04:05:00,1.94645,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.3,0.36729,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258067",2019-12-27 04:06:00,1.67218,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.5,0.37044,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258068",2019-12-27 04:07:00,1.54742,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.6,0.38367,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258069",2019-12-27 04:08:00,1.58072,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.7,0.378,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258070",2019-12-27 04:09:00,1.82236,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.8,0.36666,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258071",2019-12-27 04:10:00,1.50668,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.8,0.38052,0,1,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258072",2019-12-27 04:11:00,1.19875,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.8,0.37737,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"258073",2019-12-27 04:12:00,1.51202,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.9,0.40257,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"258074",2019-12-27 04:13:00,1.5151,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.1,0.42084,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258075",2019-12-27 04:14:00,0.92982,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6,0.41454,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258076",2019-12-27 04:15:00,1.86942,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6,0.40194,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258077",2019-12-27 04:16:00,1.67065,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.1,0.3906,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258078",2019-12-27 04:17:00,1.67408,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.1,0.44919,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258079",2019-12-27 04:18:00,1.80924,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.2,0.64071,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258080",2019-12-27 04:19:00,2.25149,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.2,0.6741,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258081",2019-12-27 04:20:00,2.51269,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.2,0.58212,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258082",2019-12-27 04:21:00,2.70217,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.3,0.50274,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258083",2019-12-27 04:22:00,2.67422,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.3,0.38304,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258084",2019-12-27 04:23:00,3.02438,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.3,0.40887,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258085",2019-12-27 04:24:00,2.99443,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.2,0.3969,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258086",2019-12-27 04:25:00,3.15074,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.4,0.39564,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258087",2019-12-27 04:26:00,3.13663,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.4,0.38934,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258088",2019-12-27 04:27:00,3.15839,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.3,0.38367,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258089",2019-12-27 04:28:00,3.08208,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.4,0.38367,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258090",2019-12-27 04:29:00,3.06555,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.4,0.3906,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258091",2019-12-27 04:30:00,3.04445,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.5,0.39627,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258092",2019-12-27 04:31:00,2.90274,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.4,0.38367,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258093",2019-12-27 04:32:00,2.85018,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.4,0.37737,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258094",2019-12-27 04:33:00,2.74656,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.4,0.378,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258095",2019-12-27 04:34:00,2.76193,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.3,0.39627,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258096",2019-12-27 04:35:00,2.64014,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.4,0.38997,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258097",2019-12-27 04:36:00,2.67972,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.4,0.39627,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258098",2019-12-27 04:37:00,2.59559,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.5,0.38367,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258099",2019-12-27 04:38:00,2.5915,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.6,0.38367,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258100",2019-12-27 04:39:00,2.62686,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.6,0.378,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258101",2019-12-27 04:40:00,2.58596,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.6,0.41013,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258102",2019-12-27 04:41:00,2.60107,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.5,0.39753,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258103",2019-12-27 04:42:00,2.59536,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.5,0.3843,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258104",2019-12-27 04:43:00,2.5761,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.5,0.3843,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258105",2019-12-27 04:44:00,2.56245,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.5,0.39438,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258106",2019-12-27 04:45:00,2.76758,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.5,0.38934,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258107",2019-12-27 04:46:00,2.69553,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.6,0.39627,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258108",2019-12-27 04:47:00,2.59336,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.6,0.40194,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258109",2019-12-27 04:48:00,2.58539,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.6,0.38934,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258110",2019-12-27 04:49:00,2.47633,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.6,0.38367,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258111",2019-12-27 04:50:00,2.64705,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.7,0.378,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258112",2019-12-27 04:51:00,2.50018,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.5,0.42147,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258113",2019-12-27 04:52:00,2.59613,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.6,0.41517,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258114",2019-12-27 04:53:00,2.56621,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.6,0.41454,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
