"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"258115",2019-12-27 04:54:00,2.88277,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.6,0.40761,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258116",2019-12-27 04:55:00,2.62611,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.6,0.40257,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258117",2019-12-27 04:56:00,2.63947,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.6,0.40257,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258118",2019-12-27 04:57:00,2.67871,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.40887,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258119",2019-12-27 04:58:00,2.9189,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.8,0.40887,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258120",2019-12-27 04:59:00,2.68575,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.39627,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258121",2019-12-27 05:00:00,2.71502,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.79884,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258122",2019-12-27 05:01:00,2.67129,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.5,0.68229,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258123",2019-12-27 05:02:00,2.6711,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.5,0.65394,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258124",2019-12-27 05:03:00,2.62279,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.5,0.62244,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258125",2019-12-27 05:04:00,2.71501,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.5,0.61173,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258126",2019-12-27 05:05:00,2.57024,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.60354,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258127",2019-12-27 05:06:00,2.63794,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.5,0.59787,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258128",2019-12-27 05:07:00,2.62072,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.8,0.5922,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258129",2019-12-27 05:08:00,2.63355,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.7,0.61614,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258130",2019-12-27 05:09:00,2.63345,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.5985,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258131",2019-12-27 05:10:00,2.62007,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.5859,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258132",2019-12-27 05:11:00,2.606,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.59157,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258133",2019-12-27 05:12:00,2.45121,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.59157,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258134",2019-12-27 05:13:00,2.18873,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.59157,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258135",2019-12-27 05:14:00,2.79572,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.7,0.59787,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258136",2019-12-27 05:15:00,2.72482,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.7,0.5796,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258137",2019-12-27 05:16:00,2.56658,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.56637,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258138",2019-12-27 05:17:00,2.4631,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.57204,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258139",2019-12-27 05:18:00,2.13272,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.7,0.57267,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258140",2019-12-27 05:19:00,2.5395,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.5922,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258141",2019-12-27 05:20:00,2.57789,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.7,0.57834,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"258142",2019-12-27 05:21:00,2.57891,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.57204,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"258143",2019-12-27 05:22:00,2.45592,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"258144",2019-12-27 05:23:00,2.44778,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"258145",2019-12-27 05:24:00,2.20036,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.7,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"258146",2019-12-27 05:25:00,2.10935,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.7,0.5607,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"258147",2019-12-27 05:26:00,1.94837,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.56637,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"258148",2019-12-27 05:27:00,1.87016,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.5418,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"258149",2019-12-27 05:28:00,1.78468,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"258150",2019-12-27 05:29:00,1.70556,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"258151",2019-12-27 05:30:00,1.64503,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.7,0.56196,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"258152",2019-12-27 05:31:00,1.75526,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.7,0.57204,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"258153",2019-12-27 05:32:00,1.17689,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"258154",2019-12-27 05:33:00,1.62138,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.5481,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"258155",2019-12-27 05:34:00,1.56469,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.5481,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"258156",2019-12-27 05:35:00,1.53403,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.58401,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258157",2019-12-27 05:36:00,1.32152,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.59283,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258158",2019-12-27 05:37:00,1.4879,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.58212,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258159",2019-12-27 05:38:00,1.27594,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.57834,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258160",2019-12-27 05:39:00,1.83017,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.5607,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258161",2019-12-27 05:40:00,1.56766,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.57204,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258162",2019-12-27 05:41:00,1.67022,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.57141,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258163",2019-12-27 05:42:00,2.03377,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.5,0.567,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258164",2019-12-27 05:43:00,2.29602,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.5,0.567,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258165",2019-12-27 05:44:00,2.56366,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.5,0.55314,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258166",2019-12-27 05:45:00,2.85655,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.4,0.5418,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"258167",2019-12-27 05:46:00,2.80848,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.4,0.52857,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"258168",2019-12-27 05:47:00,2.86009,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.4,0.54054,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"258169",2019-12-27 05:48:00,2.88919,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.4,0.54684,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"258170",2019-12-27 05:49:00,2.93726,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.4,0.53676,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"258171",2019-12-27 05:50:00,2.84833,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.4,0.51723,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258172",2019-12-27 05:51:00,2.92777,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.52227,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258173",2019-12-27 05:52:00,2.56355,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.4,0.51597,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258174",2019-12-27 05:53:00,2.39392,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.55251,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258175",2019-12-27 05:54:00,2.21205,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.53109,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258176",2019-12-27 05:55:00,2.0272,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.5355,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258177",2019-12-27 05:56:00,2.0415,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.51597,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258178",2019-12-27 05:57:00,1.75097,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.4,0.51219,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258179",2019-12-27 05:58:00,1.60499,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.52101,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258180",2019-12-27 05:59:00,1.98322,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.5355,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258181",2019-12-27 06:00:00,1.51519,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.4,0.5229,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258182",2019-12-27 06:01:00,1.54675,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.5166,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258183",2019-12-27 06:02:00,1.47987,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.4,0.52794,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258184",2019-12-27 06:03:00,1.37236,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.52164,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258185",2019-12-27 06:04:00,1.44014,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.52857,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258186",2019-12-27 06:05:00,1.92229,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.55377,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258187",2019-12-27 06:06:00,1.39309,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.55314,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258188",2019-12-27 06:07:00,1.35573,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.54117,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258189",2019-12-27 06:08:00,1.3791,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.4,0.54117,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258190",2019-12-27 06:09:00,1.83864,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.5,0.53865,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258191",2019-12-27 06:10:00,1.71018,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.54873,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258192",2019-12-27 06:11:00,1.69523,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.67977,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258193",2019-12-27 06:12:00,2.2421,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.4,0.79884,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258194",2019-12-27 06:13:00,2.32495,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.77805,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258195",2019-12-27 06:14:00,2.50445,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.71127,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258196",2019-12-27 06:15:00,2.77641,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.65331,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"258197",2019-12-27 06:16:00,2.80614,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.5229,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"258198",2019-12-27 06:17:00,2.8748,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.5229,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"258199",2019-12-27 06:18:00,2.78096,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.4,0.52983,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"258200",2019-12-27 06:19:00,3.0605,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.51786,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"258201",2019-12-27 06:20:00,2.87408,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.5166,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258202",2019-12-27 06:21:00,2.85466,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.52794,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258203",2019-12-27 06:22:00,2.52411,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.51597,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258204",2019-12-27 06:23:00,2.46826,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.52164,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258205",2019-12-27 06:24:00,2.19989,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.4,0.52164,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258206",2019-12-27 06:25:00,2.1101,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.4,0.5103,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258207",2019-12-27 06:26:00,1.88367,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.52164,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258208",2019-12-27 06:27:00,1.79096,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.51597,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258209",2019-12-27 06:28:00,1.71776,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.51597,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258210",2019-12-27 06:29:00,1.63315,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.1,0.51597,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258211",2019-12-27 06:30:00,1.56428,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.5103,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258212",2019-12-27 06:31:00,1.53304,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.51597,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258213",2019-12-27 06:32:00,1.55758,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.51156,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258214",2019-12-27 06:33:00,1.45706,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.51156,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258215",2019-12-27 06:34:00,1.45974,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.51597,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258216",2019-12-27 06:35:00,1.46055,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.54684,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258217",2019-12-27 06:36:00,1.45601,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.52857,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258218",2019-12-27 06:37:00,1.4782,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.56511,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258219",2019-12-27 06:38:00,1.01823,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.56322,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258220",2019-12-27 06:39:00,2.32354,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.56385,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258221",2019-12-27 06:40:00,1.84137,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.1,0.56574,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258222",2019-12-27 06:41:00,1.78138,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.55377,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258223",2019-12-27 06:42:00,2.09523,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.55944,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258224",2019-12-27 06:43:00,2.50508,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.56637,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258225",2019-12-27 06:44:00,2.62682,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.56637,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258226",2019-12-27 06:45:00,2.7524,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.5733,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258227",2019-12-27 06:46:00,2.86651,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.1,0.55881,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258228",2019-12-27 06:47:00,2.83762,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.55881,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258229",2019-12-27 06:48:00,2.96734,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.1,0.55755,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258230",2019-12-27 06:49:00,3.00464,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.55944,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258231",2019-12-27 06:50:00,2.96728,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.55944,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258232",2019-12-27 06:51:00,3.00096,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.55755,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258233",2019-12-27 06:52:00,2.97528,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.55377,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258234",2019-12-27 06:53:00,2.89192,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.54747,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258235",2019-12-27 06:54:00,2.91596,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.54873,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258236",2019-12-27 06:55:00,2.83333,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.55314,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258237",2019-12-27 06:56:00,2.76647,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.55881,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258238",2019-12-27 06:57:00,2.68518,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.55377,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258239",2019-12-27 06:58:00,2.73705,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.5544,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258240",2019-12-27 06:59:00,2.47875,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.55377,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258241",2019-12-27 07:00:00,2.65208,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.54936,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258242",2019-12-27 07:01:00,2.5756,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.55692,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258243",2019-12-27 07:02:00,2.49702,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.55377,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258244",2019-12-27 07:03:00,2.52957,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.55377,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258245",2019-12-27 07:04:00,2.50447,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.55377,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258246",2019-12-27 07:05:00,2.34063,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.55377,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258247",2019-12-27 07:06:00,2.56154,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.55944,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258248",2019-12-27 07:07:00,2.4815,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.55377,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258249",2019-12-27 07:08:00,2.54474,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.55314,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258250",2019-12-27 07:09:00,2.55534,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.56511,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258251",2019-12-27 07:10:00,2.61389,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.56385,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258252",2019-12-27 07:11:00,2.51676,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.55881,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258253",2019-12-27 07:12:00,2.43099,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.55377,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258254",2019-12-27 07:13:00,2.45591,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.55377,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258255",2019-12-27 07:14:00,2.61191,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.55944,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258256",2019-12-27 07:15:00,2.38171,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.55062,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258257",2019-12-27 07:16:00,2.42953,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.55629,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258258",2019-12-27 07:17:00,2.40951,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.54432,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258259",2019-12-27 07:18:00,2.44893,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.55377,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258260",2019-12-27 07:19:00,2.47811,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.54747,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258261",2019-12-27 07:20:00,2.4758,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.5355,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258262",2019-12-27 07:21:00,2.52762,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.54684,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258263",2019-12-27 07:22:00,2.53076,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.54684,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258264",2019-12-27 07:23:00,2.52767,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.54621,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258265",2019-12-27 07:24:00,2.48558,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.54369,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258266",2019-12-27 07:25:00,2.53406,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.54117,0,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258267",2019-12-27 07:26:00,2.34652,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258268",2019-12-27 07:27:00,2.3489,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258269",2019-12-27 07:28:00,2.4018,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258270",2019-12-27 07:29:00,2.40149,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258271",2019-12-27 07:30:00,2.41103,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258272",2019-12-27 07:31:00,2.42887,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.54306,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258273",2019-12-27 07:32:00,2.56335,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258274",2019-12-27 07:33:00,2.43021,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258275",2019-12-27 07:34:00,2.41321,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258276",2019-12-27 07:35:00,2.33137,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.54936,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258277",2019-12-27 07:36:00,2.33283,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258278",2019-12-27 07:37:00,2.16678,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258279",2019-12-27 07:38:00,2.26867,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258280",2019-12-27 07:39:00,2.35927,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.51219,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258281",2019-12-27 07:40:00,2.11434,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.5103,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258282",2019-12-27 07:41:00,1.93294,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.51282,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258283",2019-12-27 07:42:00,1.78511,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.50967,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258284",2019-12-27 07:43:00,1.39586,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.51534,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258285",2019-12-27 07:44:00,1.36163,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.51471,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258286",2019-12-27 07:45:00,1.1581,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.504,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258287",2019-12-27 07:46:00,1.03415,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.51597,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258288",2019-12-27 07:47:00,0.789866,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.50967,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258289",2019-12-27 07:48:00,0.734221,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.50589,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258290",2019-12-27 07:49:00,0.720218,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.50904,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258291",2019-12-27 07:50:00,0.682613,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.50841,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258292",2019-12-27 07:51:00,0.688148,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.51408,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258293",2019-12-27 07:52:00,0.617525,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.50274,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258294",2019-12-27 07:53:00,0.561064,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.50841,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258295",2019-12-27 07:54:00,0.628589,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.50904,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258296",2019-12-27 07:55:00,0.916844,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.51471,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258297",2019-12-27 07:56:00,1.91212,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.49959,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258298",2019-12-27 07:57:00,2.72978,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.49959,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258299",2019-12-27 07:58:00,2.84659,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.50715,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258300",2019-12-27 07:59:00,3.45803,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.52794,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258301",2019-12-27 08:00:00,3.36394,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.52353,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258302",2019-12-27 08:01:00,3.30162,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.52731,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258303",2019-12-27 08:02:00,3.31727,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.51597,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258304",2019-12-27 08:03:00,2.87938,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.51597,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258305",2019-12-27 08:04:00,2.61516,6,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.51534,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258306",2019-12-27 08:05:00,2.43271,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.50967,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258307",2019-12-27 08:06:00,2.38315,6,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.50904,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258308",2019-12-27 08:07:00,2.42466,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.50967,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258309",2019-12-27 08:08:00,2.48292,6,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.5103,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258310",2019-12-27 08:09:00,2.63056,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.50526,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0
"258311",2019-12-27 08:10:00,2.72509,6,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.50904,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"258312",2019-12-27 08:11:00,2.78514,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.50337,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"258313",2019-12-27 08:12:00,2.67778,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.50778,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"258314",2019-12-27 08:13:00,3.24695,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.50085,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"258315",2019-12-27 08:14:00,2.95811,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.50337,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"258316",2019-12-27 08:15:00,3.20352,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.4977,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"258317",2019-12-27 08:16:00,2.96581,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.4977,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"258318",2019-12-27 08:17:00,2.61246,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.50211,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"258319",2019-12-27 08:18:00,2.2358,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.50778,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"258320",2019-12-27 08:19:00,2.18112,10,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.49959,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258321",2019-12-27 08:20:00,1.85927,10,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.50022,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258322",2019-12-27 08:21:00,1.46094,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.50274,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258323",2019-12-27 08:22:00,1.17292,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.49707,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258324",2019-12-27 08:23:00,1.58545,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.49077,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258325",2019-12-27 08:24:00,1.22295,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.48636,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258326",2019-12-27 08:25:00,1.50165,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.48825,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258327",2019-12-27 08:26:00,1.70421,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.49077,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258328",2019-12-27 08:27:00,1.40251,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.52164,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258329",2019-12-27 08:28:00,1.42561,13,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.50904,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258330",2019-12-27 08:29:00,1.42507,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.54054,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258331",2019-12-27 08:30:00,1.45693,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.53928,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258332",2019-12-27 08:31:00,1.4368,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.55503,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258333",2019-12-27 08:32:00,1.61232,13,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.54873,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258334",2019-12-27 08:33:00,1.63532,14,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.54432,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258335",2019-12-27 08:34:00,1.8963,14,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.55251,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258336",2019-12-27 08:35:00,1.68193,13,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.5355,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258337",2019-12-27 08:36:00,1.90028,14,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.5292,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258338",2019-12-27 08:37:00,2.28456,13,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.54684,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258339",2019-12-27 08:38:00,2.46546,15,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.75978,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258340",2019-12-27 08:39:00,2.45022,15,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.78687,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"258341",2019-12-27 08:40:00,2.70979,14,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.66717,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"258342",2019-12-27 08:41:00,2.92167,15,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.62874,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"258343",2019-12-27 08:42:00,2.75365,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.54054,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"258344",2019-12-27 08:43:00,2.74754,15,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.52731,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"258345",2019-12-27 08:44:00,2.51464,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.52227,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"258346",2019-12-27 08:45:00,2.71969,14,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.50967,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"258347",2019-12-27 08:46:00,2.88715,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.50904,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"258348",2019-12-27 08:47:00,2.49264,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.504,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"258349",2019-12-27 08:48:00,2.30612,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.50904,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"258350",2019-12-27 08:49:00,2.04272,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.50337,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258351",2019-12-27 08:50:00,1.9784,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.4914,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258352",2019-12-27 08:51:00,1.78382,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.49707,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258353",2019-12-27 08:52:00,1.75674,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.50463,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258354",2019-12-27 08:53:00,1.38511,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.48195,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258355",2019-12-27 08:54:00,1.62755,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.47187,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258356",2019-12-27 08:55:00,1.52658,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.46557,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258357",2019-12-27 08:56:00,1.46474,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.4599,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258358",2019-12-27 08:57:00,1.45852,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.47691,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258359",2019-12-27 08:58:00,1.46621,18,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.49518,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"258360",2019-12-27 08:59:00,1.48669,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.51597,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258361",2019-12-27 09:00:00,1.47516,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.51534,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258362",2019-12-27 09:01:00,1.44353,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.5166,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258363",2019-12-27 09:02:00,1.44869,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.51597,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258364",2019-12-27 09:03:00,1.82799,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.504,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258365",2019-12-27 09:04:00,1.76558,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.50904,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258366",2019-12-27 09:05:00,1.71714,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.51597,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258367",2019-12-27 09:06:00,2.24131,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.52416,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258368",2019-12-27 09:07:00,2.62099,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.51093,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258369",2019-12-27 09:08:00,2.49059,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.50337,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258370",2019-12-27 09:09:00,2.58534,18,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.49707,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258371",2019-12-27 09:10:00,2.68619,18,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.50022,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258372",2019-12-27 09:11:00,2.67584,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.50589,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258373",2019-12-27 09:12:00,2.73826,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.49518,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258374",2019-12-27 09:13:00,2.88085,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.49896,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258375",2019-12-27 09:14:00,2.93692,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.50589,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258376",2019-12-27 09:15:00,2.69263,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.49077,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258377",2019-12-27 09:16:00,2.3915,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.49077,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258378",2019-12-27 09:17:00,2.54265,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.50211,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258379",2019-12-27 09:18:00,2.35111,19,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.46494,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"258380",2019-12-27 09:19:00,2.14787,19,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.45801,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258381",2019-12-27 09:20:00,2.10518,19,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.43659,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258382",2019-12-27 09:21:00,1.87171,20,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.44163,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258383",2019-12-27 09:22:00,1.79667,21,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.43029,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258384",2019-12-27 09:23:00,1.7355,21,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.4284,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258385",2019-12-27 09:24:00,1.6894,24,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.42777,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258386",2019-12-27 09:25:00,1.60909,23,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.43344,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258387",2019-12-27 09:26:00,1.75419,23,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.44541,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258388",2019-12-27 09:27:00,1.48312,23,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.42084,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258389",2019-12-27 09:28:00,1.62889,26,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.3969,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258390",2019-12-27 09:29:00,1.54286,27,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.45423,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258391",2019-12-27 09:30:00,1.52051,25,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.45864,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258392",2019-12-27 09:31:00,1.48805,25,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.47061,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258393",2019-12-27 09:32:00,1.54718,25,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.44856,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258394",2019-12-27 09:33:00,2.27265,26,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.44667,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258395",2019-12-27 09:34:00,1.83355,26,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.44478,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258396",2019-12-27 09:35:00,1.74597,26,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.45612,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258397",2019-12-27 09:36:00,2.06647,26,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.45171,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258398",2019-12-27 09:37:00,2.37247,28,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.42777,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258399",2019-12-27 09:38:00,2.60082,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.43344,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258400",2019-12-27 09:39:00,2.70325,30,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.42777,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258401",2019-12-27 09:40:00,2.49672,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.43974,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258402",2019-12-27 09:41:00,2.79601,28,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.43407,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258403",2019-12-27 09:42:00,2.78217,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.44541,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258404",2019-12-27 09:43:00,2.91187,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.44037,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258405",2019-12-27 09:44:00,2.96928,31,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.42084,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258406",2019-12-27 09:45:00,2.91604,30,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.42084,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258407",2019-12-27 09:46:00,2.94981,31,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.42714,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258408",2019-12-27 09:47:00,3.20137,32,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.42021,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258409",2019-12-27 09:48:00,2.91377,32,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.41328,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"258410",2019-12-27 09:49:00,2.90439,35,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.38997,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258411",2019-12-27 09:50:00,2.856,35,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.37674,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258412",2019-12-27 09:51:00,2.53715,36,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.36666,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258413",2019-12-27 09:52:00,2.6639,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.38304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258414",2019-12-27 09:53:00,2.6676,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.37107,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258415",2019-12-27 09:54:00,2.56551,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.35847,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258416",2019-12-27 09:55:00,2.78405,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.3654,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258417",2019-12-27 09:56:00,2.9164,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.37107,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258418",2019-12-27 09:57:00,2.51461,36,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258419",2019-12-27 09:58:00,2.54189,36,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.35217,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258420",2019-12-27 09:59:00,2.54893,38,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.34524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258421",2019-12-27 10:00:00,2.80437,39,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.22491,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258422",2019-12-27 10:01:00,2.50656,38,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.22113,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258423",2019-12-27 10:02:00,2.52902,36,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.24444,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258424",2019-12-27 10:03:00,2.51341,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.24381,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258425",2019-12-27 10:04:00,2.56849,39,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.21357,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258426",2019-12-27 10:05:00,2.55574,38,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.2079,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258427",2019-12-27 10:06:00,2.55027,40,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.21294,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258428",2019-12-27 10:07:00,2.35164,42,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.24003,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258429",2019-12-27 10:08:00,2.52872,41,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258430",2019-12-27 10:09:00,2.53359,39,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.45423,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258431",2019-12-27 10:10:00,2.51249,38,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.31752,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258432",2019-12-27 10:11:00,2.46531,38,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.31437,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258433",2019-12-27 10:12:00,2.52091,39,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.22554,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
