"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"258434",2019-12-27 10:13:00,2.61028,40,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.20853,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258435",2019-12-27 10:14:00,2.72861,42,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.20664,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258436",2019-12-27 10:15:00,2.57471,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.1953,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258437",2019-12-27 10:16:00,2.49592,42,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.19467,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258438",2019-12-27 10:17:00,2.44714,42,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.1953,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258439",2019-12-27 10:18:00,2.53571,41,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.20664,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258440",2019-12-27 10:19:00,2.45918,42,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.21168,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258441",2019-12-27 10:20:00,2.59493,42,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.19467,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258442",2019-12-27 10:21:00,2.484,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.19404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258443",2019-12-27 10:22:00,2.39217,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.19404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258444",2019-12-27 10:23:00,2.53591,45,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.19908,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258445",2019-12-27 10:24:00,2.43824,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.16317,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258446",2019-12-27 10:25:00,2.42435,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.15624,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258447",2019-12-27 10:26:00,2.42584,51,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.1386,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258448",2019-12-27 10:27:00,2.31884,52,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.13104,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258449",2019-12-27 10:28:00,2.44116,56,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.10143,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258450",2019-12-27 10:29:00,2.39993,59,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.08064,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258451",2019-12-27 10:30:00,2.45112,63,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.06552,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258452",2019-12-27 10:31:00,2.44887,67,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.04032,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258453",2019-12-27 10:32:00,2.39986,71,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.02394,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258454",2019-12-27 10:33:00,2.47191,71,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.01827,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258455",2019-12-27 10:34:00,2.35942,72,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258456",2019-12-27 10:35:00,2.12213,74,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.01008,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258457",2019-12-27 10:36:00,1.9724,74,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,-0.00504,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258458",2019-12-27 10:37:00,1.85695,72,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,0.01197,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258459",2019-12-27 10:38:00,1.70303,71,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,0.01764,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258460",2019-12-27 10:39:00,1.62173,71,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,0.01197,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258461",2019-12-27 10:40:00,1.59614,70,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,0.0126,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258462",2019-12-27 10:41:00,1.47004,70,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,0.0126,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258463",2019-12-27 10:42:00,1.35183,70,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,0.01323,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258464",2019-12-27 10:43:00,1.49957,73,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,-0.000630001,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258465",2019-12-27 10:44:00,1.48025,75,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,-0.01386,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258466",2019-12-27 10:45:00,1.54974,78,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,-0.02646,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258467",2019-12-27 10:46:00,1.42299,82,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.7,-0.04599,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258468",2019-12-27 10:47:00,1.48456,82,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,-0.05733,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258469",2019-12-27 10:48:00,1.42267,87,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,-0.04536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258470",2019-12-27 10:49:00,1.36382,93,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,-0.08316,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258471",2019-12-27 10:50:00,1.35638,96,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,-0.08883,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258472",2019-12-27 10:51:00,1.36856,103,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,-0.11403,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258473",2019-12-27 10:52:00,1.78161,107,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,-0.13419,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258474",2019-12-27 10:53:00,1.59846,108,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,-0.14616,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258475",2019-12-27 10:54:00,1.85751,111,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,-0.15498,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258476",2019-12-27 10:55:00,2.16277,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,-0.1701,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"258477",2019-12-27 10:56:00,2.41607,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,-0.16191,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"258478",2019-12-27 10:57:00,2.52083,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,-0.16443,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"258479",2019-12-27 10:58:00,2.60296,116,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,-0.19593,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"258480",2019-12-27 10:59:00,2.65796,119,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,-0.21483,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"258481",2019-12-27 11:00:00,2.6943,118,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,-0.19656,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"258482",2019-12-27 11:01:00,2.7136,113,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,-0.1764,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"258483",2019-12-27 11:02:00,2.62066,110,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,-0.15561,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"258484",2019-12-27 11:03:00,2.48092,103,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,-0.12033,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"258485",2019-12-27 11:04:00,2.45499,96,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,-0.09009,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"258486",2019-12-27 11:05:00,2.20462,91,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,-0.05796,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"258487",2019-12-27 11:06:00,1.8903,83,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,-0.02079,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"258488",2019-12-27 11:07:00,1.89804,82,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,-0.0252,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"258489",2019-12-27 11:08:00,1.73572,82,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,-0.02079,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"258490",2019-12-27 11:09:00,1.3434,81,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,-0.03087,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"258491",2019-12-27 11:10:00,1.30934,83,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,-0.01449,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"258492",2019-12-27 11:11:00,1.21751,83,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,-0.03276,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"258493",2019-12-27 11:12:00,1.12781,81,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,-0.03213,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"258494",2019-12-27 11:13:00,1.14704,81,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,-0.01386,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"258495",2019-12-27 11:14:00,1.1984,82,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,-0.03528,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"258496",2019-12-27 11:15:00,1.09644,83,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,-0.01953,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"258497",2019-12-27 11:16:00,1.09588,85,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,-0.03213,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"258498",2019-12-27 11:17:00,1.05849,88,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,-0.04095,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"258499",2019-12-27 11:18:00,1.11578,88,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,-0.01449,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258500",2019-12-27 11:19:00,1.11853,85,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,-0.01323,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258501",2019-12-27 11:20:00,1.23157,88,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.14553,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258502",2019-12-27 11:21:00,1.00751,93,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.19341,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258503",2019-12-27 11:22:00,1.66902,91,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.14994,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258504",2019-12-27 11:23:00,1.45767,95,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.05481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258505",2019-12-27 11:24:00,1.7334,96,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.03024,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258506",2019-12-27 11:25:00,2.15405,95,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,-0.06993,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"258507",2019-12-27 11:26:00,2.41454,100,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,-0.09513,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"258508",2019-12-27 11:27:00,2.44813,101,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,-0.10206,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"258509",2019-12-27 11:28:00,2.47801,100,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,-0.11403,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"258510",2019-12-27 11:29:00,2.69675,105,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,-0.13986,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"258511",2019-12-27 11:30:00,2.77248,106,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,-0.14616,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"258512",2019-12-27 11:31:00,2.76186,110,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,-0.17073,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"258513",2019-12-27 11:32:00,2.54608,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,-0.18333,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"258514",2019-12-27 11:33:00,2.58564,111,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,-0.17577,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"258515",2019-12-27 11:34:00,2.83471,111,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,-0.17073,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"258516",2019-12-27 11:35:00,2.11281,111,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,-0.17325,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"258517",2019-12-27 11:36:00,1.92857,107,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,-0.15687,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"258518",2019-12-27 11:37:00,1.53139,106,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,-0.13986,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"258519",2019-12-27 11:38:00,1.5587,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,-0.17703,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"258520",2019-12-27 11:39:00,1.50997,117,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,-0.24003,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"258521",2019-12-27 11:40:00,1.43988,127,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,-0.27783,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"258522",2019-12-27 11:41:00,1.44692,128,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,-0.2961,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"258523",2019-12-27 11:42:00,1.28735,126,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,-0.28413,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"258524",2019-12-27 11:43:00,1.41779,128,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,-0.27909,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"258525",2019-12-27 11:44:00,1.07139,125,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,-0.26019,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"258526",2019-12-27 11:45:00,1.22994,120,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,-0.24003,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258527",2019-12-27 11:46:00,1.24571,117,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,-0.22113,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258528",2019-12-27 11:47:00,1.23343,115,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,-0.22113,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258529",2019-12-27 11:48:00,1.19577,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,-0.17262,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258530",2019-12-27 11:49:00,1.17364,103,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,-0.1386,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258531",2019-12-27 11:50:00,1.28809,96,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,-0.08442,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258532",2019-12-27 11:51:00,1.25577,93,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,-0.07056,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258533",2019-12-27 11:52:00,1.69225,93,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,-0.07056,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258534",2019-12-27 11:53:00,1.59087,90,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,-0.06363,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258535",2019-12-27 11:54:00,2.00043,88,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,-0.06363,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258536",2019-12-27 11:55:00,2.53777,90,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,-0.07056,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"258537",2019-12-27 11:56:00,2.20304,89,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,-0.06363,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"258538",2019-12-27 11:57:00,2.63567,85,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,-0.0504,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"258539",2019-12-27 11:58:00,2.7393,82,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,-0.04158,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"258540",2019-12-27 11:59:00,2.99275,82,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,-0.04599,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"258541",2019-12-27 12:00:00,2.8315,83,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,-0.04851,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"258542",2019-12-27 12:01:00,2.69712,83,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,-0.04536,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"258543",2019-12-27 12:02:00,2.52777,81,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,-0.03969,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"258544",2019-12-27 12:03:00,2.33238,78,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,-0.00819,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"258545",2019-12-27 12:04:00,2.85831,73,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.01512,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"258546",2019-12-27 12:05:00,2.13375,72,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.01764,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"258547",2019-12-27 12:06:00,1.95688,72,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.1,0.01764,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"258548",2019-12-27 12:07:00,1.53223,72,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.01197,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"258549",2019-12-27 12:08:00,1.44211,75,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,-0.00693,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"258550",2019-12-27 12:09:00,1.37568,73,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,-0.00126,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"258551",2019-12-27 12:10:00,1.3556,66,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.02457,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"258552",2019-12-27 12:11:00,1.30773,64,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.05544,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"258553",2019-12-27 12:12:00,1.17717,63,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.05607,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"258554",2019-12-27 12:13:00,1.11892,66,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.04977,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"258555",2019-12-27 12:14:00,1.11685,70,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.02709,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"258556",2019-12-27 12:15:00,1.06879,74,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,-0.00378,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"258557",2019-12-27 12:16:00,1.15163,67,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.0378,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"258558",2019-12-27 12:17:00,1.08116,66,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.07749,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"258559",2019-12-27 12:18:00,0.975026,65,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.06993,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258560",2019-12-27 12:19:00,1.14334,65,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.06804,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258561",2019-12-27 12:20:00,1.21871,63,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.07434,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258562",2019-12-27 12:21:00,1.18911,62,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.08694,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258563",2019-12-27 12:22:00,1.2169,61,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.08757,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258564",2019-12-27 12:23:00,1.59093,59,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.1008,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258565",2019-12-27 12:24:00,1.95926,54,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.12222,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258566",2019-12-27 12:25:00,2.33441,54,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.13104,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"258567",2019-12-27 12:26:00,2.3596,53,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.13104,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"258568",2019-12-27 12:27:00,2.64623,50,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.126,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"258569",2019-12-27 12:28:00,2.72054,47,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.28224,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"258570",2019-12-27 12:29:00,2.66202,42,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.41139,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"258571",2019-12-27 12:30:00,3.11103,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.41769,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"258572",2019-12-27 12:31:00,2.45496,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.25074,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"258573",2019-12-27 12:32:00,2.63407,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.23373,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"258574",2019-12-27 12:33:00,2.52055,47,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.15687,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"258575",2019-12-27 12:34:00,2.44934,47,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.17325,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"258576",2019-12-27 12:35:00,2.11548,46,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.18144,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"258577",2019-12-27 12:36:00,1.74982,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.16317,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"258578",2019-12-27 12:37:00,1.575,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.15057,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"258579",2019-12-27 12:38:00,1.43419,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.14994,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"258580",2019-12-27 12:39:00,1.34123,56,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.11781,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"258581",2019-12-27 12:40:00,1.26163,58,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.10521,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"258582",2019-12-27 12:41:00,1.57713,53,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.13167,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"258583",2019-12-27 12:42:00,1.44454,51,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.13419,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"258584",2019-12-27 12:43:00,1.12339,53,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.13734,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"258585",2019-12-27 12:44:00,1.12821,51,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.16254,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"258586",2019-12-27 12:45:00,1.11591,51,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.15057,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"258587",2019-12-27 12:46:00,1.0851,51,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.1512,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"258588",2019-12-27 12:47:00,1.05843,54,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.16821,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,0,0
"258589",2019-12-27 12:48:00,1.50781,54,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.16695,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258590",2019-12-27 12:49:00,1.12797,60,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.13734,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258591",2019-12-27 12:50:00,1.18772,59,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.12789,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258592",2019-12-27 12:51:00,1.20541,51,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.16947,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258593",2019-12-27 12:52:00,1.62505,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.19467,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258594",2019-12-27 12:53:00,1.83936,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.19467,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258595",2019-12-27 12:54:00,1.99447,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.1827,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"258596",2019-12-27 12:55:00,2.16023,46,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.20664,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"258597",2019-12-27 12:56:00,2.57876,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.21861,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"258598",2019-12-27 12:57:00,2.78118,42,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.21924,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,1,1,1
"258599",2019-12-27 12:58:00,2.48363,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.20601,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258600",2019-12-27 12:59:00,2.82337,46,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.19404,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258601",2019-12-27 13:00:00,2.3343,45,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.19089,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258602",2019-12-27 13:01:00,2.72051,46,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.1764,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258603",2019-12-27 13:02:00,2.26649,47,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.16317,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258604",2019-12-27 13:03:00,2.58047,46,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.17451,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258605",2019-12-27 13:04:00,2.40868,46,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.18207,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258606",2019-12-27 13:05:00,1.98099,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.1512,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258607",2019-12-27 13:06:00,1.80042,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.1575,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258608",2019-12-27 13:07:00,1.57645,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.1575,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258609",2019-12-27 13:08:00,1.47594,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.17451,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258610",2019-12-27 13:09:00,1.15504,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.16506,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258611",2019-12-27 13:10:00,1.3808,51,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.1449,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258612",2019-12-27 13:11:00,1.28712,54,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.11907,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258613",2019-12-27 13:12:00,1.18788,54,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.12348,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258614",2019-12-27 13:13:00,1.22449,55,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.1197,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258615",2019-12-27 13:14:00,1.19719,57,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.12474,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258616",2019-12-27 13:15:00,1.18089,57,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.10017,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258617",2019-12-27 13:16:00,1.23455,55,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.11844,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258618",2019-12-27 13:17:00,1.03214,51,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.16254,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258619",2019-12-27 13:18:00,1.13146,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.16947,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258620",2019-12-27 13:19:00,1.31036,46,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.20034,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258621",2019-12-27 13:20:00,1.29706,45,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.19845,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258622",2019-12-27 13:21:00,1.43789,47,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.18837,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258623",2019-12-27 13:22:00,1.70452,47,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.19467,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258624",2019-12-27 13:23:00,1.76082,42,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.21357,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258625",2019-12-27 13:24:00,1.8063,40,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.21924,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"258626",2019-12-27 13:25:00,2.5356,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.21357,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"258627",2019-12-27 13:26:00,2.61204,45,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.20097,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"258628",2019-12-27 13:27:00,2.74933,41,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.18144,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"258629",2019-12-27 13:28:00,2.8836,41,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.18774,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"258630",2019-12-27 13:29:00,2.59268,42,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.16884,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"258631",2019-12-27 13:30:00,2.85348,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.16947,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"258632",2019-12-27 13:31:00,2.78916,42,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.17073,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"258633",2019-12-27 13:32:00,2.6487,42,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.1,0.18144,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"258634",2019-12-27 13:33:00,2.58445,40,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.18837,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"258635",2019-12-27 13:34:00,2.30861,40,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.18837,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"258636",2019-12-27 13:35:00,1.98629,41,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.18711,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"258637",2019-12-27 13:36:00,1.66977,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.1,0.17577,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"258638",2019-12-27 13:37:00,1.52064,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.1,0.1638,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"258639",2019-12-27 13:38:00,1.41788,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.1,0.1701,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"258640",2019-12-27 13:39:00,1.36185,41,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.18144,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"258641",2019-12-27 13:40:00,1.28542,40,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.21861,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"258642",2019-12-27 13:41:00,1.22275,41,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.4032,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"258643",2019-12-27 13:42:00,1.29518,40,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.4221,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"258644",2019-12-27 13:43:00,0.960276,38,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.33327,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"258645",2019-12-27 13:44:00,1.22045,38,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.30744,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"258646",2019-12-27 13:45:00,1.12986,40,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.1,0.19278,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"258647",2019-12-27 13:46:00,1.11395,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.16884,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"258648",2019-12-27 13:47:00,1.22266,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.19404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258649",2019-12-27 13:48:00,1.13548,47,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.18774,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258650",2019-12-27 13:49:00,1.32428,46,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.17577,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258651",2019-12-27 13:50:00,1.2097,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.15624,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258652",2019-12-27 13:51:00,1.54018,50,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.1386,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258653",2019-12-27 13:52:00,1.5393,50,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.14553,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258654",2019-12-27 13:53:00,1.81627,50,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.14301,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258655",2019-12-27 13:54:00,2.14538,53,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.1,0.11907,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"258656",2019-12-27 13:55:00,2.44626,57,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.4,0.09324,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"258657",2019-12-27 13:56:00,2.63519,60,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.07434,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"258658",2019-12-27 13:57:00,2.72999,62,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.4,0.05229,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"258659",2019-12-27 13:58:00,2.85177,64,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.5,0.03717,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"258660",2019-12-27 13:59:00,2.82994,63,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.03717,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"258661",2019-12-27 14:00:00,2.80262,63,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.04914,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"258662",2019-12-27 14:01:00,2.73199,62,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,0.04284,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"258663",2019-12-27 14:02:00,2.61019,66,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.01953,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"258664",2019-12-27 14:03:00,2.7413,81,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,-0.05103,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"258665",2019-12-27 14:04:00,2.37887,86,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,-0.09513,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"258666",2019-12-27 14:05:00,2.01859,83,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,-0.06993,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"258667",2019-12-27 14:06:00,1.76032,85,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,-0.0819,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"258668",2019-12-27 14:07:00,1.61275,87,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,-0.09513,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"258669",2019-12-27 14:08:00,1.49859,89,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,-0.0945,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"258670",2019-12-27 14:09:00,1.75042,92,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,-0.12222,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"258671",2019-12-27 14:10:00,1.34329,87,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,-0.10206,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"258672",2019-12-27 14:11:00,1.17933,93,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,-0.11529,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"258673",2019-12-27 14:12:00,1.09358,91,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,-0.10836,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"258674",2019-12-27 14:13:00,1.2602,92,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,-0.08316,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"258675",2019-12-27 14:14:00,1.26322,97,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,-0.13167,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258676",2019-12-27 14:15:00,1.21685,102,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,-0.14553,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258677",2019-12-27 14:16:00,1.54823,104,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,-0.17892,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"258678",2019-12-27 14:17:00,1.19562,111,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,-0.17703,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258679",2019-12-27 14:18:00,1.26809,107,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,-0.12663,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258680",2019-12-27 14:19:00,1.69951,100,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,-0.10269,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258681",2019-12-27 14:20:00,1.31654,99,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,-0.08946,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258682",2019-12-27 14:21:00,1.70693,107,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,-0.1386,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258683",2019-12-27 14:22:00,1.6126,109,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,-0.13986,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258684",2019-12-27 14:23:00,1.79592,109,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,-0.1449,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258685",2019-12-27 14:24:00,2.23872,111,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,-0.14679,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"258686",2019-12-27 14:25:00,2.50353,109,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,-0.13923,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"258687",2019-12-27 14:26:00,2.65493,105,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.4,-0.11466,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"258688",2019-12-27 14:27:00,2.76807,98,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.4,-0.09513,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"258689",2019-12-27 14:28:00,2.82452,89,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.4,-0.03906,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"258690",2019-12-27 14:29:00,2.86326,85,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.4,-0.01323,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"258691",2019-12-27 14:30:00,2.63292,86,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.5,-0.0252,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"258692",2019-12-27 14:31:00,2.61645,82,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.6,-0.0189,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"258693",2019-12-27 14:32:00,3.16267,83,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.7,-0.01323,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"258694",2019-12-27 14:33:00,2.95107,87,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.7,-0.04536,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"258695",2019-12-27 14:34:00,2.57549,91,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.8,-0.03339,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"258696",2019-12-27 14:35:00,2.51607,86,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.9,-0.0252,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"258697",2019-12-27 14:36:00,2.77112,81,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.9,-0.00126,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"258698",2019-12-27 14:37:00,2.39948,80,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6,-0.00756,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"258699",2019-12-27 14:38:00,2.11034,78,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6,-0.0063,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"258700",2019-12-27 14:39:00,1.90777,78,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6,0.00567,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"258701",2019-12-27 14:40:00,1.79588,67,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6,0.08757,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"258702",2019-12-27 14:41:00,1.71403,60,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6,0.10458,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"258703",2019-12-27 14:42:00,1.51712,57,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6,0.11907,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"258704",2019-12-27 14:43:00,1.43783,58,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6,0.12789,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"258705",2019-12-27 14:44:00,1.40779,60,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6,0.12159,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258706",2019-12-27 14:45:00,1.37352,57,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.1,0.1197,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258707",2019-12-27 14:46:00,0.930987,49,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.1,0.16947,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"258708",2019-12-27 14:47:00,1.31236,45,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.1,0.21924,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258709",2019-12-27 14:48:00,1.38362,43,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.1,0.22617,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258710",2019-12-27 14:49:00,1.34913,42,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.1,0.23247,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258711",2019-12-27 14:50:00,1.4221,41,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.1,0.23247,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258712",2019-12-27 14:51:00,1.7514,42,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.1,0.45297,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258713",2019-12-27 14:52:00,1.57843,41,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.1,0.48888,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258714",2019-12-27 14:53:00,1.8134,41,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.1,0.37737,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"258715",2019-12-27 14:54:00,2.19795,41,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6.1,0.32067,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"258716",2019-12-27 14:55:00,2.48141,41,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6,0.22554,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"258717",2019-12-27 14:56:00,3.00961,41,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6,0.23184,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"258718",2019-12-27 14:57:00,2.61982,39,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6,0.22554,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"258719",2019-12-27 14:58:00,2.8267,41,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6,0.21924,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"258720",2019-12-27 14:59:00,2.81485,41,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6,0.21609,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"258721",2019-12-27 15:00:00,2.69748,42,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6,0.21924,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"258722",2019-12-27 15:01:00,2.86429,49,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,6,0.18774,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"258723",2019-12-27 15:02:00,2.72222,52,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.9,0.16254,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"258724",2019-12-27 15:03:00,2.95059,48,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.8,0.16947,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"258725",2019-12-27 15:04:00,2.94831,47,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.7,0.18207,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"258726",2019-12-27 15:05:00,2.44228,48,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.7,0.18774,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"258727",2019-12-27 15:06:00,2.34625,50,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.6,0.15624,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258728",2019-12-27 15:07:00,2.06953,51,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.6,0.14994,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258729",2019-12-27 15:08:00,1.91958,56,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.5,0.12537,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258730",2019-12-27 15:09:00,1.75397,61,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.5,0.08757,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258731",2019-12-27 15:10:00,1.843,62,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.5,0.08757,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258732",2019-12-27 15:11:00,1.60761,70,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.5,0.04977,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258733",2019-12-27 15:12:00,1.49663,81,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.4,-0.0126,0,1,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"258734",2019-12-27 15:13:00,1.40101,80,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.4,-0.00126,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258735",2019-12-27 15:14:00,1.34797,94,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.4,-0.063,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258736",2019-12-27 15:15:00,1.35359,99,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.4,-0.09009,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258737",2019-12-27 15:16:00,1.28825,91,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.4,-0.00756,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"258738",2019-12-27 15:17:00,1.21704,109,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.4,-0.12537,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258739",2019-12-27 15:18:00,1.40299,107,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.4,-0.15687,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258740",2019-12-27 15:19:00,1.37308,93,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23,22.5,22.5,5.5,-0.07434,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258741",2019-12-27 15:20:00,1.35938,115,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,-0.14553,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258742",2019-12-27 15:21:00,1.80399,136,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,-0.25326,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258743",2019-12-27 15:22:00,1.62655,155,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,-0.34713,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"258744",2019-12-27 15:23:00,1.77768,176,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,-0.45801,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"258745",2019-12-27 15:24:00,2.16043,170,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,-0.42903,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"258746",2019-12-27 15:25:00,2.50621,168,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,-0.43029,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"258747",2019-12-27 15:26:00,2.65191,164,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.7,-0.3969,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"258748",2019-12-27 15:27:00,2.72292,176,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.8,-0.47376,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"258749",2019-12-27 15:28:00,2.79676,179,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.9,-0.48006,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"258750",2019-12-27 15:29:00,2.79619,169,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6,-0.44226,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0
