"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"258751",2019-12-27 15:30:00,2.56975,149,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.1,-0.36351,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"258752",2019-12-27 15:31:00,2.85098,136,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,-0.2394,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"258753",2019-12-27 15:32:00,2.32218,150,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,-0.33453,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"258754",2019-12-27 15:33:00,2.4991,144,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,23,6.3,-0.31563,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"258755",2019-12-27 15:34:00,2.43229,124,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,23,6.3,-0.2016,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"258756",2019-12-27 15:35:00,2.26067,105,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,23,6.3,-0.13923,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"258757",2019-12-27 15:36:00,1.95616,95,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,23,6.3,-0.08883,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"258758",2019-12-27 15:37:00,1.95491,92,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,23,6.3,-0.05796,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"258759",2019-12-27 15:38:00,1.68336,89,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,23,6.2,-0.04536,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"258760",2019-12-27 15:39:00,1.51958,74,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,23,6.2,0.03024,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"258761",2019-12-27 15:40:00,1.46784,61,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,23,6.2,0.08757,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"258762",2019-12-27 15:41:00,1.39936,51,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,23,6.2,0.13797,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"258763",2019-12-27 15:42:00,1.31085,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,23,6.2,0.1764,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"258764",2019-12-27 15:43:00,1.38751,36,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,23,6.2,0.22491,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"258765",2019-12-27 15:44:00,0.981743,33,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,23,6.2,0.22617,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"258766",2019-12-27 15:45:00,1.17081,33,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,23,6.2,0.25074,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"258767",2019-12-27 15:46:00,1.16402,30,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,23,6.2,0.31374,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"258768",2019-12-27 15:47:00,1.21229,28,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,23,6.2,0.28224,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258769",2019-12-27 15:48:00,1.35453,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,23,6.2,0.27027,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258770",2019-12-27 15:49:00,1.2646,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,23,6.2,0.2709,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258771",2019-12-27 15:50:00,1.43079,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,23,6.1,0.28287,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258772",2019-12-27 15:51:00,1.76682,27,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.1,0.28287,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258773",2019-12-27 15:52:00,1.67362,28,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.1,0.27657,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"258774",2019-12-27 15:53:00,2.45363,28,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.28224,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"258775",2019-12-27 15:54:00,2.36752,28,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.27531,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"258776",2019-12-27 15:55:00,3.06399,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.28791,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"258777",2019-12-27 15:56:00,2.66817,30,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.4,0.26397,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"258778",2019-12-27 15:57:00,3.25375,31,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.5,0.45801,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"258779",2019-12-27 15:58:00,2.84297,32,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.49707,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"258780",2019-12-27 15:59:00,2.69811,35,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.46746,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"258781",2019-12-27 16:00:00,2.82727,35,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.79002,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"258782",2019-12-27 16:01:00,2.85561,36,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.73584,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"258783",2019-12-27 16:02:00,2.60738,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.46494,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"258784",2019-12-27 16:03:00,2.56057,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.44541,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"258785",2019-12-27 16:04:00,2.37211,35,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.441,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"258786",2019-12-27 16:05:00,2.22928,32,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.44037,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"258787",2019-12-27 16:06:00,2.0021,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.47817,0,0,1,0,1,0,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"258788",2019-12-27 16:07:00,1.77406,28,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.7,0.48384,0,0,1,0,1,0,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"258789",2019-12-27 16:08:00,1.61458,25,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.8,0.4914,0,0,1,0,1,0,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"258790",2019-12-27 16:09:00,1.52405,23,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.9,0.50904,0,0,1,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"258791",2019-12-27 16:10:00,1.40652,21,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.51597,0,0,1,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"258792",2019-12-27 16:11:00,1.24669,20,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.52227,0,0,1,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"258793",2019-12-27 16:12:00,1.24181,20,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.5166,0,0,1,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"258794",2019-12-27 16:13:00,1.2585,18,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.53487,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"258795",2019-12-27 16:14:00,1.22388,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.53613,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"258796",2019-12-27 16:15:00,1.19967,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.54621,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"258797",2019-12-27 16:16:00,1.20049,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.61677,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"258798",2019-12-27 16:17:00,1.68632,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.57897,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"258799",2019-12-27 16:18:00,1.36577,15,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.58149,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"258800",2019-12-27 16:19:00,1.27865,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.3,0.57834,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"258801",2019-12-27 16:20:00,1.32384,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.3,0.58401,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"258802",2019-12-27 16:21:00,1.70565,15,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.4,0.57267,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"258803",2019-12-27 16:22:00,1.67039,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.4,0.56637,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"258804",2019-12-27 16:23:00,1.9853,15,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.4,0.5607,1,0,1,1,1,1,0,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"258805",2019-12-27 16:24:00,2.54968,14,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.4,0.5607,1,0,1,1,1,1,0,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"258806",2019-12-27 16:25:00,2.69969,15,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.4,0.57267,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"258807",2019-12-27 16:26:00,3.08833,14,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.4,0.56511,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"258808",2019-12-27 16:27:00,3.42707,14,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.3,0.55377,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"258809",2019-12-27 16:28:00,3.55644,14,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.3,0.56007,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"258810",2019-12-27 16:29:00,3.80151,13,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.3,0.56007,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"258811",2019-12-27 16:30:00,3.59459,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.56574,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"258812",2019-12-27 16:31:00,3.46529,13,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.60417,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"258813",2019-12-27 16:32:00,3.40963,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.56007,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"258814",2019-12-27 16:33:00,2.96222,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.5607,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"258815",2019-12-27 16:34:00,2.76482,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.57204,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"258816",2019-12-27 16:35:00,2.59968,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.56385,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"258817",2019-12-27 16:36:00,2.60875,10,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.1,0.56637,0,0,1,0,1,0,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1
"258818",2019-12-27 16:37:00,2.23233,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.1,0.57204,0,0,1,0,1,0,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1
"258819",2019-12-27 16:38:00,2.08174,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.1,0.57015,0,0,1,0,1,0,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1
"258820",2019-12-27 16:39:00,1.96511,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.1,0.57771,0,0,1,0,1,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1
"258821",2019-12-27 16:40:00,1.87386,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.56637,0,0,1,0,1,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1
"258822",2019-12-27 16:41:00,1.87211,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.3,0.56952,0,0,1,0,1,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1
"258823",2019-12-27 16:42:00,1.91991,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.3,0.57204,0,0,1,0,1,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1
"258824",2019-12-27 16:43:00,1.83481,6,0,23,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.5733,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"258825",2019-12-27 16:44:00,1.79433,8,0,23,23,10,10,24.5,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.3,0.58464,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"258826",2019-12-27 16:45:00,2.21539,8,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.56385,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"258827",2019-12-27 16:46:00,1.79728,8,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.1,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"258828",2019-12-27 16:47:00,1.85198,9,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.57834,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258829",2019-12-27 16:48:00,1.88086,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.58464,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258830",2019-12-27 16:49:00,2.02349,0,0,22,23,23,10,24.5,10,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.59787,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258831",2019-12-27 16:50:00,1.92728,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.4,0.56637,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258832",2019-12-27 16:51:00,1.89314,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.57393,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258833",2019-12-27 16:52:00,2.53325,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.1,0.5607,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"258834",2019-12-27 16:53:00,2.37267,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.1,0.56637,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"258835",2019-12-27 16:54:00,2.45814,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.55944,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"258836",2019-12-27 16:55:00,2.58005,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.56385,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"258837",2019-12-27 16:56:00,2.51535,0,0,22,23,23,10,24.5,10,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.58527,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"258838",2019-12-27 16:57:00,2.75892,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"258839",2019-12-27 16:58:00,2.86499,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.9,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"258840",2019-12-27 16:59:00,2.83441,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.9,0.55944,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"258841",2019-12-27 17:00:00,2.72879,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.55944,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"258842",2019-12-27 17:01:00,2.82714,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.1,0.55314,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"258843",2019-12-27 17:02:00,2.39829,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.54747,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"258844",2019-12-27 17:03:00,2.33561,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.3,0.55314,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"258845",2019-12-27 17:04:00,1.77237,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.4,0.55944,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"258846",2019-12-27 17:05:00,1.4465,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.5,0.81144,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"258847",2019-12-27 17:06:00,1.21556,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.5,0.79317,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258848",2019-12-27 17:07:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.4,0.6615,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258849",2019-12-27 17:08:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.4,0.57897,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258850",2019-12-27 17:09:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.3,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258851",2019-12-27 17:10:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.1,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258852",2019-12-27 17:11:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.1,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258853",2019-12-27 17:12:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.9,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258854",2019-12-27 17:13:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.6,0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258855",2019-12-27 17:14:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.4,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258856",2019-12-27 17:15:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258857",2019-12-27 17:16:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.4,0.47187,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"258858",2019-12-27 17:17:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.7,0.47754,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"258859",2019-12-27 17:18:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.8,0.47187,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"258860",2019-12-27 17:19:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.9,0.47187,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"258861",2019-12-27 17:20:00,0,0,0,10,23,10,10,24.5,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.47754,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"258862",2019-12-27 17:21:00,0,0,0,10,23,10,10,24.5,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.46683,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"258863",2019-12-27 17:22:00,0,0,0,10,23,10,10,24.5,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.8,0.47061,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"258864",2019-12-27 17:23:00,0.343317,0,0,10,23,10,10,24.5,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.7,0.48447,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"258865",2019-12-27 17:24:00,0,0,0,10,23,10,10,24.5,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.8,0.50967,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"258866",2019-12-27 17:25:00,0,0,0,10,23,10,10,24.5,10,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.7,0.51534,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"258867",2019-12-27 17:26:00,0,0,0,10,23,10,10,24.5,10,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.8,0.50337,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"258868",2019-12-27 17:27:00,0.369864,0,0,10,23,10,10,24.5,10,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.9,0.50337,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"258869",2019-12-27 17:28:00,0.885082,0,0,22,23,10,10,24.5,10,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.8,0.50337,0,0,0,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"258870",2019-12-27 17:29:00,1.22096,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.9,0.5166,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"258871",2019-12-27 17:30:00,1.56764,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.9,0.51597,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258872",2019-12-27 17:31:00,1.54194,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.7,0.51597,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258873",2019-12-27 17:32:00,1.58448,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.8,0.51534,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258874",2019-12-27 17:33:00,1.62982,0,0,10,10,23,21,24.5,23,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.9,0.50337,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258875",2019-12-27 17:34:00,1.72753,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.50337,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"258876",2019-12-27 17:35:00,2.49978,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.4977,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"258877",2019-12-27 17:36:00,2.44843,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.9,0.50337,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"258878",2019-12-27 17:37:00,2.57121,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.6,0.50904,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"258879",2019-12-27 17:38:00,2.80621,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.5,0.50337,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"258880",2019-12-27 17:39:00,2.94725,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.6,0.49077,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"258881",2019-12-27 17:40:00,2.83044,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.8,0.49077,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"258882",2019-12-27 17:41:00,2.83085,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.8,0.49644,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"258883",2019-12-27 17:42:00,2.82156,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.9,0.49014,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"258884",2019-12-27 17:43:00,2.66419,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.1,0.48447,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"258885",2019-12-27 17:44:00,2.34936,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.4914,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"258886",2019-12-27 17:45:00,1.4404,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.50337,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258887",2019-12-27 17:46:00,1.50876,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.50904,0,0,1,1,0,0,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"258888",2019-12-27 17:47:00,2.35515,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.4,0.504,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258889",2019-12-27 17:48:00,1.53053,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.50463,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258890",2019-12-27 17:49:00,1.68519,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.3,0.50904,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258891",2019-12-27 17:50:00,2.08861,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.4,0.50904,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258892",2019-12-27 17:51:00,2.20569,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.5,0.50337,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258893",2019-12-27 17:52:00,2.27764,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.6,0.50337,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258894",2019-12-27 17:53:00,2.5984,0,0,22,23,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.6,0.4977,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258895",2019-12-27 17:54:00,2.58799,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.5,0.49833,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"258896",2019-12-27 17:55:00,2.75014,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.4,0.5166,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"258897",2019-12-27 17:56:00,2.59932,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.3,0.52227,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"258898",2019-12-27 17:57:00,2.60145,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.4,0.52164,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"258899",2019-12-27 17:58:00,2.57581,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.4,0.51723,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"258900",2019-12-27 17:59:00,2.7183,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.3,0.5166,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"258901",2019-12-27 18:00:00,2.4092,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.1,0.51597,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"258902",2019-12-27 18:01:00,2.34854,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.51534,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"258903",2019-12-27 18:02:00,2.1638,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.51597,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"258904",2019-12-27 18:03:00,1.90562,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.52101,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"258905",2019-12-27 18:04:00,1.77208,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.51093,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"258906",2019-12-27 18:05:00,1.66226,0,0,10,10,10,21,10,23,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.8,0.50337,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0
"258907",2019-12-27 18:06:00,0.935371,0,0,22,23,23,21,24.5,10,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.7,0.50274,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"258908",2019-12-27 18:07:00,0,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.9,0.49707,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258909",2019-12-27 18:08:00,0,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,6.9,0.49077,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258910",2019-12-27 18:09:00,0,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.50211,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258911",2019-12-27 18:10:00,0,0,0,10,10,10,10,10,23,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.8,0.49644,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258912",2019-12-27 18:11:00,0,0,0,10,23,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.8,0.49644,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258913",2019-12-27 18:12:00,0.319941,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,6.9,0.50967,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258914",2019-12-27 18:13:00,0,0,0,10,23,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.1,0.52164,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258915",2019-12-27 18:14:00,0.500431,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,20.5,23,22.5,22.5,7.1,0.52416,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258916",2019-12-27 18:15:00,0.456468,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.51849,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"258917",2019-12-27 18:16:00,0.826372,0,0,22,23,23,21,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.50337,0,0,1,1,0,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"258918",2019-12-27 18:17:00,1.50955,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.50778,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"258919",2019-12-27 18:18:00,2.26742,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.2,0.49644,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"258920",2019-12-27 18:19:00,2.78592,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7.1,0.50274,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"258921",2019-12-27 18:20:00,2.78187,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.50211,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"258922",2019-12-27 18:21:00,2.55063,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.48384,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"258923",2019-12-27 18:22:00,2.60872,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,7,0.48384,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"258924",2019-12-27 18:23:00,2.37553,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.48384,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"258925",2019-12-27 18:24:00,1.99468,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.8,0.48951,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"258926",2019-12-27 18:25:00,1.27928,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.47817,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"258927",2019-12-27 18:26:00,1.1869,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.50274,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"258928",2019-12-27 18:27:00,1.15167,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.50337,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"258929",2019-12-27 18:28:00,1.23184,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.51219,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"258930",2019-12-27 18:29:00,1.16646,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.51597,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"258931",2019-12-27 18:30:00,1.11007,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.50337,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"258932",2019-12-27 18:31:00,1.02817,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.50967,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"258933",2019-12-27 18:32:00,0.871752,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.51786,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"258934",2019-12-27 18:33:00,0.864172,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.5,0.68859,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"258935",2019-12-27 18:34:00,0.874706,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.77805,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"258936",2019-12-27 18:35:00,0.838896,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.8,0.75411,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"258937",2019-12-27 18:36:00,0.835342,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.67977,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"258938",2019-12-27 18:37:00,0.841993,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.8,0.64953,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"258939",2019-12-27 18:38:00,0.804258,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.8,0.53361,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"258940",2019-12-27 18:39:00,0.811125,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.7,0.52227,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"258941",2019-12-27 18:40:00,0.770553,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.7,0.51786,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"258942",2019-12-27 18:41:00,1.18539,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.8,0.51786,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"258943",2019-12-27 18:42:00,1.11479,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.8,0.52416,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"258944",2019-12-27 18:43:00,1.08931,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.8,0.52101,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"258945",2019-12-27 18:44:00,1.10008,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.8,0.52353,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"258946",2019-12-27 18:45:00,1.24133,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.9,0.5166,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"258947",2019-12-27 18:46:00,1.32329,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.49077,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258948",2019-12-27 18:47:00,1.35846,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.49077,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258949",2019-12-27 18:48:00,1.3335,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.49077,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258950",2019-12-27 18:49:00,1.34809,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.9,0.49077,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258951",2019-12-27 18:50:00,1.33991,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.8,0.4914,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258952",2019-12-27 18:51:00,1.43022,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.9,0.48447,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258953",2019-12-27 18:52:00,1.39144,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.9,0.48447,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258954",2019-12-27 18:53:00,1.26897,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.8,0.48447,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258955",2019-12-27 18:54:00,1.29206,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.49014,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258956",2019-12-27 18:55:00,0.978177,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.8,0.49581,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258957",2019-12-27 18:56:00,0.953349,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.8,0.49077,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258958",2019-12-27 18:57:00,0.9362,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.49581,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258959",2019-12-27 18:58:00,0.89566,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.50967,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258960",2019-12-27 18:59:00,0.874844,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.51534,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258961",2019-12-27 19:00:00,0.841437,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.1,0.50967,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258962",2019-12-27 19:01:00,0.832106,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.50778,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258963",2019-12-27 19:02:00,0.748097,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.51534,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258964",2019-12-27 19:03:00,0.807883,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.9,0.50967,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258965",2019-12-27 19:04:00,0.784951,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.9,0.50967,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258966",2019-12-27 19:05:00,0.767746,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.9,0.50904,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258967",2019-12-27 19:06:00,0.750957,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.51849,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"258968",2019-12-27 19:07:00,0.754528,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.51849,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"258969",2019-12-27 19:08:00,0.74292,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.51534,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"258970",2019-12-27 19:09:00,0.790863,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.51597,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"258971",2019-12-27 19:10:00,0.74607,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.52164,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"258972",2019-12-27 19:11:00,1.01252,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.50967,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"258973",2019-12-27 19:12:00,1.06571,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.50967,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"258974",2019-12-27 19:13:00,1.04725,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.3,0.50967,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"258975",2019-12-27 19:14:00,1.13705,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.50967,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"258976",2019-12-27 19:15:00,1.27193,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.50967,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"258977",2019-12-27 19:16:00,1.26782,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.50337,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"258978",2019-12-27 19:17:00,1.37118,0,0,22,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.51597,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0
"258979",2019-12-27 19:18:00,1.28159,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.52101,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"258980",2019-12-27 19:19:00,1.24262,0,0,10,10,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.5,0.51534,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"258981",2019-12-27 19:20:00,1.26441,0,0,10,10,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.6,0.50967,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"258982",2019-12-27 19:21:00,1.38054,0,0,10,10,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.4,0.51534,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"258983",2019-12-27 19:22:00,1.15612,0,0,22,10,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7.2,0.51534,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"258984",2019-12-27 19:23:00,1.23077,0,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,7,0.504,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"258985",2019-12-27 19:24:00,1.58735,0,0,10,10,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.9,0.51534,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"258986",2019-12-27 19:25:00,1.01062,0,0,10,10,23,21,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.8,0.49077,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"258987",2019-12-27 19:26:00,1.10573,0,0,10,10,10,10,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.8,0.48573,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"258988",2019-12-27 19:27:00,1.19036,0,0,10,10,10,10,24.5,23,23,0,0,22.5,23,22,21,23,22.5,22.5,6.8,0.4725,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"258989",2019-12-27 19:28:00,1.39267,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,6.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258990",2019-12-27 19:29:00,0.672307,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,6.8,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258991",2019-12-27 19:30:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258992",2019-12-27 19:31:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,6.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258993",2019-12-27 19:32:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,6.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258994",2019-12-27 19:33:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,6.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258995",2019-12-27 19:34:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258996",2019-12-27 19:35:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,6.4,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258997",2019-12-27 19:36:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,6.4,0.44793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258998",2019-12-27 19:37:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"258999",2019-12-27 19:38:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259000",2019-12-27 19:39:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,6.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259001",2019-12-27 19:40:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,6.4,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259002",2019-12-27 19:41:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259003",2019-12-27 19:42:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,6.3,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259004",2019-12-27 19:43:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,6.1,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259005",2019-12-27 19:44:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,6.2,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259006",2019-12-27 19:45:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,6.1,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259007",2019-12-27 19:46:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259008",2019-12-27 19:47:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,6,0.44478,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259009",2019-12-27 19:48:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259010",2019-12-27 19:49:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,5.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259011",2019-12-27 19:50:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259012",2019-12-27 19:51:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259013",2019-12-27 19:52:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259014",2019-12-27 19:53:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259015",2019-12-27 19:54:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,5.8,0.441,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259016",2019-12-27 19:55:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259017",2019-12-27 19:56:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259018",2019-12-27 19:57:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,23,22,21,23,22.5,22.5,5.7,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259019",2019-12-27 19:58:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,22.5,22,21,23,22.5,22.5,5.7,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259020",2019-12-27 19:59:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,22.5,22,21,23,22.5,22.5,5.7,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259021",2019-12-27 20:00:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,22.5,22,21,23,22.5,22.5,5.6,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259022",2019-12-27 20:01:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,22.5,22,21,23,22.5,22.5,5.6,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259023",2019-12-27 20:02:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,22.5,22,21,23,22.5,22.5,5.7,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259024",2019-12-27 20:03:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,22.5,22,21,23,22.5,22.5,5.7,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259025",2019-12-27 20:04:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,22.5,22,21,23,22.5,22.5,5.7,0.47061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259026",2019-12-27 20:05:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,22.5,22,21,23,22.5,22.5,5.7,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259027",2019-12-27 20:06:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,22.5,22,21,23,22.5,22.5,5.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259028",2019-12-27 20:07:00,0,0,0,10,10,10,10,10,10,10,0,0,22.5,22.5,22,21,23,22.5,22.5,5.7,0.4536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259029",2019-12-27 20:08:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,5.7,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259030",2019-12-27 20:09:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,5.8,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259031",2019-12-27 20:10:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,5.8,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259032",2019-12-27 20:11:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.1,0.46431,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259033",2019-12-27 20:12:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259034",2019-12-27 20:13:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,5.9,0.46494,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259035",2019-12-27 20:14:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259036",2019-12-27 20:15:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.2,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259037",2019-12-27 20:16:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.1,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259038",2019-12-27 20:17:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,5.9,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259039",2019-12-27 20:18:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,5.8,0.46935,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259040",2019-12-27 20:19:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,5.8,0.45864,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259041",2019-12-27 20:20:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,5.8,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259042",2019-12-27 20:21:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,5.8,0.48573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259043",2019-12-27 20:22:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,5.8,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259044",2019-12-27 20:23:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,5.9,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259045",2019-12-27 20:24:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,5.9,0.49518,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259046",2019-12-27 20:25:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.1,0.74277,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259047",2019-12-27 20:26:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6,0.7371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259048",2019-12-27 20:27:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.2,0.71127,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259049",2019-12-27 20:28:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.1,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259050",2019-12-27 20:29:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.1,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259051",2019-12-27 20:30:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.3,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259052",2019-12-27 20:31:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.2,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259053",2019-12-27 20:32:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259054",2019-12-27 20:33:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.2,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259055",2019-12-27 20:34:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.3,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259056",2019-12-27 20:35:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.3,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259057",2019-12-27 20:36:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.3,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259058",2019-12-27 20:37:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.4,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259059",2019-12-27 20:38:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.3,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259060",2019-12-27 20:39:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.1,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259061",2019-12-27 20:40:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259062",2019-12-27 20:41:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.1,0.48951,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259063",2019-12-27 20:42:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.2,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259064",2019-12-27 20:43:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.5,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259065",2019-12-27 20:44:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.6,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259066",2019-12-27 20:45:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.6,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259067",2019-12-27 20:46:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.6,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259068",2019-12-27 20:47:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.5,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259069",2019-12-27 20:48:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259070",2019-12-27 20:49:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.3,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259071",2019-12-27 20:50:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.4,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259072",2019-12-27 20:51:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.5,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259073",2019-12-27 20:52:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.6,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259074",2019-12-27 20:53:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.7,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259075",2019-12-27 20:54:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
