"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"259076",2019-12-27 20:55:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.6,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259077",2019-12-27 20:56:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259078",2019-12-27 20:57:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259079",2019-12-27 20:58:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.8,0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259080",2019-12-27 20:59:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259081",2019-12-27 21:00:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.7,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259082",2019-12-27 21:01:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.7,0.46872,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259083",2019-12-27 21:02:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259084",2019-12-27 21:03:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.7,0.46305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259085",2019-12-27 21:04:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.8,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259086",2019-12-27 21:05:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.7,0.46242,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259087",2019-12-27 21:06:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.9,0.47124,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259088",2019-12-27 21:07:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259089",2019-12-27 21:08:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259090",2019-12-27 21:09:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259091",2019-12-27 21:10:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.9,0.45045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259092",2019-12-27 21:11:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.9,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259093",2019-12-27 21:12:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.9,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259094",2019-12-27 21:13:00,0,0,0,10,10,10,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.9,0.44667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259095",2019-12-27 21:14:00,0,0,0,10,10,23,10,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.9,0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259096",2019-12-27 21:15:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.9,0.45297,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259097",2019-12-27 21:16:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7,0.44289,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259098",2019-12-27 21:17:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7,0.4473,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259099",2019-12-27 21:18:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259100",2019-12-27 21:19:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259101",2019-12-27 21:20:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7,0.45864,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259102",2019-12-27 21:21:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7.1,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259103",2019-12-27 21:22:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7.2,0.45171,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259104",2019-12-27 21:23:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7.2,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259105",2019-12-27 21:24:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7.2,0.441,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259106",2019-12-27 21:25:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7.2,0.45612,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259107",2019-12-27 21:26:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7.2,0.46305,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259108",2019-12-27 21:27:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7.2,0.44667,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259109",2019-12-27 21:28:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7.2,0.45171,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259110",2019-12-27 21:29:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7.2,0.45234,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259111",2019-12-27 21:30:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7.2,0.48447,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259112",2019-12-27 21:31:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7.2,0.45738,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259113",2019-12-27 21:32:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7.1,0.45801,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259114",2019-12-27 21:33:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7.1,0.46242,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259115",2019-12-27 21:34:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,7.1,0.4662,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259116",2019-12-27 21:35:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7,0.47187,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259117",2019-12-27 21:36:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.8,0.4725,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259118",2019-12-27 21:37:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.8,0.47124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259119",2019-12-27 21:38:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.6,0.47061,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259120",2019-12-27 21:39:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.8,0.47124,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259121",2019-12-27 21:40:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.7,0.50274,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259122",2019-12-27 21:41:00,0.49129,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.7,0.49329,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259123",2019-12-27 21:42:00,0.433411,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.7,0.49644,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259124",2019-12-27 21:43:00,0.705799,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.6,0.49518,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259125",2019-12-27 21:44:00,1.53706,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.6,0.49014,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259126",2019-12-27 21:45:00,1.98856,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.6,0.45675,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259127",2019-12-27 21:46:00,1.90291,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.7,0.45927,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259128",2019-12-27 21:47:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.7,0.4599,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259129",2019-12-27 21:48:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.7,0.45486,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259130",2019-12-27 21:49:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.8,0.4536,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259131",2019-12-27 21:50:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.8,0.4536,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259132",2019-12-27 21:51:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.8,0.45864,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259133",2019-12-27 21:52:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,21,23,22.5,22.5,6.7,0.4536,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259134",2019-12-27 21:53:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.6,0.45801,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259135",2019-12-27 21:54:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.6,0.45864,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259136",2019-12-27 21:55:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.7,0.45864,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259137",2019-12-27 21:56:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.6,0.45297,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259138",2019-12-27 21:57:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.6,0.45549,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259139",2019-12-27 21:58:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.6,0.46179,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259140",2019-12-27 21:59:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.6,0.45297,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259141",2019-12-27 22:00:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.6,0.3213,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259142",2019-12-27 22:01:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.5,0.32697,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259143",2019-12-27 22:02:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.6,0.32697,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259144",2019-12-27 22:03:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.6,0.3213,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259145",2019-12-27 22:04:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.7,0.34398,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259146",2019-12-27 22:05:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.8,0.35343,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259147",2019-12-27 22:06:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.9,0.35217,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259148",2019-12-27 22:07:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7,0.35217,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259149",2019-12-27 22:08:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7,0.35721,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259150",2019-12-27 22:09:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7,0.35595,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259151",2019-12-27 22:10:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7.2,0.37107,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259152",2019-12-27 22:11:00,-0.502498,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7.1,0.38367,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259153",2019-12-27 22:12:00,0.763589,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7.1,0.37737,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259154",2019-12-27 22:13:00,1.57556,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7,0.38871,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259155",2019-12-27 22:14:00,2.66608,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7,0.37674,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259156",2019-12-27 22:15:00,1.34647,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7.1,0.35217,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259157",2019-12-27 22:16:00,0.120234,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7.2,0.36351,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259158",2019-12-27 22:17:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7.2,0.35217,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259159",2019-12-27 22:18:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7.1,0.35217,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259160",2019-12-27 22:19:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7.2,0.42147,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259161",2019-12-27 22:20:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7.2,0.5796,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259162",2019-12-27 22:21:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7.1,0.59094,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259163",2019-12-27 22:22:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7,0.5418,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259164",2019-12-27 22:23:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.9,0.47502,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259165",2019-12-27 22:24:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.9,0.35217,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259166",2019-12-27 22:25:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7,0.3528,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259167",2019-12-27 22:26:00,0.107173,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7,0.3528,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259168",2019-12-27 22:27:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7,0.35532,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259169",2019-12-27 22:28:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7,0.35217,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259170",2019-12-27 22:29:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7,0.35469,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259171",2019-12-27 22:30:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7,0.35217,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259172",2019-12-27 22:31:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7,0.35217,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259173",2019-12-27 22:32:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.9,0.35217,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259174",2019-12-27 22:33:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7,0.35784,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"259175",2019-12-27 22:34:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.9,0.35847,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259176",2019-12-27 22:35:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.9,0.35847,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259177",2019-12-27 22:36:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7,0.35532,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259178",2019-12-27 22:37:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7,0.37044,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259179",2019-12-27 22:38:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7,0.37044,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259180",2019-12-27 22:39:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7,0.3528,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259181",2019-12-27 22:40:00,0.933352,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7,0.36666,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259182",2019-12-27 22:41:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7.1,0.37674,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259183",2019-12-27 22:42:00,0.883627,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,7.1,0.40824,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259184",2019-12-27 22:43:00,1.74628,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.9,0.37737,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259185",2019-12-27 22:44:00,3.37709,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.9,0.37107,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259186",2019-12-27 22:45:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.9,0.35154,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259187",2019-12-27 22:46:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.8,0.3402,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259188",2019-12-27 22:47:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.8,0.35028,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259189",2019-12-27 22:48:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.8,0.35469,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259190",2019-12-27 22:49:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.7,0.3402,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259191",2019-12-27 22:50:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.8,0.34587,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259192",2019-12-27 22:51:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.8,0.34587,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259193",2019-12-27 22:52:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.8,0.34839,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259194",2019-12-27 22:53:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.8,0.34272,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259195",2019-12-27 22:54:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22.5,22.5,6.8,0.3402,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259196",2019-12-27 22:55:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22.5,6.9,0.3402,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259197",2019-12-27 22:56:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22.5,6.8,0.3402,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259198",2019-12-27 22:57:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22.5,6.7,0.34461,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259199",2019-12-27 22:58:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22.5,6.7,0.32571,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259200",2019-12-27 22:59:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22.5,6.8,0.3213,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259201",2019-12-27 23:00:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22.5,6.7,0.3213,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259202",2019-12-27 23:01:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22.5,6.6,0.3213,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259203",2019-12-27 23:02:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22.5,6.6,0.33201,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259204",2019-12-27 23:03:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22.5,6.8,0.32697,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259205",2019-12-27 23:04:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22.5,6.7,0.33327,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259206",2019-12-27 23:05:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22.5,6.7,0.33327,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259207",2019-12-27 23:06:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22.5,6.7,0.3339,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259208",2019-12-27 23:07:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22.5,6.6,0.3276,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259209",2019-12-27 23:08:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22.5,6.6,0.3276,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259210",2019-12-27 23:09:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.6,0.33012,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259211",2019-12-27 23:10:00,1.44126,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.6,0.34587,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259212",2019-12-27 23:11:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.6,0.35217,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259213",2019-12-27 23:12:00,0.783628,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.7,0.35721,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259214",2019-12-27 23:13:00,1.81276,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.7,0.35847,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259215",2019-12-27 23:14:00,3.29536,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.7,0.35532,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259216",2019-12-27 23:15:00,3.32322,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.7,0.32508,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259217",2019-12-27 23:16:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.7,0.32823,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259218",2019-12-27 23:17:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.7,0.32067,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259219",2019-12-27 23:18:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.6,0.32697,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259220",2019-12-27 23:19:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.6,0.3213,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259221",2019-12-27 23:20:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.6,0.3213,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259222",2019-12-27 23:21:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.7,0.32697,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259223",2019-12-27 23:22:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.6,0.32697,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259224",2019-12-27 23:23:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.6,0.33264,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259225",2019-12-27 23:24:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.6,0.32067,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259226",2019-12-27 23:25:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.6,0.32382,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259227",2019-12-27 23:26:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.6,0.32193,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259228",2019-12-27 23:27:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.6,0.33264,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259229",2019-12-27 23:28:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.6,0.32697,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259230",2019-12-27 23:29:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.6,0.3213,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259231",2019-12-27 23:30:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.7,0.32697,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259232",2019-12-27 23:31:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.8,0.3213,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259233",2019-12-27 23:32:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.8,0.3276,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259234",2019-12-27 23:33:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.9,0.32823,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259235",2019-12-27 23:34:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.8,0.34272,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259236",2019-12-27 23:35:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.7,0.34524,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259237",2019-12-27 23:36:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.8,0.33327,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259238",2019-12-27 23:37:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.8,0.33327,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259239",2019-12-27 23:38:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.9,0.3276,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259240",2019-12-27 23:39:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.7,0.3528,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259241",2019-12-27 23:40:00,0.779883,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.6,0.34587,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259242",2019-12-27 23:41:00,0.399078,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.6,0.35784,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259243",2019-12-27 23:42:00,1.10334,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.8,0.35847,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259244",2019-12-27 23:43:00,2.51581,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.6,0.3528,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259245",2019-12-27 23:44:00,3.54418,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.8,0.35784,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259246",2019-12-27 23:45:00,3.47145,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.7,0.33264,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259247",2019-12-27 23:46:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.7,0.32067,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259248",2019-12-27 23:47:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.6,0.3213,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259249",2019-12-27 23:48:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.5,0.3213,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259250",2019-12-27 23:49:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.4,0.32634,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259251",2019-12-27 23:50:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.4,0.32697,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259252",2019-12-27 23:51:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.4,0.35217,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259253",2019-12-27 23:52:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.3,0.35721,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259254",2019-12-27 23:53:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.3,0.3465,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259255",2019-12-27 23:54:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.3,0.3465,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259256",2019-12-27 23:55:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.3,0.34776,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259257",2019-12-27 23:56:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.3,0.34272,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259258",2019-12-27 23:57:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,23,22,22,6.4,0.34587,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259259",2019-12-27 23:58:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,22.5,22,22,6.4,0.34587,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259260",2019-12-27 23:59:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,22.5,22,22,6.4,0.34587,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259261",2019-12-28 00:00:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,22.5,22,22,6.4,0.35091,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259262",2019-12-28 00:01:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,22.5,22,22,6.4,0.35154,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259263",2019-12-28 00:02:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,22.5,22,22,6.4,0.34902,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259264",2019-12-28 00:03:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,22.5,22,22,6.4,0.34587,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259265",2019-12-28 00:04:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,22.5,22,22,6.4,0.3465,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259266",2019-12-28 00:05:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,22.5,22,22,6.4,0.35532,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259267",2019-12-28 00:06:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,22.5,22,22,6.4,0.35217,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259268",2019-12-28 00:07:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,22.5,22,22,6.4,0.3528,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259269",2019-12-28 00:08:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,22.5,22,22,6.3,0.35217,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259270",2019-12-28 00:09:00,0,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,22.5,22,22,6.3,0.37107,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259271",2019-12-28 00:10:00,1.18322,0,0,10,10,23,21,10,10,10,0,0,22,22.5,22,20.5,22.5,22,22,6.4,0.36477,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259272",2019-12-28 00:11:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.4,0.37107,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259273",2019-12-28 00:12:00,1.13616,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.4,0.62244,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259274",2019-12-28 00:13:00,2.16253,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.4,0.64764,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259275",2019-12-28 00:14:00,3.47637,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.5,0.54684,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259276",2019-12-28 00:15:00,3.45481,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.4,0.45297,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259277",2019-12-28 00:16:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.3,0.3402,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259278",2019-12-28 00:17:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.4,0.35784,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259279",2019-12-28 00:18:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.4,0.35154,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259280",2019-12-28 00:19:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.3,0.3465,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259281",2019-12-28 00:20:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.2,0.36477,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259282",2019-12-28 00:21:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.2,0.3591,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259283",2019-12-28 00:22:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.2,0.3465,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259284",2019-12-28 00:23:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.2,0.35217,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259285",2019-12-28 00:24:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.2,0.3465,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259286",2019-12-28 00:25:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.3,0.3654,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259287",2019-12-28 00:26:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.4,0.38304,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259288",2019-12-28 00:27:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.4,0.36477,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259289",2019-12-28 00:28:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.4,0.36603,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259290",2019-12-28 00:29:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.4,0.35217,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259291",2019-12-28 00:30:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.3,0.35217,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259292",2019-12-28 00:31:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.3,0.32634,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259293",2019-12-28 00:32:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.2,0.35091,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259294",2019-12-28 00:33:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.2,0.33894,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259295",2019-12-28 00:34:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.2,0.3276,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259296",2019-12-28 00:35:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6,0.33327,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259297",2019-12-28 00:36:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.1,0.3276,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259298",2019-12-28 00:37:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.1,0.33642,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259299",2019-12-28 00:38:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,22,20.5,22.5,22,22,6.2,0.3276,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259300",2019-12-28 00:39:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.1,0.33957,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259301",2019-12-28 00:40:00,1.06975,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.1,0.35217,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259302",2019-12-28 00:41:00,0.245815,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.1,0.37044,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259303",2019-12-28 00:42:00,1.05011,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.2,0.378,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259304",2019-12-28 00:43:00,2.38954,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.2,0.37737,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259305",2019-12-28 00:44:00,3.45138,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.3,0.35217,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259306",2019-12-28 00:45:00,0.757747,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.3,0.35217,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259307",2019-12-28 00:46:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.3,0.34587,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259308",2019-12-28 00:47:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.4,0.3465,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259309",2019-12-28 00:48:00,0.173079,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.4,0.34587,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259310",2019-12-28 00:49:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.3,0.35154,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259311",2019-12-28 00:50:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.4,0.3402,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259312",2019-12-28 00:51:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.5,0.34587,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259313",2019-12-28 00:52:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.6,0.35154,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259314",2019-12-28 00:53:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.6,0.34902,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259315",2019-12-28 00:54:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.8,0.34461,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259316",2019-12-28 00:55:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.8,0.35091,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259317",2019-12-28 00:56:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.8,0.3402,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259318",2019-12-28 00:57:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.7,0.34587,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259319",2019-12-28 00:58:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.7,0.3465,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259320",2019-12-28 00:59:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.7,0.34587,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259321",2019-12-28 01:00:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.6,0.34587,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259322",2019-12-28 01:01:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.5,0.34587,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259323",2019-12-28 01:02:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.5,0.3402,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259324",2019-12-28 01:03:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.5,0.34902,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259325",2019-12-28 01:04:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.5,0.35784,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259326",2019-12-28 01:05:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.5,0.35217,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259327",2019-12-28 01:06:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.6,0.3465,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259328",2019-12-28 01:07:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.6,0.35154,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259329",2019-12-28 01:08:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.4,0.34587,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259330",2019-12-28 01:09:00,0.683113,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.3,0.3402,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259331",2019-12-28 01:10:00,-0.741556,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.2,0.35217,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259332",2019-12-28 01:11:00,0.874946,0,0,10,10,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,6.4,0.35784,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259333",2019-12-28 01:12:00,1.60926,0,0,10,10,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.4,0.36729,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259334",2019-12-28 01:13:00,3.2779,0,0,10,10,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.6,0.3717,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"259335",2019-12-28 01:14:00,3.73244,0,0,10,10,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.7,0.32949,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259336",2019-12-28 01:15:00,0.863263,0,0,10,10,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.8,0.32067,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259337",2019-12-28 01:16:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.9,0.3213,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259338",2019-12-28 01:17:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.8,0.35721,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259339",2019-12-28 01:18:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.8,0.33957,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259340",2019-12-28 01:19:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.5,0.32697,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259341",2019-12-28 01:20:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.4,0.33138,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259342",2019-12-28 01:21:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.4,1.41876,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259343",2019-12-28 01:22:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.4,0.3213,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259344",2019-12-28 01:23:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.2,0.33957,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259345",2019-12-28 01:24:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.8,0.33894,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259346",2019-12-28 01:25:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.1,0.33264,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259347",2019-12-28 01:26:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.3,0.32697,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259348",2019-12-28 01:27:00,0,0,0,10,10,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.2,0.32697,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0
"259349",2019-12-28 01:28:00,0,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.1,0.378,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259350",2019-12-28 01:29:00,0,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.3,0.37107,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259351",2019-12-28 01:30:00,0,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.2,0.3717,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259352",2019-12-28 01:31:00,0,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.2,0.35721,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259353",2019-12-28 01:32:00,0,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.2,0.35847,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259354",2019-12-28 01:33:00,0,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.1,0.37989,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259355",2019-12-28 01:34:00,-0.397695,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6,0.40068,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259356",2019-12-28 01:35:00,1.17833,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6,0.39816,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259357",2019-12-28 01:36:00,2.03474,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.1,0.39501,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259358",2019-12-28 01:37:00,4.44904,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6,0.36792,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259359",2019-12-28 01:38:00,6.36769,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6,0.37044,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"259360",2019-12-28 01:39:00,7.40915,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6,0.37107,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"259361",2019-12-28 01:40:00,6.65034,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.1,0.38997,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"259362",2019-12-28 01:41:00,5.39756,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.1,0.37485,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"259363",2019-12-28 01:42:00,5.01622,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.1,0.39438,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"259364",2019-12-28 01:43:00,4.39489,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.1,0.378,0,1,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,0,0
"259365",2019-12-28 01:44:00,4.0985,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.2,0.38241,0,1,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,0,0
"259366",2019-12-28 01:45:00,3.65781,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.2,0.38241,0,1,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,0,0
"259367",2019-12-28 01:46:00,3.45569,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.1,0.4032,0,1,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,0,0
"259368",2019-12-28 01:47:00,3.38207,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6,0.38997,0,1,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,0,0
"259369",2019-12-28 01:48:00,3.22862,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.9,0.38871,0,1,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,0,0
"259370",2019-12-28 01:49:00,3.23693,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6,0.87822,0,1,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,0,0
"259371",2019-12-28 01:50:00,2.96569,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6,0.89964,0,1,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,0,0
"259372",2019-12-28 01:51:00,3.03731,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6.1,0.92673,0,1,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,0,0
"259373",2019-12-28 01:52:00,3.06305,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6,0.96957,0,1,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,0,0
"259374",2019-12-28 01:53:00,3.09979,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6,0.97524,0,1,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,0,0
"259375",2019-12-28 01:54:00,3.37973,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6,0.95067,0,1,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,0,0
"259376",2019-12-28 01:55:00,4.03169,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,6,0.93177,0,1,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,0,0
"259377",2019-12-28 01:56:00,3.847,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.9,0.9765,0,1,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,0,0
"259378",2019-12-28 01:57:00,3.92231,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.9,1.2033,0,1,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0,0,0
"259379",2019-12-28 01:58:00,3.93566,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.8,1.23417,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259380",2019-12-28 01:59:00,3.88872,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.8,1.16487,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259381",2019-12-28 02:00:00,3.83356,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.7,1.0773,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259382",2019-12-28 02:01:00,3.50008,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.7,0.9765,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259383",2019-12-28 02:02:00,4.31066,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.7,0.97524,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259384",2019-12-28 02:03:00,5.39108,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.7,1.01178,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259385",2019-12-28 02:04:00,5.61165,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.6,1.01934,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259386",2019-12-28 02:05:00,5.89818,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.6,1.01997,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259387",2019-12-28 02:06:00,5.97466,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.7,1.01241,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259388",2019-12-28 02:07:00,6.02112,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.7,0.9954,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259389",2019-12-28 02:08:00,6.21196,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.8,1.00107,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"259390",2019-12-28 02:09:00,6.02527,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.7,1.01241,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"259391",2019-12-28 02:10:00,6.16684,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.7,1.01934,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"259392",2019-12-28 02:11:00,6.1407,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.7,1.00611,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"259393",2019-12-28 02:12:00,6.2929,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.6,0.99477,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"259394",2019-12-28 02:13:00,5.92604,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.6,1.00107,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,1
"259395",2019-12-28 02:14:00,5.02317,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.5,1.0143,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,1
"259396",2019-12-28 02:15:00,4.71987,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.5,1.03131,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,1
"259397",2019-12-28 02:16:00,4.48484,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.5,1.01997,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,1
"259398",2019-12-28 02:17:00,4.65046,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.6,1.01808,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,1
"259399",2019-12-28 02:18:00,4.69416,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.4,1.02501,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,1
"259400",2019-12-28 02:19:00,4.63485,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.5,1.02564,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,1
"259401",2019-12-28 02:20:00,4.56044,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.5,1.03887,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,1
"259402",2019-12-28 02:21:00,4.20708,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.5,1.03824,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,1
"259403",2019-12-28 02:22:00,4.05622,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.6,1.02564,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,1
"259404",2019-12-28 02:23:00,3.32312,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.4,0.38934,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,1
"259405",2019-12-28 02:24:00,2.48048,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.5,0.38934,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,1
"259406",2019-12-28 02:25:00,2.5766,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.5,0.3969,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,1
"259407",2019-12-28 02:26:00,2.42054,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.5,0.40194,0,1,1,0,0,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0,1
