"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"259408",2019-12-28 02:27:00,2.13565,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.6,0.4221,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"259409",2019-12-28 02:28:00,2.04934,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.6,0.41076,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"259410",2019-12-28 02:29:00,1.80115,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.6,0.40446,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"259411",2019-12-28 02:30:00,1.66896,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.5,0.41391,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"259412",2019-12-28 02:31:00,2.11103,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.4,0.42084,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"259413",2019-12-28 02:32:00,2.39091,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.5,0.41517,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"259414",2019-12-28 02:33:00,2.59,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.4,0.40887,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259415",2019-12-28 02:34:00,2.86332,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.4,0.40257,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259416",2019-12-28 02:35:00,3.33665,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.3,0.4032,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259417",2019-12-28 02:36:00,3.48949,0,0,22,23,23,21,10,10,10,0,0,21.5,22,21.5,20.5,22.5,22,22,5.3,0.4158,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259418",2019-12-28 02:37:00,3.20253,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,5.3,0.4032,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"259419",2019-12-28 02:38:00,3.74414,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,22,22,5.4,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"259420",2019-12-28 02:39:00,3.87398,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,22,5.3,0.39564,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"259421",2019-12-28 02:40:00,3.85992,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,22,5.2,0.38997,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"259422",2019-12-28 02:41:00,3.80843,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,22,5.4,0.38367,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"259423",2019-12-28 02:42:00,3.54185,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,22,5.2,0.40194,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"259424",2019-12-28 02:43:00,3.76236,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,22,5.2,0.39564,0,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"259425",2019-12-28 02:44:00,3.30417,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,22,5.3,0.38304,0,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"259426",2019-12-28 02:45:00,2.97072,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,22,5.2,0.378,0,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"259427",2019-12-28 02:46:00,2.71587,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,22,5.3,0.37737,0,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"259428",2019-12-28 02:47:00,2.58625,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,22,5.3,0.40131,0,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"259429",2019-12-28 02:48:00,2.49016,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,22,5.2,0.39627,0,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"259430",2019-12-28 02:49:00,2.35273,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,22,5.2,0.40068,0,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"259431",2019-12-28 02:50:00,2.08606,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,22,5.2,0.38304,0,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"259432",2019-12-28 02:51:00,2.0216,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,22,5.3,0.38871,0,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"259433",2019-12-28 02:52:00,1.91924,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,22,5.3,0.37737,0,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"259434",2019-12-28 02:53:00,1.82893,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,21.5,5.3,0.40824,0,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"259435",2019-12-28 02:54:00,1.79068,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,21.5,5.2,0.39312,0,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"259436",2019-12-28 02:55:00,1.8298,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,21.5,5.2,0.38304,0,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"259437",2019-12-28 02:56:00,1.57914,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,21.5,5.3,0.36351,0,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0,0
"259438",2019-12-28 02:57:00,1.64994,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,21.5,5.3,0.38871,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"259439",2019-12-28 02:58:00,1.76556,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,21.5,5.3,0.39375,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"259440",2019-12-28 02:59:00,1.64845,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,21.5,5.3,0.39627,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"259441",2019-12-28 03:00:00,1.59224,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,21.5,5.3,0.39879,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"259442",2019-12-28 03:01:00,2.20803,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,21.5,5.2,0.38241,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"259443",2019-12-28 03:02:00,2.21954,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,21.5,5.3,0.37737,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"259444",2019-12-28 03:03:00,2.33662,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,21.5,5.3,0.38934,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259445",2019-12-28 03:04:00,2.83203,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,21.5,5.2,0.42021,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259446",2019-12-28 03:05:00,3.17491,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22.5,21.5,21.5,5.1,0.40194,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259447",2019-12-28 03:06:00,3.33229,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,5.1,0.40194,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259448",2019-12-28 03:07:00,3.41902,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,5.1,0.3717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"259449",2019-12-28 03:08:00,3.50157,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,5.2,0.36603,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"259450",2019-12-28 03:09:00,3.56995,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,5.1,0.36603,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"259451",2019-12-28 03:10:00,3.76342,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,5.1,0.38745,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"259452",2019-12-28 03:11:00,3.67991,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,5.2,0.38367,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"259453",2019-12-28 03:12:00,3.63252,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,5.2,0.3717,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"259454",2019-12-28 03:13:00,3.44282,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,5.2,0.36729,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,1,0
"259455",2019-12-28 03:14:00,2.96528,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,5.2,0.37674,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,1,0
"259456",2019-12-28 03:15:00,2.43047,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,5.1,0.39627,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,1,0
"259457",2019-12-28 03:16:00,2.61625,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,5.1,0.37737,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,1,0
"259458",2019-12-28 03:17:00,2.41893,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,5.1,0.37674,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,1,0
"259459",2019-12-28 03:18:00,2.16403,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,5.2,0.36477,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,1,0
"259460",2019-12-28 03:19:00,2.01946,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,5.1,0.36477,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,1,0
"259461",2019-12-28 03:20:00,1.99653,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,5.1,0.35847,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,1,0
"259462",2019-12-28 03:21:00,1.86229,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,5.1,0.37296,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,1,0
"259463",2019-12-28 03:22:00,1.75526,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,20.5,22,21.5,21.5,5.1,0.38115,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,1,0
"259464",2019-12-28 03:23:00,1.67443,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.36855,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,1,0
"259465",2019-12-28 03:24:00,1.6652,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.36981,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,1,0
"259466",2019-12-28 03:25:00,1.63914,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.1,0.36477,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,1,0
"259467",2019-12-28 03:26:00,1.61108,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.1,0.39564,0,1,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,1,0
"259468",2019-12-28 03:27:00,1.63812,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.1,0.40194,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259469",2019-12-28 03:28:00,1.47287,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.1,0.40257,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259470",2019-12-28 03:29:00,1.53606,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.3843,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259471",2019-12-28 03:30:00,1.52047,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.378,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259472",2019-12-28 03:31:00,2.20687,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.378,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259473",2019-12-28 03:32:00,2.00987,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.39627,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259474",2019-12-28 03:33:00,2.24055,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.1,0.40194,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259475",2019-12-28 03:34:00,2.71735,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.38367,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259476",2019-12-28 03:35:00,3.03527,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.39501,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259477",2019-12-28 03:36:00,3.11666,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.3843,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259478",2019-12-28 03:37:00,3.25097,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.39942,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"259479",2019-12-28 03:38:00,3.57104,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.38997,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"259480",2019-12-28 03:39:00,3.58588,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.1,0.38682,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"259481",2019-12-28 03:40:00,3.60012,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.36792,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"259482",2019-12-28 03:41:00,3.51738,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.3717,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"259483",2019-12-28 03:42:00,3.43733,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.37107,0,1,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"259484",2019-12-28 03:43:00,3.30695,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.3,0.38241,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0,0
"259485",2019-12-28 03:44:00,2.92442,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.3,0.38367,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0,0
"259486",2019-12-28 03:45:00,2.78242,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.4,0.36414,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0,0
"259487",2019-12-28 03:46:00,2.41584,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.3,0.36477,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0,0
"259488",2019-12-28 03:47:00,2.24222,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.4,0.36477,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0,0
"259489",2019-12-28 03:48:00,2.05559,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.5,0.37107,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0,0
"259490",2019-12-28 03:49:00,1.90383,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.6,0.3717,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0,0
"259491",2019-12-28 03:50:00,1.85696,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.5,0.60417,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0,0
"259492",2019-12-28 03:51:00,1.73366,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.4,0.62874,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0,0
"259493",2019-12-28 03:52:00,1.64145,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.3,0.57267,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0,0
"259494",2019-12-28 03:53:00,1.57283,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.49077,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0,0
"259495",2019-12-28 03:54:00,1.56443,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.1,0.50841,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0,0
"259496",2019-12-28 03:55:00,1.18023,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.1,0.40257,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0,0
"259497",2019-12-28 03:56:00,1.67976,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.38367,0,1,1,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0,0
"259498",2019-12-28 03:57:00,1.50894,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.41328,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"259499",2019-12-28 03:58:00,1.43925,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.40383,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"259500",2019-12-28 03:59:00,1.42989,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.1,0.42588,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"259501",2019-12-28 04:00:00,1.44986,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.42084,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"259502",2019-12-28 04:01:00,2.20645,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.41391,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"259503",2019-12-28 04:02:00,2.06776,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.42021,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,0,0,1,1,1,1
"259504",2019-12-28 04:03:00,2.20943,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.3,0.40887,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259505",2019-12-28 04:04:00,2.8368,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.40887,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259506",2019-12-28 04:05:00,3.06774,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.3,0.4158,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259507",2019-12-28 04:06:00,3.08633,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.2,0.4158,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259508",2019-12-28 04:07:00,3.30589,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,5.1,0.38997,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"259509",2019-12-28 04:08:00,3.52464,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,5,0.3969,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"259510",2019-12-28 04:09:00,3.1766,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,5,0.39501,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"259511",2019-12-28 04:10:00,3.49427,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,5,0.40257,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"259512",2019-12-28 04:11:00,3.37194,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,5,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"259513",2019-12-28 04:12:00,3.39989,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,5,0.39879,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"259514",2019-12-28 04:13:00,3.31867,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,4.9,0.38367,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"259515",2019-12-28 04:14:00,2.89183,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,4.9,0.38934,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"259516",2019-12-28 04:15:00,2.62643,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,4.9,0.3906,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"259517",2019-12-28 04:16:00,2.53368,0,0,22,23,23,21,10,10,10,0,0,21.5,22.5,21.5,21,22,21.5,21.5,4.9,0.40257,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"259518",2019-12-28 04:17:00,2.36629,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,5,0.40194,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"259519",2019-12-28 04:18:00,2.16239,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,5,0.38934,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"259520",2019-12-28 04:19:00,1.94287,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.9,0.3906,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"259521",2019-12-28 04:20:00,1.91579,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.9,0.38997,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"259522",2019-12-28 04:21:00,1.82169,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,5,0.3969,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"259523",2019-12-28 04:22:00,1.64929,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.8,0.40257,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"259524",2019-12-28 04:23:00,1.76451,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.8,0.40824,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"259525",2019-12-28 04:24:00,1.59809,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.9,0.38934,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"259526",2019-12-28 04:25:00,1.61,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.9,0.38934,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"259527",2019-12-28 04:26:00,1.60004,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.8,0.38619,0,1,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"259528",2019-12-28 04:27:00,1.55253,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.8,0.43974,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"259529",2019-12-28 04:28:00,1.54664,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.9,0.43281,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"259530",2019-12-28 04:29:00,1.57706,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.8,0.40887,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"259531",2019-12-28 04:30:00,1.45784,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.8,0.4095,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"259532",2019-12-28 04:31:00,2.10422,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.8,0.38934,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"259533",2019-12-28 04:32:00,1.86266,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.8,0.39501,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259534",2019-12-28 04:33:00,2.23402,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.9,0.4032,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259535",2019-12-28 04:34:00,2.42363,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.9,0.39627,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259536",2019-12-28 04:35:00,2.89169,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.8,0.39438,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259537",2019-12-28 04:36:00,3.06076,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.9,0.38619,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259538",2019-12-28 04:37:00,3.2448,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.8,0.37107,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"259539",2019-12-28 04:38:00,3.57377,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.7,0.40824,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"259540",2019-12-28 04:39:00,3.20021,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.9,0.38367,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"259541",2019-12-28 04:40:00,3.36459,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.9,0.38871,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"259542",2019-12-28 04:41:00,3.43566,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.9,0.37044,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"259543",2019-12-28 04:42:00,3.38735,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.8,0.36477,0,1,1,1,0,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"259544",2019-12-28 04:43:00,3.35342,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.8,0.36477,0,1,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0
"259545",2019-12-28 04:44:00,2.75851,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.8,0.40257,0,1,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0
"259546",2019-12-28 04:45:00,2.48044,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.7,0.4032,0,1,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0
"259547",2019-12-28 04:46:00,2.36405,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.7,0.38997,0,1,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0
"259548",2019-12-28 04:47:00,2.1986,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.6,0.38682,0,1,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0
"259549",2019-12-28 04:48:00,1.97,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.7,0.38934,0,1,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0
"259550",2019-12-28 04:49:00,1.89381,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.7,0.41454,0,1,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0
"259551",2019-12-28 04:50:00,1.75437,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.8,0.40194,0,1,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0
"259552",2019-12-28 04:51:00,1.72046,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.8,0.40194,0,1,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0
"259553",2019-12-28 04:52:00,1.63824,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.6,0.38871,0,1,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0
"259554",2019-12-28 04:53:00,1.55692,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.6,0.38871,0,1,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0
"259555",2019-12-28 04:54:00,1.51413,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.5,0.38367,0,1,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0
"259556",2019-12-28 04:55:00,1.45294,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.5,0.40194,0,1,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0
"259557",2019-12-28 04:56:00,1.40327,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.4,0.39123,0,1,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0,0,0
"259558",2019-12-28 04:57:00,1.49915,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.5,0.40887,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259559",2019-12-28 04:58:00,1.17172,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.4,0.40887,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259560",2019-12-28 04:59:00,1.39816,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.3,0.40824,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259561",2019-12-28 05:00:00,1.50355,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.4,0.83034,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259562",2019-12-28 05:01:00,2.13199,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.4,0.70497,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1
"259563",2019-12-28 05:02:00,1.82508,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.5,0.66087,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259564",2019-12-28 05:03:00,2.40286,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.5,0.6174,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259565",2019-12-28 05:04:00,2.69873,0,0,22,23,23,21,10,10,10,0,0,22,22.5,21.5,21,22,21.5,21.5,4.5,0.60417,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"259566",2019-12-28 05:05:00,3.35704,0,0,22,23,23,21,24.5,10,23,0,0,22,22.5,21.5,21,22,21.5,21.5,4.6,0.63189,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"259567",2019-12-28 05:06:00,2.87617,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,4.5,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"259568",2019-12-28 05:07:00,3.24383,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,4.5,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"259569",2019-12-28 05:08:00,3.37208,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,4.4,0.59094,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"259570",2019-12-28 05:09:00,3.39097,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,4.4,0.58527,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"259571",2019-12-28 05:10:00,3.49674,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,4.4,0.57267,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"259572",2019-12-28 05:11:00,4.04883,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,4.3,0.5607,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"259573",2019-12-28 05:12:00,4.04368,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,4.2,0.5607,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"259574",2019-12-28 05:13:00,3.87372,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,4.1,0.56007,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"259575",2019-12-28 05:14:00,3.84447,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,4.1,0.54873,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"259576",2019-12-28 05:15:00,4.13214,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,4,0.55314,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"259577",2019-12-28 05:16:00,3.95682,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.9,0.54747,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"259578",2019-12-28 05:17:00,3.98055,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.9,0.55314,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"259579",2019-12-28 05:18:00,3.73256,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.9,0.55314,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"259580",2019-12-28 05:19:00,3.4538,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.8,0.54684,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"259581",2019-12-28 05:20:00,3.3389,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.9,0.54495,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"259582",2019-12-28 05:21:00,3.2206,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.8,0.53739,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"259583",2019-12-28 05:22:00,3.09773,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.8,0.55944,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"259584",2019-12-28 05:23:00,3.1263,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.9,0.5481,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"259585",2019-12-28 05:24:00,3.25437,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.8,0.54117,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"259586",2019-12-28 05:25:00,3.29849,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.8,0.52857,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"259587",2019-12-28 05:26:00,2.86868,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.8,0.55944,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"259588",2019-12-28 05:27:00,2.77622,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.7,0.55377,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"259589",2019-12-28 05:28:00,2.91184,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.7,0.56574,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"259590",2019-12-28 05:29:00,2.70367,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.7,0.57204,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"259591",2019-12-28 05:30:00,2.76998,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.6,0.55944,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"259592",2019-12-28 05:31:00,3.15945,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.6,0.56574,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"259593",2019-12-28 05:32:00,2.9211,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.6,0.56007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"259594",2019-12-28 05:33:00,2.8265,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.6,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"259595",2019-12-28 05:34:00,3.57789,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.5,0.79254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"259596",2019-12-28 05:35:00,3.85107,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.5,0.81774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"259597",2019-12-28 05:36:00,3.8241,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.5,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"259598",2019-12-28 05:37:00,4.2921,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.5,0.62937,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"259599",2019-12-28 05:38:00,4.01147,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.5,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"259600",2019-12-28 05:39:00,4.03795,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.5,0.54936,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"259601",2019-12-28 05:40:00,4.01609,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.4,0.55062,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"259602",2019-12-28 05:41:00,3.91946,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.5355,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"259603",2019-12-28 05:42:00,3.90988,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.4,0.52857,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"259604",2019-12-28 05:43:00,3.66932,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.4,0.53424,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"259605",2019-12-28 05:44:00,3.59226,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.53046,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"259606",2019-12-28 05:45:00,3.30952,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.5355,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259607",2019-12-28 05:46:00,3.20226,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.4,0.5355,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259608",2019-12-28 05:47:00,3.12309,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.4,0.52227,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259609",2019-12-28 05:48:00,2.93812,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.5,0.51786,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259610",2019-12-28 05:49:00,2.92376,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.5,0.52164,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259611",2019-12-28 05:50:00,2.77327,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.4,0.52479,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259612",2019-12-28 05:51:00,2.90596,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.5,0.52542,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259613",2019-12-28 05:52:00,2.63617,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.4,0.52857,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259614",2019-12-28 05:53:00,2.55656,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.4,0.52794,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259615",2019-12-28 05:54:00,2.52109,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.4,0.52794,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259616",2019-12-28 05:55:00,2.66212,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.4,0.53424,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259617",2019-12-28 05:56:00,2.39262,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.4,0.56511,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,0
"259618",2019-12-28 05:57:00,2.52215,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.4,0.55377,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"259619",2019-12-28 05:58:00,2.3358,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.4,0.53487,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"259620",2019-12-28 05:59:00,2.36561,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.4,0.55314,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"259621",2019-12-28 06:00:00,2.34608,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.54747,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"259622",2019-12-28 06:01:00,2.78588,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.57267,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"259623",2019-12-28 06:02:00,2.6443,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.4,0.5607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"259624",2019-12-28 06:03:00,2.76874,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.54684,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"259625",2019-12-28 06:04:00,3.31129,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.54432,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"259626",2019-12-28 06:05:00,3.41636,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"259627",2019-12-28 06:06:00,3.52438,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"259628",2019-12-28 06:07:00,3.71995,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.57771,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"259629",2019-12-28 06:08:00,3.82005,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"259630",2019-12-28 06:09:00,3.88134,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.55251,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,0,0,0,0,1
"259631",2019-12-28 06:10:00,3.69674,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.5481,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,0,0,0,0,1
"259632",2019-12-28 06:11:00,4.09761,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.54117,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,0,0,0,0,1
"259633",2019-12-28 06:12:00,3.62301,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.57204,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,0,0,0,0,1
"259634",2019-12-28 06:13:00,3.4419,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.55377,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,0,0,0,0,1
"259635",2019-12-28 06:14:00,3.27013,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.55944,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,0,0,0,0,1
"259636",2019-12-28 06:15:00,3.48035,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.55188,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"259637",2019-12-28 06:16:00,3.01018,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.5481,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"259638",2019-12-28 06:17:00,2.92024,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.55125,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"259639",2019-12-28 06:18:00,2.79436,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.55629,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"259640",2019-12-28 06:19:00,2.47336,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.55692,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"259641",2019-12-28 06:20:00,3.19672,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.55314,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"259642",2019-12-28 06:21:00,2.65,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.55251,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"259643",2019-12-28 06:22:00,2.60113,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.54306,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"259644",2019-12-28 06:23:00,2.58212,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.58464,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"259645",2019-12-28 06:24:00,2.6388,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.55944,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"259646",2019-12-28 06:25:00,2.44985,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.1,0.55944,0,0,1,0,1,1,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1
"259647",2019-12-28 06:26:00,2.45888,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.57771,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"259648",2019-12-28 06:27:00,2.47034,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.57204,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"259649",2019-12-28 06:28:00,2.46912,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.57078,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"259650",2019-12-28 06:29:00,2.38994,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.5796,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"259651",2019-12-28 06:30:00,2.75338,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.57897,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"259652",2019-12-28 06:31:00,2.54772,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.57204,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"259653",2019-12-28 06:32:00,2.61787,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"259654",2019-12-28 06:33:00,2.96905,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"259655",2019-12-28 06:34:00,3.34998,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"259656",2019-12-28 06:35:00,3.51735,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.58968,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"259657",2019-12-28 06:36:00,3.6625,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"259658",2019-12-28 06:37:00,3.84807,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"259659",2019-12-28 06:38:00,3.96847,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"259660",2019-12-28 06:39:00,3.79148,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.54684,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"259661",2019-12-28 06:40:00,3.71887,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.54747,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"259662",2019-12-28 06:41:00,3.71457,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.1,0.55377,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"259663",2019-12-28 06:42:00,3.68134,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.53991,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"259664",2019-12-28 06:43:00,3.42743,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.52857,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"259665",2019-12-28 06:44:00,3.34857,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.52857,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"259666",2019-12-28 06:45:00,3.11194,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.53109,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"259667",2019-12-28 06:46:00,3.01367,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.1,0.54432,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"259668",2019-12-28 06:47:00,2.63571,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.54369,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"259669",2019-12-28 06:48:00,2.57033,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.53109,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"259670",2019-12-28 06:49:00,2.51462,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.53424,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"259671",2019-12-28 06:50:00,2.41144,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.1,0.52857,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"259672",2019-12-28 06:51:00,2.21041,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.1,0.54054,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"259673",2019-12-28 06:52:00,2.11104,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.1,0.54054,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"259674",2019-12-28 06:53:00,2.08818,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.5229,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"259675",2019-12-28 06:54:00,1.98689,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.1,0.52857,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"259676",2019-12-28 06:55:00,1.96699,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.1,0.53424,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"259677",2019-12-28 06:56:00,1.90455,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.1,0.57204,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"259678",2019-12-28 06:57:00,2.21671,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.1,0.54054,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"259679",2019-12-28 06:58:00,1.83215,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.1,0.54117,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"259680",2019-12-28 06:59:00,1.77883,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.52857,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"259681",2019-12-28 07:00:00,2.35396,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.52605,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"259682",2019-12-28 07:01:00,2.19628,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.2,0.53046,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"259683",2019-12-28 07:02:00,2.02081,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.1,0.56574,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"259684",2019-12-28 07:03:00,2.64135,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.1,0.54558,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"259685",2019-12-28 07:04:00,3.17387,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.1,0.53487,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"259686",2019-12-28 07:05:00,2.6975,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.1,0.52794,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"259687",2019-12-28 07:06:00,3.24338,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.1,0.51534,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"259688",2019-12-28 07:07:00,3.35305,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.1,0.5103,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"259689",2019-12-28 07:08:00,3.34938,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.1,0.51597,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"259690",2019-12-28 07:09:00,3.338,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3,0.51597,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"259691",2019-12-28 07:10:00,3.22449,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3,0.50904,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"259692",2019-12-28 07:11:00,3.19087,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.9,0.50904,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"259693",2019-12-28 07:12:00,3.09313,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3,0.50967,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"259694",2019-12-28 07:13:00,2.85289,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.9,0.52416,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"259695",2019-12-28 07:14:00,2.58476,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3,0.52164,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"259696",2019-12-28 07:15:00,2.34715,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3,0.51597,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"259697",2019-12-28 07:16:00,2.10759,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.9,0.51471,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"259698",2019-12-28 07:17:00,1.97914,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.9,0.7182,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"259699",2019-12-28 07:18:00,1.78551,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.9,0.7371,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"259700",2019-12-28 07:19:00,1.85733,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.9,0.62874,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"259701",2019-12-28 07:20:00,1.73457,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.8,0.61236,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"259702",2019-12-28 07:21:00,1.74794,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.8,0.50652,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"259703",2019-12-28 07:22:00,1.6456,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.8,0.52101,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"259704",2019-12-28 07:23:00,1.60975,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.8,0.51345,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"259705",2019-12-28 07:24:00,1.63184,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.8,0.51471,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"259706",2019-12-28 07:25:00,1.71111,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.7,0.52731,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"259707",2019-12-28 07:26:00,1.77537,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.7,0.54747,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"259708",2019-12-28 07:27:00,1.71608,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.6,0.53424,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"259709",2019-12-28 07:28:00,1.68595,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.7,0.53487,1,1,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"259710",2019-12-28 07:29:00,1.92596,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.7,0.54369,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259711",2019-12-28 07:30:00,2.24709,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.6,0.56007,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259712",2019-12-28 07:31:00,2.10623,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.7,0.5418,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259713",2019-12-28 07:32:00,2.44782,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.6,0.54684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259714",2019-12-28 07:33:00,2.82365,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.6,0.53424,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259715",2019-12-28 07:34:00,3.25206,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.6,0.52794,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259716",2019-12-28 07:35:00,3.2259,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.5,0.52857,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259717",2019-12-28 07:36:00,3.37667,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.6,0.54117,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"259718",2019-12-28 07:37:00,3.42303,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.6,0.52227,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"259719",2019-12-28 07:38:00,3.28222,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.5,0.52164,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"259720",2019-12-28 07:39:00,3.4198,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.7,0.50967,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259721",2019-12-28 07:40:00,3.29029,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.6,0.50904,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259722",2019-12-28 07:41:00,3.15034,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.6,0.50967,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259723",2019-12-28 07:42:00,3.15114,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.5,0.53991,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
