"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"259724",2019-12-28 07:43:00,2.8474,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.5,0.50967,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259725",2019-12-28 07:44:00,2.41504,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.5,0.50967,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259726",2019-12-28 07:45:00,2.38176,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.4,0.52479,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259727",2019-12-28 07:46:00,2.28058,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.5,0.52164,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259728",2019-12-28 07:47:00,2.17994,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.4,0.51912,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259729",2019-12-28 07:48:00,2.14378,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.4,0.51597,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259730",2019-12-28 07:49:00,1.91731,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.4,0.52164,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259731",2019-12-28 07:50:00,1.93529,8,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.4,0.5166,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259732",2019-12-28 07:51:00,1.87159,7,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.4,0.51471,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259733",2019-12-28 07:52:00,1.89247,6,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,1.63485,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259734",2019-12-28 07:53:00,2.14402,8,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.4,0.54684,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259735",2019-12-28 07:54:00,1.81086,8,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.4,0.5418,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259736",2019-12-28 07:55:00,1.79698,9,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.4,0.5355,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259737",2019-12-28 07:56:00,1.81302,10,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.56574,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"259738",2019-12-28 07:57:00,1.82375,10,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.55944,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"259739",2019-12-28 07:58:00,1.68165,10,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.567,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259740",2019-12-28 07:59:00,1.81961,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.56322,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259741",2019-12-28 08:00:00,2.37973,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.5607,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259742",2019-12-28 08:01:00,2.1562,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.55377,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259743",2019-12-28 08:02:00,2.31738,12,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.55944,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259744",2019-12-28 08:03:00,2.84124,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.4,0.55377,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259745",2019-12-28 08:04:00,3.20273,13,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.5481,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259746",2019-12-28 08:05:00,3.33135,12,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.56196,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259747",2019-12-28 08:06:00,3.41048,13,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.53487,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"259748",2019-12-28 08:07:00,3.42123,13,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,0.5355,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"259749",2019-12-28 08:08:00,3.43596,13,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,0.53172,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259750",2019-12-28 08:09:00,3.3776,13,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259751",2019-12-28 08:10:00,3.23907,15,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.53172,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259752",2019-12-28 08:11:00,3.24265,14,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,0.53991,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259753",2019-12-28 08:12:00,3.02755,15,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.1,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259754",2019-12-28 08:13:00,2.78621,15,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259755",2019-12-28 08:14:00,2.58534,15,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259756",2019-12-28 08:15:00,2.3983,16,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.52542,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259757",2019-12-28 08:16:00,2.25539,16,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.51912,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259758",2019-12-28 08:17:00,2.13817,16,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.51534,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259759",2019-12-28 08:18:00,2.45699,16,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,0.52731,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259760",2019-12-28 08:19:00,1.94911,16,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,0.52731,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259761",2019-12-28 08:20:00,1.89622,17,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.50967,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259762",2019-12-28 08:21:00,1.85466,17,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.50967,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259763",2019-12-28 08:22:00,1.82772,17,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.50463,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259764",2019-12-28 08:23:00,1.85599,18,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.50589,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259765",2019-12-28 08:24:00,1.74503,18,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,0.49455,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259766",2019-12-28 08:25:00,1.82428,19,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259767",2019-12-28 08:26:00,1.73677,20,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"259768",2019-12-28 08:27:00,1.77662,21,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"259769",2019-12-28 08:28:00,1.78096,20,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.51093,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259770",2019-12-28 08:29:00,1.75075,20,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259771",2019-12-28 08:30:00,2.25813,20,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.50274,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259772",2019-12-28 08:31:00,2.0495,21,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.49707,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259773",2019-12-28 08:32:00,2.42619,21,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.48447,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259774",2019-12-28 08:33:00,2.77504,21,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.48447,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259775",2019-12-28 08:34:00,2.98076,22,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.47754,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259776",2019-12-28 08:35:00,3.18483,23,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.47187,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259777",2019-12-28 08:36:00,3.32958,24,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.47061,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"259778",2019-12-28 08:37:00,3.34565,24,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.45297,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"259779",2019-12-28 08:38:00,3.21699,24,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,0.44604,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"259780",2019-12-28 08:39:00,3.76156,24,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,0.44604,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"259781",2019-12-28 08:40:00,3.30675,25,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,0.44604,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"259782",2019-12-28 08:41:00,3.17075,25,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,0.43974,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"259783",2019-12-28 08:42:00,2.92375,25,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,0.43344,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"259784",2019-12-28 08:43:00,2.65068,26,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,0.42777,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"259785",2019-12-28 08:44:00,2.49011,27,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,0.63,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"259786",2019-12-28 08:45:00,2.20472,27,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,0.6426,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"259787",2019-12-28 08:46:00,1.92984,29,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,0.50148,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"259788",2019-12-28 08:47:00,1.92332,30,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,0.49959,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"259789",2019-12-28 08:48:00,2.18212,34,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,0.3843,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"259790",2019-12-28 08:49:00,1.86931,48,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.2,0.37044,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"259791",2019-12-28 08:50:00,1.77771,60,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.3,0.3465,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"259792",2019-12-28 08:51:00,1.75752,57,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.5,0.32697,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"259793",2019-12-28 08:52:00,1.60271,41,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.6,0.33453,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"259794",2019-12-28 08:53:00,1.69562,69,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,2.8,0.31374,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"259795",2019-12-28 08:54:00,1.65769,77,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3,0.30492,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"259796",2019-12-28 08:55:00,1.63469,80,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.3,0.29169,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"259797",2019-12-28 08:56:00,1.64089,81,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.5,0.30177,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"259798",2019-12-28 08:57:00,1.5929,83,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,3.7,0.2898,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"259799",2019-12-28 08:58:00,1.58889,85,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,4.1,0.28917,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"259800",2019-12-28 08:59:00,1.94603,88,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,4.4,0.29421,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"259801",2019-12-28 09:00:00,2.11659,90,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,4.7,0.27279,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"259802",2019-12-28 09:01:00,1.99301,91,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,4.9,0.26397,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"259803",2019-12-28 09:02:00,2.32761,94,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,5.1,0.26334,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"259804",2019-12-28 09:03:00,2.82487,96,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,5.2,0.25137,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"259805",2019-12-28 09:04:00,2.86755,97,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,5.4,0.25137,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"259806",2019-12-28 09:05:00,3.23613,100,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,5.6,0.23751,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"259807",2019-12-28 09:06:00,3.19362,103,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,5.7,0.23625,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"259808",2019-12-28 09:07:00,3.26988,105,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,6,0.22617,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"259809",2019-12-28 09:08:00,3.27613,107,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,6,0.19404,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259810",2019-12-28 09:09:00,3.28395,109,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,6,0.18207,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259811",2019-12-28 09:10:00,2.98811,112,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,5.9,0.18207,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259812",2019-12-28 09:11:00,3.03367,113,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,6,0.1701,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259813",2019-12-28 09:12:00,3.16773,114,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,6.1,0.16884,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259814",2019-12-28 09:13:00,2.53256,118,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,6.1,0.15624,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259815",2019-12-28 09:14:00,2.34755,121,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,6.1,0.1386,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259816",2019-12-28 09:15:00,2.50365,125,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,6.1,0.12537,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259817",2019-12-28 09:16:00,1.9936,128,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,21.5,21.5,6.1,0.1197,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259818",2019-12-28 09:17:00,1.90975,129,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.2,0.12411,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259819",2019-12-28 09:18:00,1.81562,130,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.1,0.1008,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259820",2019-12-28 09:19:00,1.99083,133,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.2,0.10017,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"259821",2019-12-28 09:20:00,1.67061,135,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.2,0.09639,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"259822",2019-12-28 09:21:00,1.66317,137,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.2,0.08757,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"259823",2019-12-28 09:22:00,1.63842,139,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.2,0.08064,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"259824",2019-12-28 09:23:00,1.56367,143,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.1,0.06426,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"259825",2019-12-28 09:24:00,1.60638,147,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.1,0.04914,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"259826",2019-12-28 09:25:00,1.65399,147,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.2,0.07434,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"259827",2019-12-28 09:26:00,1.63953,150,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.1,0.04347,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"259828",2019-12-28 09:27:00,1.62976,159,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.1,0.01827,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"259829",2019-12-28 09:28:00,1.62201,163,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.2,-0.0126,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259830",2019-12-28 09:29:00,1.85751,173,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.3,-0.05103,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259831",2019-12-28 09:30:00,2.1551,185,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.4,-0.08883,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259832",2019-12-28 09:31:00,2.16592,188,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.4,-0.11403,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259833",2019-12-28 09:32:00,2.3666,206,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.6,-0.1953,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259834",2019-12-28 09:33:00,2.88436,197,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.7,-0.15246,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259835",2019-12-28 09:34:00,3.06301,191,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.6,-0.11403,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259836",2019-12-28 09:35:00,3.48412,193,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.7,-0.1197,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259837",2019-12-28 09:36:00,3.34208,189,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.7,-0.10143,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"259838",2019-12-28 09:37:00,3.31582,192,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.9,-0.10206,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"259839",2019-12-28 09:38:00,3.29584,198,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,6.9,-0.1386,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259840",2019-12-28 09:39:00,2.91689,203,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,7,-0.1449,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259841",2019-12-28 09:40:00,3.14616,194,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,7.2,-0.13986,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259842",2019-12-28 09:41:00,2.98454,188,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,7.2,-0.08883,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259843",2019-12-28 09:42:00,2.86769,192,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,7.1,-0.09576,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259844",2019-12-28 09:43:00,2.62753,207,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,7.1,-0.12474,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259845",2019-12-28 09:44:00,2.43247,206,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,7.2,-0.13986,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259846",2019-12-28 09:45:00,2.23942,211,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,7.3,-0.15876,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259847",2019-12-28 09:46:00,1.66357,168,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,7.3,-0.20916,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259848",2019-12-28 09:47:00,1.97651,221,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,7.3,-0.19656,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259849",2019-12-28 09:48:00,1.96371,223,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,7.3,-0.20223,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259850",2019-12-28 09:49:00,1.86784,227,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,7.3,0.00566999,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259851",2019-12-28 09:50:00,1.80713,222,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,7.2,0.08694,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259852",2019-12-28 09:51:00,1.72461,201,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,7.3,-0.02016,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259853",2019-12-28 09:52:00,1.86427,208,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,7.3,-0.02079,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259854",2019-12-28 09:53:00,1.72304,208,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,7.3,-0.13356,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259855",2019-12-28 09:54:00,1.65391,233,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,7.3,-0.23436,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"259856",2019-12-28 09:55:00,1.60224,245,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,21,22,22,21.5,7.3,-0.29043,1,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1,1
"259857",2019-12-28 09:56:00,1.59901,257,0,22,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,7.3,-0.34083,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"259858",2019-12-28 09:57:00,1.62403,267,0,22,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,7.2,-0.33516,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"259859",2019-12-28 09:58:00,1.60719,255,0,22,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,7.2,-0.3213,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259860",2019-12-28 09:59:00,2.32257,267,0,22,23,23,21,24.5,23,23,0,0,22,23,21.5,21,22,22,21.5,7.1,-0.32949,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259861",2019-12-28 10:00:00,2.09755,266,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,7.1,-0.43092,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259862",2019-12-28 10:01:00,2.28839,259,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,7.1,-0.42336,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259863",2019-12-28 10:02:00,2.52322,258,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,7.2,-0.42336,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259864",2019-12-28 10:03:00,2.80921,257,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,7.1,-0.38556,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259865",2019-12-28 10:04:00,2.9647,256,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,7.1,-0.4347,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"259866",2019-12-28 10:05:00,3.13248,222,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,7,-0.37296,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"259867",2019-12-28 10:06:00,3.16218,246,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,7,-0.44856,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"259868",2019-12-28 10:07:00,3.25837,254,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,6.8,-0.49518,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"259869",2019-12-28 10:08:00,3.2068,161,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,6.8,-0.42966,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259870",2019-12-28 10:09:00,3.34744,298,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,6.7,-0.63378,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259871",2019-12-28 10:10:00,3.15783,175,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,21.5,6.8,-0.41769,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259872",2019-12-28 10:11:00,3.01362,297,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,6.7,-0.61173,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259873",2019-12-28 10:12:00,2.52658,326,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,6.6,-0.66717,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259874",2019-12-28 10:13:00,2.45568,268,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,6.6,-0.72954,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259875",2019-12-28 10:14:00,2.29901,269,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,6.6,-0.63756,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259876",2019-12-28 10:15:00,2.14227,347,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,6.6,-0.82026,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259877",2019-12-28 10:16:00,2.03539,238,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,6.6,-0.68166,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259878",2019-12-28 10:17:00,1.92125,179,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,6.6,-0.49329,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"259879",2019-12-28 10:18:00,1.90894,225,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,6.6,-0.5166,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259880",2019-12-28 10:19:00,1.55074,226,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,6.5,-0.57834,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259881",2019-12-28 10:20:00,1.44861,199,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,6.3,-0.59031,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259882",2019-12-28 10:21:00,1.87671,167,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,6.1,-0.4977,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259883",2019-12-28 10:22:00,1.68817,139,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,5.8,-0.32571,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259884",2019-12-28 10:23:00,1.5917,137,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,5.5,-0.29547,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259885",2019-12-28 10:24:00,1.40866,139,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,5.4,-0.32886,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259886",2019-12-28 10:25:00,1.53375,150,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,5.2,-0.3591,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259887",2019-12-28 10:26:00,1.66165,337,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,5.2,-0.6048,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259888",2019-12-28 10:27:00,1.37732,142,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,5.1,-0.27846,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259889",2019-12-28 10:28:00,1.22402,137,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,5.1,-0.31626,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259890",2019-12-28 10:29:00,1.23148,124,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,5.1,-0.22239,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259891",2019-12-28 10:30:00,1.29311,271,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,5.1,-0.5229,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259892",2019-12-28 10:31:00,1.2466,219,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,5,-0.50526,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259893",2019-12-28 10:32:00,1.38791,212,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,5,-0.6867,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259894",2019-12-28 10:33:00,1.58947,281,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,5,-0.7245,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259895",2019-12-28 10:34:00,1.18126,211,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.9,-0.6363,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259896",2019-12-28 10:35:00,1.32365,134,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.9,-0.31122,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259897",2019-12-28 10:36:00,1.42827,128,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.9,-0.27153,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259898",2019-12-28 10:37:00,1.4305,128,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.8,-0.28413,0,1,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259899",2019-12-28 10:38:00,1.41377,117,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.7,-0.24633,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259900",2019-12-28 10:39:00,1.20488,128,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.5,-0.27279,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259901",2019-12-28 10:40:00,1.4709,125,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.3,-0.25956,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259902",2019-12-28 10:41:00,1.48784,119,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.2,-0.22176,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259903",2019-12-28 10:42:00,1.48672,105,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.1,-0.17766,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259904",2019-12-28 10:43:00,1.52148,93,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.1,-0.11403,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259905",2019-12-28 10:44:00,1.70815,89,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.1,-0.08946,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259906",2019-12-28 10:45:00,1.4789,100,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.2,-0.12096,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259907",2019-12-28 10:46:00,1.32995,102,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.2,0.08757,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259908",2019-12-28 10:47:00,1.22238,109,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.7,0.08127,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259909",2019-12-28 10:48:00,1.34293,107,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.7,-0.04473,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259910",2019-12-28 10:49:00,1.26232,110,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.8,-0.09513,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259911",2019-12-28 10:50:00,1.27773,119,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.7,-0.24003,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259912",2019-12-28 10:51:00,1.27911,125,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.7,-0.25893,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259913",2019-12-28 10:52:00,1.2838,130,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.7,-0.3024,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259914",2019-12-28 10:53:00,1.40275,141,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.7,-0.34146,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259915",2019-12-28 10:54:00,1.30277,150,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.5,-0.39123,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259916",2019-12-28 10:55:00,1.29273,163,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.6,-0.45801,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259917",2019-12-28 10:56:00,1.31322,148,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.7,-0.39123,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259918",2019-12-28 10:57:00,1.31982,167,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.6,-0.45423,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259919",2019-12-28 10:58:00,1.29543,161,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.7,-0.43596,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259920",2019-12-28 10:59:00,1.25076,152,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.8,-0.4095,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259921",2019-12-28 11:00:00,1.15158,147,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.7,-0.35406,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259922",2019-12-28 11:01:00,1.27455,147,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.9,-0.33579,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259923",2019-12-28 11:02:00,1.45877,157,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.7,-0.38493,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259924",2019-12-28 11:03:00,1.30325,146,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.9,-0.37926,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259925",2019-12-28 11:04:00,1.21478,135,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.1,-0.32445,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259926",2019-12-28 11:05:00,1.29966,142,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.1,-0.32319,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259927",2019-12-28 11:06:00,1.54189,121,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.1,-0.24633,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259928",2019-12-28 11:07:00,1.44944,151,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.1,-0.40068,0,1,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"259929",2019-12-28 11:08:00,1.37617,165,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.2,-0.4599,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"259930",2019-12-28 11:09:00,1.40019,178,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.4,-0.51156,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"259931",2019-12-28 11:10:00,1.40997,190,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.1,-0.57456,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"259932",2019-12-28 11:11:00,1.21206,182,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.9,-0.51912,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"259933",2019-12-28 11:12:00,1.44794,184,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.3,-0.56196,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"259934",2019-12-28 11:13:00,1.44396,192,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.4,-0.6174,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"259935",2019-12-28 11:14:00,1.56105,214,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.7,-0.69993,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"259936",2019-12-28 11:15:00,1.83393,225,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.6,-0.75159,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"259937",2019-12-28 11:16:00,1.34981,233,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.8,-0.81963,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"259938",2019-12-28 11:17:00,1.41273,224,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.4,-0.77679,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"259939",2019-12-28 11:18:00,1.42894,204,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.2,-0.67473,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"259940",2019-12-28 11:19:00,1.40042,197,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.2,-0.6489,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"259941",2019-12-28 11:20:00,1.17054,181,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.2,-0.58086,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"259942",2019-12-28 11:21:00,1.34862,167,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.2,-0.50526,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"259943",2019-12-28 11:22:00,1.29973,156,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.2,-0.44478,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"259944",2019-12-28 11:23:00,1.26608,158,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.1,-0.46683,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"259945",2019-12-28 11:24:00,1.2584,151,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.1,-0.441,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"259946",2019-12-28 11:25:00,1.23709,148,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.9,-0.42147,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"259947",2019-12-28 11:26:00,1.25301,136,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4,-0.36666,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"259948",2019-12-28 11:27:00,1.27191,130,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.1,-0.32823,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259949",2019-12-28 11:28:00,1.27237,131,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.9,-0.31311,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259950",2019-12-28 11:29:00,1.24511,139,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4,-0.34776,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259951",2019-12-28 11:30:00,1.26005,149,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.1,-0.4158,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259952",2019-12-28 11:31:00,1.26499,151,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4,-0.43533,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259953",2019-12-28 11:32:00,1.42537,162,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.9,-0.47943,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259954",2019-12-28 11:33:00,1.36194,168,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.9,-0.5229,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259955",2019-12-28 11:34:00,1.2444,168,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,3.9,-0.51786,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259956",2019-12-28 11:35:00,1.43505,168,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.1,-0.51093,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259957",2019-12-28 11:36:00,1.41444,173,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.2,-0.5355,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259958",2019-12-28 11:37:00,1.42593,167,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.1,-0.49959,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259959",2019-12-28 11:38:00,1.43504,166,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.4,-0.49959,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259960",2019-12-28 11:39:00,1.40923,177,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.5,-0.53046,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259961",2019-12-28 11:40:00,0.935624,179,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.1,-0.35973,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259962",2019-12-28 11:41:00,1.43431,176,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.2,-0.315,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259963",2019-12-28 11:42:00,1.58039,179,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.1,-0.4662,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259964",2019-12-28 11:43:00,1.2965,192,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.2,-0.52479,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259965",2019-12-28 11:44:00,1.49159,197,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.3,-0.66276,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259966",2019-12-28 11:45:00,1.42707,201,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.5,-0.693,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259967",2019-12-28 11:46:00,1.42751,214,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.5,-0.75033,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259968",2019-12-28 11:47:00,1.26518,230,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.5,-0.82404,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259969",2019-12-28 11:48:00,1.29112,233,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.8,-0.83538,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259970",2019-12-28 11:49:00,1.28583,224,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.6,-0.78876,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259971",2019-12-28 11:50:00,1.23842,221,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.7,-0.76986,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259972",2019-12-28 11:51:00,1.19564,221,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.4,-0.76356,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259973",2019-12-28 11:52:00,1.19325,230,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.8,-0.81963,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259974",2019-12-28 11:53:00,1.15036,241,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,5.1,-0.87633,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259975",2019-12-28 11:54:00,1.28739,247,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.8,-0.9072,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259976",2019-12-28 11:55:00,1.20104,233,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.6,-0.82089,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259977",2019-12-28 11:56:00,1.21413,239,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.7,-0.83853,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"259978",2019-12-28 11:57:00,1.22559,255,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.7,-0.88893,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259979",2019-12-28 11:58:00,1.19432,269,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.6,-0.96579,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259980",2019-12-28 11:59:00,1.22117,258,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.8,-0.92736,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259981",2019-12-28 12:00:00,1.08348,246,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,5.1,-0.88389,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259982",2019-12-28 12:01:00,1.31349,235,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,5.2,-0.82971,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259983",2019-12-28 12:02:00,1.43566,222,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,5.2,-0.77679,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259984",2019-12-28 12:03:00,1.20167,208,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,5.1,-0.7119,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259985",2019-12-28 12:04:00,1.26156,205,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.8,-0.69363,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259986",2019-12-28 12:05:00,1.29991,204,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.6,-0.68166,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259987",2019-12-28 12:06:00,1.39439,192,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.5,-0.62496,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"259988",2019-12-28 12:07:00,1.36266,192,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.3,-0.60669,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259989",2019-12-28 12:08:00,1.41977,177,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.4,-0.53928,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259990",2019-12-28 12:09:00,1.43376,162,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.6,-0.4536,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259991",2019-12-28 12:10:00,1.4124,154,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.7,-0.41013,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259992",2019-12-28 12:11:00,1.44023,156,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.8,-0.4158,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259993",2019-12-28 12:12:00,1.44478,162,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.8,-0.43155,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259994",2019-12-28 12:13:00,1.49641,165,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.5,-0.45171,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259995",2019-12-28 12:14:00,1.65965,171,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.4,-0.4851,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259996",2019-12-28 12:15:00,1.41111,175,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.1,-0.49959,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259997",2019-12-28 12:16:00,1.33088,182,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.2,-0.55503,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259998",2019-12-28 12:17:00,1.22738,178,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.2,-0.53613,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"259999",2019-12-28 12:18:00,1.11687,174,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.3,-0.50463,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260000",2019-12-28 12:19:00,1.06548,177,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.2,-0.52416,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260001",2019-12-28 12:20:00,1.05018,186,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.2,-0.56259,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260002",2019-12-28 12:21:00,0.841297,192,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.2,-0.60039,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260003",2019-12-28 12:22:00,1.00027,192,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.3,-0.60039,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260004",2019-12-28 12:23:00,1.20438,188,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.4,-0.57456,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260005",2019-12-28 12:24:00,1.18913,188,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.4,-0.57393,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260006",2019-12-28 12:25:00,1.3889,191,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.4,-0.59283,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260007",2019-12-28 12:26:00,1.49729,189,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.4,-0.57393,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260008",2019-12-28 12:27:00,1.10027,184,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.3,-0.54306,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"260009",2019-12-28 12:28:00,1.50623,186,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.2,-0.55629,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"260010",2019-12-28 12:29:00,1.40313,191,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.2,-0.58086,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"260011",2019-12-28 12:30:00,1.59249,192,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.5,-0.59409,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"260012",2019-12-28 12:31:00,1.50139,194,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.7,-0.60543,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"260013",2019-12-28 12:32:00,1.49291,196,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.8,-0.61299,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"260014",2019-12-28 12:33:00,1.45163,192,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.8,-0.59283,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"260015",2019-12-28 12:34:00,1.18476,190,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.7,-0.58212,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"260016",2019-12-28 12:35:00,1.36206,183,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.4,-0.56133,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"260017",2019-12-28 12:36:00,1.37469,177,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.1,-0.34146,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"260018",2019-12-28 12:37:00,1.35842,171,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.2,-0.24759,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260019",2019-12-28 12:38:00,1.30001,166,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.4,-0.30303,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260020",2019-12-28 12:39:00,1.30227,166,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.5,-0.36036,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260021",2019-12-28 12:40:00,1.60313,163,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.4,-0.3717,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260022",2019-12-28 12:41:00,1.3661,166,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.3,-0.47061,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260023",2019-12-28 12:42:00,1.2735,161,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.4,-0.44226,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260024",2019-12-28 12:43:00,1.22945,162,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.9,-0.44856,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260025",2019-12-28 12:44:00,1.2433,162,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.8,-0.46242,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260026",2019-12-28 12:45:00,1.18495,146,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.9,-0.39123,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260027",2019-12-28 12:46:00,1.18842,141,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,5.1,-0.35973,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260028",2019-12-28 12:47:00,1.04155,145,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,5.3,-0.378,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260029",2019-12-28 12:48:00,1.15563,149,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,5,-0.39501,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260030",2019-12-28 12:49:00,1.25683,144,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.8,-0.36666,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260031",2019-12-28 12:50:00,1.23136,142,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.4,-0.36666,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260032",2019-12-28 12:51:00,1.23496,136,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22,22,4.2,-0.33453,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260033",2019-12-28 12:52:00,1.24661,144,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22,4.4,-0.36666,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260034",2019-12-28 12:53:00,1.16516,150,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22,4.8,-0.40698,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260035",2019-12-28 12:54:00,1.0493,158,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22,4.6,-0.44226,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260036",2019-12-28 12:55:00,1.40269,168,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22,4.4,-0.50463,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260037",2019-12-28 12:56:00,1.22953,166,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,4.2,-0.50652,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260038",2019-12-28 12:57:00,1.62177,169,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,4.1,-0.51156,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260039",2019-12-28 12:58:00,1.4867,173,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,4.2,-0.52983,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260040",2019-12-28 12:59:00,1.52872,175,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,4.1,-0.5418,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260041",2019-12-28 13:00:00,1.50254,172,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.9,-0.54873,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260042",2019-12-28 13:01:00,1.27401,172,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.8,-0.5418,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260043",2019-12-28 13:02:00,1.25525,181,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.8,-0.5796,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260044",2019-12-28 13:03:00,1.21061,192,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.7,-0.62433,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
