"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"260045",2019-12-28 13:04:00,1.1815,201,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.7,-0.69174,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260046",2019-12-28 13:05:00,1.14996,209,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.7,-0.73206,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260047",2019-12-28 13:06:00,1.16127,217,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.8,-0.75789,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260048",2019-12-28 13:07:00,1.05954,220,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.9,-0.77616,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260049",2019-12-28 13:08:00,1.11455,219,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.7,-0.76356,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260050",2019-12-28 13:09:00,1.15941,219,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.6,-0.76356,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260051",2019-12-28 13:10:00,1.16769,219,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.7,-0.76923,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260052",2019-12-28 13:11:00,1.18992,212,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.9,-0.73143,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260053",2019-12-28 13:12:00,1.16739,201,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.9,-0.66906,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260054",2019-12-28 13:13:00,1.18233,194,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,4.1,-0.6426,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260055",2019-12-28 13:14:00,1.37814,192,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,4.1,-0.61299,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260056",2019-12-28 13:15:00,1.27633,192,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,4.3,-0.63,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260057",2019-12-28 13:16:00,1.23786,196,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,4.2,-0.6489,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260058",2019-12-28 13:17:00,1.17498,193,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,4.2,-0.63693,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260059",2019-12-28 13:18:00,1.17272,192,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,4,-0.63,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260060",2019-12-28 13:19:00,1.24771,190,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.6,-0.6174,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260061",2019-12-28 13:20:00,1.16866,192,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.6,-0.61866,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260062",2019-12-28 13:21:00,1.04595,192,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.6,-0.61929,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260063",2019-12-28 13:22:00,1.17625,189,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.7,-0.60039,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260064",2019-12-28 13:23:00,1.27,187,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.7,-0.59913,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260065",2019-12-28 13:24:00,1.03811,188,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.6,-0.60417,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260066",2019-12-28 13:25:00,1.17262,187,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.7,-0.59472,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260067",2019-12-28 13:26:00,1.15614,186,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.8,-0.58464,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260068",2019-12-28 13:27:00,1.16994,192,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.6,-0.62811,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260069",2019-12-28 13:28:00,0.934495,195,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.7,-0.64386,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260070",2019-12-28 13:29:00,1.17936,192,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.7,-0.6426,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260071",2019-12-28 13:30:00,1.2194,192,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.7,-0.62496,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260072",2019-12-28 13:31:00,1.18422,187,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.7,-0.60606,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260073",2019-12-28 13:32:00,1.19499,180,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.7,-0.32004,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260074",2019-12-28 13:33:00,1.188,179,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.8,-0.31563,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260075",2019-12-28 13:34:00,1.33288,185,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,4.1,-0.43596,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260076",2019-12-28 13:35:00,1.3506,188,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,4.1,-0.50463,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260077",2019-12-28 13:36:00,1.18596,185,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,4,-0.48636,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260078",2019-12-28 13:37:00,1.1908,181,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,4,-0.56196,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260079",2019-12-28 13:38:00,1.19284,172,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,4,-0.52479,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260080",2019-12-28 13:39:00,1.22972,154,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.8,-0.44919,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260081",2019-12-28 13:40:00,1.21252,142,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22,22.5,22.5,3.6,-0.34713,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260082",2019-12-28 13:41:00,0.825396,141,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.7,-0.37296,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260083",2019-12-28 13:42:00,1.24121,159,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.8,-0.45486,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260084",2019-12-28 13:43:00,1.18497,148,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.8,-0.41706,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260085",2019-12-28 13:44:00,1.17208,146,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.7,-0.40572,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260086",2019-12-28 13:45:00,1.18199,151,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.8,-0.43659,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260087",2019-12-28 13:46:00,1.18116,147,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4,-0.41643,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260088",2019-12-28 13:47:00,1.14952,153,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.9,-0.42462,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260089",2019-12-28 13:48:00,1.27363,150,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4,-0.4221,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260090",2019-12-28 13:49:00,1.17552,142,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.8,-0.37926,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260091",2019-12-28 13:50:00,1.16454,138,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.8,-0.32886,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260092",2019-12-28 13:51:00,1.16384,138,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.8,-0.32886,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260093",2019-12-28 13:52:00,1.11324,139,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.7,-0.3465,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260094",2019-12-28 13:53:00,1.08561,136,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.7,-0.32319,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260095",2019-12-28 13:54:00,1.10572,136,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.9,-0.33453,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260096",2019-12-28 13:55:00,1.12977,129,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.9,-0.24633,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260097",2019-12-28 13:56:00,1.06807,127,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.9,-0.27279,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260098",2019-12-28 13:57:00,1.08022,127,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.8,-0.2772,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260099",2019-12-28 13:58:00,1.10403,133,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.9,-0.30051,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260100",2019-12-28 13:59:00,1.28653,129,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.7,-0.29106,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260101",2019-12-28 14:00:00,1.11489,126,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.7,-0.2646,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260102",2019-12-28 14:01:00,1.25708,121,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.6,-0.24003,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260103",2019-12-28 14:02:00,1.14763,116,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.6,-0.20916,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260104",2019-12-28 14:03:00,1.19486,116,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.7,-0.22428,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260105",2019-12-28 14:04:00,1.17397,124,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.5,-0.25893,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260106",2019-12-28 14:05:00,1.10706,126,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.6,-0.27783,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260107",2019-12-28 14:06:00,0.969664,115,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.4,-0.20979,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260108",2019-12-28 14:07:00,1.07922,120,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.6,-0.2394,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260109",2019-12-28 14:08:00,1.10815,124,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.7,-0.23436,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260110",2019-12-28 14:09:00,1.11804,125,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.7,-0.25263,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260111",2019-12-28 14:10:00,1.12393,122,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.6,-0.21105,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260112",2019-12-28 14:11:00,1.14618,123,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.5,-0.24696,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260113",2019-12-28 14:12:00,1.14895,114,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.6,-0.20853,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260114",2019-12-28 14:13:00,1.16733,99,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.6,-0.10143,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260115",2019-12-28 14:14:00,1.60646,94,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.6,-0.08946,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260116",2019-12-28 14:15:00,1.16288,92,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.6,-0.07056,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260117",2019-12-28 14:16:00,1.19207,93,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.6,-0.07749,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260118",2019-12-28 14:17:00,1.20049,94,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.6,-0.09009,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260119",2019-12-28 14:18:00,1.19327,85,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.5,-0.05796,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260120",2019-12-28 14:19:00,1.21539,82,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.5,-0.00126,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260121",2019-12-28 14:20:00,1.20532,74,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.5,0.01071,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260122",2019-12-28 14:21:00,1.17947,73,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.4,0.0189,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260123",2019-12-28 14:22:00,1.23316,70,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.4,0.03024,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260124",2019-12-28 14:23:00,1.18548,68,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.4,0.04347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260125",2019-12-28 14:24:00,1.17598,65,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.5,0.06174,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260126",2019-12-28 14:25:00,1.17143,61,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.5,0.13167,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260127",2019-12-28 14:26:00,1.20523,59,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.5,0.09324,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260128",2019-12-28 14:27:00,1.1926,58,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.5,0.09954,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260129",2019-12-28 14:28:00,1.09909,60,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.5,0.07812,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260130",2019-12-28 14:29:00,1.19909,75,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.5,0.01071,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260131",2019-12-28 14:30:00,1.16041,83,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.5,-0.04851,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260132",2019-12-28 14:31:00,1.05028,92,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.5,-0.0945,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260133",2019-12-28 14:32:00,1.15171,97,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.4,-0.08316,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260134",2019-12-28 14:33:00,1.15358,101,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.4,0.08127,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260135",2019-12-28 14:34:00,1.16163,101,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.4,0.11277,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260136",2019-12-28 14:35:00,1.33549,104,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.4,-0.03843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260137",2019-12-28 14:36:00,1.10104,105,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.4,-0.06048,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260138",2019-12-28 14:37:00,1.09253,106,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.4,-0.15183,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260139",2019-12-28 14:38:00,1.11044,105,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.4,-0.15939,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260140",2019-12-28 14:39:00,1.10643,104,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.4,-0.14616,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260141",2019-12-28 14:40:00,1.11456,108,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.4,-0.04158,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260142",2019-12-28 14:41:00,1.07172,104,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.5,-0.15183,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260143",2019-12-28 14:42:00,0.951824,100,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.5,-0.12789,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260144",2019-12-28 14:43:00,1.07643,92,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.5,-0.07056,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260145",2019-12-28 14:44:00,1.06607,80,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.6,-0.00315,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260146",2019-12-28 14:45:00,1.08085,75,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.7,0.01134,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260147",2019-12-28 14:46:00,1.05381,74,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.8,0.01827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260148",2019-12-28 14:47:00,1.08308,77,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.8,0.00504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260149",2019-12-28 14:48:00,0.973128,74,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.8,-0.00693,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260150",2019-12-28 14:49:00,1.04353,69,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.8,0.01827,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260151",2019-12-28 14:50:00,1.09055,69,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.6,0.02331,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260152",2019-12-28 14:51:00,1.05946,72,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.5,0.00819,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260153",2019-12-28 14:52:00,1.05757,67,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.4,0.02457,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260154",2019-12-28 14:53:00,1.12167,62,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.4,0.05544,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260155",2019-12-28 14:54:00,1.1134,64,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.4,0.04977,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260156",2019-12-28 14:55:00,1.15415,66,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.3,0.08757,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260157",2019-12-28 14:56:00,1.13227,67,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.3,0.0252,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260158",2019-12-28 14:57:00,1.24284,64,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.3,0.04158,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260159",2019-12-28 14:58:00,1.00487,59,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.3,0.08001,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260160",2019-12-28 14:59:00,1.21197,54,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.2,0.10206,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"260161",2019-12-28 15:00:00,1.19018,54,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3.2,0.13167,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260162",2019-12-28 15:01:00,1.176,51,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3.1,0.14427,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260163",2019-12-28 15:02:00,1.14653,49,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3.1,0.1512,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260164",2019-12-28 15:03:00,1.1995,49,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3.1,0.15183,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260165",2019-12-28 15:04:00,1.20311,52,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3.1,0.14049,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260166",2019-12-28 15:05:00,2.29818,53,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3.1,0.13167,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260167",2019-12-28 15:06:00,1.935,59,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3.1,0.10017,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260168",2019-12-28 15:07:00,2.1669,68,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3.1,0.04725,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260169",2019-12-28 15:08:00,2.76464,76,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.01197,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260170",2019-12-28 15:09:00,3.33499,79,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,-0.0063,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260171",2019-12-28 15:10:00,3.48711,78,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.06111,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260172",2019-12-28 15:11:00,3.67138,80,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,-0.01323,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260173",2019-12-28 15:12:00,3.82378,72,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.0189,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260174",2019-12-28 15:13:00,3.73791,64,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.06678,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260175",2019-12-28 15:14:00,3.44168,60,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.0945,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260176",2019-12-28 15:15:00,2.8119,58,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.8,0.0882,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260177",2019-12-28 15:16:00,2.65948,59,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.8,0.0819,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260178",2019-12-28 15:17:00,2.33428,63,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.8,0.07434,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260179",2019-12-28 15:18:00,2.11347,60,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.08064,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260180",2019-12-28 15:19:00,1.95509,57,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.10521,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260181",2019-12-28 15:20:00,1.83865,55,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.1071,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260182",2019-12-28 15:21:00,1.7078,62,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.06237,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260183",2019-12-28 15:22:00,1.6272,64,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.05607,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260184",2019-12-28 15:23:00,1.49241,67,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.04284,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260185",2019-12-28 15:24:00,1.19068,73,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3.1,0.02394,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260186",2019-12-28 15:25:00,1.50023,78,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.02961,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260187",2019-12-28 15:26:00,1.41228,72,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.02394,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260188",2019-12-28 15:27:00,1.34308,73,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.01827,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260189",2019-12-28 15:28:00,1.39299,71,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.02331,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260190",2019-12-28 15:29:00,1.22909,67,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.03717,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260191",2019-12-28 15:30:00,1.38614,64,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.09261,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260192",2019-12-28 15:31:00,1.39959,64,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.08631,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260193",2019-12-28 15:32:00,1.43077,66,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.06174,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260194",2019-12-28 15:33:00,1.41307,68,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.06174,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260195",2019-12-28 15:34:00,2.29437,64,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.07749,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260196",2019-12-28 15:35:00,1.95427,62,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.09324,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260197",2019-12-28 15:36:00,2.12747,60,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.09954,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260198",2019-12-28 15:37:00,2.75932,56,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.1197,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260199",2019-12-28 15:38:00,3.05708,53,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.13167,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260200",2019-12-28 15:39:00,3.3289,51,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.16947,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260201",2019-12-28 15:40:00,3.32901,46,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.21231,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"260202",2019-12-28 15:41:00,3.48121,44,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.31941,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"260203",2019-12-28 15:42:00,3.41027,44,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.42084,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"260204",2019-12-28 15:43:00,3.9137,41,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.42651,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"260205",2019-12-28 15:44:00,3.51934,41,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3.1,0.31374,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"260206",2019-12-28 15:45:00,3.12688,40,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3.1,0.315,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"260207",2019-12-28 15:46:00,2.87564,37,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.24633,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"260208",2019-12-28 15:47:00,2.68529,37,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.24444,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"260209",2019-12-28 15:48:00,2.22154,39,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.2268,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"260210",2019-12-28 15:49:00,1.65276,37,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.24444,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"260211",2019-12-28 15:50:00,1.93256,39,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.23184,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"260212",2019-12-28 15:51:00,1.83966,39,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.22617,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"260213",2019-12-28 15:52:00,1.71755,36,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.2394,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"260214",2019-12-28 15:53:00,1.6826,38,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.24444,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"260215",2019-12-28 15:54:00,1.58193,35,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.2394,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"260216",2019-12-28 15:55:00,1.6197,34,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.26838,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"260217",2019-12-28 15:56:00,1.31522,32,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.27153,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"260218",2019-12-28 15:57:00,1.52759,32,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,3,0.27153,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"260219",2019-12-28 15:58:00,1.53338,31,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.2772,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"260220",2019-12-28 15:59:00,1.62644,31,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.30744,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"260221",2019-12-28 16:00:00,1.51547,31,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.69615,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260222",2019-12-28 16:01:00,1.52505,31,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22.5,22.5,2.9,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260223",2019-12-28 16:02:00,1.72087,29,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,2.9,0.55251,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260224",2019-12-28 16:03:00,1.57119,29,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,2.9,0.5103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260225",2019-12-28 16:04:00,2.23488,27,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260226",2019-12-28 16:05:00,1.9648,24,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3,0.50841,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260227",2019-12-28 16:06:00,2.27984,24,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.1,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260228",2019-12-28 16:07:00,2.75028,24,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.2,0.50652,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260229",2019-12-28 16:08:00,2.99849,22,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.3,0.51534,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260230",2019-12-28 16:09:00,2.83744,20,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.3,0.50841,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260231",2019-12-28 16:10:00,3.18959,18,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.3,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"260232",2019-12-28 16:11:00,3.33103,17,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.2,0.56574,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"260233",2019-12-28 16:12:00,3.29625,17,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.2,0.5481,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"260234",2019-12-28 16:13:00,3.27942,16,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3.1,0.5355,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"260235",2019-12-28 16:14:00,2.99146,16,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3,0.54684,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"260236",2019-12-28 16:15:00,3.00909,16,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"260237",2019-12-28 16:16:00,2.96358,16,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,3,0.57204,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"260238",2019-12-28 16:17:00,2.45406,16,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22.5,22.5,3.1,0.56637,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"260239",2019-12-28 16:18:00,2.1933,15,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22.5,22.5,3.1,0.57834,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"260240",2019-12-28 16:19:00,2.04525,14,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22.5,22.5,3.2,0.56511,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"260241",2019-12-28 16:20:00,1.82884,15,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22.5,22.5,3.2,0.56385,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"260242",2019-12-28 16:21:00,1.28347,16,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22.5,22.5,3.3,0.56763,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"260243",2019-12-28 16:22:00,1.90082,14,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22.5,22.5,3.3,0.58464,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"260244",2019-12-28 16:23:00,1.90858,14,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22.5,22.5,3.3,0.55944,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"260245",2019-12-28 16:24:00,1.84542,14,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22.5,22.5,3.2,0.56007,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"260246",2019-12-28 16:25:00,1.64663,14,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22.5,22.5,3.2,0.55881,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"260247",2019-12-28 16:26:00,1.96392,14,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22.5,22.5,3.1,0.57267,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"260248",2019-12-28 16:27:00,2.09234,14,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.56637,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"260249",2019-12-28 16:28:00,2.12031,13,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.56007,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"260250",2019-12-28 16:29:00,2.24503,13,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.59724,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"260251",2019-12-28 16:30:00,1.99405,12,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.56637,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260252",2019-12-28 16:31:00,2.05193,14,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.56637,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260253",2019-12-28 16:32:00,2.08787,12,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.56511,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260254",2019-12-28 16:33:00,2.2624,12,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.2,0.56637,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260255",2019-12-28 16:34:00,2.46494,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.2,0.55944,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260256",2019-12-28 16:35:00,2.3387,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.2,0.56574,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260257",2019-12-28 16:36:00,2.49356,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.2,0.56511,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260258",2019-12-28 16:37:00,2.98618,10,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.2,0.63504,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260259",2019-12-28 16:38:00,2.48763,12,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.2,0.55944,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260260",2019-12-28 16:39:00,3.21753,12,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.2,0.55314,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,1,1
"260261",2019-12-28 16:40:00,3.19737,12,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.2,0.54747,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"260262",2019-12-28 16:41:00,3.13962,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.2,0.55314,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"260263",2019-12-28 16:42:00,3.20903,10,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.54684,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"260264",2019-12-28 16:43:00,3.16347,10,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.57582,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"260265",2019-12-28 16:44:00,3.00543,10,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.2,0.57771,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"260266",2019-12-28 16:45:00,2.87126,10,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.567,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"260267",2019-12-28 16:46:00,2.74285,9,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.2,0.567,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"260268",2019-12-28 16:47:00,2.45826,9,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.58149,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"260269",2019-12-28 16:48:00,2.20864,9,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3,0.76734,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"260270",2019-12-28 16:49:00,1.97893,9,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.81207,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"260271",2019-12-28 16:50:00,1.7821,7,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3,0.74214,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"260272",2019-12-28 16:51:00,1.75917,6,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.66717,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"260273",2019-12-28 16:52:00,2.05025,7,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3,0.71568,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"260274",2019-12-28 16:53:00,1.71578,9,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.58716,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"260275",2019-12-28 16:54:00,1.62304,9,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.57204,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"260276",2019-12-28 16:55:00,1.73246,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.57141,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"260277",2019-12-28 16:56:00,1.7353,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3,0.57771,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"260278",2019-12-28 16:57:00,1.51076,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3,0.57834,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"260279",2019-12-28 16:58:00,1.43311,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.567,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"260280",2019-12-28 16:59:00,1.73873,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.59535,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,0,1
"260281",2019-12-28 17:00:00,1.69442,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.58968,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260282",2019-12-28 17:01:00,1.55427,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.59094,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260283",2019-12-28 17:02:00,1.73718,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.58464,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260284",2019-12-28 17:03:00,2.06208,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.5733,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260285",2019-12-28 17:04:00,2.1925,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.5733,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260286",2019-12-28 17:05:00,1.97299,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.58464,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260287",2019-12-28 17:06:00,2.59607,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.57897,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260288",2019-12-28 17:07:00,2.6856,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.61614,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260289",2019-12-28 17:08:00,2.88946,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.59031,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260290",2019-12-28 17:09:00,2.9851,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.5355,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260291",2019-12-28 17:10:00,3.05148,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.51534,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260292",2019-12-28 17:11:00,3.10298,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.51534,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260293",2019-12-28 17:12:00,3.12687,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.52101,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260294",2019-12-28 17:13:00,3.18966,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.52101,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260295",2019-12-28 17:14:00,2.98391,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.51534,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260296",2019-12-28 17:15:00,2.97692,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.50967,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260297",2019-12-28 17:16:00,2.58998,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.52164,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260298",2019-12-28 17:17:00,2.25753,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3,0.5103,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260299",2019-12-28 17:18:00,2.14137,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3,0.51597,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260300",2019-12-28 17:19:00,1.97422,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3,0.52164,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260301",2019-12-28 17:20:00,1.8101,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.52227,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260302",2019-12-28 17:21:00,2.32053,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3,0.51534,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260303",2019-12-28 17:22:00,1.8461,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.50967,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260304",2019-12-28 17:23:00,2.04443,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.50337,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260305",2019-12-28 17:24:00,1.66332,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3,0.51345,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260306",2019-12-28 17:25:00,1.7454,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.5103,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260307",2019-12-28 17:26:00,1.94173,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.5103,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260308",2019-12-28 17:27:00,1.67615,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3.1,0.50337,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"260309",2019-12-28 17:28:00,1.69604,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3,0.504,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"260310",2019-12-28 17:29:00,1.66316,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3,0.52857,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260311",2019-12-28 17:30:00,1.61377,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,3,0.53361,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260312",2019-12-28 17:31:00,1.67375,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.52542,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260313",2019-12-28 17:32:00,1.70467,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.53361,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260314",2019-12-28 17:33:00,2.494,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.52794,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260315",2019-12-28 17:34:00,2.12163,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.52731,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260316",2019-12-28 17:35:00,1.92375,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.52794,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260317",2019-12-28 17:36:00,2.10204,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.8,0.51597,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260318",2019-12-28 17:37:00,3.35777,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.52164,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260319",2019-12-28 17:38:00,2.83246,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.52164,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260320",2019-12-28 17:39:00,3.0327,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.4977,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"260321",2019-12-28 17:40:00,3.17872,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.50463,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"260322",2019-12-28 17:41:00,3.20896,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.50904,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"260323",2019-12-28 17:42:00,3.17636,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.50337,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"260324",2019-12-28 17:43:00,3.00765,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.50337,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"260325",2019-12-28 17:44:00,2.87564,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.50337,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"260326",2019-12-28 17:45:00,2.94836,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.50904,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"260327",2019-12-28 17:46:00,2.68278,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.52164,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"260328",2019-12-28 17:47:00,2.41947,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.8,0.50967,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"260329",2019-12-28 17:48:00,2.18814,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.50904,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"260330",2019-12-28 17:49:00,2.03545,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.52038,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"260331",2019-12-28 17:50:00,2.07509,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.8,0.51597,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"260332",2019-12-28 17:51:00,2.06015,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.8,0.504,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"260333",2019-12-28 17:52:00,1.89737,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.8,0.51471,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"260334",2019-12-28 17:53:00,1.67447,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.8,0.52668,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"260335",2019-12-28 17:54:00,1.70284,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.52227,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"260336",2019-12-28 17:55:00,1.94112,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.8,0.51093,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"260337",2019-12-28 17:56:00,1.77055,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.50463,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"260338",2019-12-28 17:57:00,1.5846,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"260339",2019-12-28 17:58:00,1.76032,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.53991,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"260340",2019-12-28 17:59:00,1.77989,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"260341",2019-12-28 18:00:00,1.41708,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.9,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"260342",2019-12-28 18:01:00,1.73693,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.8,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"260343",2019-12-28 18:02:00,1.74267,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.8,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"260344",2019-12-28 18:03:00,2.27122,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.8,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"260345",2019-12-28 18:04:00,1.86419,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.8,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"260346",2019-12-28 18:05:00,1.99358,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.8,0.55881,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"260347",2019-12-28 18:06:00,2.36787,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.7,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"260348",2019-12-28 18:07:00,2.64294,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.7,0.55881,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"260349",2019-12-28 18:08:00,2.87435,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.7,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"260350",2019-12-28 18:09:00,2.94217,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.7,0.5292,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"260351",2019-12-28 18:10:00,2.97426,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.7,0.54621,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"260352",2019-12-28 18:11:00,3.20584,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.7,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"260353",2019-12-28 18:12:00,3.14741,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.8,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"260354",2019-12-28 18:13:00,2.99098,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.7,0.54684,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"260355",2019-12-28 18:14:00,2.97005,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.7,0.54621,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"260356",2019-12-28 18:15:00,2.86642,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.7,0.53676,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"260357",2019-12-28 18:16:00,2.64478,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.7,0.54873,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"260358",2019-12-28 18:17:00,2.46839,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.7,0.54747,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"260359",2019-12-28 18:18:00,2.352,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.7,0.54873,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"260360",2019-12-28 18:19:00,2.3453,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.6,0.5418,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"260361",2019-12-28 18:20:00,1.95121,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.6,0.54117,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"260362",2019-12-28 18:21:00,2.07144,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.7,0.54117,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
