"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"260363",2019-12-28 18:22:00,1.78431,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.7,0.55251,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"260364",2019-12-28 18:23:00,1.70463,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.6,0.54117,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"260365",2019-12-28 18:24:00,1.73862,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.6,0.54621,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"260366",2019-12-28 18:25:00,1.78311,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.6,0.5355,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"260367",2019-12-28 18:26:00,1.66835,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.5,0.54117,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"260368",2019-12-28 18:27:00,1.77467,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.5,0.53424,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"260369",2019-12-28 18:28:00,1.6924,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.4,0.52857,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"260370",2019-12-28 18:29:00,1.71112,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.5,0.5544,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260371",2019-12-28 18:30:00,1.69178,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.5,0.75852,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260372",2019-12-28 18:31:00,1.71329,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.5,0.7686,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260373",2019-12-28 18:32:00,1.70008,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.4,0.69237,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260374",2019-12-28 18:33:00,2.28181,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.4,0.64764,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260375",2019-12-28 18:34:00,2.00537,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.4,0.64701,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260376",2019-12-28 18:35:00,2.08516,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.4,0.54684,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260377",2019-12-28 18:36:00,2.54662,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.2,0.54684,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260378",2019-12-28 18:37:00,3.07756,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.3,0.54117,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260379",2019-12-28 18:38:00,2.99553,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.3,0.54684,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260380",2019-12-28 18:39:00,3.02539,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.3,0.5229,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"260381",2019-12-28 18:40:00,3.23069,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.3,0.5229,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"260382",2019-12-28 18:41:00,3.21613,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.3,0.52605,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"260383",2019-12-28 18:42:00,3.22467,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,22.5,22,22.5,2.2,0.53928,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"260384",2019-12-28 18:43:00,3.1753,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,2.1,0.54684,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"260385",2019-12-28 18:44:00,3.1749,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,2.2,0.53487,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"260386",2019-12-28 18:45:00,2.88178,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,2.1,0.53424,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"260387",2019-12-28 18:46:00,2.55584,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,2,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260388",2019-12-28 18:47:00,2.45082,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.9,0.54117,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260389",2019-12-28 18:48:00,2.35497,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,2,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260390",2019-12-28 18:49:00,2.62334,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,2.1,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260391",2019-12-28 18:50:00,2.7527,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,2,0.53487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260392",2019-12-28 18:51:00,2.55608,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,2,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260393",2019-12-28 18:52:00,2.41672,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,2,0.52227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260394",2019-12-28 18:53:00,2.43435,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.9,0.52794,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"260395",2019-12-28 18:54:00,2.47561,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,2,0.50337,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"260396",2019-12-28 18:55:00,2.59967,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,2,0.50967,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"260397",2019-12-28 18:56:00,2.65113,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.9,0.50841,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"260398",2019-12-28 18:57:00,2.57777,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.9,0.50463,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"260399",2019-12-28 18:58:00,2.70641,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.9,0.50274,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"260400",2019-12-28 18:59:00,2.50907,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.9,0.53424,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"260401",2019-12-28 19:00:00,2.5076,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.9,0.52731,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"260402",2019-12-28 19:01:00,2.52594,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.9,0.52668,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"260403",2019-12-28 19:02:00,2.50308,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.9,0.52731,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"260404",2019-12-28 19:03:00,2.84458,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.8,0.51723,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"260405",2019-12-28 19:04:00,3.00298,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.8,0.5166,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"260406",2019-12-28 19:05:00,2.6882,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.9,0.52164,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"260407",2019-12-28 19:06:00,3.01851,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.8,0.5103,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"260408",2019-12-28 19:07:00,3.42784,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.8,0.51534,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"260409",2019-12-28 19:08:00,3.47509,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.8,0.52794,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"260410",2019-12-28 19:09:00,3.21411,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.8,0.50274,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"260411",2019-12-28 19:10:00,3.54062,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.8,0.4977,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"260412",2019-12-28 19:11:00,3.68171,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.7,0.51471,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"260413",2019-12-28 19:12:00,3.48549,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.7,0.51219,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"260414",2019-12-28 19:13:00,3.43339,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.7,0.51471,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"260415",2019-12-28 19:14:00,3.52452,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.7,0.50967,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"260416",2019-12-28 19:15:00,3.23857,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.7,0.50589,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"260417",2019-12-28 19:16:00,3.00417,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.7,0.52101,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260418",2019-12-28 19:17:00,2.8675,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.7,0.51534,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260419",2019-12-28 19:18:00,2.42298,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.7,0.51975,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260420",2019-12-28 19:19:00,2.67544,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.7,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260421",2019-12-28 19:20:00,2.61114,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.7,0.51408,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260422",2019-12-28 19:21:00,2.57632,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.6,0.51534,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260423",2019-12-28 19:22:00,2.61096,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.6,0.52164,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"260424",2019-12-28 19:23:00,2.61443,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.6,0.52479,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"260425",2019-12-28 19:24:00,2.51513,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.6,0.51597,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"260426",2019-12-28 19:25:00,2.39139,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.6,0.50967,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"260427",2019-12-28 19:26:00,2.57932,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.5,0.51282,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"260428",2019-12-28 19:27:00,2.45076,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.5,0.5292,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"260429",2019-12-28 19:28:00,2.40734,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.5,0.50904,0,0,1,0,1,1,1,1,1,0,1,1,0,0,1,1,1,0,0,0,0
"260430",2019-12-28 19:29:00,2.33872,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.5,0.53424,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260431",2019-12-28 19:30:00,2.34408,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.5,0.52857,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260432",2019-12-28 19:31:00,2.53588,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.5,0.53361,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260433",2019-12-28 19:32:00,2.3678,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.4,0.52857,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260434",2019-12-28 19:33:00,2.78457,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.3,0.53424,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260435",2019-12-28 19:34:00,2.75231,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.5,0.52857,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260436",2019-12-28 19:35:00,2.60932,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.4,0.5292,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260437",2019-12-28 19:36:00,3.00147,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.2,0.52857,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260438",2019-12-28 19:37:00,3.31813,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.3,0.52794,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260439",2019-12-28 19:38:00,3.74827,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.3,0.52227,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260440",2019-12-28 19:39:00,3.63773,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.3,0.51786,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0
"260441",2019-12-28 19:40:00,3.65629,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.3,0.50967,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0
"260442",2019-12-28 19:41:00,3.6084,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.2,0.50904,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,0
"260443",2019-12-28 19:42:00,3.66859,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.3,0.5166,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0
"260444",2019-12-28 19:43:00,3.49987,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.3,0.51534,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0
"260445",2019-12-28 19:44:00,3.42686,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.2,0.50967,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0
"260446",2019-12-28 19:45:00,3.18855,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.2,0.51219,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0
"260447",2019-12-28 19:46:00,2.79536,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.2,0.52731,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"260448",2019-12-28 19:47:00,2.91937,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.2,0.5229,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"260449",2019-12-28 19:48:00,2.79165,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.1,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"260450",2019-12-28 19:49:00,2.72116,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.1,0.54369,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"260451",2019-12-28 19:50:00,2.68422,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.1,0.5418,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"260452",2019-12-28 19:51:00,2.93408,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.1,0.5355,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"260453",2019-12-28 19:52:00,2.86756,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.1,0.54054,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"260454",2019-12-28 19:53:00,2.77949,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.1,0.54054,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"260455",2019-12-28 19:54:00,2.70131,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.1,0.54054,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"260456",2019-12-28 19:55:00,2.63344,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.1,0.53613,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"260457",2019-12-28 19:56:00,2.64937,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.1,0.53424,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"260458",2019-12-28 19:57:00,2.57253,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1.1,0.52857,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"260459",2019-12-28 19:58:00,2.23512,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,22.5,22,22.5,1,0.55377,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"260460",2019-12-28 19:59:00,2.39416,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22.5,1,0.55314,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"260461",2019-12-28 20:00:00,2.3783,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22.5,0.9,0.54999,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"260462",2019-12-28 20:01:00,2.36274,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22.5,0.9,0.55251,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"260463",2019-12-28 20:02:00,2.39611,0,0,22,23,23,10,10,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22.5,1,0.53046,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"260464",2019-12-28 20:03:00,2.67049,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22.5,1,0.5481,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260465",2019-12-28 20:04:00,2.73146,0,0,22,23,23,10,10,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22.5,0.9,0.55314,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260466",2019-12-28 20:05:00,3.03524,0,0,22,23,23,10,10,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22.5,0.9,0.54747,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260467",2019-12-28 20:06:00,2.96797,0,0,22,23,23,10,10,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.8,0.54747,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260468",2019-12-28 20:07:00,3.51275,0,0,22,23,23,10,10,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.9,0.55314,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260469",2019-12-28 20:08:00,3.64218,0,0,22,23,10,10,10,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.9,0.52857,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260470",2019-12-28 20:09:00,3.82009,0,0,22,23,10,10,10,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,1,0.52794,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"260471",2019-12-28 20:10:00,3.8686,0,0,22,23,10,10,10,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.9,0.53991,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"260472",2019-12-28 20:11:00,4.06579,0,0,22,23,10,10,10,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.9,0.53424,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"260473",2019-12-28 20:12:00,4.17651,0,0,22,23,10,10,10,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.9,0.5166,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"260474",2019-12-28 20:13:00,3.92926,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.8,0.51471,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"260475",2019-12-28 20:14:00,2.76881,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.7,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"260476",2019-12-28 20:15:00,0.446211,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,1
"260477",2019-12-28 20:16:00,0,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.7,0.49014,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"260478",2019-12-28 20:17:00,0,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.8,0.49014,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"260479",2019-12-28 20:18:00,0,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.8,0.49266,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"260480",2019-12-28 20:19:00,0,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.7,0.49581,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"260481",2019-12-28 20:20:00,0,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.49077,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"260482",2019-12-28 20:21:00,0,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.49644,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"260483",2019-12-28 20:22:00,-0.35058,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.7,0.50904,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"260484",2019-12-28 20:23:00,0.647622,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.8,0.51534,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"260485",2019-12-28 20:24:00,0.50967,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.9,0.50967,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"260486",2019-12-28 20:25:00,1.12228,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.9,0.51282,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"260487",2019-12-28 20:26:00,1.41847,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.7,0.47817,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"260488",2019-12-28 20:27:00,1.01398,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.7,0.4788,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"260489",2019-12-28 20:28:00,0,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.8,0.50337,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1
"260490",2019-12-28 20:29:00,0,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.50778,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"260491",2019-12-28 20:30:00,0,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.48258,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"260492",2019-12-28 20:31:00,0,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.47754,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"260493",2019-12-28 20:32:00,0,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.47187,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"260494",2019-12-28 20:33:00,0,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.47754,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"260495",2019-12-28 20:34:00,0.364991,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.7,0.48447,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"260496",2019-12-28 20:35:00,0.621032,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.50211,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"260497",2019-12-28 20:36:00,0.845841,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.7,0.49707,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"260498",2019-12-28 20:37:00,1.3625,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.49077,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"260499",2019-12-28 20:38:00,2.59941,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.48384,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"260500",2019-12-28 20:39:00,2.81356,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.8,0.45612,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"260501",2019-12-28 20:40:00,1.71371,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.4473,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"260502",2019-12-28 20:41:00,0,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.5,0.45045,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"260503",2019-12-28 20:42:00,0,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.46746,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"260504",2019-12-28 20:43:00,0,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.3,0.49077,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"260505",2019-12-28 20:44:00,0,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.47817,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"260506",2019-12-28 20:45:00,0,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.49581,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"260507",2019-12-28 20:46:00,0,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.49077,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"260508",2019-12-28 20:47:00,0,0,0,22,23,10,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.5,0.52164,0,1,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"260509",2019-12-28 20:48:00,0,0,0,22,23,23,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.5,0.49644,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"260510",2019-12-28 20:49:00,0,0,0,22,23,23,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.49644,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"260511",2019-12-28 20:50:00,0,0,0,22,23,23,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.5,0.49329,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"260512",2019-12-28 20:51:00,0,0,0,22,23,23,10,10,10,10,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.51471,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"260513",2019-12-28 20:52:00,-0.562214,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.56007,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260514",2019-12-28 20:53:00,0,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.55377,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260515",2019-12-28 20:54:00,1.87431,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.55377,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260516",2019-12-28 20:55:00,2.56575,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260517",2019-12-28 20:56:00,2.67672,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.54747,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"260518",2019-12-28 20:57:00,3.41781,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.3,0.55251,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"260519",2019-12-28 20:58:00,3.85418,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.3,0.57771,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260520",2019-12-28 20:59:00,3.92039,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.56259,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260521",2019-12-28 21:00:00,3.82225,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.56511,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260522",2019-12-28 21:01:00,3.93724,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.56385,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260523",2019-12-28 21:02:00,4.32424,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.55377,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"260524",2019-12-28 21:03:00,4.26609,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.72324,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"260525",2019-12-28 21:04:00,4.15637,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.5,0.74907,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"260526",2019-12-28 21:05:00,4.01056,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.5,0.69993,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"260527",2019-12-28 21:06:00,4.30911,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.5,0.64764,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"260528",2019-12-28 21:07:00,4.40135,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.64134,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"260529",2019-12-28 21:08:00,4.3937,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.53424,0,0,1,0,1,1,1,0,0,1,1,1,1,1,0,1,1,0,0,0,0
"260530",2019-12-28 21:09:00,4.39187,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.5,0.52857,0,0,1,0,1,1,1,0,0,1,1,1,1,1,0,1,1,0,0,0,0
"260531",2019-12-28 21:10:00,4.31291,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.504,0,0,1,0,1,1,1,0,0,1,1,1,1,1,0,1,1,0,0,0,0
"260532",2019-12-28 21:11:00,4.61854,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.50904,0,0,1,0,1,1,1,0,0,1,1,1,1,1,0,1,1,0,0,0,0
"260533",2019-12-28 21:12:00,4.2418,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.5,0.51471,0,0,1,0,1,1,1,0,0,1,1,1,1,1,0,1,1,0,0,0,0
"260534",2019-12-28 21:13:00,3.68658,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.50337,0,0,1,0,1,1,1,0,0,1,1,1,1,1,0,1,1,0,0,0,0
"260535",2019-12-28 21:14:00,3.40696,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.3,0.50337,0,0,1,0,1,1,1,0,0,1,1,1,1,1,0,1,1,0,0,0,0
"260536",2019-12-28 21:15:00,3.09449,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.3,0.51597,0,0,1,0,1,1,1,0,0,1,1,1,1,1,0,1,1,0,0,0,0
"260537",2019-12-28 21:16:00,2.98318,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.51534,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"260538",2019-12-28 21:17:00,2.79595,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.2,0.51534,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"260539",2019-12-28 21:18:00,3.08356,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.3,0.51471,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"260540",2019-12-28 21:19:00,2.42981,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.51471,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"260541",2019-12-28 21:20:00,2.6163,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.50589,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"260542",2019-12-28 21:21:00,2.53265,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.5,0.50337,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"260543",2019-12-28 21:22:00,2.46558,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.52101,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"260544",2019-12-28 21:23:00,2.46345,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.5,0.51849,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"260545",2019-12-28 21:24:00,2.44596,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.51534,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"260546",2019-12-28 21:25:00,2.53439,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.50904,0,1,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0
"260547",2019-12-28 21:26:00,2.4005,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.4977,0,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0
"260548",2019-12-28 21:27:00,2.5215,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.50904,0,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0
"260549",2019-12-28 21:28:00,2.41164,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.53424,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260550",2019-12-28 21:29:00,2.40606,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.53424,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260551",2019-12-28 21:30:00,2.44941,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.7,0.52794,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260552",2019-12-28 21:31:00,2.59661,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.52794,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260553",2019-12-28 21:32:00,3.42581,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.52731,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260554",2019-12-28 21:33:00,3.01622,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.52164,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260555",2019-12-28 21:34:00,3.38845,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.52227,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260556",2019-12-28 21:35:00,3.94361,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.51597,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260557",2019-12-28 21:36:00,4.01285,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.5,0.51912,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260558",2019-12-28 21:37:00,4.23641,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.51219,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260559",2019-12-28 21:38:00,4.20323,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.50274,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"260560",2019-12-28 21:39:00,4.12866,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.8,0.50274,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"260561",2019-12-28 21:40:00,4.06583,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.50274,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"260562",2019-12-28 21:41:00,4.14088,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.50211,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"260563",2019-12-28 21:42:00,3.92975,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.4914,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"260564",2019-12-28 21:43:00,3.82242,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.50274,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"260565",2019-12-28 21:44:00,3.60248,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.50274,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"260566",2019-12-28 21:45:00,3.17711,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.50904,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"260567",2019-12-28 21:46:00,2.95112,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.50904,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"260568",2019-12-28 21:47:00,2.78345,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.51219,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"260569",2019-12-28 21:48:00,2.83819,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.51534,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"260570",2019-12-28 21:49:00,2.58797,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.5,0.50022,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"260571",2019-12-28 21:50:00,2.71431,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.50841,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"260572",2019-12-28 21:51:00,2.58855,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.50967,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"260573",2019-12-28 21:52:00,2.46297,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.53361,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260574",2019-12-28 21:53:00,2.46676,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260575",2019-12-28 21:54:00,2.44916,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.7,0.51786,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260576",2019-12-28 21:55:00,2.38418,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.7,0.5103,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"260577",2019-12-28 21:56:00,2.42584,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.7,0.50967,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"260578",2019-12-28 21:57:00,2.39166,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.5,0.52227,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"260579",2019-12-28 21:58:00,2.1912,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.5,0.57771,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"260580",2019-12-28 21:59:00,2.58432,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.53739,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"260581",2019-12-28 22:00:00,2.63792,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.3,0.40446,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"260582",2019-12-28 22:01:00,2.5025,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.40131,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"260583",2019-12-28 22:02:00,3.02524,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.5,0.39564,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260584",2019-12-28 22:03:00,3.11736,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.7,0.40131,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260585",2019-12-28 22:04:00,3.42037,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.5,0.41013,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260586",2019-12-28 22:05:00,3.81161,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.41454,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260587",2019-12-28 22:06:00,4.10239,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.5,0.4158,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260588",2019-12-28 22:07:00,4.00296,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.41454,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"260589",2019-12-28 22:08:00,4.06136,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.40194,0,1,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260590",2019-12-28 22:09:00,4.08068,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.39627,0,1,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260591",2019-12-28 22:10:00,3.99864,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.40761,0,1,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260592",2019-12-28 22:11:00,4.05621,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.40068,0,1,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260593",2019-12-28 22:12:00,3.7844,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.7,0.39942,0,1,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260594",2019-12-28 22:13:00,3.53578,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.3906,0,1,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260595",2019-12-28 22:14:00,3.24016,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.3969,0,1,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"260596",2019-12-28 22:15:00,2.92853,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.41391,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260597",2019-12-28 22:16:00,2.71052,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.41454,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260598",2019-12-28 22:17:00,2.58235,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.5,0.40887,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260599",2019-12-28 22:18:00,2.4478,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.40887,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260600",2019-12-28 22:19:00,2.53975,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.4032,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260601",2019-12-28 22:20:00,2.38866,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.41013,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260602",2019-12-28 22:21:00,2.37851,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.42021,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260603",2019-12-28 22:22:00,2.25288,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260604",2019-12-28 22:23:00,2.19683,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.4,0.4095,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260605",2019-12-28 22:24:00,2.22952,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.5,0.41517,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260606",2019-12-28 22:25:00,2.27557,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.7,0.42021,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"260607",2019-12-28 22:26:00,2.01726,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.40887,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"260608",2019-12-28 22:27:00,2.21751,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.7,0.4032,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"260609",2019-12-28 22:28:00,2.2044,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.7,0.42777,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260610",2019-12-28 22:29:00,2.18204,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.5,0.42714,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260611",2019-12-28 22:30:00,1.95064,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.42777,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260612",2019-12-28 22:31:00,2.44164,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.42588,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260613",2019-12-28 22:32:00,2.91166,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.7,0.42525,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"260614",2019-12-28 22:33:00,3.0438,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.42651,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"260615",2019-12-28 22:34:00,3.38855,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.4095,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"260616",2019-12-28 22:35:00,3.64984,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.7,0.41517,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"260617",2019-12-28 22:36:00,4.00725,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.7,0.41454,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"260618",2019-12-28 22:37:00,4.11688,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.40887,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"260619",2019-12-28 22:38:00,4.04194,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.40131,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,1,0
"260620",2019-12-28 22:39:00,3.88868,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.39627,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,1,0
"260621",2019-12-28 22:40:00,4.01933,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.4032,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,1,0
"260622",2019-12-28 22:41:00,4.03741,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,21.5,20.5,22.5,22,22,0.6,0.39564,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,1,0
"260623",2019-12-28 22:42:00,3.83218,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.40194,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,1,0
"260624",2019-12-28 22:43:00,3.52707,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.3906,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,1,0
"260625",2019-12-28 22:44:00,3.18551,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.39627,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,1,0
"260626",2019-12-28 22:45:00,2.81113,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.3969,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"260627",2019-12-28 22:46:00,2.75944,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.40761,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"260628",2019-12-28 22:47:00,2.62505,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.39627,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"260629",2019-12-28 22:48:00,2.53606,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.3969,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"260630",2019-12-28 22:49:00,2.47897,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.40257,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"260631",2019-12-28 22:50:00,2.51452,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.8,0.40194,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"260632",2019-12-28 22:51:00,2.40366,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.5,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"260633",2019-12-28 22:52:00,2.06438,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.7,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"260634",2019-12-28 22:53:00,2.57617,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"260635",2019-12-28 22:54:00,2.23578,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"260636",2019-12-28 22:55:00,2.18095,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.40068,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"260637",2019-12-28 22:56:00,2.26402,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.39564,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"260638",2019-12-28 22:57:00,2.36219,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.5,0.38997,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,1,0
"260639",2019-12-28 22:58:00,2.26211,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.5,0.40257,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260640",2019-12-28 22:59:00,2.15401,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.40761,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260641",2019-12-28 23:00:00,2.26791,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.4,0.39627,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260642",2019-12-28 23:01:00,2.73078,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.42147,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"260643",2019-12-28 23:02:00,2.90491,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.40131,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"260644",2019-12-28 23:03:00,2.98062,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.7,0.38997,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"260645",2019-12-28 23:04:00,3.40407,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.7,0.38997,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"260646",2019-12-28 23:05:00,3.82202,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.7,0.39501,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"260647",2019-12-28 23:06:00,3.83939,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.38619,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"260648",2019-12-28 23:07:00,4.02449,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.7,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"260649",2019-12-28 23:08:00,4.01476,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.8,0.37107,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1
"260650",2019-12-28 23:09:00,3.98186,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.8,0.37674,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1
"260651",2019-12-28 23:10:00,4.01952,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.8,0.37674,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1
"260652",2019-12-28 23:11:00,3.9644,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.7,0.37107,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1
"260653",2019-12-28 23:12:00,4.09872,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.37674,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1
"260654",2019-12-28 23:13:00,3.18453,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.7,0.36666,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1
"260655",2019-12-28 23:14:00,3.16396,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.37107,0,0,1,0,1,1,1,0,0,0,1,1,0,1,1,1,1,0,0,0,1
"260656",2019-12-28 23:15:00,2.89972,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.37989,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"260657",2019-12-28 23:16:00,2.70015,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.38304,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"260658",2019-12-28 23:17:00,2.59597,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.38304,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"260659",2019-12-28 23:18:00,2.56104,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.5,0.38304,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"260660",2019-12-28 23:19:00,2.09977,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.6,0.37737,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"260661",2019-12-28 23:20:00,2.31945,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.5,0.38304,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"260662",2019-12-28 23:21:00,2.35997,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260663",2019-12-28 23:22:00,2.35787,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.4,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260664",2019-12-28 23:23:00,2.34721,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.5,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260665",2019-12-28 23:24:00,2.16845,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.2,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260666",2019-12-28 23:25:00,2.25723,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.38304,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"260667",2019-12-28 23:26:00,2.08259,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.37737,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"260668",2019-12-28 23:27:00,2.29909,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.2,0.40257,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"260669",2019-12-28 23:28:00,2.59494,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.40005,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260670",2019-12-28 23:29:00,2.2989,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.40194,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260671",2019-12-28 23:30:00,2.40641,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.40194,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260672",2019-12-28 23:31:00,2.66552,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.39312,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260673",2019-12-28 23:32:00,2.99595,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.3843,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260674",2019-12-28 23:33:00,3.2273,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.39879,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260675",2019-12-28 23:34:00,3.55363,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.39564,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260676",2019-12-28 23:35:00,3.94873,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.38997,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260677",2019-12-28 23:36:00,4.03782,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.38934,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260678",2019-12-28 23:37:00,4.04872,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.38304,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260679",2019-12-28 23:38:00,4.07919,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.38241,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
