"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"260680",2019-12-28 23:39:00,4.08252,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.38241,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"260681",2019-12-28 23:40:00,3.80311,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.38241,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"260682",2019-12-28 23:41:00,3.99318,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.37359,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"260683",2019-12-28 23:42:00,3.81755,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.37674,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"260684",2019-12-28 23:43:00,3.4111,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.37674,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"260685",2019-12-28 23:44:00,3.23927,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.38241,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"260686",2019-12-28 23:45:00,2.83175,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.40131,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260687",2019-12-28 23:46:00,2.19518,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.39564,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260688",2019-12-28 23:47:00,2.51931,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.38808,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260689",2019-12-28 23:48:00,2.4168,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.37737,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260690",2019-12-28 23:49:00,2.33506,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.37737,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260691",2019-12-28 23:50:00,2.43055,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.43407,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260692",2019-12-28 23:51:00,2.20286,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260693",2019-12-28 23:52:00,2.22066,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260694",2019-12-28 23:53:00,2.03873,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.40761,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260695",2019-12-28 23:54:00,2.13985,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.40257,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260696",2019-12-28 23:55:00,2.07489,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.40257,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"260697",2019-12-28 23:56:00,2.17841,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.40698,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"260698",2019-12-28 23:57:00,2.13293,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.43281,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,1,1
"260699",2019-12-28 23:58:00,2.1127,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.42462,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"260700",2019-12-28 23:59:00,1.84179,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.42462,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"260701",2019-12-29 00:00:00,2.03764,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.2,0.4158,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"260702",2019-12-29 00:01:00,2.67111,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.41517,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"260703",2019-12-29 00:02:00,2.93518,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.4095,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"260704",2019-12-29 00:03:00,3.05383,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.4032,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"260705",2019-12-29 00:04:00,3.51353,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.40887,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"260706",2019-12-29 00:05:00,3.8921,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.40824,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"260707",2019-12-29 00:06:00,3.95809,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.41265,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"260708",2019-12-29 00:07:00,3.78448,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.39564,1,1,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"260709",2019-12-29 00:08:00,3.88209,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.38997,0,1,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"260710",2019-12-29 00:09:00,4.20942,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.39564,0,1,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"260711",2019-12-29 00:10:00,3.95702,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.2,0.38997,0,1,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"260712",2019-12-29 00:11:00,4.23894,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.39564,0,1,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"260713",2019-12-29 00:12:00,3.69461,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.39942,0,1,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"260714",2019-12-29 00:13:00,3.51086,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.38997,0,1,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"260715",2019-12-29 00:14:00,3.06557,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.40194,0,1,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"260716",2019-12-29 00:15:00,2.86542,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.3906,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"260717",2019-12-29 00:16:00,2.55454,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.3717,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"260718",2019-12-29 00:17:00,2.58366,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.37737,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"260719",2019-12-29 00:18:00,2.49509,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.38304,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"260720",2019-12-29 00:19:00,2.45774,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.37737,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"260721",2019-12-29 00:20:00,2.02749,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.4095,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"260722",2019-12-29 00:21:00,2.29684,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"260723",2019-12-29 00:22:00,2.27711,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.2,0.59787,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"260724",2019-12-29 00:23:00,2.22712,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.2,0.55314,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"260725",2019-12-29 00:24:00,2.25093,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.2,0.48069,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"260726",2019-12-29 00:25:00,2.15641,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.50274,0,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0
"260727",2019-12-29 00:26:00,2.40602,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.41958,0,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0
"260728",2019-12-29 00:27:00,2.0376,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.2,0.42777,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260729",2019-12-29 00:28:00,2.20614,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.43407,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260730",2019-12-29 00:29:00,2.26563,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.4347,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260731",2019-12-29 00:30:00,2.30574,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.47754,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260732",2019-12-29 00:31:00,2.54028,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.45045,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260733",2019-12-29 00:32:00,2.97985,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.45234,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260734",2019-12-29 00:33:00,3.27061,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.42273,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260735",2019-12-29 00:34:00,3.89083,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.93807,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260736",2019-12-29 00:35:00,4.28933,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.95382,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260737",2019-12-29 00:36:00,4.97766,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,1.00233,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260738",2019-12-29 00:37:00,5.17927,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.98847,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"260739",2019-12-29 00:38:00,5.57001,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,1.0017,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"260740",2019-12-29 00:39:00,5.42408,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.99477,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"260741",2019-12-29 00:40:00,5.34465,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.95004,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"260742",2019-12-29 00:41:00,5.57899,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.95067,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"260743",2019-12-29 00:42:00,5.58181,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.95067,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"260744",2019-12-29 00:43:00,5.58886,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.96264,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"260745",2019-12-29 00:44:00,4.96438,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.97524,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"260746",2019-12-29 00:45:00,4.73934,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.98217,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"260747",2019-12-29 00:46:00,4.54399,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.98154,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"260748",2019-12-29 00:47:00,4.59233,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.9828,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"260749",2019-12-29 00:48:00,4.30954,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.99477,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"260750",2019-12-29 00:49:00,4.29555,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.99981,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"260751",2019-12-29 00:50:00,4.34375,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.99918,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"260752",2019-12-29 00:51:00,4.25911,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,1.01304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260753",2019-12-29 00:52:00,4.15782,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,1.01871,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260754",2019-12-29 00:53:00,4.25803,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,1.01367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260755",2019-12-29 00:54:00,4.32205,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,1.03005,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"260756",2019-12-29 00:55:00,4.27056,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,1.03824,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"260757",2019-12-29 00:56:00,4.30054,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,1.03824,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"260758",2019-12-29 00:57:00,4.34607,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,1.06029,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260759",2019-12-29 00:58:00,4.24534,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,1.06218,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260760",2019-12-29 00:59:00,4.3097,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,1.05714,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260761",2019-12-29 01:00:00,4.13423,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,1.06344,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260762",2019-12-29 01:01:00,4.41028,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,1.06281,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"260763",2019-12-29 01:02:00,5.04868,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.2,1.05147,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"260764",2019-12-29 01:03:00,5.11521,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.2,1.05651,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"260765",2019-12-29 01:04:00,5.76284,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,1.05462,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"260766",2019-12-29 01:05:00,6.01146,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,1.05147,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"260767",2019-12-29 01:06:00,5.77757,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.41454,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"260768",2019-12-29 01:07:00,5.1759,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.2,0.40194,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"260769",2019-12-29 01:08:00,4.8811,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.41517,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"260770",2019-12-29 01:09:00,4.37966,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.41832,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"260771",2019-12-29 01:10:00,3.97283,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.2,0.39501,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"260772",2019-12-29 01:11:00,3.70998,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.39942,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"260773",2019-12-29 01:12:00,3.21876,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.40131,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"260774",2019-12-29 01:13:00,2.93287,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.42714,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"260775",2019-12-29 01:14:00,3.02482,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.41958,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260776",2019-12-29 01:15:00,2.61963,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.41454,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260777",2019-12-29 01:16:00,2.45041,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.40194,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260778",2019-12-29 01:17:00,2.38613,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.40824,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260779",2019-12-29 01:18:00,2.13498,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.39627,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260780",2019-12-29 01:19:00,2.32464,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.42147,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260781",2019-12-29 01:20:00,2.01991,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.42399,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"260782",2019-12-29 01:21:00,2.23391,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260783",2019-12-29 01:22:00,2.09948,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.38682,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260784",2019-12-29 01:23:00,2.32657,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.38493,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260785",2019-12-29 01:24:00,2.07939,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.38871,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"260786",2019-12-29 01:25:00,2.25759,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.40131,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"260787",2019-12-29 01:26:00,2.19638,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.39564,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"260788",2019-12-29 01:27:00,2.24662,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.40257,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260789",2019-12-29 01:28:00,2.14038,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.39627,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260790",2019-12-29 01:29:00,2.26084,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.3969,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260791",2019-12-29 01:30:00,2.31693,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.40887,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260792",2019-12-29 01:31:00,2.84965,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.3969,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"260793",2019-12-29 01:32:00,2.9557,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.40761,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"260794",2019-12-29 01:33:00,3.34649,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.39249,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"260795",2019-12-29 01:34:00,3.68972,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.38682,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"260796",2019-12-29 01:35:00,4.28263,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.38934,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"260797",2019-12-29 01:36:00,4.02731,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.2,0.41517,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"260798",2019-12-29 01:37:00,4.01711,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.2,0.38367,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,1,0
"260799",2019-12-29 01:38:00,3.95791,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.38934,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,1,0
"260800",2019-12-29 01:39:00,4.00692,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.37107,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,1,0
"260801",2019-12-29 01:40:00,4.06284,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.37674,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,1,0
"260802",2019-12-29 01:41:00,3.74488,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.37674,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,1,0
"260803",2019-12-29 01:42:00,3.25218,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.378,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,1,0
"260804",2019-12-29 01:43:00,3.10133,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.2,0.38682,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,1,0
"260805",2019-12-29 01:44:00,2.94637,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.37737,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"260806",2019-12-29 01:45:00,2.72474,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.38871,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"260807",2019-12-29 01:46:00,2.57072,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.38241,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"260808",2019-12-29 01:47:00,2.43301,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.39627,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"260809",2019-12-29 01:48:00,2.41994,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.3843,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"260810",2019-12-29 01:49:00,2.47183,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.38997,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,1,0
"260811",2019-12-29 01:50:00,2.38118,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.38493,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"260812",2019-12-29 01:51:00,2.2945,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.38493,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"260813",2019-12-29 01:52:00,2.28301,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"260814",2019-12-29 01:53:00,2.29402,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.3906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"260815",2019-12-29 01:54:00,2.26419,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.4,0.39627,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"260816",2019-12-29 01:55:00,2.24634,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.2,0.37737,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"260817",2019-12-29 01:56:00,2.26273,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.2,0.37737,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"260818",2019-12-29 01:57:00,2.24431,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.40824,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"260819",2019-12-29 01:58:00,2.2063,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.42021,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"260820",2019-12-29 01:59:00,2.32195,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.40887,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"260821",2019-12-29 02:00:00,2.4607,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.4095,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"260822",2019-12-29 02:01:00,2.90239,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.38997,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"260823",2019-12-29 02:02:00,2.93009,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.39123,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"260824",2019-12-29 02:03:00,3.34538,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.3843,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"260825",2019-12-29 02:04:00,3.73841,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.4032,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"260826",2019-12-29 02:05:00,3.93962,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.40194,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"260827",2019-12-29 02:06:00,4.04197,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.38934,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"260828",2019-12-29 02:07:00,3.89744,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.37548,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"260829",2019-12-29 02:08:00,3.98731,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.37233,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"260830",2019-12-29 02:09:00,3.97979,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.38934,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"260831",2019-12-29 02:10:00,3.94635,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.39501,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"260832",2019-12-29 02:11:00,3.76547,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.38367,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"260833",2019-12-29 02:12:00,3.56266,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.37548,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"260834",2019-12-29 02:13:00,2.83927,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.2,0.3654,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"260835",2019-12-29 02:14:00,2.92268,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.38871,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,1,0,0
"260836",2019-12-29 02:15:00,2.5683,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.40257,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,1,0,0
"260837",2019-12-29 02:16:00,2.51441,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.38997,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,1,0,0
"260838",2019-12-29 02:17:00,2.3978,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.2,0.38304,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,1,0,0
"260839",2019-12-29 02:18:00,2.54471,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.40257,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,1,0,0
"260840",2019-12-29 02:19:00,2.36128,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.40257,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,1,0,0
"260841",2019-12-29 02:20:00,2.26595,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.40887,0,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1,0,1,0,0
"260842",2019-12-29 02:21:00,2.17596,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.42462,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"260843",2019-12-29 02:22:00,2.22958,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"260844",2019-12-29 02:23:00,2.14543,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.2,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"260845",2019-12-29 02:24:00,2.15551,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.3,0.40824,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,0,0
"260846",2019-12-29 02:25:00,2.18521,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.3,0.40509,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,0,0
"260847",2019-12-29 02:26:00,2.15473,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.4,0.43029,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,0,0
"260848",2019-12-29 02:27:00,2.0598,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.4,0.45234,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260849",2019-12-29 02:28:00,2.13198,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.42777,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260850",2019-12-29 02:29:00,2.23805,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.42777,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260851",2019-12-29 02:30:00,2.40722,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.42147,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260852",2019-12-29 02:31:00,2.90759,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.42714,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260853",2019-12-29 02:32:00,2.96437,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.42903,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260854",2019-12-29 02:33:00,3.3207,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.43848,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260855",2019-12-29 02:34:00,4.0578,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.4,0.41706,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260856",2019-12-29 02:35:00,3.94568,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.4,0.42273,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260857",2019-12-29 02:36:00,3.95831,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.42336,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"260858",2019-12-29 02:37:00,4.00961,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.4,0.43092,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"260859",2019-12-29 02:38:00,4.00365,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.4,0.41832,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"260860",2019-12-29 02:39:00,3.90036,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.40761,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"260861",2019-12-29 02:40:00,3.91477,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.39627,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"260862",2019-12-29 02:41:00,3.78164,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.6,0.4032,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"260863",2019-12-29 02:42:00,3.65021,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.6,0.40257,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"260864",2019-12-29 02:43:00,3.18777,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.6,0.42021,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"260865",2019-12-29 02:44:00,3.06684,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.4158,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"260866",2019-12-29 02:45:00,2.82981,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.6,0.40761,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"260867",2019-12-29 02:46:00,2.64546,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.6,0.40824,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"260868",2019-12-29 02:47:00,2.18131,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.6,0.40824,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"260869",2019-12-29 02:48:00,2.51528,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.6,0.43911,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"260870",2019-12-29 02:49:00,2.56713,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.4095,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"260871",2019-12-29 02:50:00,2.42451,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.6,0.41454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260872",2019-12-29 02:51:00,2.3521,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.6,0.40635,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260873",2019-12-29 02:52:00,2.38256,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.6,0.40635,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260874",2019-12-29 02:53:00,2.33153,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.40572,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260875",2019-12-29 02:54:00,2.0878,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.6,0.42084,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"260876",2019-12-29 02:55:00,2.40621,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.41832,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"260877",2019-12-29 02:56:00,2.33992,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.40257,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"260878",2019-12-29 02:57:00,2.31434,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.6,0.42777,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260879",2019-12-29 02:58:00,2.30114,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.6,0.42147,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260880",2019-12-29 02:59:00,2.4555,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.6,0.44604,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260881",2019-12-29 03:00:00,2.7462,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.42147,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"260882",2019-12-29 03:01:00,2.96422,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.42714,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"260883",2019-12-29 03:02:00,3.06992,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.4,0.4032,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"260884",2019-12-29 03:03:00,3.44609,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.40887,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"260885",2019-12-29 03:04:00,3.83918,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.40887,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"260886",2019-12-29 03:05:00,3.71962,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.4,0.42084,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"260887",2019-12-29 03:06:00,3.99818,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.40824,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"260888",2019-12-29 03:07:00,4.06654,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.4,0.39564,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,1,0,0,0,0
"260889",2019-12-29 03:08:00,3.99129,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.4,0.38241,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,1,0,0,0,0
"260890",2019-12-29 03:09:00,3.98419,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.37359,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,1,0,0,0,0
"260891",2019-12-29 03:10:00,3.4815,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.41391,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,1,0,0,0,0
"260892",2019-12-29 03:11:00,3.82582,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.4,0.38871,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,1,0,0,0,0
"260893",2019-12-29 03:12:00,3.4671,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.4,0.38934,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,1,0,0,0,0
"260894",2019-12-29 03:13:00,3.06724,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.5,0.38997,0,0,1,0,1,1,1,1,0,1,1,1,0,1,0,1,1,0,0,0,0
"260895",2019-12-29 03:14:00,3.13546,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.4,0.38304,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"260896",2019-12-29 03:15:00,2.68146,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.3,0.38304,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"260897",2019-12-29 03:16:00,2.46126,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.3,0.39249,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"260898",2019-12-29 03:17:00,2.36116,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.2,0.38556,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"260899",2019-12-29 03:18:00,2.29553,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.3,0.37611,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"260900",2019-12-29 03:19:00,2.20771,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.3,0.37863,0,1,1,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0
"260901",2019-12-29 03:20:00,2.30862,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.3,0.3843,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260902",2019-12-29 03:21:00,2.44878,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.3,0.41265,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260903",2019-12-29 03:22:00,2.36514,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.3,0.39627,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260904",2019-12-29 03:23:00,2.33379,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.2,0.39312,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"260905",2019-12-29 03:24:00,2.19562,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.38304,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"260906",2019-12-29 03:25:00,2.26999,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.2,0.37737,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"260907",2019-12-29 03:26:00,2.16085,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.40572,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"260908",2019-12-29 03:27:00,1.89538,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.41517,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260909",2019-12-29 03:28:00,2.1428,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.41076,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260910",2019-12-29 03:29:00,2.03544,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.39942,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260911",2019-12-29 03:30:00,2.48784,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.39249,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260912",2019-12-29 03:31:00,2.91959,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.3843,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260913",2019-12-29 03:32:00,3.03838,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.42084,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260914",2019-12-29 03:33:00,3.48548,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.40824,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260915",2019-12-29 03:34:00,3.79874,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.40194,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260916",2019-12-29 03:35:00,4.01954,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.3,0.39564,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"260917",2019-12-29 03:36:00,4.02061,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.2,0.37737,0,0,1,0,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1
"260918",2019-12-29 03:37:00,4.04241,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.37674,0,0,1,0,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0
"260919",2019-12-29 03:38:00,3.96968,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.2,0.38997,0,0,1,0,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0
"260920",2019-12-29 03:39:00,3.97764,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.39249,0,0,1,0,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0
"260921",2019-12-29 03:40:00,3.94104,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.38241,0,0,1,0,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0
"260922",2019-12-29 03:41:00,3.83309,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.37359,0,0,1,0,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0
"260923",2019-12-29 03:42:00,3.57168,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.37548,0,0,1,0,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0
"260924",2019-12-29 03:43:00,3.20596,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.40824,0,0,1,0,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0
"260925",2019-12-29 03:44:00,2.90623,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.40068,0,1,1,0,1,1,1,0,1,0,1,1,1,1,1,1,1,0,0,0,0
"260926",2019-12-29 03:45:00,2.53879,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.40068,0,1,1,0,1,1,1,0,1,0,1,1,1,1,1,1,1,0,0,0,0
"260927",2019-12-29 03:46:00,2.61961,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.38745,0,1,1,0,1,1,1,0,1,0,1,1,1,1,1,1,1,0,0,0,0
"260928",2019-12-29 03:47:00,2.61497,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.37863,0,1,1,0,1,1,1,0,1,0,1,1,1,1,1,1,1,0,0,0,0
"260929",2019-12-29 03:48:00,2.55839,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.38304,0,1,1,0,1,1,1,0,1,0,1,1,1,1,1,1,1,0,0,0,0
"260930",2019-12-29 03:49:00,2.7447,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.38997,0,1,1,0,1,1,1,0,1,0,1,1,1,1,1,1,1,0,0,0,0
"260931",2019-12-29 03:50:00,2.3391,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"260932",2019-12-29 03:51:00,2.33427,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.39501,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"260933",2019-12-29 03:52:00,2.35065,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"260934",2019-12-29 03:53:00,2.28081,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,1,0,1,1,0,0,0,0,0
"260935",2019-12-29 03:54:00,2.34663,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.39564,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,0,0,0,0,0
"260936",2019-12-29 03:55:00,2.31604,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.38997,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,0,0,0,0,0
"260937",2019-12-29 03:56:00,2.24177,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.5,0.41517,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,0,0
"260938",2019-12-29 03:57:00,2.28814,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.4,0.40194,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"260939",2019-12-29 03:58:00,2.34193,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.39627,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"260940",2019-12-29 03:59:00,2.41045,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.2,0.3906,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"260941",2019-12-29 04:00:00,2.70267,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.2,0.41517,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"260942",2019-12-29 04:01:00,2.70704,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.3,0.40824,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"260943",2019-12-29 04:02:00,2.95212,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.2,0.38367,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"260944",2019-12-29 04:03:00,3.45216,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.42021,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"260945",2019-12-29 04:04:00,3.85601,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.1,0.41454,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"260946",2019-12-29 04:05:00,4.01767,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.40887,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"260947",2019-12-29 04:06:00,3.98939,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.40887,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,1,1,0
"260948",2019-12-29 04:07:00,4.03493,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.41202,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"260949",2019-12-29 04:08:00,3.9737,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.40194,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"260950",2019-12-29 04:09:00,3.97178,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0.2,0.3906,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"260951",2019-12-29 04:10:00,3.78845,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.39375,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"260952",2019-12-29 04:11:00,3.67394,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.4221,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"260953",2019-12-29 04:12:00,3.52251,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.4032,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"260954",2019-12-29 04:13:00,3.0467,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.42084,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"260955",2019-12-29 04:14:00,2.94588,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.40257,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"260956",2019-12-29 04:15:00,2.56502,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.40824,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"260957",2019-12-29 04:16:00,2.44835,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.2,0.40257,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"260958",2019-12-29 04:17:00,2.34115,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.2,0.40635,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"260959",2019-12-29 04:18:00,2.41055,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.41454,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"260960",2019-12-29 04:19:00,2.34232,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.2,0.4095,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"260961",2019-12-29 04:20:00,2.25142,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"260962",2019-12-29 04:21:00,2.06503,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"260963",2019-12-29 04:22:00,2.19853,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"260964",2019-12-29 04:23:00,2.14395,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.41454,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0
"260965",2019-12-29 04:24:00,2.24476,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.2,0.41454,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0
"260966",2019-12-29 04:25:00,2.34384,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.2,0.40194,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0
"260967",2019-12-29 04:26:00,2.29256,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.42777,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260968",2019-12-29 04:27:00,2.26874,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,0,0.42147,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260969",2019-12-29 04:28:00,2.4404,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.1,0.43722,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260970",2019-12-29 04:29:00,2.41655,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.3,0.43092,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"260971",2019-12-29 04:30:00,2.86249,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,22,-0.3,0.42273,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"260972",2019-12-29 04:31:00,2.9384,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-0.3,0.41958,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"260973",2019-12-29 04:32:00,3.31093,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-0.2,0.41517,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"260974",2019-12-29 04:33:00,3.72349,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-0.2,0.43407,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"260975",2019-12-29 04:34:00,3.76275,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-0.3,0.4284,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"260976",2019-12-29 04:35:00,4.12214,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-0.2,0.42714,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"260977",2019-12-29 04:36:00,3.74277,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0,0.40194,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"260978",2019-12-29 04:37:00,3.90351,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.39627,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"260979",2019-12-29 04:38:00,4.04263,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.4032,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"260980",2019-12-29 04:39:00,4.01988,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.40887,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"260981",2019-12-29 04:40:00,3.80959,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.40887,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"260982",2019-12-29 04:41:00,3.80117,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-0.3,0.39438,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"260983",2019-12-29 04:42:00,3.65049,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-0.3,0.40761,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"260984",2019-12-29 04:43:00,3.29581,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-0.2,0.40761,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"260985",2019-12-29 04:44:00,2.99767,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,20.5,22.5,22,21.5,-0.2,0.41076,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"260986",2019-12-29 04:45:00,2.78997,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.4095,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"260987",2019-12-29 04:46:00,2.61714,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.39564,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"260988",2019-12-29 04:47:00,2.64122,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.38304,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"260989",2019-12-29 04:48:00,2.66195,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.38304,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"260990",2019-12-29 04:49:00,2.53676,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.38367,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"260991",2019-12-29 04:50:00,2.364,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.41454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
