"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"260992",2019-12-29 04:51:00,2.37035,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260993",2019-12-29 04:52:00,2.24398,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.38493,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"260994",2019-12-29 04:53:00,2.33689,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.37737,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"260995",2019-12-29 04:54:00,2.38039,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.38304,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"260996",2019-12-29 04:55:00,2.38692,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.6,0.378,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"260997",2019-12-29 04:56:00,2.34699,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.6,0.42084,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260998",2019-12-29 04:57:00,2.26862,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.41454,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"260999",2019-12-29 04:58:00,2.46453,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.40194,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"261000",2019-12-29 04:59:00,2.47099,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.40761,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"261001",2019-12-29 05:00:00,2.99362,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.81774,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"261002",2019-12-29 05:01:00,3.10319,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.73017,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"261003",2019-12-29 05:02:00,3.3038,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.6678,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"261004",2019-12-29 05:03:00,3.75012,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.64764,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"261005",2019-12-29 05:04:00,3.97254,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.6111,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"261006",2019-12-29 05:05:00,4.06574,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.59787,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"261007",2019-12-29 05:06:00,3.97233,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.57897,0,0,1,0,1,1,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"261008",2019-12-29 05:07:00,4.12339,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.6363,0,0,1,0,1,1,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"261009",2019-12-29 05:08:00,3.9421,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.78057,0,0,1,0,1,1,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"261010",2019-12-29 05:09:00,3.93772,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.7686,0,0,1,0,1,1,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"261011",2019-12-29 05:10:00,3.87883,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.64827,0,0,1,0,1,1,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"261012",2019-12-29 05:11:00,3.63622,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.66024,0,0,1,0,1,1,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"261013",2019-12-29 05:12:00,3.513,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.60354,0,0,1,0,1,1,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"261014",2019-12-29 05:13:00,3.11492,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.58527,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"261015",2019-12-29 05:14:00,2.79665,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.58527,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"261016",2019-12-29 05:15:00,2.71854,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.57267,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"261017",2019-12-29 05:16:00,2.60701,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.57204,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"261018",2019-12-29 05:17:00,2.54761,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.56007,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"261019",2019-12-29 05:18:00,2.41047,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.58338,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"261020",2019-12-29 05:19:00,2.3569,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.58086,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"261021",2019-12-29 05:20:00,2.29914,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"261022",2019-12-29 05:21:00,2.33023,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.57267,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"261023",2019-12-29 05:22:00,2.2075,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.567,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"261024",2019-12-29 05:23:00,2.16741,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.57897,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"261025",2019-12-29 05:24:00,2.3671,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.58401,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"261026",2019-12-29 05:25:00,2.22482,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.1,0.56637,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"261027",2019-12-29 05:26:00,2.18513,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.1,0.59031,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"261028",2019-12-29 05:27:00,2.23779,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.55944,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"261029",2019-12-29 05:28:00,2.27623,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.55377,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"261030",2019-12-29 05:29:00,2.48879,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.57141,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"261031",2019-12-29 05:30:00,2.95166,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.56574,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"261032",2019-12-29 05:31:00,2.97729,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.55314,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"261033",2019-12-29 05:32:00,3.28749,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.55314,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"261034",2019-12-29 05:33:00,3.76738,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.55314,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"261035",2019-12-29 05:34:00,3.87625,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.56574,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"261036",2019-12-29 05:35:00,3.72651,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.55944,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"261037",2019-12-29 05:36:00,4.11015,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.55944,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"261038",2019-12-29 05:37:00,4.12345,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.54684,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"261039",2019-12-29 05:38:00,4.11429,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.54558,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"261040",2019-12-29 05:39:00,4.01679,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.5,0.53487,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"261041",2019-12-29 05:40:00,4.01174,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.5,0.57204,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"261042",2019-12-29 05:41:00,3.70019,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.5,0.55314,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"261043",2019-12-29 05:42:00,3.77667,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.5,0.55314,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"261044",2019-12-29 05:43:00,3.68245,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.6,0.54936,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261045",2019-12-29 05:44:00,3.623,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.54684,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261046",2019-12-29 05:45:00,3.57384,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.6,0.54117,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261047",2019-12-29 05:46:00,3.51477,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.55377,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261048",2019-12-29 05:47:00,3.5003,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.5,0.55944,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261049",2019-12-29 05:48:00,3.43765,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.6,0.54684,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261050",2019-12-29 05:49:00,3.51538,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.5,0.55566,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"261051",2019-12-29 05:50:00,3.38258,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.54999,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"261052",2019-12-29 05:51:00,3.46385,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.56322,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"261053",2019-12-29 05:52:00,3.45833,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"261054",2019-12-29 05:53:00,3.29704,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.5418,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"261055",2019-12-29 05:54:00,3.39723,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.53487,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"261056",2019-12-29 05:55:00,3.5109,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.5418,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"261057",2019-12-29 05:56:00,3.3116,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.54054,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"261058",2019-12-29 05:57:00,3.3166,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.54747,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"261059",2019-12-29 05:58:00,3.53586,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.55314,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"261060",2019-12-29 05:59:00,3.56337,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.1,0.53928,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"261061",2019-12-29 06:00:00,3.63541,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.1,0.53424,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"261062",2019-12-29 06:01:00,3.70727,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.52857,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"261063",2019-12-29 06:02:00,3.35487,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.54684,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"261064",2019-12-29 06:03:00,3.81965,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.54684,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"261065",2019-12-29 06:04:00,3.74276,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.54117,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"261066",2019-12-29 06:05:00,3.68494,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.53424,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"261067",2019-12-29 06:06:00,3.70652,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.5229,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"261068",2019-12-29 06:07:00,3.6839,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.53424,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"261069",2019-12-29 06:08:00,3.86676,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.56259,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"261070",2019-12-29 06:09:00,3.64591,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.54117,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"261071",2019-12-29 06:10:00,3.59492,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.54684,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"261072",2019-12-29 06:11:00,3.59091,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.52857,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"261073",2019-12-29 06:12:00,3.38918,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.52857,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"261074",2019-12-29 06:13:00,3.34622,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.53424,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"261075",2019-12-29 06:14:00,3.30645,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.54684,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"261076",2019-12-29 06:15:00,3.57317,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.54684,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"261077",2019-12-29 06:16:00,3.2996,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.6,0.5229,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"261078",2019-12-29 06:17:00,3.40565,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.6,0.5229,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"261079",2019-12-29 06:18:00,3.19415,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.6,0.52857,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"261080",2019-12-29 06:19:00,3.29683,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.5,0.56133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"261081",2019-12-29 06:20:00,3.22758,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.5,0.56511,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"261082",2019-12-29 06:21:00,3.24222,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.5,0.54621,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"261083",2019-12-29 06:22:00,2.9908,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.5,0.52731,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"261084",2019-12-29 06:23:00,3.25858,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.5,0.54747,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"261085",2019-12-29 06:24:00,3.40276,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.55188,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"261086",2019-12-29 06:25:00,2.91112,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.57771,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"261087",2019-12-29 06:26:00,3.36831,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.56574,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"261088",2019-12-29 06:27:00,3.20666,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.54117,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"261089",2019-12-29 06:28:00,3.40266,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.54117,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"261090",2019-12-29 06:29:00,3.71511,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.53991,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"261091",2019-12-29 06:30:00,3.1545,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.1,0.53487,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"261092",2019-12-29 06:31:00,3.01994,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.1,0.54747,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"261093",2019-12-29 06:32:00,3.01059,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.55188,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"261094",2019-12-29 06:33:00,3.0145,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0,0.54054,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"261095",2019-12-29 06:34:00,2.89894,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.1,0.5355,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"261096",2019-12-29 06:35:00,2.83415,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.2,0.54306,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"261097",2019-12-29 06:36:00,2.66875,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.1,0.56259,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,0,0,0,0,1
"261098",2019-12-29 06:37:00,2.64296,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.1,0.55062,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,0,0,0,0,1
"261099",2019-12-29 06:38:00,2.55262,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.2,0.55377,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,0,0,0,0,1
"261100",2019-12-29 06:39:00,2.46056,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.1,0.54684,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,0,0,0,0,1
"261101",2019-12-29 06:40:00,2.42479,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0,0.5355,0,0,1,0,1,1,1,0,1,0,1,1,0,0,1,1,0,0,0,0,1
"261102",2019-12-29 06:41:00,2.39956,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.2,0.56007,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"261103",2019-12-29 06:42:00,2.40298,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.2,0.60354,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,0,1,1,1,1
"261104",2019-12-29 06:43:00,2.79335,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0,0.58464,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"261105",2019-12-29 06:44:00,2.29288,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.58338,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"261106",2019-12-29 06:45:00,2.77391,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.5607,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"261107",2019-12-29 06:46:00,2.55783,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.56007,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"261108",2019-12-29 06:47:00,3.11628,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.1,0.55944,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"261109",2019-12-29 06:48:00,2.96722,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.1,0.5859,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"261110",2019-12-29 06:49:00,3.52808,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.59031,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"261111",2019-12-29 06:50:00,3.4707,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"261112",2019-12-29 06:51:00,3.73381,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.55314,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"261113",2019-12-29 06:52:00,3.64806,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.54117,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"261114",2019-12-29 06:53:00,3.65897,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.5355,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,0,0,0,0,0
"261115",2019-12-29 06:54:00,3.64055,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.56637,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,0,0,0,0,0
"261116",2019-12-29 06:55:00,3.58226,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.54117,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,0,0,0,0,0
"261117",2019-12-29 06:56:00,3.41027,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.54432,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,0,0,0,0,0
"261118",2019-12-29 06:57:00,3.42262,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.55314,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,0,0,0,0,0
"261119",2019-12-29 06:58:00,3.39373,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.55314,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,0,0,0,0,0
"261120",2019-12-29 06:59:00,3.03261,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.54117,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,0,0,0,0,0
"261121",2019-12-29 07:00:00,2.93773,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.54117,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,0,0,0,0,0
"261122",2019-12-29 07:01:00,2.77033,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.54432,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,0,0,0,0,0
"261123",2019-12-29 07:02:00,2.74644,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.54117,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,0,0,0,0,0
"261124",2019-12-29 07:03:00,2.93391,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0,0.54684,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,0,0,0,0,0
"261125",2019-12-29 07:04:00,2.58632,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.1,0.5355,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,0,0,0,0,0
"261126",2019-12-29 07:05:00,2.46415,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.1,0.54369,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,0,0,0,0,0
"261127",2019-12-29 07:06:00,2.45307,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.2,0.54117,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"261128",2019-12-29 07:07:00,2.34211,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.54117,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"261129",2019-12-29 07:08:00,2.27587,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.54621,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"261130",2019-12-29 07:09:00,2.16603,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.54054,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"261131",2019-12-29 07:10:00,1.99738,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.53928,0,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"261132",2019-12-29 07:11:00,2.18885,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.5,0.56322,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"261133",2019-12-29 07:12:00,2.16495,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.56007,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"261134",2019-12-29 07:13:00,2.13783,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.56889,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261135",2019-12-29 07:14:00,2.13874,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.54054,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261136",2019-12-29 07:15:00,2.69717,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.3,0.5355,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261137",2019-12-29 07:16:00,2.68039,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.5355,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261138",2019-12-29 07:17:00,2.48933,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.4,0.54054,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261139",2019-12-29 07:18:00,2.9796,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.5,0.53676,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261140",2019-12-29 07:19:00,3.35277,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.6,0.54621,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"261141",2019-12-29 07:20:00,3.53287,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.4,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"261142",2019-12-29 07:21:00,3.58885,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.4,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"261143",2019-12-29 07:22:00,3.73395,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.5,0.51597,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"261144",2019-12-29 07:23:00,3.99231,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.5,0.52479,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"261145",2019-12-29 07:24:00,3.52449,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.4,0.52353,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"261146",2019-12-29 07:25:00,3.70877,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,-0.5,0.51975,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"261147",2019-12-29 07:26:00,3.48892,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.5,0.52038,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"261148",2019-12-29 07:27:00,3.57807,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.5,0.51597,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"261149",2019-12-29 07:28:00,3.46966,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.6,0.50967,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"261150",2019-12-29 07:29:00,3.19219,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.51471,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"261151",2019-12-29 07:30:00,2.86734,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.6,0.50967,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"261152",2019-12-29 07:31:00,2.86508,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.6,0.50967,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"261153",2019-12-29 07:32:00,2.89061,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.55314,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"261154",2019-12-29 07:33:00,2.86077,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.52794,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"261155",2019-12-29 07:34:00,2.78593,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.52794,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"261156",2019-12-29 07:35:00,2.60645,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.50967,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"261157",2019-12-29 07:36:00,2.17597,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.5103,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"261158",2019-12-29 07:37:00,2.51802,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.51471,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"261159",2019-12-29 07:38:00,2.40687,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.51219,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"261160",2019-12-29 07:39:00,2.29466,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.50463,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"261161",2019-12-29 07:40:00,2.30944,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.50904,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"261162",2019-12-29 07:41:00,2.26908,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.53424,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"261163",2019-12-29 07:42:00,2.29212,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.53487,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"261164",2019-12-29 07:43:00,2.13825,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.6,0.53991,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"261165",2019-12-29 07:44:00,2.29512,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.53424,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"261166",2019-12-29 07:45:00,2.74858,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.5292,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"261167",2019-12-29 07:46:00,3.1542,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.5355,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"261168",2019-12-29 07:47:00,2.74308,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.5292,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"261169",2019-12-29 07:48:00,2.78084,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.6,0.53487,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"261170",2019-12-29 07:49:00,3.48345,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.6,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"261171",2019-12-29 07:50:00,3.44884,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.6,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"261172",2019-12-29 07:51:00,3.70155,7,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.52731,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"261173",2019-12-29 07:52:00,3.73137,7,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.5,0.50967,0,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0
"261174",2019-12-29 07:53:00,3.35978,8,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.6,0.51534,0,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0
"261175",2019-12-29 07:54:00,3.85799,9,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.51534,0,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0
"261176",2019-12-29 07:55:00,3.68643,9,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.5103,0,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0
"261177",2019-12-29 07:56:00,3.59596,9,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.50967,0,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0
"261178",2019-12-29 07:57:00,3.4293,10,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.9,0.51534,0,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0
"261179",2019-12-29 07:58:00,3.5253,10,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.49707,0,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0
"261180",2019-12-29 07:59:00,3.21788,10,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.50337,0,0,1,0,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0
"261181",2019-12-29 08:00:00,3.06259,11,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.50211,0,0,1,0,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0
"261182",2019-12-29 08:01:00,3.00726,12,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.50337,0,0,1,0,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0
"261183",2019-12-29 08:02:00,2.95388,11,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.50841,0,0,1,0,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0
"261184",2019-12-29 08:03:00,3.33751,12,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.50841,0,0,1,0,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0
"261185",2019-12-29 08:04:00,2.84281,12,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.50211,0,0,1,0,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0
"261186",2019-12-29 08:05:00,2.682,12,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.50778,0,0,1,0,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0
"261187",2019-12-29 08:06:00,2.59728,13,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.50274,0,0,1,0,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0
"261188",2019-12-29 08:07:00,2.5472,13,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.50274,0,0,1,0,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0
"261189",2019-12-29 08:08:00,2.48873,13,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.52227,0,0,1,0,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0
"261190",2019-12-29 08:09:00,2.40988,13,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.52227,0,0,1,0,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0
"261191",2019-12-29 08:10:00,2.4758,13,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.52416,0,0,1,0,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0
"261192",2019-12-29 08:11:00,2.48298,14,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.5607,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"261193",2019-12-29 08:12:00,2.31757,14,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.55566,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"261194",2019-12-29 08:13:00,2.28517,15,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.5544,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"261195",2019-12-29 08:14:00,2.32206,15,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.6,0.55377,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"261196",2019-12-29 08:15:00,2.73238,16,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.54747,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"261197",2019-12-29 08:16:00,2.56029,16,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.9,0.54117,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"261198",2019-12-29 08:17:00,2.57707,16,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.9,0.54054,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"261199",2019-12-29 08:18:00,3.28719,16,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.54054,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"261200",2019-12-29 08:19:00,3.79397,16,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"261201",2019-12-29 08:20:00,3.66599,17,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.53487,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"261202",2019-12-29 08:21:00,3.79811,18,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.51534,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"261203",2019-12-29 08:22:00,3.93622,19,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.8,0.50463,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"261204",2019-12-29 08:23:00,3.83579,19,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.49266,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"261205",2019-12-29 08:24:00,3.6436,21,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.48699,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"261206",2019-12-29 08:25:00,3.68222,23,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.47502,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"261207",2019-12-29 08:26:00,3.63321,28,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.7,0.4536,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"261208",2019-12-29 08:27:00,3.61807,29,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.6,0.45234,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"261209",2019-12-29 08:28:00,3.51322,31,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.5,0.43974,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1
"261210",2019-12-29 08:29:00,3.19088,32,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.4,0.43407,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"261211",2019-12-29 08:30:00,3.08739,32,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.3,0.4158,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"261212",2019-12-29 08:31:00,3.01907,33,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,-0.1,0.42147,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"261213",2019-12-29 08:32:00,2.96072,35,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,0,0.42336,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"261214",2019-12-29 08:33:00,2.94938,37,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,0,0.39249,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"261215",2019-12-29 08:34:00,2.73065,38,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,0.1,0.37737,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"261216",2019-12-29 08:35:00,2.59685,41,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,0.1,0.37296,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"261217",2019-12-29 08:36:00,2.57843,44,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,0.2,0.35973,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"261218",2019-12-29 08:37:00,2.50675,45,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,0.2,0.35154,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"261219",2019-12-29 08:38:00,2.70743,48,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,0.2,0.37611,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"261220",2019-12-29 08:39:00,2.4068,48,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,0.2,0.35532,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"261221",2019-12-29 08:40:00,2.39317,51,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,0.2,0.37674,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"261222",2019-12-29 08:41:00,2.32763,52,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,21.5,21.5,0.2,0.3591,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"261223",2019-12-29 08:42:00,2.32141,53,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.2,0.3591,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261224",2019-12-29 08:43:00,2.3314,56,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.3,0.35784,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261225",2019-12-29 08:44:00,2.20728,56,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.4,0.35217,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261226",2019-12-29 08:45:00,2.75776,56,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.5,0.36036,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261227",2019-12-29 08:46:00,2.67455,56,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.5,0.34839,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261228",2019-12-29 08:47:00,3.1652,58,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.6,0.34524,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261229",2019-12-29 08:48:00,3.33111,59,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.6,0.35154,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"261230",2019-12-29 08:49:00,3.58917,62,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.6,0.3276,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"261231",2019-12-29 08:50:00,3.69893,64,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.7,0.30177,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"261232",2019-12-29 08:51:00,3.86798,67,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.7,0.29547,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"261233",2019-12-29 08:52:00,3.71006,70,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.7,0.27657,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"261234",2019-12-29 08:53:00,3.77719,72,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.8,0.26334,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"261235",2019-12-29 08:54:00,3.62149,77,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.8,0.24507,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"261236",2019-12-29 08:55:00,3.69465,81,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,0.9,0.23877,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"261237",2019-12-29 08:56:00,3.61231,84,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1,0.22554,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"261238",2019-12-29 08:57:00,3.6661,85,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.1,0.22554,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"261239",2019-12-29 08:58:00,4.05459,88,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.2,0.17514,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"261240",2019-12-29 08:59:00,3.07029,91,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.3,0.1638,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"261241",2019-12-29 09:00:00,2.95727,94,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.3,0.16191,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"261242",2019-12-29 09:01:00,2.85657,94,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.2,0.15057,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"261243",2019-12-29 09:02:00,2.85546,96,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.1,0.13734,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"261244",2019-12-29 09:03:00,2.67931,99,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.1,0.14301,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"261245",2019-12-29 09:04:00,2.45276,100,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1,0.13104,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"261246",2019-12-29 09:05:00,2.5864,109,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1,0.09954,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"261247",2019-12-29 09:06:00,2.46719,118,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.1,0.0567,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"261248",2019-12-29 09:07:00,2.41897,124,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.2,0.03717,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"261249",2019-12-29 09:08:00,2.29891,128,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.3,0.01953,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"261250",2019-12-29 09:09:00,2.24995,128,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.4,0.01827,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"261251",2019-12-29 09:10:00,2.25038,131,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.5,0.05481,0,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"261252",2019-12-29 09:11:00,2.07279,132,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.5,0.04095,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"261253",2019-12-29 09:12:00,2.1963,134,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.4,0.04851,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"261254",2019-12-29 09:13:00,2.17783,136,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.4,0.0567,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"261255",2019-12-29 09:14:00,2.56765,133,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.4,0.06237,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"261256",2019-12-29 09:15:00,2.63466,128,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.2,0.06111,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"261257",2019-12-29 09:16:00,2.53965,132,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.2,0.04914,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"261258",2019-12-29 09:17:00,2.85858,134,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.3,0.02835,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"261259",2019-12-29 09:18:00,3.20116,144,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.4,0.0063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"261260",2019-12-29 09:19:00,3.57517,144,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.5,0.06237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"261261",2019-12-29 09:20:00,3.74263,148,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,1.8,0.1323,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0
"261262",2019-12-29 09:21:00,3.85846,147,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,2,0.17262,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"261263",2019-12-29 09:22:00,3.71236,133,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,2.3,0.08001,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,0,0
"261264",2019-12-29 09:23:00,3.79402,138,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,2.4,0.07434,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,0,0
"261265",2019-12-29 09:24:00,3.72242,146,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,2.4,-0.04473,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,0,0
"261266",2019-12-29 09:25:00,3.76564,159,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,2.4,-0.06993,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,0,0
"261267",2019-12-29 09:26:00,3.51455,164,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,2.4,-0.07686,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,0,0
"261268",2019-12-29 09:27:00,3.61212,158,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,2.3,-0.05229,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,0,0
"261269",2019-12-29 09:28:00,3.4177,162,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,2.3,-0.06489,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"261270",2019-12-29 09:29:00,3.12862,162,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,2.3,-0.07623,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"261271",2019-12-29 09:30:00,2.93916,162,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,2.4,-0.08883,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"261272",2019-12-29 09:31:00,2.93448,170,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,2.4,-0.10773,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"261273",2019-12-29 09:32:00,2.79183,174,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,2.4,-0.12096,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"261274",2019-12-29 09:33:00,2.54671,176,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,2.5,-0.14553,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"261275",2019-12-29 09:34:00,2.50225,184,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,2.5,-0.18333,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"261276",2019-12-29 09:35:00,2.35779,186,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,2.5,-0.19656,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"261277",2019-12-29 09:36:00,2.28842,192,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,2.4,-0.24633,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"261278",2019-12-29 09:37:00,2.1952,198,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,2.4,-0.25893,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"261279",2019-12-29 09:38:00,2.08779,183,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,2.3,-0.20979,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"261280",2019-12-29 09:39:00,2.1881,189,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,21.5,2.3,-0.20475,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"261281",2019-12-29 09:40:00,1.96381,177,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,2.4,-0.1827,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"261282",2019-12-29 09:41:00,1.88559,171,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,2.5,-0.16506,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"261283",2019-12-29 09:42:00,1.79082,169,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,2.6,-0.19656,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"261284",2019-12-29 09:43:00,1.7853,183,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,2.6,-0.25326,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"261285",2019-12-29 09:44:00,2.30992,155,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,2.8,-0.19593,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"261286",2019-12-29 09:45:00,2.17707,174,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,2.8,-0.20286,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"261287",2019-12-29 09:46:00,2.12627,129,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,2.8,-0.09576,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"261288",2019-12-29 09:47:00,2.56637,124,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,2.8,-0.08001,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"261289",2019-12-29 09:48:00,2.90847,130,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,2.8,-0.11403,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"261290",2019-12-29 09:49:00,3.16547,139,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,2.7,-0.13293,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"261291",2019-12-29 09:50:00,3.4345,134,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,2.7,-0.1512,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"261292",2019-12-29 09:51:00,3.49017,138,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,2.7,-0.18396,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"261293",2019-12-29 09:52:00,3.49322,141,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,2.6,-0.19782,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"261294",2019-12-29 09:53:00,3.55676,142,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,2.3,-0.20286,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"261295",2019-12-29 09:54:00,3.43776,135,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,2,-0.18333,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"261296",2019-12-29 09:55:00,3.50776,126,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,1.4,-0.13356,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"261297",2019-12-29 09:56:00,3.2504,111,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,1,-0.07056,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"261298",2019-12-29 09:57:00,2.87799,96,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,1,0.0063,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"261299",2019-12-29 09:58:00,2.50606,89,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.8,0.03717,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,0,0,0,1,0
