"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"261300",2019-12-29 09:59:00,2.47147,88,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.8,0.04158,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"261301",2019-12-29 10:00:00,2.13455,92,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.6,-0.09387,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"261302",2019-12-29 10:01:00,2.09549,92,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.5,-0.08946,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"261303",2019-12-29 10:02:00,2.03174,89,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.3,-0.08316,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"261304",2019-12-29 10:03:00,1.94615,90,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.2,-0.09513,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"261305",2019-12-29 10:04:00,1.80948,88,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.2,-0.08001,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"261306",2019-12-29 10:05:00,1.76305,90,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,-0.09639,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"261307",2019-12-29 10:06:00,1.4999,97,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,-0.13986,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"261308",2019-12-29 10:07:00,1.81576,105,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,-0.16695,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"261309",2019-12-29 10:08:00,1.74872,109,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,-0.18963,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"261310",2019-12-29 10:09:00,1.81875,113,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,-0.20475,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"261311",2019-12-29 10:10:00,1.76943,108,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,-0.15687,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"261312",2019-12-29 10:11:00,1.71218,108,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,-0.1449,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"261313",2019-12-29 10:12:00,1.58371,110,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,-0.16317,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261314",2019-12-29 10:13:00,1.70249,109,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0,-0.15813,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261315",2019-12-29 10:14:00,2.3137,106,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.1,-0.13986,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261316",2019-12-29 10:15:00,1.95289,104,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.2,-0.1323,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261317",2019-12-29 10:16:00,2.56113,105,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.2,-0.14553,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261318",2019-12-29 10:17:00,2.82653,109,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.4,-0.1701,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261319",2019-12-29 10:18:00,3.16832,114,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.5,-0.1953,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261320",2019-12-29 10:19:00,3.67788,111,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.5,-0.18963,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261321",2019-12-29 10:20:00,3.66912,114,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.6,-0.20916,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"261322",2019-12-29 10:21:00,3.6133,122,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.6,-0.2646,0,1,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"261323",2019-12-29 10:22:00,3.59959,143,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.6,-0.35343,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"261324",2019-12-29 10:23:00,3.54738,158,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.5,-0.4221,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"261325",2019-12-29 10:24:00,3.37975,181,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.4,-0.504,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"261326",2019-12-29 10:25:00,3.31465,184,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.4,-0.55566,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"261327",2019-12-29 10:26:00,3.25944,145,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.4,-0.3591,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"261328",2019-12-29 10:27:00,3.04933,141,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.4,-0.32886,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"261329",2019-12-29 10:28:00,2.7905,146,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.5,-0.36666,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"261330",2019-12-29 10:29:00,2.44909,158,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.5,-0.4473,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"261331",2019-12-29 10:30:00,2.30507,166,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.5,-0.49203,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"261332",2019-12-29 10:31:00,2.25073,188,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.5,-0.57393,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"261333",2019-12-29 10:32:00,2.0521,184,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.5,-0.5481,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"261334",2019-12-29 10:33:00,2.10621,183,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.5,-0.53046,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"261335",2019-12-29 10:34:00,1.94826,295,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,21.5,21,22.5,22,22,0.6,-0.82593,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"261336",2019-12-29 10:35:00,1.77717,315,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,0.6,-0.9261,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"261337",2019-12-29 10:36:00,1.94906,334,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,0.6,-0.9639,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"261338",2019-12-29 10:37:00,1.89186,303,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,0.6,-0.92673,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"261339",2019-12-29 10:38:00,1.90747,241,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,0.7,-0.78876,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"261340",2019-12-29 10:39:00,1.84607,217,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,0.8,-0.68166,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"261341",2019-12-29 10:40:00,1.87441,316,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,0.9,-0.75726,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"261342",2019-12-29 10:41:00,1.87878,298,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,0.9,-0.76356,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261343",2019-12-29 10:42:00,1.8942,272,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,1,-0.71883,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261344",2019-12-29 10:43:00,1.88585,240,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,1.1,-0.66339,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261345",2019-12-29 10:44:00,2.48083,239,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,1.2,-0.83286,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261346",2019-12-29 10:45:00,2.65541,301,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,1.3,-1.0395,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261347",2019-12-29 10:46:00,1.97934,353,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,1.4,-1.09053,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261348",2019-12-29 10:47:00,2.68645,380,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,1.7,-1.17747,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261349",2019-12-29 10:48:00,3.05213,437,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,2.3,-1.26126,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261350",2019-12-29 10:49:00,3.38121,446,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,2.7,-1.3104,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261351",2019-12-29 10:50:00,3.53125,435,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,3.1,-1.32489,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"261352",2019-12-29 10:51:00,3.5546,435,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,3.4,-1.34379,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"261353",2019-12-29 10:52:00,3.12698,466,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,3.9,-1.44396,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"261354",2019-12-29 10:53:00,3.52135,491,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,3.9,-1.51263,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"261355",2019-12-29 10:54:00,3.40126,427,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,3.3,-1.44774,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"261356",2019-12-29 10:55:00,2.94202,429,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,3.5,-1.37844,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"261357",2019-12-29 10:56:00,3.26968,331,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,3.7,-1.11069,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"261358",2019-12-29 10:57:00,2.89905,373,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,3.5,-1.15353,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"261359",2019-12-29 10:58:00,2.57462,366,0,22,23,23,21,24.5,23,23,0,0,21.5,23,21.5,21,22.5,22,22,3.7,-1.2096,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"261360",2019-12-29 10:59:00,2.2919,390,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,3.8,-1.17369,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"261361",2019-12-29 11:00:00,2.1842,421,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,3.8,-1.3041,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"261362",2019-12-29 11:01:00,2.13286,388,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,3.9,-1.10124,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"261363",2019-12-29 11:02:00,1.96198,400,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,4.6,-1.00863,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"261364",2019-12-29 11:03:00,1.95762,362,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,4.9,-0.8631,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"261365",2019-12-29 11:04:00,1.91321,339,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,4.8,-0.73395,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"261366",2019-12-29 11:05:00,1.83371,215,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,3.9,-0.61236,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"261367",2019-12-29 11:06:00,1.87301,182,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,2.6,-0.50526,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"261368",2019-12-29 11:07:00,1.7413,172,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,1.9,-0.4662,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"261369",2019-12-29 11:08:00,1.74104,159,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,1.5,-0.41643,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"261370",2019-12-29 11:09:00,1.74125,155,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,1.3,-0.39249,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"261371",2019-12-29 11:10:00,1.73773,153,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,1.2,-0.36351,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"261372",2019-12-29 11:11:00,1.74073,153,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,1.5,-0.33201,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261373",2019-12-29 11:12:00,1.76974,152,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,1.6,-0.36666,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261374",2019-12-29 11:13:00,1.83404,153,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,1.8,-0.40131,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261375",2019-12-29 11:14:00,2.44568,304,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,1.7,-0.65646,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261376",2019-12-29 11:15:00,2.06538,158,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,2.3,-0.65394,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261377",2019-12-29 11:16:00,2.4541,167,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,2.2,-0.48069,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261378",2019-12-29 11:17:00,2.72381,176,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,2.2,-0.46872,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261379",2019-12-29 11:18:00,3.04259,197,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,1.9,-0.6174,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261380",2019-12-29 11:19:00,3.38927,200,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,1.4,-0.53613,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"261381",2019-12-29 11:20:00,3.77598,210,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,1.3,-0.61173,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"261382",2019-12-29 11:21:00,3.49497,337,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,1.6,-0.72513,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"261383",2019-12-29 11:22:00,3.46103,321,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,1.7,-0.7875,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"261384",2019-12-29 11:23:00,3.45547,308,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,1.9,-0.73584,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"261385",2019-12-29 11:24:00,3.24985,304,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,2.2,-0.68796,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"261386",2019-12-29 11:25:00,3.17833,317,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,2.3,-0.67032,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"261387",2019-12-29 11:26:00,3.13959,374,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,2.8,-0.24129,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"261388",2019-12-29 11:27:00,2.80991,393,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,2.9,-1.0521,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"261389",2019-12-29 11:28:00,2.68143,359,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,3.1,-1.08549,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"261390",2019-12-29 11:29:00,2.34778,261,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,3.1,-1.03257,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"261391",2019-12-29 11:30:00,2.19545,157,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,2.9,-1.05399,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"261392",2019-12-29 11:31:00,2.13737,145,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,2.5,-1.06722,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"261393",2019-12-29 11:32:00,2.08544,147,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,2.5,-1.09683,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"261394",2019-12-29 11:33:00,2.10785,174,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,2.6,-1.10439,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"261395",2019-12-29 11:34:00,1.89886,288,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,2.8,-1.14345,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"261396",2019-12-29 11:35:00,1.89894,382,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,3.4,-1.10376,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"261397",2019-12-29 11:36:00,1.8325,393,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,3.7,-1.10313,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"261398",2019-12-29 11:37:00,1.8155,385,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,22.5,22,22,3.5,-1.07919,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"261399",2019-12-29 11:38:00,1.75328,401,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,3.7,-1.12329,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"261400",2019-12-29 11:39:00,1.72729,378,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,4,-1.03446,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"261401",2019-12-29 11:40:00,1.75966,386,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,4.1,-0.98343,1,NA,NA,NA,NA,NA,NA,1,NA,NA,NA,NA,NA,NA,NA,NA,NA,1,1,1,1
"261402",2019-12-29 11:41:00,1.71267,386,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,4.9,-0.87444,1,1,NA,NA,NA,NA,NA,1,1,NA,NA,NA,NA,NA,NA,NA,NA,1,1,1,1
"261403",2019-12-29 11:42:00,1.69471,405,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,4.1,-1.07793,1,1,NA,NA,NA,NA,NA,1,1,NA,NA,NA,NA,NA,NA,NA,NA,1,1,1,1
"261404",2019-12-29 11:43:00,1.74083,407,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,4,-1.1529,1,1,NA,NA,NA,NA,NA,1,1,NA,NA,NA,NA,NA,NA,NA,NA,1,1,1,1
"261405",2019-12-29 11:44:00,2.31767,398,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.1,-0.95382,1,1,NA,NA,NA,NA,NA,1,1,NA,NA,NA,NA,NA,NA,NA,NA,1,1,1,1
"261406",2019-12-29 11:45:00,2.1485,420,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,5.3,-1.14597,1,1,NA,NA,NA,NA,NA,1,1,NA,NA,NA,NA,NA,NA,NA,NA,1,1,1,1
"261407",2019-12-29 11:46:00,1.77649,320,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,5.2,-1.06596,1,1,NA,NA,NA,NA,NA,1,1,NA,NA,NA,NA,NA,NA,NA,NA,1,1,1,1
"261408",2019-12-29 11:47:00,2.76647,310,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,5,-0.73395,1,1,NA,NA,NA,NA,NA,1,1,NA,NA,NA,NA,NA,NA,NA,NA,1,1,1,1
"261409",2019-12-29 11:48:00,2.81165,243,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,5.3,-0.82719,1,1,NA,NA,NA,NA,NA,1,1,NA,NA,NA,NA,NA,NA,NA,NA,1,1,1,1
"261410",2019-12-29 11:49:00,3.40606,173,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,5,-0.441,1,1,NA,NA,NA,NA,NA,1,1,NA,NA,NA,NA,NA,NA,NA,NA,1,1,1,1
"261411",2019-12-29 11:50:00,3.46735,193,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,4.2,-0.48006,0,1,NA,NA,NA,NA,NA,0,1,NA,NA,NA,0,NA,NA,NA,NA,0,1,0,0
"261412",2019-12-29 11:51:00,3.40553,191,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,4.6,-0.55566,0,1,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,NA,0,1,0,0
"261413",2019-12-29 11:52:00,3.47065,182,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,4.3,-0.50526,0,1,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,NA,0,1,0,0
"261414",2019-12-29 11:53:00,3.66347,187,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.9,-0.5481,0,1,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,NA,0,1,0,0
"261415",2019-12-29 11:54:00,3.47595,241,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.5,-0.68103,0,1,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,NA,0,1,0,0
"261416",2019-12-29 11:55:00,3.07541,210,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.8,-0.59031,0,1,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,NA,0,1,0,0
"261417",2019-12-29 11:56:00,3.01647,211,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.9,-0.49203,0,1,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,NA,0,1,0,0
"261418",2019-12-29 11:57:00,2.73513,182,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.6,-0.49203,0,1,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,NA,0,1,0,0
"261419",2019-12-29 11:58:00,2.40655,176,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.8,-0.5166,0,1,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,NA,0,1,0,0
"261420",2019-12-29 11:59:00,2.21211,186,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.9,-0.4977,0,1,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,NA,0,1,0,0
"261421",2019-12-29 12:00:00,2.23533,163,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.8,-0.44226,0,1,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,NA,0,1,0,0
"261422",2019-12-29 12:01:00,2.01413,168,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.7,-0.4788,0,1,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,NA,0,1,0,0
"261423",2019-12-29 12:02:00,1.89838,273,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.9,-0.81711,0,1,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,NA,0,1,0,0
"261424",2019-12-29 12:03:00,1.78749,203,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.9,-0.56196,0,1,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,NA,0,1,0,0
"261425",2019-12-29 12:04:00,1.74348,203,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,4,-0.64386,0,1,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,NA,0,1,0,0
"261426",2019-12-29 12:05:00,1.67907,169,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.7,-0.49959,0,1,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,NA,0,1,0,0
"261427",2019-12-29 12:06:00,1.61273,168,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.5,-0.50526,0,1,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,NA,0,1,0,0
"261428",2019-12-29 12:07:00,1.77053,181,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.2,-0.54306,0,1,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,NA,0,1,0,0
"261429",2019-12-29 12:08:00,1.61152,195,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.2,-0.6363,0,1,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,NA,0,1,0,0
"261430",2019-12-29 12:09:00,1.60627,208,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.4,-0.71253,0,1,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,NA,0,1,0,0
"261431",2019-12-29 12:10:00,1.5927,195,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.5,-0.59913,1,1,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,NA,1,1,1,1
"261432",2019-12-29 12:11:00,1.55425,201,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.6,-0.59094,1,1,NA,NA,NA,NA,NA,1,1,NA,NA,NA,1,1,NA,NA,NA,1,1,1,1
"261433",2019-12-29 12:12:00,1.59166,206,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.7,-0.62433,1,1,NA,NA,NA,NA,NA,1,1,NA,NA,NA,1,1,NA,NA,NA,1,1,1,1
"261434",2019-12-29 12:13:00,1.6591,318,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.9,-0.82026,1,1,NA,NA,NA,NA,NA,1,1,NA,NA,NA,1,1,NA,NA,NA,1,1,1,1
"261435",2019-12-29 12:14:00,2.44221,408,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.3,-0.90279,1,1,NA,NA,NA,NA,NA,1,1,NA,NA,NA,1,1,NA,NA,NA,1,1,1,1
"261436",2019-12-29 12:15:00,2.19124,451,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.3,-0.96264,1,1,NA,NA,NA,NA,NA,1,1,NA,NA,NA,1,1,NA,NA,NA,1,1,1,1
"261437",2019-12-29 12:16:00,2.49198,479,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,4.2,-0.97587,1,1,NA,NA,NA,NA,NA,1,1,NA,NA,NA,1,1,NA,NA,NA,1,1,1,1
"261438",2019-12-29 12:17:00,2.80212,498,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.3,-0.9576,1,1,NA,NA,NA,NA,NA,1,1,NA,NA,NA,1,1,NA,NA,NA,1,1,1,1
"261439",2019-12-29 12:18:00,3.04112,488,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.1,-0.90783,1,1,NA,NA,NA,NA,NA,1,1,NA,NA,NA,1,1,NA,NA,NA,1,1,1,1
"261440",2019-12-29 12:19:00,3.37674,481,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.8,-0.88956,1,1,NA,NA,NA,NA,NA,1,1,NA,NA,NA,1,1,NA,NA,NA,1,1,1,1
"261441",2019-12-29 12:20:00,4.06349,482,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.2,-0.85113,0,1,NA,NA,NA,NA,NA,1,1,NA,NA,NA,0,1,NA,NA,NA,0,0,0,0
"261442",2019-12-29 12:21:00,3.47223,486,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,2.1,-1.01367,0,0,NA,NA,NA,NA,NA,1,1,NA,NA,NA,0,0,NA,NA,NA,0,0,0,0
"261443",2019-12-29 12:22:00,3.42992,481,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,2.7,-0.96705,0,0,NA,NA,NA,NA,NA,1,1,NA,NA,NA,0,0,NA,NA,NA,0,0,0,0
"261444",2019-12-29 12:23:00,3.45794,477,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,3.9,-1.05651,0,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,0,0,NA,NA,NA,0,0,0,0
"261445",2019-12-29 12:24:00,3.21977,466,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,4.5,-1.02123,0,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,0,0,NA,NA,NA,0,0,0,0
"261446",2019-12-29 12:25:00,3.14936,439,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,5,-1.04139,0,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,0,0,NA,NA,NA,0,0,0,0
"261447",2019-12-29 12:26:00,3.02462,278,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,5.2,-0.66339,0,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,0,0,NA,NA,NA,0,0,0,0
"261448",2019-12-29 12:27:00,2.60846,399,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,5.6,-1.14093,0,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,0,0,NA,NA,NA,0,0,0,0
"261449",2019-12-29 12:28:00,2.37552,402,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,5.8,-1.10376,0,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,0,0,NA,NA,NA,0,0,0,0
"261450",2019-12-29 12:29:00,2.23151,439,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,6.1,-1.17495,0,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,0,0,NA,NA,NA,0,0,0,0
"261451",2019-12-29 12:30:00,2.04514,457,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,6,-1.29843,0,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,0,0,NA,NA,NA,0,0,0,0
"261452",2019-12-29 12:31:00,1.90764,327,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,5.2,-0.75663,0,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,0,0,NA,NA,NA,0,0,0,0
"261453",2019-12-29 12:32:00,1.83723,448,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,5.1,-1.26819,0,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,0,0,NA,NA,NA,0,0,0,0
"261454",2019-12-29 12:33:00,2.06155,478,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,5,-1.38726,0,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,0,0,NA,NA,0,0,0,0,0
"261455",2019-12-29 12:34:00,1.6914,482,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,NA,NA,4.3,-1.43073,0,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,0,0,NA,NA,0,0,0,0,0
"261456",2019-12-29 12:35:00,1.72974,479,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,5.8,-1.39293,0,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,0,0,NA,NA,0,0,0,0,0
"261457",2019-12-29 12:36:00,1.63846,479,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,6.2,-1.3986,0,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,0,0,NA,NA,0,0,0,0,0
"261458",2019-12-29 12:37:00,1.64779,472,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,6.4,-1.39293,0,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,0,0,NA,NA,0,0,0,0,0
"261459",2019-12-29 12:38:00,1.64463,451,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,5.9,-1.32489,0,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,0,0,NA,NA,0,0,0,0,0
"261460",2019-12-29 12:39:00,1.6592,414,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,5.7,-1.10313,0,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,0,0,NA,NA,0,0,0,0,0
"261461",2019-12-29 12:40:00,1.68299,447,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,5.9,-1.15983,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,0,1,1,1,1
"261462",2019-12-29 12:41:00,1.68519,449,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,5.9,-1.2852,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,0,1,1,1,1
"261463",2019-12-29 12:42:00,1.65962,437,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,5.6,-1.2726,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,0,1,1,1,1
"261464",2019-12-29 12:43:00,1.94975,367,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,4.2,-1.1718,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,0,1,1,1,1
"261465",2019-12-29 12:44:00,2.30779,259,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,2.6,-1.15479,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,0,1,1,1,1
"261466",2019-12-29 12:45:00,2.07237,223,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,2.9,-0.62496,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,0,1,1,1,1
"261467",2019-12-29 12:46:00,2.43297,201,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,2.6,-0.61236,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,0,1,1,1,1
"261468",2019-12-29 12:47:00,2.76898,210,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,2.1,-0.61236,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,0,1,1,1,1
"261469",2019-12-29 12:48:00,3.07441,205,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,2,-0.63189,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,0,1,1,1,1
"261470",2019-12-29 12:49:00,3.246,184,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,1.9,-0.51786,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,0,1,1,1,1
"261471",2019-12-29 12:50:00,3.39343,195,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,2.3,-0.53676,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,0,0,0,0,1
"261472",2019-12-29 12:51:00,3.33602,178,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,2.8,-0.50463,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,0,0,0,0,1
"261473",2019-12-29 12:52:00,3.34508,189,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,2.5,-0.47943,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,0,0,0,0,1
"261474",2019-12-29 12:53:00,3.23821,176,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,2.6,-0.47943,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,0,0,0,0,1
"261475",2019-12-29 12:54:00,2.72721,207,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,2.4,-0.51219,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,0,0,0,0,1
"261476",2019-12-29 12:55:00,3.08973,221,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,2.2,-0.63126,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,0,0,0,0,1
"261477",2019-12-29 12:56:00,2.85677,205,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,1.9,-0.60543,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,0,0,0,0,1
"261478",2019-12-29 12:57:00,2.47945,217,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,1.7,-0.64386,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,0,0,0,0,1
"261479",2019-12-29 12:58:00,2.26082,216,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,1.8,-0.71253,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,0,0,0,0,1
"261480",2019-12-29 12:59:00,2.12437,217,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,1.8,-0.70119,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,0,0,0,0,1
"261481",2019-12-29 13:00:00,1.91855,217,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,NA,1.8,-0.72009,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,0,0,0,0,1
"261482",2019-12-29 13:01:00,1.9439,200,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2,-0.64764,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,0,0,0,0,1
"261483",2019-12-29 13:02:00,1.86841,193,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.1,-0.6048,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,0,0,0,0,1
"261484",2019-12-29 13:03:00,1.97071,192,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.3,-0.59283,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,1
"261485",2019-12-29 13:04:00,1.74315,193,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.2,-0.58212,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,1
"261486",2019-12-29 13:05:00,1.64136,219,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,1.9,-0.7182,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,1
"261487",2019-12-29 13:06:00,1.6926,348,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,1.8,-1.0647,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,1
"261488",2019-12-29 13:07:00,1.69404,350,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.2,-1.28583,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,1
"261489",2019-12-29 13:08:00,1.62616,355,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.3,-1.2222,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,1
"261490",2019-12-29 13:09:00,1.75049,276,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.3,-0.7938,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,1,1,1,1,1
"261491",2019-12-29 13:10:00,1.67124,289,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,1.7,-0.8694,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,1,1,1,1,1
"261492",2019-12-29 13:11:00,1.68857,212,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,1.9,-0.95949,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,1,1,1,1,1
"261493",2019-12-29 13:12:00,1.65204,347,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.4,-1.2537,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,1,1,1,1,1
"261494",2019-12-29 13:13:00,1.96656,437,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.9,-1.43073,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,1,1,1,1,1
"261495",2019-12-29 13:14:00,2.36853,439,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.8,-1.44963,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,1,1,1,1,1
"261496",2019-12-29 13:15:00,2.36117,399,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.4,-1.25496,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,1,1,1,1,1
"261497",2019-12-29 13:16:00,2.6793,375,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.2,-0.85806,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,1,1,1,1,1
"261498",2019-12-29 13:17:00,2.95635,353,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.4,-1.071,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,1,1,1,1,1
"261499",2019-12-29 13:18:00,3.28187,337,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.5,-1.00926,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,1,1,1,1,1
"261500",2019-12-29 13:19:00,3.40215,334,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.5,-0.90468,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,1,0,NA,NA,1,0,0,0,0
"261501",2019-12-29 13:20:00,3.21094,215,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.5,-0.56763,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,1,0,NA,NA,1,0,0,0,0
"261502",2019-12-29 13:21:00,3.50799,223,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.2,-0.58779,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,1,0,NA,NA,1,0,0,0,0
"261503",2019-12-29 13:22:00,3.34802,328,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.4,-0.90153,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,1,0,NA,NA,1,0,0,0,0
"261504",2019-12-29 13:23:00,3.3842,412,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,4,-1.30473,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,1,0,NA,NA,1,0,0,0,0
"261505",2019-12-29 13:24:00,3.34061,394,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,4.5,-1.27323,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,1,0,NA,NA,1,0,0,0,0
"261506",2019-12-29 13:25:00,3.11631,353,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.6,-1.22283,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,1,0,NA,NA,1,0,0,0,0
"261507",2019-12-29 13:26:00,2.72517,262,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.3,-0.98406,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,1,0,NA,NA,1,0,0,0,0
"261508",2019-12-29 13:27:00,2.40729,342,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.5,-1.04958,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,1,0,NA,NA,1,0,0,0,0
"261509",2019-12-29 13:28:00,2.3471,337,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.5,-1.04769,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,1,0,NA,NA,1,0,0,0,0
"261510",2019-12-29 13:29:00,2.15907,276,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.6,-0.6867,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,1,0,NA,NA,1,0,0,0,0
"261511",2019-12-29 13:30:00,2.043,351,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.2,-0.76482,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,1,0,NA,NA,1,0,0,0,0
"261512",2019-12-29 13:31:00,1.99763,316,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.3,-0.94185,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,1,0,NA,NA,1,0,0,0,0
"261513",2019-12-29 13:32:00,2.13049,330,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.2,-1.05399,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,1,0,NA,NA,1,0,0,0,0
"261514",2019-12-29 13:33:00,1.74424,219,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.4,-0.53046,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,1,0,NA,NA,1,0,0,0,0
"261515",2019-12-29 13:34:00,1.89225,234,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.4,-0.78813,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,1,0,NA,NA,1,0,0,0,0
"261516",2019-12-29 13:35:00,1.69289,284,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.3,-1.03383,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,1,0,NA,NA,1,0,0,0,0
"261517",2019-12-29 13:36:00,1.74471,270,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3,-0.75726,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,1,0,NA,NA,1,0,0,0,0
"261518",2019-12-29 13:37:00,1.70108,273,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.8,-0.85743,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,1,0,NA,NA,1,0,0,0,0
"261519",2019-12-29 13:38:00,1.61495,393,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.3,-1.38663,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,1,0,NA,NA,1,0,0,0,0
"261520",2019-12-29 13:39:00,1.65198,397,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.3,-1.3608,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,1,1,1,1,1
"261521",2019-12-29 13:40:00,1.64222,394,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.6,-1.36773,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,1,1,1,1,1
"261522",2019-12-29 13:41:00,1.49638,394,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.1,-1.36773,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,1,1,1,1,1
"261523",2019-12-29 13:42:00,1.65159,394,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.9,-1.35576,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,1,1,1,1,1
"261524",2019-12-29 13:43:00,2.21779,394,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3,-1.35702,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,1,1,1,1,1
"261525",2019-12-29 13:44:00,2.12921,395,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3,-1.38474,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,1,1,1,1,1
"261526",2019-12-29 13:45:00,2.20312,389,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.2,-1.31859,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,1,1,1,1,1
"261527",2019-12-29 13:46:00,2.47669,381,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.5,-1.2978,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,1,1,1,1,1
"261528",2019-12-29 13:47:00,2.85252,374,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2,-1.2915,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,1,1,1,1,1
"261529",2019-12-29 13:48:00,2.90769,341,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.1,-1.12266,1,0,NA,NA,NA,NA,NA,1,0,NA,NA,NA,1,0,NA,NA,1,1,1,1,1
"261530",2019-12-29 13:49:00,3.37887,277,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2,-0.9765,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261531",2019-12-29 13:50:00,3.40293,287,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,1.6,-1.02312,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261532",2019-12-29 13:51:00,3.41451,277,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,1.9,-0.92043,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261533",2019-12-29 13:52:00,3.40454,272,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.1,-0.83286,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261534",2019-12-29 13:53:00,3.22546,241,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,1.8,-0.882,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261535",2019-12-29 13:54:00,2.68511,280,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,1.5,-1.04076,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261536",2019-12-29 13:55:00,2.34227,255,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,1.8,-1.00926,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261537",2019-12-29 13:56:00,1.87408,276,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,1.8,-0.92043,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261538",2019-12-29 13:57:00,1.65923,280,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,1.5,-0.78309,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261539",2019-12-29 13:58:00,1.4314,251,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,1.7,-0.58653,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261540",2019-12-29 13:59:00,1.32142,180,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,1.7,-0.50463,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261541",2019-12-29 14:00:00,1.47213,318,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,1.7,-1.12203,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261542",2019-12-29 14:01:00,1.77328,323,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,1.4,-1.16424,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261543",2019-12-29 14:02:00,1.66126,337,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,1.3,-1.15353,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261544",2019-12-29 14:03:00,1.45135,299,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,1.5,-1.05273,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261545",2019-12-29 14:04:00,1.55253,268,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,1.6,-0.86436,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261546",2019-12-29 14:05:00,1.18017,296,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,1.7,-0.9765,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261547",2019-12-29 14:06:00,1.11062,307,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2,-1.00296,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261548",2019-12-29 14:07:00,1.08322,303,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.4,-0.99666,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261549",2019-12-29 14:08:00,1.33364,302,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2,-0.99666,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261550",2019-12-29 14:09:00,1.19369,301,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.3,-1.01556,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261551",2019-12-29 14:10:00,1.08091,307,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2,-1.00989,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261552",2019-12-29 14:11:00,1.13642,307,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,1.9,-1.00296,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261553",2019-12-29 14:12:00,1.19138,310,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.1,-1.02753,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261554",2019-12-29 14:13:00,1.20552,307,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,1.9,-1.01493,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261555",2019-12-29 14:14:00,1.10562,308,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2,-0.99918,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261556",2019-12-29 14:15:00,1.19813,300,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2,-0.9828,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261557",2019-12-29 14:16:00,1.26749,297,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2,-0.9954,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261558",2019-12-29 14:17:00,1.28607,310,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2,-1.02123,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261559",2019-12-29 14:18:00,1.26353,304,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2,-0.99666,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261560",2019-12-29 14:19:00,1.27312,305,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.1,-0.93996,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261561",2019-12-29 14:20:00,1.28419,257,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.1,-0.84546,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261562",2019-12-29 14:21:00,1.52268,285,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.1,-0.89586,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261563",2019-12-29 14:22:00,1.2792,284,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.1,-0.88326,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261564",2019-12-29 14:23:00,1.33166,295,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.1,-0.92106,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261565",2019-12-29 14:24:00,1.3215,298,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.3,-0.92169,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261566",2019-12-29 14:25:00,1.34105,289,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.3,-0.83664,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261567",2019-12-29 14:26:00,1.03335,289,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.3,-0.82026,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261568",2019-12-29 14:27:00,1.27987,279,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.4,-0.8127,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261569",2019-12-29 14:28:00,1.36768,284,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.4,-0.75726,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261570",2019-12-29 14:29:00,1.29187,272,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.5,-0.72576,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261571",2019-12-29 14:30:00,1.28192,280,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.4,-0.74466,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261572",2019-12-29 14:31:00,1.13656,275,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.4,-0.73647,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261573",2019-12-29 14:32:00,1.23159,259,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.5,-0.41706,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261574",2019-12-29 14:33:00,1.218,272,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.4,-0.28728,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261575",2019-12-29 14:34:00,1.19992,275,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.4,-0.12663,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261576",2019-12-29 14:35:00,0.952291,272,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.6,-0.06426,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261577",2019-12-29 14:36:00,1.45551,269,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.6,-0.08883,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261578",2019-12-29 14:37:00,1.56638,270,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.7,-0.12663,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261579",2019-12-29 14:38:00,1.66798,258,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.8,-0.08883,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261580",2019-12-29 14:39:00,1.58995,259,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.9,-0.17829,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261581",2019-12-29 14:40:00,1.42558,257,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.9,-0.12096,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261582",2019-12-29 14:41:00,1.18014,257,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.9,-0.06363,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261583",2019-12-29 14:42:00,1.25445,257,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.9,-0.09513,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261584",2019-12-29 14:43:00,1.20851,254,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3,-0.03276,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261585",2019-12-29 14:44:00,1.18145,249,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.1,-0.02709,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261586",2019-12-29 14:45:00,1.19534,240,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.1,-0.02583,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261587",2019-12-29 14:46:00,1.16768,247,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.1,-0.01386,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261588",2019-12-29 14:47:00,1.19361,238,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.2,-0.01701,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261589",2019-12-29 14:48:00,1.00854,233,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.2,-0.00756,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261590",2019-12-29 14:49:00,1.33332,229,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.2,-0.00945,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261591",2019-12-29 14:50:00,1.21555,228,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.2,-0.0189,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261592",2019-12-29 14:51:00,1.21734,234,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.3,-0.00756,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261593",2019-12-29 14:52:00,1.20049,227,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.3,0.00441,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261594",2019-12-29 14:53:00,1.23714,231,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.4,-0.0126,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261595",2019-12-29 14:54:00,1.22254,223,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.6,-0.000630004,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261596",2019-12-29 14:55:00,1.19672,210,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.7,0.00504,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261597",2019-12-29 14:56:00,1.34334,206,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.8,0.01701,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261598",2019-12-29 14:57:00,1.33068,207,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.9,0.01197,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261599",2019-12-29 14:58:00,1.30435,203,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.9,0.0063,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261600",2019-12-29 14:59:00,1.22249,199,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.9,0.01197,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261601",2019-12-29 15:00:00,1.24043,187,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.9,0.01764,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261602",2019-12-29 15:01:00,1.27756,202,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.9,0.01197,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261603",2019-12-29 15:02:00,1.35606,195,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.9,0.01197,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
