"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"261604",2019-12-29 15:03:00,1.25715,192,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.9,0.01638,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261605",2019-12-29 15:04:00,1.28122,188,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.9,0.01197,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261606",2019-12-29 15:05:00,1.53754,187,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.9,0.01701,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261607",2019-12-29 15:06:00,1.33826,172,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.8,0.01827,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261608",2019-12-29 15:07:00,1.35183,177,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.8,0.02394,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261609",2019-12-29 15:08:00,1.34949,176,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.7,0.02394,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261610",2019-12-29 15:09:00,1.42579,163,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.5,0.04284,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261611",2019-12-29 15:10:00,1.34708,168,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.1,0.04851,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261612",2019-12-29 15:11:00,1.32525,148,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.7,0.03591,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261613",2019-12-29 15:12:00,1.33977,139,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.4,0.04284,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261614",2019-12-29 15:13:00,1.33848,149,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.1,0.04347,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261615",2019-12-29 15:14:00,1.33322,147,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2,0.08001,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261616",2019-12-29 15:15:00,0.991057,167,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2,0.06552,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261617",2019-12-29 15:16:00,1.42679,128,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2,0.05733,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261618",2019-12-29 15:17:00,1.25818,126,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2,0.06804,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261619",2019-12-29 15:18:00,1.22324,133,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.1,0.05985,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261620",2019-12-29 15:19:00,1.21602,129,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.1,0.05544,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261621",2019-12-29 15:20:00,1.22838,115,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.1,0.07875,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261622",2019-12-29 15:21:00,1.23951,110,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.1,0.06237,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261623",2019-12-29 15:22:00,1.10044,102,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.2,0.06174,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261624",2019-12-29 15:23:00,1.21637,93,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.2,0.06867,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261625",2019-12-29 15:24:00,1.17324,90,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.2,0.06867,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261626",2019-12-29 15:25:00,1.22665,89,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.2,0.07497,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261627",2019-12-29 15:26:00,1.22583,140,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.2,0.10395,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261628",2019-12-29 15:27:00,1.12656,81,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.4,-0.00126,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261629",2019-12-29 15:28:00,1.22836,84,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.6,-0.02709,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,NA,0,0,NA,NA,1,0,0,0,0
"261630",2019-12-29 15:29:00,1.06387,81,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.5,-0.01449,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261631",2019-12-29 15:30:00,1.22758,118,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.5,-0.03906,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261632",2019-12-29 15:31:00,1.21275,134,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.5,-0.00693,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261633",2019-12-29 15:32:00,0.984982,116,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.6,-0.02646,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261634",2019-12-29 15:33:00,1.23576,69,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.6,-0.0189,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261635",2019-12-29 15:34:00,1.23548,134,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.6,-0.0504,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261636",2019-12-29 15:35:00,1.21307,103,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.6,-0.06363,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261637",2019-12-29 15:36:00,1.1027,101,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.6,0.00441,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261638",2019-12-29 15:37:00,1.18056,102,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.7,0.10458,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261639",2019-12-29 15:38:00,1.17845,112,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.6,0.03654,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261640",2019-12-29 15:39:00,1.16144,111,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.7,0.09261,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261641",2019-12-29 15:40:00,1.13976,111,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.8,0.14364,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261642",2019-12-29 15:41:00,1.06551,107,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.9,0.16317,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261643",2019-12-29 15:42:00,1.35473,90,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3,0.1008,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261644",2019-12-29 15:43:00,1.02092,90,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3,0.16254,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261645",2019-12-29 15:44:00,0.999525,113,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.1,0.16254,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261646",2019-12-29 15:45:00,1.01978,112,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.2,0.18144,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261647",2019-12-29 15:46:00,0.997898,108,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.2,0.1764,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261648",2019-12-29 15:47:00,1.15896,107,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.3,0.19341,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261649",2019-12-29 15:48:00,0.93429,106,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.3,0.18459,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261650",2019-12-29 15:49:00,0.836167,107,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.4,0.2016,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261651",2019-12-29 15:50:00,0.926143,104,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.4,0.20097,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261652",2019-12-29 15:51:00,0.94278,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.5,0.1827,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261653",2019-12-29 15:52:00,0.929613,98,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.7,0.19404,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261654",2019-12-29 15:53:00,1.03413,87,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,4.1,0.19404,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261655",2019-12-29 15:54:00,1.1267,79,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,4.5,0.19971,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261656",2019-12-29 15:55:00,1.05511,78,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,4.6,0.21546,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261657",2019-12-29 15:56:00,1.18553,77,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,4.6,0.22428,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261658",2019-12-29 15:57:00,1.14374,78,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,4.6,0.20538,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261659",2019-12-29 15:58:00,1.23026,89,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,4.6,0.20979,0,0,NA,NA,NA,NA,NA,0,0,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261660",2019-12-29 15:59:00,1.28346,77,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,4.5,0.21231,0,0,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261661",2019-12-29 16:00:00,1.2874,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,4.5,0.79317,0,0,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261662",2019-12-29 16:01:00,1.33743,75,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,4.3,0.72387,0,0,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261663",2019-12-29 16:02:00,1.57447,75,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,4.1,0.5481,0,0,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261664",2019-12-29 16:03:00,1.55047,71,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.9,0.51345,0,0,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261665",2019-12-29 16:04:00,1.4487,73,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.6,0.41517,0,0,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261666",2019-12-29 16:05:00,1.42173,64,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.3,0.42147,0,0,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261667",2019-12-29 16:06:00,1.3825,65,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.2,0.43974,0,0,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261668",2019-12-29 16:07:00,1.32056,63,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3.1,0.42777,0,0,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261669",2019-12-29 16:08:00,1.21413,62,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,3,0.42714,0,0,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261670",2019-12-29 16:09:00,1.23464,62,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.9,0.41454,0,0,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261671",2019-12-29 16:10:00,1.03819,55,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.8,0.42084,0,0,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261672",2019-12-29 16:11:00,1.32151,56,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.7,0.42147,0,0,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261673",2019-12-29 16:12:00,0.786605,52,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.6,0.44982,0,0,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261674",2019-12-29 16:13:00,0.998518,48,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.4,0.43974,0,0,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261675",2019-12-29 16:14:00,0.967856,38,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.3,0.43974,0,0,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261676",2019-12-29 16:15:00,0.933461,29,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,NA,NA,NA,NA,22.5,22.5,2.2,0.43407,0,0,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261677",2019-12-29 16:16:00,0.632074,26,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,2,0.45297,0,1,NA,NA,NA,NA,0,0,1,NA,NA,1,0,1,NA,NA,0,0,0,0,0
"261678",2019-12-29 16:17:00,0.914505,25,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,1.8,0.45864,0,1,NA,NA,NA,NA,0,0,1,NA,NA,1,0,1,NA,NA,0,0,0,0,0
"261679",2019-12-29 16:18:00,0.926019,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,1.6,0.48573,0,1,NA,NA,NA,NA,0,0,1,NA,NA,1,0,1,NA,NA,0,0,0,0,0
"261680",2019-12-29 16:19:00,0.94559,23,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,1.5,0.46872,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261681",2019-12-29 16:20:00,0.933652,23,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,1.3,0.4725,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261682",2019-12-29 16:21:00,1.23119,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,1.3,0.48069,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261683",2019-12-29 16:22:00,1.43808,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,1.2,0.47817,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261684",2019-12-29 16:23:00,1.23721,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,1.2,0.49014,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261685",2019-12-29 16:24:00,1.3829,22,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,1.1,0.48384,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261686",2019-12-29 16:25:00,1.81467,21,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,1.1,0.49644,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261687",2019-12-29 16:26:00,1.97533,21,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,1.1,0.49014,0,0,NA,NA,NA,NA,1,0,1,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261688",2019-12-29 16:27:00,2.02055,21,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,1.1,0.49014,0,0,NA,NA,NA,NA,1,0,1,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261689",2019-12-29 16:28:00,1.93106,20,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,1.1,0.50967,0,0,NA,NA,NA,NA,1,0,1,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261690",2019-12-29 16:29:00,1.776,20,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,1,0.52101,0,0,NA,NA,NA,NA,1,0,1,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261691",2019-12-29 16:30:00,2.04651,19,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,1,0.5166,0,0,NA,NA,NA,NA,1,0,1,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261692",2019-12-29 16:31:00,2.01731,18,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.9,0.51597,0,0,NA,NA,NA,NA,1,0,1,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261693",2019-12-29 16:32:00,1.95834,19,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.9,0.52164,0,0,NA,NA,NA,NA,1,0,1,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261694",2019-12-29 16:33:00,1.81581,18,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.9,0.52227,0,0,NA,NA,NA,NA,1,0,1,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261695",2019-12-29 16:34:00,1.58356,18,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.9,0.52416,0,0,NA,NA,NA,NA,1,0,1,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261696",2019-12-29 16:35:00,1.47164,17,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.9,0.5229,0,0,NA,NA,NA,NA,1,0,1,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261697",2019-12-29 16:36:00,1.42792,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.9,0.52857,0,0,NA,NA,NA,NA,1,0,1,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261698",2019-12-29 16:37:00,1.32655,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.9,0.53739,0,0,NA,NA,NA,NA,1,0,1,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261699",2019-12-29 16:38:00,1.29287,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.9,0.53424,0,0,NA,NA,NA,NA,1,0,1,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261700",2019-12-29 16:39:00,1.13024,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.9,0.53424,0,0,NA,NA,NA,NA,1,0,1,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261701",2019-12-29 16:40:00,1.12675,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.9,0.53487,0,0,NA,NA,NA,NA,1,0,1,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261702",2019-12-29 16:41:00,1.12372,15,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.9,0.53424,0,0,NA,NA,NA,NA,1,0,1,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261703",2019-12-29 16:42:00,1.09711,15,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,1.1,0.54684,0,0,NA,NA,NA,NA,1,0,1,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261704",2019-12-29 16:43:00,1.44919,15,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,1,0.53802,0,0,NA,NA,NA,NA,1,0,1,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261705",2019-12-29 16:44:00,1.11098,15,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.8,0.54684,0,0,NA,NA,NA,NA,1,0,1,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261706",2019-12-29 16:45:00,1.06533,14,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.9,0.55251,0,0,NA,NA,NA,NA,1,0,1,NA,NA,0,0,0,NA,NA,0,0,0,0,0
"261707",2019-12-29 16:46:00,1.03106,14,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,1.1,0.55314,0,1,NA,NA,NA,NA,1,0,1,NA,NA,0,0,1,NA,NA,0,0,0,0,0
"261708",2019-12-29 16:47:00,1.02952,13,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,1.1,0.55125,0,1,NA,NA,NA,NA,1,0,1,NA,NA,0,0,1,NA,NA,0,0,0,0,0
"261709",2019-12-29 16:48:00,1.02396,13,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,1.1,0.56259,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261710",2019-12-29 16:49:00,1.29354,13,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.9,0.56574,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261711",2019-12-29 16:50:00,0.895537,12,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.8,0.5607,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261712",2019-12-29 16:51:00,1.64565,12,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.8,0.56637,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261713",2019-12-29 16:52:00,1.08724,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.9,0.55944,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261714",2019-12-29 16:53:00,1.3851,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.8,0.57204,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261715",2019-12-29 16:54:00,1.59979,10,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.8,0.56763,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261716",2019-12-29 16:55:00,1.49066,10,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.7,0.57771,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261717",2019-12-29 16:56:00,1.70245,10,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.8,0.56196,0,1,NA,NA,NA,NA,1,0,0,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261718",2019-12-29 16:57:00,1.72439,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.6,0.56007,0,1,NA,NA,NA,NA,1,0,0,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261719",2019-12-29 16:58:00,1.68724,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.7,0.56574,0,1,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261720",2019-12-29 16:59:00,1.70688,7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.7,0.56007,0,1,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261721",2019-12-29 17:00:00,1.78727,8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.8,0.5607,0,1,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261722",2019-12-29 17:01:00,1.80812,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.8,0.56259,0,1,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261723",2019-12-29 17:02:00,1.73733,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.7,0.56574,0,1,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261724",2019-12-29 17:03:00,1.67479,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.7,0.56133,0,1,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261725",2019-12-29 17:04:00,1.64039,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.8,0.55944,0,1,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261726",2019-12-29 17:05:00,1.33895,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.8,0.55944,0,1,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261727",2019-12-29 17:06:00,1.43925,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.8,0.55944,0,1,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261728",2019-12-29 17:07:00,1.51779,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.8,0.55944,0,1,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261729",2019-12-29 17:08:00,1.24304,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.8,0.55377,0,1,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261730",2019-12-29 17:09:00,1.06228,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.8,0.55503,0,1,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261731",2019-12-29 17:10:00,1.14287,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.8,0.55377,0,1,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261732",2019-12-29 17:11:00,1.10513,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.8,0.52857,0,1,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261733",2019-12-29 17:12:00,1.17154,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.8,0.53298,0,1,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261734",2019-12-29 17:13:00,1.09619,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.8,0.53424,0,1,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261735",2019-12-29 17:14:00,1.05774,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.8,0.52983,0,1,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261736",2019-12-29 17:15:00,1.05132,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.7,0.51219,0,1,NA,NA,NA,NA,0,0,0,NA,NA,1,0,0,NA,NA,0,0,0,0,0
"261737",2019-12-29 17:16:00,1.02849,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.6,0.51408,0,1,NA,NA,NA,NA,0,0,1,NA,NA,1,0,1,NA,NA,0,0,0,0,0
"261738",2019-12-29 17:17:00,1.06326,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.8,0.51282,0,1,NA,NA,NA,NA,0,0,1,NA,NA,1,0,1,NA,NA,0,0,0,0,0
"261739",2019-12-29 17:18:00,1.05234,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.7,0.51597,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261740",2019-12-29 17:19:00,1.06952,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.6,0.51156,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261741",2019-12-29 17:20:00,1.31888,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.6,0.50967,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261742",2019-12-29 17:21:00,1.22134,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.7,0.51534,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261743",2019-12-29 17:22:00,0.870508,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.8,0.52794,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261744",2019-12-29 17:23:00,1.29734,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.7,0.52857,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261745",2019-12-29 17:24:00,1.46556,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,NA,NA,NA,22.5,22.5,0.6,0.51534,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261746",2019-12-29 17:25:00,1.5495,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.6,0.54054,1,1,NA,NA,NA,NA,1,1,1,NA,NA,1,1,1,NA,NA,1,1,1,1,1
"261747",2019-12-29 17:26:00,1.60849,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.6,0.5355,1,0,NA,NA,NA,NA,1,1,1,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261748",2019-12-29 17:27:00,1.5653,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.5,0.58527,1,0,NA,NA,NA,NA,1,1,1,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261749",2019-12-29 17:28:00,1.67814,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.6,0.55944,1,0,NA,NA,NA,NA,1,1,1,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261750",2019-12-29 17:29:00,1.7111,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.6,0.56511,1,0,NA,NA,NA,NA,1,1,1,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261751",2019-12-29 17:30:00,2.49008,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.6,0.55944,1,0,NA,NA,NA,NA,1,1,1,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261752",2019-12-29 17:31:00,2.92175,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.5,0.56007,1,0,NA,NA,NA,NA,1,1,1,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261753",2019-12-29 17:32:00,2.81419,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.5,0.56007,1,0,NA,NA,NA,NA,1,1,1,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261754",2019-12-29 17:33:00,3.27912,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.4,0.56133,1,0,NA,NA,NA,NA,1,1,1,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261755",2019-12-29 17:34:00,3.79473,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.4,0.55377,1,0,NA,NA,NA,NA,1,1,1,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261756",2019-12-29 17:35:00,4.03725,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.6,0.5355,0,0,NA,NA,NA,NA,1,1,1,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261757",2019-12-29 17:36:00,4.13548,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.4,0.54117,0,0,NA,NA,NA,NA,1,1,1,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261758",2019-12-29 17:37:00,4.19366,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.5,0.53802,0,0,NA,NA,NA,NA,1,1,1,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261759",2019-12-29 17:38:00,4.20966,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.6,0.54117,0,0,NA,NA,NA,NA,1,1,1,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261760",2019-12-29 17:39:00,3.55539,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.6,0.5355,0,0,NA,NA,NA,NA,1,1,1,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261761",2019-12-29 17:40:00,3.73442,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.6,0.5355,0,0,NA,NA,NA,NA,1,1,1,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261762",2019-12-29 17:41:00,3.1376,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.6,0.5355,0,0,NA,NA,NA,NA,1,1,1,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261763",2019-12-29 17:42:00,2.66395,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.6,0.54054,0,0,NA,NA,NA,NA,1,1,1,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261764",2019-12-29 17:43:00,2.58204,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.5,0.53424,0,0,NA,NA,NA,NA,1,1,1,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261765",2019-12-29 17:44:00,2.35612,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.5,0.53361,0,0,NA,NA,NA,NA,1,1,1,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261766",2019-12-29 17:45:00,2.22452,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.4,0.54369,0,0,NA,NA,NA,NA,1,1,1,NA,NA,1,0,0,NA,NA,1,0,0,0,0
"261767",2019-12-29 17:46:00,2.14592,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.4,0.54684,0,1,NA,NA,NA,NA,1,1,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261768",2019-12-29 17:47:00,2.02309,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.5,0.55251,0,1,NA,NA,NA,NA,1,1,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261769",2019-12-29 17:48:00,1.90822,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.5,0.5355,0,1,NA,NA,NA,NA,1,1,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261770",2019-12-29 17:49:00,1.93489,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.4,0.54117,0,1,NA,NA,NA,NA,1,1,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261771",2019-12-29 17:50:00,2.63284,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.4,0.54054,0,1,NA,NA,NA,NA,1,1,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261772",2019-12-29 17:51:00,1.88555,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.4,0.53739,0,1,NA,NA,NA,NA,1,1,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261773",2019-12-29 17:52:00,1.6725,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.4,0.53739,0,1,NA,NA,NA,NA,1,1,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261774",2019-12-29 17:53:00,1.77411,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.4,0.51534,0,1,NA,NA,NA,NA,1,1,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261775",2019-12-29 17:54:00,1.83575,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.4,0.51786,0,1,NA,NA,NA,NA,1,1,1,NA,NA,1,0,1,NA,NA,1,0,0,0,0
"261776",2019-12-29 17:55:00,1.86081,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.4,0.53865,1,0,NA,NA,NA,NA,1,1,0,NA,NA,1,1,1,NA,NA,1,1,1,1,1
"261777",2019-12-29 17:56:00,2.16659,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.4,0.53235,1,0,NA,NA,NA,NA,1,1,0,NA,NA,1,1,1,NA,NA,1,1,1,1,1
"261778",2019-12-29 17:57:00,1.89463,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.3,0.52794,1,0,NA,NA,NA,NA,1,1,0,NA,NA,1,1,1,NA,NA,1,1,1,1,1
"261779",2019-12-29 17:58:00,2.06233,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.4,0.52857,1,0,NA,NA,NA,NA,1,1,0,NA,NA,1,1,1,NA,NA,1,1,1,1,1
"261780",2019-12-29 17:59:00,3.08541,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.3,0.52794,1,0,NA,NA,NA,NA,1,1,0,NA,NA,1,1,1,NA,NA,1,1,1,1,1
"261781",2019-12-29 18:00:00,2.62487,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22.5,22.5,0.3,0.52794,1,0,NA,NA,NA,NA,1,1,0,NA,NA,1,1,1,NA,NA,1,1,1,1,1
"261782",2019-12-29 18:01:00,2.92741,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.3,0.52731,1,0,NA,NA,NA,NA,1,1,0,NA,NA,1,1,1,NA,NA,1,1,1,1,1
"261783",2019-12-29 18:02:00,3.25989,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.2,0.52164,1,0,NA,NA,NA,NA,1,1,0,NA,NA,1,1,1,NA,NA,1,1,1,1,1
"261784",2019-12-29 18:03:00,3.68735,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.2,0.52101,1,0,NA,NA,NA,NA,1,1,0,NA,NA,1,1,1,NA,NA,1,1,1,1,1
"261785",2019-12-29 18:04:00,3.80247,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.3,0.52794,1,0,NA,NA,NA,NA,1,1,0,NA,NA,1,1,1,NA,NA,1,1,1,1,1
"261786",2019-12-29 18:05:00,3.80241,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.2,0.51471,0,0,NA,NA,NA,NA,1,0,0,NA,NA,1,0,1,NA,NA,1,0,0,0,1
"261787",2019-12-29 18:06:00,3.81457,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.1,0.51471,0,0,NA,NA,NA,NA,1,0,0,NA,NA,1,0,1,NA,NA,1,0,0,0,1
"261788",2019-12-29 18:07:00,3.84721,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0,0.50337,0,0,NA,NA,NA,NA,1,0,0,NA,NA,1,0,1,NA,NA,1,0,0,0,1
"261789",2019-12-29 18:08:00,3.7895,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0,0.50904,0,0,NA,NA,NA,NA,1,0,0,NA,NA,1,0,1,NA,NA,1,0,0,0,1
"261790",2019-12-29 18:09:00,3.47168,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,-0.1,0.50337,0,0,NA,NA,NA,NA,1,0,0,NA,NA,1,0,1,NA,NA,1,0,0,0,1
"261791",2019-12-29 18:10:00,3.13765,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,-0.1,0.50337,0,0,NA,NA,NA,NA,1,0,0,NA,NA,1,0,1,NA,NA,1,0,0,0,1
"261792",2019-12-29 18:11:00,3.29453,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,-0.2,0.51156,0,0,NA,NA,NA,NA,1,0,0,NA,NA,1,0,1,NA,NA,1,0,0,0,1
"261793",2019-12-29 18:12:00,2.90139,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,-0.2,0.50904,0,0,NA,NA,NA,NA,1,0,0,NA,NA,1,0,1,NA,NA,1,0,0,0,1
"261794",2019-12-29 18:13:00,2.58132,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,-0.1,0.50904,0,0,NA,NA,NA,NA,1,0,0,NA,NA,1,0,1,NA,NA,1,0,0,0,1
"261795",2019-12-29 18:14:00,2.43722,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,-0.1,0.50274,0,0,NA,NA,NA,NA,1,0,0,NA,NA,1,0,1,NA,NA,1,0,0,0,1
"261796",2019-12-29 18:15:00,2.24376,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0,0.504,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,1
"261797",2019-12-29 18:16:00,1.82818,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.1,0.51534,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,1
"261798",2019-12-29 18:17:00,2.08963,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.1,0.51282,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,1
"261799",2019-12-29 18:18:00,2.35863,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.2,0.51408,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,1
"261800",2019-12-29 18:19:00,1.96138,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.3,0.50967,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,1
"261801",2019-12-29 18:20:00,2.14618,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.4,0.51534,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,1
"261802",2019-12-29 18:21:00,2.00832,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.4,0.50904,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,1
"261803",2019-12-29 18:22:00,1.92337,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.5,0.50904,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,1
"261804",2019-12-29 18:23:00,1.74123,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.3,0.50526,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,1
"261805",2019-12-29 18:24:00,1.97009,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.2,0.53424,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,0,1,NA,NA,1,0,0,0,1
"261806",2019-12-29 18:25:00,1.96906,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.2,0.52353,1,0,NA,NA,NA,NA,1,1,1,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261807",2019-12-29 18:26:00,1.95485,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.1,0.52479,1,0,NA,NA,NA,NA,1,1,1,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261808",2019-12-29 18:27:00,1.92173,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.1,0.52227,1,0,NA,NA,NA,NA,1,1,1,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261809",2019-12-29 18:28:00,2.01936,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0,0.52227,1,0,NA,NA,NA,NA,1,1,1,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261810",2019-12-29 18:29:00,2.69249,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.1,0.71694,1,0,NA,NA,NA,NA,1,1,1,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261811",2019-12-29 18:30:00,2.30585,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.2,0.71757,1,0,NA,NA,NA,NA,1,1,1,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261812",2019-12-29 18:31:00,2.89121,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0,0.64197,1,0,NA,NA,NA,NA,1,1,1,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261813",2019-12-29 18:32:00,3.23746,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0,0.59913,1,0,NA,NA,NA,NA,1,1,1,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261814",2019-12-29 18:33:00,3.55257,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0,0.61614,1,0,NA,NA,NA,NA,1,1,1,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261815",2019-12-29 18:34:00,3.67941,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0,0.50337,1,0,NA,NA,NA,NA,1,1,1,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261816",2019-12-29 18:35:00,3.71473,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0,0.51219,0,0,NA,NA,NA,NA,1,0,1,NA,NA,1,1,0,NA,NA,1,0,0,0,0
"261817",2019-12-29 18:36:00,3.72081,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0,0.4977,0,0,NA,NA,NA,NA,1,0,1,NA,NA,1,1,0,NA,NA,1,0,0,0,0
"261818",2019-12-29 18:37:00,3.78232,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0,0.54054,0,0,NA,NA,NA,NA,1,0,1,NA,NA,1,1,0,NA,NA,1,0,0,0,0
"261819",2019-12-29 18:38:00,3.75239,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,-0.1,0.50904,0,0,NA,NA,NA,NA,1,0,1,NA,NA,1,1,0,NA,NA,1,0,0,0,0
"261820",2019-12-29 18:39:00,3.61762,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,-0.1,0.50967,0,0,NA,NA,NA,NA,1,0,1,NA,NA,1,1,0,NA,NA,1,0,0,0,0
"261821",2019-12-29 18:40:00,3.39337,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,-0.2,0.504,0,0,NA,NA,NA,NA,1,0,1,NA,NA,1,1,0,NA,NA,1,0,0,0,0
"261822",2019-12-29 18:41:00,3.11154,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,-0.2,0.52038,0,0,NA,NA,NA,NA,1,0,1,NA,NA,1,1,0,NA,NA,1,0,0,0,0
"261823",2019-12-29 18:42:00,2.71981,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,-0.1,0.51534,0,0,NA,NA,NA,NA,1,0,1,NA,NA,1,1,0,NA,NA,1,0,0,0,0
"261824",2019-12-29 18:43:00,2.29636,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,-0.1,0.50967,0,0,NA,NA,NA,NA,1,0,1,NA,NA,1,1,0,NA,NA,1,0,0,0,0
"261825",2019-12-29 18:44:00,2.29358,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0,0.5103,0,0,NA,NA,NA,NA,1,0,1,NA,NA,1,1,0,NA,NA,1,0,0,0,0
"261826",2019-12-29 18:45:00,2.18743,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0,0.5103,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,1,1,NA,NA,1,0,0,0,0
"261827",2019-12-29 18:46:00,2.13677,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,-0.1,0.51597,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,1,1,NA,NA,1,0,0,0,0
"261828",2019-12-29 18:47:00,2.09705,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0,0.5355,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,1,1,NA,NA,1,0,0,0,0
"261829",2019-12-29 18:48:00,2.00096,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.1,0.54054,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,1,1,NA,NA,1,0,0,0,0
"261830",2019-12-29 18:49:00,1.93626,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.1,0.54369,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,1,1,NA,NA,1,0,0,0,0
"261831",2019-12-29 18:50:00,2.15894,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.1,0.5355,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,1,1,NA,NA,1,0,0,0,0
"261832",2019-12-29 18:51:00,1.89769,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0,0.54621,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,1,1,NA,NA,1,0,0,0,0
"261833",2019-12-29 18:52:00,1.78544,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,-0.1,0.54117,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,1,1,NA,NA,1,0,0,0,0
"261834",2019-12-29 18:53:00,1.84454,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0,0.54054,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,1,1,NA,NA,1,0,0,0,0
"261835",2019-12-29 18:54:00,1.87273,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0,0.56952,0,1,NA,NA,NA,NA,1,0,1,NA,NA,1,1,1,NA,NA,1,0,0,0,0
"261836",2019-12-29 18:55:00,1.85444,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.1,0.5544,1,1,NA,NA,NA,NA,1,1,0,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261837",2019-12-29 18:56:00,1.95692,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0,0.55314,1,1,NA,NA,NA,NA,1,1,0,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261838",2019-12-29 18:57:00,2.16719,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,NA,NA,22,22.5,0.1,0.54747,1,1,NA,NA,NA,NA,1,1,0,NA,NA,1,1,0,NA,NA,1,1,1,1,1
"261839",2019-12-29 18:58:00,2.16359,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,0.3,0.5607,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"261840",2019-12-29 18:59:00,2.51147,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,0.3,0.56007,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"261841",2019-12-29 19:00:00,2.58161,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,0.2,0.56574,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"261842",2019-12-29 19:01:00,2.74445,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,0.1,0.5544,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"261843",2019-12-29 19:02:00,3.25507,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,0.2,0.56574,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"261844",2019-12-29 19:03:00,3.56193,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,0.1,0.56007,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"261845",2019-12-29 19:04:00,3.98565,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,0.2,0.55251,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,0
"261846",2019-12-29 19:05:00,4.0722,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,0,0.55251,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"261847",2019-12-29 19:06:00,3.82004,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,-0.2,0.54747,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"261848",2019-12-29 19:07:00,4.37627,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,-0.2,0.54558,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"261849",2019-12-29 19:08:00,4.38308,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,-0.2,0.53487,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,1,0
"261850",2019-12-29 19:09:00,4.35021,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,-0.2,0.54621,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,1,0
"261851",2019-12-29 19:10:00,4.28964,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,-0.1,0.53424,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,1,0
"261852",2019-12-29 19:11:00,4.14128,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,-0.2,0.54054,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,1,0
"261853",2019-12-29 19:12:00,3.68496,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,-0.2,0.53487,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,1,0
"261854",2019-12-29 19:13:00,3.20559,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,-0.1,0.53487,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,1,0
"261855",2019-12-29 19:14:00,3.0877,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,-0.1,0.53424,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,1,0
"261856",2019-12-29 19:15:00,2.87924,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,-0.1,0.53991,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"261857",2019-12-29 19:16:00,2.64649,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,-0.2,0.53802,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"261858",2019-12-29 19:17:00,2.65693,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,-0.2,0.53487,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"261859",2019-12-29 19:18:00,2.52398,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,-0.2,0.54054,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"261860",2019-12-29 19:19:00,2.47242,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,-0.2,0.53487,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"261861",2019-12-29 19:20:00,2.53501,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,-0.1,0.5292,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"261862",2019-12-29 19:21:00,2.50959,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,0,0.53487,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"261863",2019-12-29 19:22:00,2.28281,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,0,0.5292,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"261864",2019-12-29 19:23:00,2.37164,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,0,0.54054,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"261865",2019-12-29 19:24:00,2.31811,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,-0.2,0.56007,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"261866",2019-12-29 19:25:00,2.3144,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,0,0.54747,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"261867",2019-12-29 19:26:00,2.33856,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,0,0.54747,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"261868",2019-12-29 19:27:00,2.31756,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,0,0.54117,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"261869",2019-12-29 19:28:00,2.89338,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,0,0.55314,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"261870",2019-12-29 19:29:00,2.838,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,-0.1,0.55314,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"261871",2019-12-29 19:30:00,2.95302,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22.5,-0.1,0.54747,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"261872",2019-12-29 19:31:00,3.07401,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22,0,0.55188,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"261873",2019-12-29 19:32:00,3.49873,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22,-0.1,0.54117,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"261874",2019-12-29 19:33:00,4.10446,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22,0,0.54747,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"261875",2019-12-29 19:34:00,4.17068,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22,0.2,0.52731,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"261876",2019-12-29 19:35:00,4.26164,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22,0,0.52479,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"261877",2019-12-29 19:36:00,4.40897,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,NA,20.5,NA,22,22,0.1,0.5166,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"261878",2019-12-29 19:37:00,4.75544,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,0.2,0.53298,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"261879",2019-12-29 19:38:00,4.44433,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,0.1,0.50274,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"261880",2019-12-29 19:39:00,4.46421,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,0.1,0.50841,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"261881",2019-12-29 19:40:00,4.2745,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,0,0.49833,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"261882",2019-12-29 19:41:00,4.05984,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.2,0.51534,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"261883",2019-12-29 19:42:00,3.74916,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.1,0.52101,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"261884",2019-12-29 19:43:00,3.38812,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.1,0.50463,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"261885",2019-12-29 19:44:00,3.07579,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.2,0.51408,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"261886",2019-12-29 19:45:00,2.90972,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.2,0.52038,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"261887",2019-12-29 19:46:00,2.77874,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.3,0.54747,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"261888",2019-12-29 19:47:00,2.60849,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.3,0.51093,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"261889",2019-12-29 19:48:00,2.49223,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.4,0.52101,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"261890",2019-12-29 19:49:00,2.43482,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.3,0.51849,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"261891",2019-12-29 19:50:00,2.20144,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.3,0.51597,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"261892",2019-12-29 19:51:00,2.88818,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.2,0.51597,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"261893",2019-12-29 19:52:00,2.20425,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.1,0.51597,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"261894",2019-12-29 19:53:00,2.30621,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,0,0.51597,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"261895",2019-12-29 19:54:00,2.3359,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.1,0.54684,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"261896",2019-12-29 19:55:00,2.25035,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.2,0.53487,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"261897",2019-12-29 19:56:00,2.26726,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.3,0.53991,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"261898",2019-12-29 19:57:00,2.30423,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.52857,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"261899",2019-12-29 19:58:00,2.74673,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.54054,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"261900",2019-12-29 19:59:00,2.75546,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.54054,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"261901",2019-12-29 20:00:00,2.67951,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.53487,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"261902",2019-12-29 20:01:00,2.98756,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.5292,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"261903",2019-12-29 20:02:00,3.57617,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.53991,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"261904",2019-12-29 20:03:00,3.97889,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.53361,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
