"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"261905",2019-12-29 20:04:00,4.02599,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.51534,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,1
"261906",2019-12-29 20:05:00,4.16644,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.51534,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,1
"261907",2019-12-29 20:06:00,4.31814,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.52101,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,1
"261908",2019-12-29 20:07:00,4.36678,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.50904,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,1
"261909",2019-12-29 20:08:00,4.2577,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.51471,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"261910",2019-12-29 20:09:00,4.26294,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.50967,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"261911",2019-12-29 20:10:00,3.91317,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.50904,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"261912",2019-12-29 20:11:00,4.16448,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.50274,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"261913",2019-12-29 20:12:00,3.6214,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.51471,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"261914",2019-12-29 20:13:00,3.32255,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.50904,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"261915",2019-12-29 20:14:00,3.03633,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.4,0.51597,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"261916",2019-12-29 20:15:00,2.95417,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,0.50967,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"261917",2019-12-29 20:16:00,2.80212,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.51345,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"261918",2019-12-29 20:17:00,2.74014,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,0.51723,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"261919",2019-12-29 20:18:00,2.52884,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.51849,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"261920",2019-12-29 20:19:00,2.7194,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.51849,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"261921",2019-12-29 20:20:00,2.43722,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.50967,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"261922",2019-12-29 20:21:00,2.48214,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.51534,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"261923",2019-12-29 20:22:00,2.45998,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.50967,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"261924",2019-12-29 20:23:00,2.42659,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.50967,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"261925",2019-12-29 20:24:00,2.4111,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.53424,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"261926",2019-12-29 20:25:00,2.35448,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.52038,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"261927",2019-12-29 20:26:00,2.31677,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.52353,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"261928",2019-12-29 20:27:00,2.29545,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.53424,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"261929",2019-12-29 20:28:00,2.83882,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.53424,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"261930",2019-12-29 20:29:00,2.74144,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.53235,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"261931",2019-12-29 20:30:00,2.60562,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.53172,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"261932",2019-12-29 20:31:00,3.17608,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.52731,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"261933",2019-12-29 20:32:00,3.76675,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.52731,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"261934",2019-12-29 20:33:00,3.96747,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.52731,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"261935",2019-12-29 20:34:00,4.06487,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.53865,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,1,0,0
"261936",2019-12-29 20:35:00,4.22437,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.53991,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,1,0,0
"261937",2019-12-29 20:36:00,4.44324,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.52605,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,1,0,0
"261938",2019-12-29 20:37:00,4.49701,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.52857,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,1,0,0
"261939",2019-12-29 20:38:00,4.33522,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.52227,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,1,0,0
"261940",2019-12-29 20:39:00,4.25595,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.52227,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,1,0,0
"261941",2019-12-29 20:40:00,4.06955,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.52794,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,1,0,0
"261942",2019-12-29 20:41:00,3.7375,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,0.52227,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,1,0,0
"261943",2019-12-29 20:42:00,3.34624,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,0.53361,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,1,0,0
"261944",2019-12-29 20:43:00,3.09591,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,0.52227,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,1,0,0
"261945",2019-12-29 20:44:00,2.83923,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,0.54684,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,1,0,0
"261946",2019-12-29 20:45:00,2.82984,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,0.54684,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"261947",2019-12-29 20:46:00,2.61745,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.53424,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"261948",2019-12-29 20:47:00,2.52794,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,0.53361,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"261949",2019-12-29 20:48:00,2.47581,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.53613,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"261950",2019-12-29 20:49:00,2.45097,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,0.55251,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"261951",2019-12-29 20:50:00,2.46729,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,0.58023,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"261952",2019-12-29 20:51:00,2.44926,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.55251,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"261953",2019-12-29 20:52:00,2.26718,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,0.55314,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"261954",2019-12-29 20:53:00,2.24048,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,0.54747,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"261955",2019-12-29 20:54:00,2.2711,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,1.07226,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"261956",2019-12-29 20:55:00,2.79856,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,1.07478,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"261957",2019-12-29 20:56:00,3.03288,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,1.10754,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"261958",2019-12-29 20:57:00,3.08659,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,1.134,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"261959",2019-12-29 20:58:00,3.46879,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,1.15668,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"261960",2019-12-29 20:59:00,3.91547,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.4,1.15227,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"261961",2019-12-29 21:00:00,4.50419,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.4,1.14723,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"261962",2019-12-29 21:01:00,5.06646,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,1.13274,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"261963",2019-12-29 21:02:00,5.63537,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,1.12707,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"261964",2019-12-29 21:03:00,5.96505,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,1.13841,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"261965",2019-12-29 21:04:00,5.92503,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,1.12707,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"261966",2019-12-29 21:05:00,6.27958,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.4,1.13274,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"261967",2019-12-29 21:06:00,6.13966,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,1.13841,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"261968",2019-12-29 21:07:00,6.19172,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,1.13337,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"261969",2019-12-29 21:08:00,6.23931,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,1.14471,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"261970",2019-12-29 21:09:00,6.13198,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,1.14534,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"261971",2019-12-29 21:10:00,5.90965,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,1.14534,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"261972",2019-12-29 21:11:00,5.34361,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.4,1.13967,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"261973",2019-12-29 21:12:00,5.13363,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,1.14597,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"261974",2019-12-29 21:13:00,5.01273,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,1.15164,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"261975",2019-12-29 21:14:00,4.71143,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,1.15857,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"261976",2019-12-29 21:15:00,4.52549,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.3,1.15857,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"261977",2019-12-29 21:16:00,4.4515,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.3,1.16487,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"261978",2019-12-29 21:17:00,4.27107,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.2,1.13967,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"261979",2019-12-29 21:18:00,4.57298,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.3,1.1466,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"261980",2019-12-29 21:19:00,4.17002,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.2,1.15731,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"261981",2019-12-29 21:20:00,4.18025,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.2,1.14597,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"261982",2019-12-29 21:21:00,3.87892,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.3,1.15164,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"261983",2019-12-29 21:22:00,4.04684,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.4,1.16235,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"261984",2019-12-29 21:23:00,4.02796,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.4,1.15794,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"261985",2019-12-29 21:24:00,4.05382,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.2,1.18062,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"261986",2019-12-29 21:25:00,4.30365,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.2,1.17747,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"261987",2019-12-29 21:26:00,2.91049,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.2,0.52353,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"261988",2019-12-29 21:27:00,3.16787,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.2,0.53361,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"261989",2019-12-29 21:28:00,3.75038,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.2,0.52857,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"261990",2019-12-29 21:29:00,3.5017,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.3,0.52794,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"261991",2019-12-29 21:30:00,3.51385,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.3,0.55377,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"261992",2019-12-29 21:31:00,3.54831,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.4,0.55314,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"261993",2019-12-29 21:32:00,3.75144,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,0.57834,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"261994",2019-12-29 21:33:00,3.65157,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.3,0.57582,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"261995",2019-12-29 21:34:00,3.80893,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.2,0.56574,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"261996",2019-12-29 21:35:00,4.05357,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.1,0.56574,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"261997",2019-12-29 21:36:00,4.14586,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.1,0.56574,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"261998",2019-12-29 21:37:00,4.29792,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.2,0.5481,0,0,NA,1,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"261999",2019-12-29 21:38:00,4.23559,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.4,0.55944,0,0,NA,1,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262000",2019-12-29 21:39:00,4.29545,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,0.55377,0,0,NA,1,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262001",2019-12-29 21:40:00,4.11366,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,0.55188,0,0,NA,1,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262002",2019-12-29 21:41:00,3.69688,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.55377,0,0,NA,1,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262003",2019-12-29 21:42:00,3.39266,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.55377,0,0,NA,1,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262004",2019-12-29 21:43:00,3.07117,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.55566,0,0,NA,1,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262005",2019-12-29 21:44:00,2.90203,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.57582,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"262006",2019-12-29 21:45:00,2.78063,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.57645,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"262007",2019-12-29 21:46:00,2.70362,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.56133,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"262008",2019-12-29 21:47:00,2.54884,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.55818,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"262009",2019-12-29 21:48:00,2.39175,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.55566,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"262010",2019-12-29 21:49:00,2.59912,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.59094,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"262011",2019-12-29 21:50:00,2.53006,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.56574,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"262012",2019-12-29 21:51:00,2.32769,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.56574,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"262013",2019-12-29 21:52:00,2.26799,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.5544,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"262014",2019-12-29 21:53:00,2.29871,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.56007,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"262015",2019-12-29 21:54:00,2.25336,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.58464,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"262016",2019-12-29 21:55:00,2.22251,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.54432,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"262017",2019-12-29 21:56:00,2.16328,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.54684,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"262018",2019-12-29 21:57:00,2.16776,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.55566,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262019",2019-12-29 21:58:00,2.79807,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,0.52668,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262020",2019-12-29 21:59:00,2.12025,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,0.52983,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262021",2019-12-29 22:00:00,2.79801,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.4,0.39942,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262022",2019-12-29 22:01:00,3.22956,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.4,0.39627,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262023",2019-12-29 22:02:00,3.81007,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,0.39249,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262024",2019-12-29 22:03:00,3.94043,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.38304,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262025",2019-12-29 22:04:00,4.03744,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.3717,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,1
"262026",2019-12-29 22:05:00,4.17149,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.38304,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,1
"262027",2019-12-29 22:06:00,4.47998,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.38178,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,1
"262028",2019-12-29 22:07:00,4.34026,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.37296,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"262029",2019-12-29 22:08:00,4.27612,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.38241,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"262030",2019-12-29 22:09:00,4.17134,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.37674,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"262031",2019-12-29 22:10:00,3.56626,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.37107,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"262032",2019-12-29 22:11:00,3.65089,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.37674,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"262033",2019-12-29 22:12:00,3.31611,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.37107,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"262034",2019-12-29 22:13:00,3.01224,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.37107,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"262035",2019-12-29 22:14:00,2.91516,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.38304,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262036",2019-12-29 22:15:00,2.76943,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.38871,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262037",2019-12-29 22:16:00,2.64618,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.37737,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262038",2019-12-29 22:17:00,2.51888,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.38304,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262039",2019-12-29 22:18:00,2.54618,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.37737,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262040",2019-12-29 22:19:00,2.12943,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.37737,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262041",2019-12-29 22:20:00,2.44179,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.38304,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262042",2019-12-29 22:21:00,2.37309,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.38304,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262043",2019-12-29 22:22:00,2.39093,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.38304,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262044",2019-12-29 22:23:00,2.39726,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.40257,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262045",2019-12-29 22:24:00,2.32778,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.3906,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"262046",2019-12-29 22:25:00,2.2934,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.39627,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"262047",2019-12-29 22:26:00,2.31064,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.39438,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"262048",2019-12-29 22:27:00,2.436,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.40194,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262049",2019-12-29 22:28:00,2.84094,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.40194,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262050",2019-12-29 22:29:00,2.66212,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.39627,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262051",2019-12-29 22:30:00,3.23779,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.40761,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262052",2019-12-29 22:31:00,3.3101,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.39627,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262053",2019-12-29 22:32:00,3.54165,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.39564,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262054",2019-12-29 22:33:00,3.99182,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.38304,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,0,0
"262055",2019-12-29 22:34:00,4.15216,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.37863,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"262056",2019-12-29 22:35:00,4.21607,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.37989,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"262057",2019-12-29 22:36:00,4.29993,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.37674,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"262058",2019-12-29 22:37:00,4.28008,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.37422,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"262059",2019-12-29 22:38:00,4.25777,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.3906,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"262060",2019-12-29 22:39:00,4.05115,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.3843,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"262061",2019-12-29 22:40:00,3.90464,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.37674,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"262062",2019-12-29 22:41:00,3.56118,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.37107,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"262063",2019-12-29 22:42:00,3.23047,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.37737,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"262064",2019-12-29 22:43:00,2.91334,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.39627,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"262065",2019-12-29 22:44:00,2.75878,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.38871,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"262066",2019-12-29 22:45:00,2.71442,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.38241,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"262067",2019-12-29 22:46:00,2.54262,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.38304,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"262068",2019-12-29 22:47:00,2.49529,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.38304,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"262069",2019-12-29 22:48:00,2.43787,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.38304,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"262070",2019-12-29 22:49:00,2.45637,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.38871,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"262071",2019-12-29 22:50:00,2.40366,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.38493,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"262072",2019-12-29 22:51:00,2.33148,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.3717,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"262073",2019-12-29 22:52:00,2.39108,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.38178,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"262074",2019-12-29 22:53:00,2.29659,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.40257,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"262075",2019-12-29 22:54:00,2.30494,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.4158,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"262076",2019-12-29 22:55:00,2.28655,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.42147,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"262077",2019-12-29 22:56:00,2.23,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.41517,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"262078",2019-12-29 22:57:00,2.60778,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.42147,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262079",2019-12-29 22:58:00,2.82402,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.42147,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262080",2019-12-29 22:59:00,2.89649,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.42147,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262081",2019-12-29 23:00:00,3.24632,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.4158,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262082",2019-12-29 23:01:00,3.47389,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.4095,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262083",2019-12-29 23:02:00,3.62373,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.42084,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262084",2019-12-29 23:03:00,4.01588,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.40194,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"262085",2019-12-29 23:04:00,4.14875,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.40698,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"262086",2019-12-29 23:05:00,4.32443,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,0.40257,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"262087",2019-12-29 23:06:00,4.47953,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.40887,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"262088",2019-12-29 23:07:00,4.3664,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.40824,0,0,NA,1,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"262089",2019-12-29 23:08:00,4.31545,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.40761,0,0,NA,1,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"262090",2019-12-29 23:09:00,4.19062,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.3969,0,0,NA,1,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"262091",2019-12-29 23:10:00,3.85123,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.40257,0,0,NA,1,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"262092",2019-12-29 23:11:00,3.51732,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.3969,0,0,NA,1,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"262093",2019-12-29 23:12:00,3.28187,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.40824,0,0,NA,1,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"262094",2019-12-29 23:13:00,2.78313,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.3969,0,0,NA,1,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"262095",2019-12-29 23:14:00,2.81913,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.40887,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262096",2019-12-29 23:15:00,2.67628,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.41454,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262097",2019-12-29 23:16:00,2.55075,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.4032,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262098",2019-12-29 23:17:00,2.43854,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.40887,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262099",2019-12-29 23:18:00,2.42189,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.40257,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262100",2019-12-29 23:19:00,2.70202,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.40257,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262101",2019-12-29 23:20:00,2.37311,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.40887,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262102",2019-12-29 23:21:00,2.30142,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.41391,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262103",2019-12-29 23:22:00,2.26553,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.40257,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262104",2019-12-29 23:23:00,2.2293,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.43596,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262105",2019-12-29 23:24:00,2.59656,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.43407,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262106",2019-12-29 23:25:00,2.13986,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.4158,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262107",2019-12-29 23:26:00,2.36479,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.4221,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262108",2019-12-29 23:27:00,2.6478,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.42714,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262109",2019-12-29 23:28:00,2.63835,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.441,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262110",2019-12-29 23:29:00,1.92567,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.42147,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262111",2019-12-29 23:30:00,2.80839,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.41706,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262112",2019-12-29 23:31:00,3.36496,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.41517,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262113",2019-12-29 23:32:00,3.83881,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.42084,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262114",2019-12-29 23:33:00,3.97532,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.39627,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"262115",2019-12-29 23:34:00,4.12956,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.40257,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"262116",2019-12-29 23:35:00,4.21261,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.40824,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"262117",2019-12-29 23:36:00,4.23875,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.39627,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"262118",2019-12-29 23:37:00,4.12026,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.39627,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"262119",2019-12-29 23:38:00,4.0544,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.39564,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"262120",2019-12-29 23:39:00,4.07529,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.39564,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"262121",2019-12-29 23:40:00,3.86413,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.39879,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"262122",2019-12-29 23:41:00,3.63036,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.38997,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"262123",2019-12-29 23:42:00,3.24672,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.39501,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"262124",2019-12-29 23:43:00,2.96076,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.40257,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"262125",2019-12-29 23:44:00,2.66396,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.40194,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262126",2019-12-29 23:45:00,2.70896,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.40761,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262127",2019-12-29 23:46:00,2.59179,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.42147,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262128",2019-12-29 23:47:00,2.45984,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.41391,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262129",2019-12-29 23:48:00,2.52401,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.4032,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262130",2019-12-29 23:49:00,2.43167,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.41454,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262131",2019-12-29 23:50:00,2.39784,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.4032,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262132",2019-12-29 23:51:00,2.33082,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.40572,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262133",2019-12-29 23:52:00,2.2582,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.40887,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262134",2019-12-29 23:53:00,2.01478,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.42966,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262135",2019-12-29 23:54:00,2.37743,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.42525,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"262136",2019-12-29 23:55:00,2.3284,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.4,0.42714,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"262137",2019-12-29 23:56:00,2.28624,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.4,0.43281,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"262138",2019-12-29 23:57:00,2.73962,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.42777,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262139",2019-12-29 23:58:00,2.70566,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.42777,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262140",2019-12-29 23:59:00,2.78641,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.4,0.43092,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262141",2019-12-30 00:00:00,2.9551,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.5,0.44604,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262142",2019-12-30 00:01:00,3.54071,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.5,0.43407,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262143",2019-12-30 00:02:00,3.94218,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.5,0.42966,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262144",2019-12-30 00:03:00,4.05157,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.4,0.40131,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"262145",2019-12-30 00:04:00,4.32755,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.4,0.40887,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"262146",2019-12-30 00:05:00,4.27244,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.4,0.4284,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"262147",2019-12-30 00:06:00,4.12002,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.4221,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"262148",2019-12-30 00:07:00,4.20614,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.4,0.41517,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"262149",2019-12-30 00:08:00,3.85967,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.5,0.41202,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"262150",2019-12-30 00:09:00,3.78576,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.5,0.40824,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"262151",2019-12-30 00:10:00,3.8941,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.5,0.40824,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"262152",2019-12-30 00:11:00,3.514,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.4,0.42966,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"262153",2019-12-30 00:12:00,3.21124,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.5,0.37674,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"262154",2019-12-30 00:13:00,2.91521,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.4,0.38871,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"262155",2019-12-30 00:14:00,2.8068,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.4,0.37737,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"262156",2019-12-30 00:15:00,2.74429,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.38178,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"262157",2019-12-30 00:16:00,2.60137,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.4,0.38304,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"262158",2019-12-30 00:17:00,2.51358,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.37926,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,0,0,0,0,0
"262159",2019-12-30 00:18:00,2.55931,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.37863,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,0,0,0,0,0
"262160",2019-12-30 00:19:00,2.54695,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.38304,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,0,0,0,0,0
"262161",2019-12-30 00:20:00,1.96567,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.3717,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,0,0,0,0,0
"262162",2019-12-30 00:21:00,2.29524,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.37674,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,0,0,0,0,0
"262163",2019-12-30 00:22:00,2.34582,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.38871,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,0,0,0,0,0
"262164",2019-12-30 00:23:00,2.29785,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.39627,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,0,1,1,1,1
"262165",2019-12-30 00:24:00,2.2606,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.39564,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,0,1,1,1,1
"262166",2019-12-30 00:25:00,2.23595,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.39564,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,0,1,1,1,1
"262167",2019-12-30 00:26:00,2.19564,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.40194,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,0,1,1,1,1
"262168",2019-12-30 00:27:00,2.79347,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.39816,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,0,1,1,1,1
"262169",2019-12-30 00:28:00,2.71578,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.39564,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,0,1,1,1,1
"262170",2019-12-30 00:29:00,2.75711,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.40131,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,0,1,1,1,1
"262171",2019-12-30 00:30:00,3.02211,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.38997,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,0,1,1,1,1
"262172",2019-12-30 00:31:00,3.64866,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.5,0.38997,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,0,1,1,1,1
"262173",2019-12-30 00:32:00,3.92645,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.5,0.38997,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,0,1,1,1,1
"262174",2019-12-30 00:33:00,4.07533,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.4,0.37737,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,0,0,0,0,0
"262175",2019-12-30 00:34:00,4.18787,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.3654,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,0,0,0,0,0
"262176",2019-12-30 00:35:00,4.19398,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.37422,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,0,0,0,0,0
"262177",2019-12-30 00:36:00,4.42023,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.3654,0,0,NA,1,NA,NA,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"262178",2019-12-30 00:37:00,4.11755,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.3654,0,0,NA,1,NA,NA,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"262179",2019-12-30 00:38:00,4.04067,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.37107,0,0,NA,1,NA,NA,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"262180",2019-12-30 00:39:00,3.99745,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.3654,0,0,NA,1,NA,NA,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"262181",2019-12-30 00:40:00,3.80473,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.37674,0,0,NA,1,NA,NA,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"262182",2019-12-30 00:41:00,3.27206,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.40824,0,0,NA,1,NA,NA,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"262183",2019-12-30 00:42:00,2.83422,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.39564,0,0,NA,1,NA,NA,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"262184",2019-12-30 00:43:00,2.64801,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.42084,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"262185",2019-12-30 00:44:00,2.60945,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.42084,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"262186",2019-12-30 00:45:00,2.48948,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.40257,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"262187",2019-12-30 00:46:00,2.43579,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.4032,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"262188",2019-12-30 00:47:00,2.31669,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.40572,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262189",2019-12-30 00:48:00,2.28942,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.43785,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262190",2019-12-30 00:49:00,2.25209,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.41706,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262191",2019-12-30 00:50:00,2.18528,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.4095,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262192",2019-12-30 00:51:00,2.12653,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.40257,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262193",2019-12-30 00:52:00,2.24295,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.3969,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262194",2019-12-30 00:53:00,2.77081,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.4221,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262195",2019-12-30 00:54:00,2.16277,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.43344,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262196",2019-12-30 00:55:00,2.41366,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.42777,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262197",2019-12-30 00:56:00,2.23996,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.42084,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262198",2019-12-30 00:57:00,2.79472,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.42084,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262199",2019-12-30 00:58:00,2.56486,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.42147,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262200",2019-12-30 00:59:00,2.73107,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.4284,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262201",2019-12-30 01:00:00,2.7988,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.42714,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262202",2019-12-30 01:01:00,3.80605,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.42147,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262203",2019-12-30 01:02:00,3.98541,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.41454,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262204",2019-12-30 01:03:00,4.13511,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.41454,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262205",2019-12-30 01:04:00,4.27762,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.41454,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262206",2019-12-30 01:05:00,4.33724,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.43974,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
