"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"262207",2019-12-30 01:06:00,4.65764,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.4,0.42147,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"262208",2019-12-30 01:07:00,4.30334,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.42147,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"262209",2019-12-30 01:08:00,4.42999,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.4032,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"262210",2019-12-30 01:09:00,4.38369,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.40887,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"262211",2019-12-30 01:10:00,4.39066,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.41454,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"262212",2019-12-30 01:11:00,4.14055,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.41643,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"262213",2019-12-30 01:12:00,4.08145,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.42714,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"262214",2019-12-30 01:13:00,4.17546,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.42147,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262215",2019-12-30 01:14:00,3.96302,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.42084,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262216",2019-12-30 01:15:00,3.64121,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.42651,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262217",2019-12-30 01:16:00,3.33254,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.42777,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262218",2019-12-30 01:17:00,3.68112,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.42777,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262219",2019-12-30 01:18:00,3.96458,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.4284,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262220",2019-12-30 01:19:00,4.01928,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.41517,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262221",2019-12-30 01:20:00,3.83285,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.4095,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262222",2019-12-30 01:21:00,3.64385,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.4158,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262223",2019-12-30 01:22:00,3.49236,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.44037,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262224",2019-12-30 01:23:00,3.41929,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.42147,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"262225",2019-12-30 01:24:00,3.34569,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.42147,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"262226",2019-12-30 01:25:00,3.29589,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.42021,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"262227",2019-12-30 01:26:00,3.65467,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.40131,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262228",2019-12-30 01:27:00,3.22105,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.39564,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262229",2019-12-30 01:28:00,3.42331,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.41265,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262230",2019-12-30 01:29:00,3.43939,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.40824,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262231",2019-12-30 01:30:00,3.48935,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.7,0.39312,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262232",2019-12-30 01:31:00,3.60325,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.7,0.38997,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262233",2019-12-30 01:32:00,3.62379,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.9,0.38997,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262234",2019-12-30 01:33:00,4.06255,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.8,0.39627,0,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262235",2019-12-30 01:34:00,3.80746,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.8,0.41391,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262236",2019-12-30 01:35:00,3.6445,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.8,0.3969,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262237",2019-12-30 01:36:00,3.75301,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.9,0.39438,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"262238",2019-12-30 01:37:00,3.86407,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.9,0.378,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"262239",2019-12-30 01:38:00,3.93513,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.9,0.38934,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"262240",2019-12-30 01:39:00,3.87445,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.9,0.40887,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"262241",2019-12-30 01:40:00,3.50645,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.8,0.39627,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"262242",2019-12-30 01:41:00,3.86605,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.7,0.38934,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"262243",2019-12-30 01:42:00,3.7978,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.9,0.41454,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"262244",2019-12-30 01:43:00,3.77095,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.9,0.40887,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"262245",2019-12-30 01:44:00,3.89141,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-2,0.40887,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262246",2019-12-30 01:45:00,3.76856,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-2,0.41517,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262247",2019-12-30 01:46:00,3.64607,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.9,0.42273,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262248",2019-12-30 01:47:00,3.3626,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.8,0.40824,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262249",2019-12-30 01:48:00,3.56531,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.8,0.40824,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262250",2019-12-30 01:49:00,3.38443,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.7,0.3969,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262251",2019-12-30 01:50:00,3.19557,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.6,0.43344,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262252",2019-12-30 01:51:00,2.93031,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.7,0.4095,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262253",2019-12-30 01:52:00,2.79938,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.7,0.41517,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262254",2019-12-30 01:53:00,2.71981,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.6,0.39627,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,1,0,0,0,1
"262255",2019-12-30 01:54:00,2.34349,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.5,0.39627,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,1,0,0,0,1
"262256",2019-12-30 01:55:00,2.50376,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.4,0.39186,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,1,0,0,0,1
"262257",2019-12-30 01:56:00,2.46894,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.4,0.41517,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"262258",2019-12-30 01:57:00,2.43742,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.5,0.41517,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"262259",2019-12-30 01:58:00,2.44353,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.4,0.39375,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"262260",2019-12-30 01:59:00,2.48419,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.40761,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"262261",2019-12-30 02:00:00,2.77727,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.39627,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"262262",2019-12-30 02:01:00,2.72052,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.42651,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"262263",2019-12-30 02:02:00,2.52892,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.41454,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"262264",2019-12-30 02:03:00,2.54728,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.43974,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262265",2019-12-30 02:04:00,2.61644,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.42084,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262266",2019-12-30 02:05:00,2.82292,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.41517,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262267",2019-12-30 02:06:00,2.80184,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.41202,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262268",2019-12-30 02:07:00,3.28901,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.5,0.42714,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262269",2019-12-30 02:08:00,3.73163,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.40257,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262270",2019-12-30 02:09:00,3.63544,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.38997,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262271",2019-12-30 02:10:00,3.83375,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.39312,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262272",2019-12-30 02:11:00,4.03728,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.38934,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262273",2019-12-30 02:12:00,3.91183,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.39501,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262274",2019-12-30 02:13:00,4.06293,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.40131,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"262275",2019-12-30 02:14:00,4.20044,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.42084,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"262276",2019-12-30 02:15:00,4.02478,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.41391,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"262277",2019-12-30 02:16:00,3.98583,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.5,0.41391,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"262278",2019-12-30 02:17:00,3.89977,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.5,0.4032,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"262279",2019-12-30 02:18:00,3.8547,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.4,0.42147,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"262280",2019-12-30 02:19:00,3.46043,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.5,0.4158,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"262281",2019-12-30 02:20:00,3.10144,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.4,0.41454,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"262282",2019-12-30 02:21:00,2.71514,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.6,0.41391,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"262283",2019-12-30 02:22:00,2.72822,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.6,0.41328,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"262284",2019-12-30 02:23:00,2.58882,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.5,0.42084,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"262285",2019-12-30 02:24:00,2.47961,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.4158,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"262286",2019-12-30 02:25:00,2.4618,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.42084,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"262287",2019-12-30 02:26:00,2.36628,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.40887,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"262288",2019-12-30 02:27:00,2.43611,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.40824,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"262289",2019-12-30 02:28:00,2.32407,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.40824,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"262290",2019-12-30 02:29:00,2.28147,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.8,0.42462,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"262291",2019-12-30 02:30:00,2.41421,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.8,0.42147,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"262292",2019-12-30 02:31:00,2.37281,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.8,0.40887,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"262293",2019-12-30 02:32:00,2.28918,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.9,0.40698,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"262294",2019-12-30 02:33:00,2.32592,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.7,0.43407,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262295",2019-12-30 02:34:00,2.03831,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.6,0.43974,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262296",2019-12-30 02:35:00,2.52717,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.8,0.4347,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262297",2019-12-30 02:36:00,2.6128,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-1,0.43848,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"262298",2019-12-30 02:37:00,3.03657,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.8,0.4158,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"262299",2019-12-30 02:38:00,3.30843,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.8,0.41832,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"262300",2019-12-30 02:39:00,3.5353,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-1.1,0.42462,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"262301",2019-12-30 02:40:00,3.83544,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.9,0.40824,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"262302",2019-12-30 02:41:00,3.81731,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.7,0.40761,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"262303",2019-12-30 02:42:00,4.04728,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.5,0.38367,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"262304",2019-12-30 02:43:00,4.05909,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.4,0.38367,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"262305",2019-12-30 02:44:00,4.00144,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.4,0.37737,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"262306",2019-12-30 02:45:00,4.03051,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.38997,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"262307",2019-12-30 02:46:00,3.97508,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.39501,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"262308",2019-12-30 02:47:00,4.01501,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.4,0.38997,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"262309",2019-12-30 02:48:00,4.05014,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.2,0.38304,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"262310",2019-12-30 02:49:00,3.47447,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.3,0.37737,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"262311",2019-12-30 02:50:00,3.21507,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.8,0.38304,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"262312",2019-12-30 02:51:00,2.88879,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.8,0.38997,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"262313",2019-12-30 02:52:00,2.6565,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.8,0.38808,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"262314",2019-12-30 02:53:00,2.55353,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.37674,0,0,NA,0,NA,NA,1,1,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"262315",2019-12-30 02:54:00,2.53643,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.37611,0,0,NA,0,NA,NA,1,1,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"262316",2019-12-30 02:55:00,2.19949,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.38178,0,0,NA,0,NA,NA,1,1,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"262317",2019-12-30 02:56:00,2.32192,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.8,0.39564,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"262318",2019-12-30 02:57:00,2.06644,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.8,0.38997,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"262319",2019-12-30 02:58:00,2.3191,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.39564,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"262320",2019-12-30 02:59:00,2.34208,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.37737,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"262321",2019-12-30 03:00:00,2.33472,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.37737,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"262322",2019-12-30 03:01:00,1.94304,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.3717,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"262323",2019-12-30 03:02:00,2.35381,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.40824,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"262324",2019-12-30 03:03:00,2.3733,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.4095,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262325",2019-12-30 03:04:00,2.39453,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.42714,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262326",2019-12-30 03:05:00,2.50331,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.42651,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262327",2019-12-30 03:06:00,2.58605,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.42084,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"262328",2019-12-30 03:07:00,3.01212,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.41517,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"262329",2019-12-30 03:08:00,3.41388,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.43344,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"262330",2019-12-30 03:09:00,3.59946,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.42777,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"262331",2019-12-30 03:10:00,3.87003,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.9,0.4095,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"262332",2019-12-30 03:11:00,4.05293,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.9,0.41454,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"262333",2019-12-30 03:12:00,4.24976,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1.1,0.4158,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"262334",2019-12-30 03:13:00,4.0923,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1,0.44541,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262335",2019-12-30 03:14:00,4.40989,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1,0.42651,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262336",2019-12-30 03:15:00,4.03823,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.8,0.42147,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262337",2019-12-30 03:16:00,4.10218,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.8,0.41328,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262338",2019-12-30 03:17:00,4.19575,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.40761,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262339",2019-12-30 03:18:00,3.82194,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.9,0.4032,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262340",2019-12-30 03:19:00,3.69604,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1.1,0.42714,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262341",2019-12-30 03:20:00,3.35838,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1,0.42147,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262342",2019-12-30 03:21:00,3.06452,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.9,0.4032,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262343",2019-12-30 03:22:00,2.83872,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1,0.40824,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262344",2019-12-30 03:23:00,2.67314,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.8,0.40194,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"262345",2019-12-30 03:24:00,2.55184,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.8,0.43218,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"262346",2019-12-30 03:25:00,2.50099,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.8,0.42147,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"262347",2019-12-30 03:26:00,2.43236,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.8,0.42147,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"262348",2019-12-30 03:27:00,2.61106,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.8,0.41454,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"262349",2019-12-30 03:28:00,2.42479,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1,0.4032,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,0,0,0,0,1
"262350",2019-12-30 03:29:00,2.3611,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1,0.40698,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,0,0,0,0,1
"262351",2019-12-30 03:30:00,2.49032,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1.1,0.41139,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,0,0,0,0,1
"262352",2019-12-30 03:31:00,2.49236,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1,0.41517,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,0,0,0,0,1
"262353",2019-12-30 03:32:00,2.44203,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1,0.3969,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,0,0,0,0,1
"262354",2019-12-30 03:33:00,2.45482,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.9,0.4158,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,0,1,1,1,1
"262355",2019-12-30 03:34:00,2.64113,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.42147,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,0,1,1,1,1
"262356",2019-12-30 03:35:00,2.65203,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.4,0.44604,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,0,1,1,1,1
"262357",2019-12-30 03:36:00,2.79209,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.3,0.4221,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"262358",2019-12-30 03:37:00,3.32663,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.4,0.42777,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"262359",2019-12-30 03:38:00,3.4563,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.41517,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"262360",2019-12-30 03:39:00,3.49949,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.40887,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"262361",2019-12-30 03:40:00,3.89728,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.40887,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"262362",2019-12-30 03:41:00,3.98765,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.42651,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"262363",2019-12-30 03:42:00,4.1157,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.43281,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,1,0,NA,0,1,1,1,1
"262364",2019-12-30 03:43:00,4.17796,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.41517,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"262365",2019-12-30 03:44:00,4.28247,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.42084,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"262366",2019-12-30 03:45:00,3.99963,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.41517,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"262367",2019-12-30 03:46:00,3.94987,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.43407,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"262368",2019-12-30 03:47:00,3.95711,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.42147,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"262369",2019-12-30 03:48:00,3.98022,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.42777,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"262370",2019-12-30 03:49:00,3.88817,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.4,0.4095,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"262371",2019-12-30 03:50:00,3.82115,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.4095,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"262372",2019-12-30 03:51:00,3.7484,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.40887,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"262373",2019-12-30 03:52:00,3.63737,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.42084,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"262374",2019-12-30 03:53:00,3.49917,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.41454,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"262375",2019-12-30 03:54:00,3.88405,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.3969,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"262376",2019-12-30 03:55:00,3.72451,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.4,0.40887,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"262377",2019-12-30 03:56:00,3.48578,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.4,0.38997,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"262378",2019-12-30 03:57:00,3.43939,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.41517,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"262379",2019-12-30 03:58:00,3.42644,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.4,0.4032,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262380",2019-12-30 03:59:00,3.3952,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.40257,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262381",2019-12-30 04:00:00,3.4911,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.40131,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262382",2019-12-30 04:01:00,3.39446,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.4,0.3843,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262383",2019-12-30 04:02:00,3.4519,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.39816,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262384",2019-12-30 04:03:00,3.61824,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.40761,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262385",2019-12-30 04:04:00,3.77654,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.40572,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262386",2019-12-30 04:05:00,3.86282,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.38367,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"262387",2019-12-30 04:06:00,3.97607,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.38367,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"262388",2019-12-30 04:07:00,4.01502,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.3843,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"262389",2019-12-30 04:08:00,3.65887,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.41013,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"262390",2019-12-30 04:09:00,4.06954,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.39753,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"262391",2019-12-30 04:10:00,4.0505,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.40068,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"262392",2019-12-30 04:11:00,3.96142,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.8,0.38367,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"262393",2019-12-30 04:12:00,3.91511,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.39375,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262394",2019-12-30 04:13:00,3.84529,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.39564,0,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262395",2019-12-30 04:14:00,3.80252,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.40824,0,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262396",2019-12-30 04:15:00,3.93059,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.8,0.40824,0,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262397",2019-12-30 04:16:00,3.51144,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.39564,0,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262398",2019-12-30 04:17:00,3.55782,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.38997,0,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262399",2019-12-30 04:18:00,3.51843,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.38997,0,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262400",2019-12-30 04:19:00,3.54624,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.41454,0,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262401",2019-12-30 04:20:00,3.46118,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.40257,0,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262402",2019-12-30 04:21:00,3.5072,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.40131,0,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262403",2019-12-30 04:22:00,3.45568,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.38367,0,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"262404",2019-12-30 04:23:00,3.44433,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.38367,0,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"262405",2019-12-30 04:24:00,3.46711,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.38367,0,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"262406",2019-12-30 04:25:00,3.46311,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.40824,0,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262407",2019-12-30 04:26:00,3.44111,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.40194,0,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262408",2019-12-30 04:27:00,3.46064,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.39879,0,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262409",2019-12-30 04:28:00,3.22531,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.39879,0,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262410",2019-12-30 04:29:00,3.47267,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.4,0.38997,0,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262411",2019-12-30 04:30:00,3.54875,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.4,0.40761,0,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262412",2019-12-30 04:31:00,3.49681,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.3,0.3969,0,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262413",2019-12-30 04:32:00,3.49273,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.4,0.3969,0,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262414",2019-12-30 04:33:00,3.52833,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.3843,0,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262415",2019-12-30 04:34:00,3.56947,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.38241,0,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262416",2019-12-30 04:35:00,3.63317,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.38871,0,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"262417",2019-12-30 04:36:00,3.66863,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.39501,0,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"262418",2019-12-30 04:37:00,3.64477,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.39627,0,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"262419",2019-12-30 04:38:00,3.8228,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.39501,0,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"262420",2019-12-30 04:39:00,3.7939,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.38934,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"262421",2019-12-30 04:40:00,3.55079,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.8,0.38367,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"262422",2019-12-30 04:41:00,3.70634,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.40824,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"262423",2019-12-30 04:42:00,3.89709,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.40257,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"262424",2019-12-30 04:43:00,3.74604,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.40824,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"262425",2019-12-30 04:44:00,3.71316,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.39627,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"262426",2019-12-30 04:45:00,3.70197,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.39564,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"262427",2019-12-30 04:46:00,3.68462,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.3843,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"262428",2019-12-30 04:47:00,3.65453,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.40698,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"262429",2019-12-30 04:48:00,3.49176,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.4,0.38997,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,0,0,1
"262430",2019-12-30 04:49:00,3.3946,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.38304,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262431",2019-12-30 04:50:00,3.41488,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.4,0.37863,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262432",2019-12-30 04:51:00,3.42205,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.4,0.37737,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"262433",2019-12-30 04:52:00,3.36999,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.38493,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"262434",2019-12-30 04:53:00,3.41018,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.4,0.41391,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"262435",2019-12-30 04:54:00,3.10569,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.4,0.41391,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"262436",2019-12-30 04:55:00,2.80434,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.4,0.40194,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"262437",2019-12-30 04:56:00,2.8828,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.4,0.40005,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"262438",2019-12-30 04:57:00,2.69175,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.40257,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"262439",2019-12-30 04:58:00,2.62701,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.4095,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"262440",2019-12-30 04:59:00,2.70499,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.42084,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"262441",2019-12-30 05:00:00,2.71487,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.78687,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"262442",2019-12-30 05:01:00,2.73819,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.68544,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"262443",2019-12-30 05:02:00,2.7216,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.6363,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"262444",2019-12-30 05:03:00,2.75007,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.62559,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"262445",2019-12-30 05:04:00,3.11667,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.60984,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"262446",2019-12-30 05:05:00,2.54532,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.60354,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"262447",2019-12-30 05:06:00,2.72289,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.8,0.57897,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"262448",2019-12-30 05:07:00,2.76727,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.567,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"262449",2019-12-30 05:08:00,2.77893,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.59724,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262450",2019-12-30 05:09:00,2.68993,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.4,0.60165,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262451",2019-12-30 05:10:00,2.8453,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.60921,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262452",2019-12-30 05:11:00,2.74108,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.57897,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262453",2019-12-30 05:12:00,3.09973,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.59094,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262454",2019-12-30 05:13:00,3.16944,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.59094,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262455",2019-12-30 05:14:00,3.06307,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,0.60354,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262456",2019-12-30 05:15:00,3.39588,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,0.59661,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262457",2019-12-30 05:16:00,3.63106,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,0.59157,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262458",2019-12-30 05:17:00,3.77637,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.59031,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262459",2019-12-30 05:18:00,3.70969,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.57141,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262460",2019-12-30 05:19:00,3.70712,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.56637,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262461",2019-12-30 05:20:00,3.72533,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.58464,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262462",2019-12-30 05:21:00,3.69728,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.57897,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262463",2019-12-30 05:22:00,3.58797,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.5544,0,0,NA,1,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"262464",2019-12-30 05:23:00,3.4562,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.55755,0,0,NA,1,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"262465",2019-12-30 05:24:00,3.38224,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.56322,0,0,NA,1,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"262466",2019-12-30 05:25:00,3.26658,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.58401,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"262467",2019-12-30 05:26:00,2.93215,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.58086,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"262468",2019-12-30 05:27:00,2.76061,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.58464,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"262469",2019-12-30 05:28:00,2.69054,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.56574,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"262470",2019-12-30 05:29:00,2.31608,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.56574,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"262471",2019-12-30 05:30:00,2.62516,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.56574,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"262472",2019-12-30 05:31:00,2.57285,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.57897,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,0,0,0,0,0
"262473",2019-12-30 05:32:00,2.55641,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.57267,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,0,0,0,0,0
"262474",2019-12-30 05:33:00,2.57494,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.56007,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,0,0,0,0,0
"262475",2019-12-30 05:34:00,2.59813,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.5544,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,0,0,0,0,0
"262476",2019-12-30 05:35:00,2.35143,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.55377,0,0,NA,0,NA,NA,1,1,1,1,NA,1,0,0,0,NA,0,0,0,0,0
"262477",2019-12-30 05:36:00,2.63491,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.54306,0,0,NA,0,NA,NA,1,1,1,1,NA,1,0,0,0,NA,0,0,0,0,0
"262478",2019-12-30 05:37:00,2.68673,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.54432,0,0,NA,0,NA,NA,1,1,1,1,NA,1,0,0,0,NA,0,0,0,0,0
"262479",2019-12-30 05:38:00,2.7085,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.56196,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,0,1,1,1,1
"262480",2019-12-30 05:39:00,2.76056,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.54684,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,0,1,1,1,1
"262481",2019-12-30 05:40:00,2.7031,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.54684,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,0,1,1,1,1
"262482",2019-12-30 05:41:00,2.63011,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.5,0.54684,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,0,1,1,1,1
"262483",2019-12-30 05:42:00,3.80944,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.58401,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"262484",2019-12-30 05:43:00,3.16439,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.57015,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"262485",2019-12-30 05:44:00,2.52201,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.55125,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"262486",2019-12-30 05:45:00,3.29404,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.54684,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"262487",2019-12-30 05:46:00,3.53877,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.54117,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"262488",2019-12-30 05:47:00,3.74154,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.54117,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"262489",2019-12-30 05:48:00,3.69085,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.54684,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,0,0,0,1,0
"262490",2019-12-30 05:49:00,3.72835,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.5355,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,0,0,0,1,0
"262491",2019-12-30 05:50:00,3.75114,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.52794,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,0,0,0,1,0
"262492",2019-12-30 05:51:00,3.73602,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.52983,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,0,0,0,1,0
"262493",2019-12-30 05:52:00,3.53989,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.52227,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,0,0,0,1,0
"262494",2019-12-30 05:53:00,3.49562,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.54684,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,0,0,0,1,0
"262495",2019-12-30 05:54:00,3.41663,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.57204,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,0,0,0,1,0
"262496",2019-12-30 05:55:00,2.9767,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.57204,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,0,0,0,1,0
"262497",2019-12-30 05:56:00,2.77112,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.55314,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,0,0,0,1,0
"262498",2019-12-30 05:57:00,2.62924,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.54747,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,0,0,0,1,0
"262499",2019-12-30 05:58:00,2.47059,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.55881,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,0,0,0,1,0
"262500",2019-12-30 05:59:00,2.51864,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.56574,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,0,0,0,1,0
"262501",2019-12-30 06:00:00,2.57289,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.56007,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,0,0,0,1,0
"262502",2019-12-30 06:01:00,2.49072,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.54873,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"262503",2019-12-30 06:02:00,2.45123,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.54747,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"262504",2019-12-30 06:03:00,2.68002,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.5418,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"262505",2019-12-30 06:04:00,2.48398,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.5607,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"262506",2019-12-30 06:05:00,2.50604,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.55377,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,1,0
"262507",2019-12-30 06:06:00,2.57234,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.55314,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,1,0
"262508",2019-12-30 06:07:00,2.68041,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.54117,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,1,0
