"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"262509",2019-12-30 06:08:00,2.67745,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.56259,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"262510",2019-12-30 06:09:00,2.92616,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.56637,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"262511",2019-12-30 06:10:00,2.54485,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.5733,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"262512",2019-12-30 06:11:00,2.63419,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.57771,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"262513",2019-12-30 06:12:00,3.44542,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.55377,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"262514",2019-12-30 06:13:00,3.14039,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.56259,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"262515",2019-12-30 06:14:00,3.21911,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.55944,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"262516",2019-12-30 06:15:00,3.41908,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.57771,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"262517",2019-12-30 06:16:00,3.75,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.57141,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"262518",2019-12-30 06:17:00,3.8115,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.56826,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"262519",2019-12-30 06:18:00,3.89776,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.53487,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"262520",2019-12-30 06:19:00,3.80044,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.54054,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"262521",2019-12-30 06:20:00,3.80559,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.54558,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"262522",2019-12-30 06:21:00,3.77638,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.52794,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"262523",2019-12-30 06:22:00,3.46777,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.52479,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"262524",2019-12-30 06:23:00,3.33113,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.50967,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"262525",2019-12-30 06:24:00,3.3381,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.52227,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"262526",2019-12-30 06:25:00,3.19413,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.51849,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"262527",2019-12-30 06:26:00,2.95693,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.53424,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"262528",2019-12-30 06:27:00,2.75446,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.52794,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"262529",2019-12-30 06:28:00,2.66987,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.53235,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"262530",2019-12-30 06:29:00,2.75127,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.51849,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"262531",2019-12-30 06:30:00,2.60158,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.51912,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"262532",2019-12-30 06:31:00,2.64004,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.51786,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"262533",2019-12-30 06:32:00,2.60412,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.55251,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"262534",2019-12-30 06:33:00,2.58006,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.5229,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"262535",2019-12-30 06:34:00,2.11456,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.52227,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"262536",2019-12-30 06:35:00,2.58082,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.50967,0,1,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"262537",2019-12-30 06:36:00,2.89936,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.50967,0,1,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"262538",2019-12-30 06:37:00,2.82676,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.50967,0,1,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"262539",2019-12-30 06:38:00,3.04871,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.5418,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262540",2019-12-30 06:39:00,2.8274,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.54684,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262541",2019-12-30 06:40:00,2.75293,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.53424,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262542",2019-12-30 06:41:00,2.76303,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.54117,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262543",2019-12-30 06:42:00,3.31525,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.53424,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262544",2019-12-30 06:43:00,3.87123,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.56448,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262545",2019-12-30 06:44:00,3.24389,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.54117,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262546",2019-12-30 06:45:00,3.20588,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.5418,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262547",2019-12-30 06:46:00,3.84841,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.53109,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262548",2019-12-30 06:47:00,3.82974,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.52416,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262549",2019-12-30 06:48:00,4.34881,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.53046,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262550",2019-12-30 06:49:00,4.68659,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.53991,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262551",2019-12-30 06:50:00,4.44697,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.54117,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262552",2019-12-30 06:51:00,3.9829,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.52794,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262553",2019-12-30 06:52:00,3.75855,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.52668,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262554",2019-12-30 06:53:00,3.68698,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.51597,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262555",2019-12-30 06:54:00,3.66584,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.54243,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262556",2019-12-30 06:55:00,3.56543,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.53172,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"262557",2019-12-30 06:56:00,3.74848,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.52794,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"262558",2019-12-30 06:57:00,3.69876,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.51534,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"262559",2019-12-30 06:58:00,3.65682,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.52164,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"262560",2019-12-30 06:59:00,3.6614,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.50967,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"262561",2019-12-30 07:00:00,3.47923,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.55818,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"262562",2019-12-30 07:01:00,3.4298,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.52794,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"262563",2019-12-30 07:02:00,3.51306,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.51534,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"262564",2019-12-30 07:03:00,3.32361,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.504,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"262565",2019-12-30 07:04:00,3.27277,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.51471,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"262566",2019-12-30 07:05:00,3.25111,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.50841,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"262567",2019-12-30 07:06:00,2.98389,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.52416,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"262568",2019-12-30 07:07:00,3.06104,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.52731,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"262569",2019-12-30 07:08:00,3.11823,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.51471,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"262570",2019-12-30 07:09:00,2.87042,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.51471,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"262571",2019-12-30 07:10:00,2.53975,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.50589,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"262572",2019-12-30 07:11:00,2.66317,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.54054,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262573",2019-12-30 07:12:00,2.65317,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.5229,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262574",2019-12-30 07:13:00,2.69733,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.52794,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262575",2019-12-30 07:14:00,2.51742,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.52164,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"262576",2019-12-30 07:15:00,2.47623,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.53487,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262577",2019-12-30 07:16:00,2.57421,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.56511,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262578",2019-12-30 07:17:00,2.38915,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.56637,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262579",2019-12-30 07:18:00,2.35511,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.56637,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262580",2019-12-30 07:19:00,2.85823,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.55944,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262581",2019-12-30 07:20:00,2.75039,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.54873,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"262582",2019-12-30 07:21:00,2.89413,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.54747,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"262583",2019-12-30 07:22:00,3.27491,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.55692,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"262584",2019-12-30 07:23:00,3.59079,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.55377,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"262585",2019-12-30 07:24:00,3.64899,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.56637,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262586",2019-12-30 07:25:00,3.73368,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.5481,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"262587",2019-12-30 07:26:00,3.69211,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.54054,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"262588",2019-12-30 07:27:00,3.78433,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.54621,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"262589",2019-12-30 07:28:00,3.76265,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.57267,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"262590",2019-12-30 07:29:00,3.88721,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.55566,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"262591",2019-12-30 07:30:00,4.33308,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.55377,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"262592",2019-12-30 07:31:00,3.5467,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.54117,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"262593",2019-12-30 07:32:00,3.60893,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.54684,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"262594",2019-12-30 07:33:00,3.62815,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.54117,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"262595",2019-12-30 07:34:00,3.44513,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.56637,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"262596",2019-12-30 07:35:00,3.17578,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.55251,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"262597",2019-12-30 07:36:00,2.99692,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.55377,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"262598",2019-12-30 07:37:00,2.85323,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.54684,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"262599",2019-12-30 07:38:00,2.86013,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.54117,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"262600",2019-12-30 07:39:00,2.68053,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.54117,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"262601",2019-12-30 07:40:00,2.64019,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.57141,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"262602",2019-12-30 07:41:00,2.5035,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.54999,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"262603",2019-12-30 07:42:00,2.44582,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.5355,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"262604",2019-12-30 07:43:00,2.48868,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.54747,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"262605",2019-12-30 07:44:00,2.52795,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.54747,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"262606",2019-12-30 07:45:00,2.37671,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.55314,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"262607",2019-12-30 07:46:00,2.34467,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.57267,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"262608",2019-12-30 07:47:00,2.30604,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.2,0.56637,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"262609",2019-12-30 07:48:00,2.23139,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.2,0.56637,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"262610",2019-12-30 07:49:00,2.2883,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.57204,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"262611",2019-12-30 07:50:00,2.77328,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.56511,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"262612",2019-12-30 07:51:00,2.78051,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.2,0.56637,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"262613",2019-12-30 07:52:00,2.78223,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.55377,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"262614",2019-12-30 07:53:00,3.44219,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.55314,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"262615",2019-12-30 07:54:00,3.48706,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.5607,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262616",2019-12-30 07:55:00,3.70284,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.56007,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262617",2019-12-30 07:56:00,3.70027,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.56007,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262618",2019-12-30 07:57:00,3.80892,8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.55944,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262619",2019-12-30 07:58:00,3.8438,8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.55881,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262620",2019-12-30 07:59:00,3.96692,7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.55377,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262621",2019-12-30 08:00:00,4.01895,6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.55881,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262622",2019-12-30 08:01:00,3.99676,8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.54432,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262623",2019-12-30 08:02:00,3.98171,8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.55314,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262624",2019-12-30 08:03:00,3.97851,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.55755,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"262625",2019-12-30 08:04:00,3.98985,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.55251,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262626",2019-12-30 08:05:00,3.93047,10,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.55251,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262627",2019-12-30 08:06:00,4.02633,10,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.54117,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262628",2019-12-30 08:07:00,4.13122,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.53424,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262629",2019-12-30 08:08:00,4.24917,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.53109,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262630",2019-12-30 08:09:00,4.31392,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.52794,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262631",2019-12-30 08:10:00,3.99436,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.52479,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262632",2019-12-30 08:11:00,4.05216,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.52857,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262633",2019-12-30 08:12:00,3.79337,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.52857,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262634",2019-12-30 08:13:00,3.69088,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.52857,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262635",2019-12-30 08:14:00,3.55939,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.52794,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262636",2019-12-30 08:15:00,3.36356,12,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.5,0.51912,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262637",2019-12-30 08:16:00,3.56059,12,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.4,0.53613,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262638",2019-12-30 08:17:00,3.60567,12,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.5,0.53361,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262639",2019-12-30 08:18:00,3.64933,13,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.53424,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262640",2019-12-30 08:19:00,3.51509,12,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.5,0.52794,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262641",2019-12-30 08:20:00,3.47752,13,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.52857,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262642",2019-12-30 08:21:00,3.48919,12,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.51786,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262643",2019-12-30 08:22:00,3.34831,13,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.52164,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262644",2019-12-30 08:23:00,3.33258,14,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.51975,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262645",2019-12-30 08:24:00,3.23995,13,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.52479,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262646",2019-12-30 08:25:00,3.19432,13,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.5355,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262647",2019-12-30 08:26:00,3.4327,14,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.53046,0,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262648",2019-12-30 08:27:00,3.39987,15,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.53361,0,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262649",2019-12-30 08:28:00,3.36362,15,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.52794,0,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262650",2019-12-30 08:29:00,3.53143,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.52227,0,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262651",2019-12-30 08:30:00,3.42908,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.5166,0,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262652",2019-12-30 08:31:00,3.69597,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.51597,0,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262653",2019-12-30 08:32:00,3.64037,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.51471,0,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262654",2019-12-30 08:33:00,3.77164,17,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.51534,0,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"262655",2019-12-30 08:34:00,3.84153,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.50841,0,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262656",2019-12-30 08:35:00,3.98232,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.50274,0,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262657",2019-12-30 08:36:00,3.95965,17,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.50274,0,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262658",2019-12-30 08:37:00,4.03092,17,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.5,0.4851,0,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262659",2019-12-30 08:38:00,4.34692,17,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.5,0.4977,0,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262660",2019-12-30 08:39:00,3.86229,17,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.4,0.48699,0,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262661",2019-12-30 08:40:00,3.74804,17,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.3,0.49644,0,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262662",2019-12-30 08:41:00,3.72572,18,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.3,0.50274,0,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262663",2019-12-30 08:42:00,3.62143,18,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.2,0.49707,0,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262664",2019-12-30 08:43:00,3.43365,18,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.1,0.49581,0,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262665",2019-12-30 08:44:00,3.38023,18,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.1,0.49329,0,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262666",2019-12-30 08:45:00,3.22885,19,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.1,0.49077,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262667",2019-12-30 08:46:00,3.33947,20,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.1,0.48384,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262668",2019-12-30 08:47:00,3.23183,20,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.1,0.4725,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262669",2019-12-30 08:48:00,3.13132,21,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.2,0.47187,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262670",2019-12-30 08:49:00,3.31279,23,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.3,0.46494,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262671",2019-12-30 08:50:00,3.20447,23,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.4,0.46494,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262672",2019-12-30 08:51:00,2.83216,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.5,0.4473,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262673",2019-12-30 08:52:00,3.19374,25,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.44541,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262674",2019-12-30 08:53:00,3.12583,25,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.44541,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262675",2019-12-30 08:54:00,3.01563,25,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.44541,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262676",2019-12-30 08:55:00,3.17125,25,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.42147,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"262677",2019-12-30 08:56:00,3.19344,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.43344,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"262678",2019-12-30 08:57:00,3.12254,25,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.2,0.43281,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"262679",2019-12-30 08:58:00,2.93876,26,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.3,0.42714,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"262680",2019-12-30 08:59:00,3.09849,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.4,0.42714,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"262681",2019-12-30 09:00:00,3.02767,25,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.4,0.4158,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"262682",2019-12-30 09:01:00,2.71997,27,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.5,0.42147,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"262683",2019-12-30 09:02:00,2.70883,28,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.5,0.43407,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,0,0,0,0,1
"262684",2019-12-30 09:03:00,2.5386,29,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.5,0.43344,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,0,0,0,0,1
"262685",2019-12-30 09:04:00,2.50277,28,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.6,0.4221,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,0,0,0,0,1
"262686",2019-12-30 09:05:00,2.44395,29,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.6,0.4221,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,0,0,0,0,1
"262687",2019-12-30 09:06:00,2.22004,31,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.6,0.41895,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,0,0,0,0,1
"262688",2019-12-30 09:07:00,2.14888,31,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.6,0.40446,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,0,0,0,0,1
"262689",2019-12-30 09:08:00,2.13205,32,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.7,0.4032,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,0,0,0,0,1
"262690",2019-12-30 09:09:00,2.11579,31,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.6,0.40446,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,0,0,0,0,1
"262691",2019-12-30 09:10:00,2.05915,31,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.6,0.4032,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,0,0,0,0,1
"262692",2019-12-30 09:11:00,1.89662,31,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.6,0.41517,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,0,0,0,0,1
"262693",2019-12-30 09:12:00,2.03246,32,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.6,0.4095,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,0,0,0,0,1
"262694",2019-12-30 09:13:00,1.8567,33,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.5,0.40761,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,0,0,0,0,1
"262695",2019-12-30 09:14:00,1.86122,33,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.3,0.39627,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,0,0,0,0,1
"262696",2019-12-30 09:15:00,1.92579,34,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.3,0.4158,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"262697",2019-12-30 09:16:00,2.07333,33,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.2,0.4095,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"262698",2019-12-30 09:17:00,1.88172,33,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.42714,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"262699",2019-12-30 09:18:00,1.55485,34,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.61614,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"262700",2019-12-30 09:19:00,2.34852,35,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.58023,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"262701",2019-12-30 09:20:00,2.30238,36,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.47124,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"262702",2019-12-30 09:21:00,2.20086,35,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.44667,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"262703",2019-12-30 09:22:00,2.81216,36,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.38304,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"262704",2019-12-30 09:23:00,3.16627,36,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.38304,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"262705",2019-12-30 09:24:00,3.27916,39,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.36792,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"262706",2019-12-30 09:25:00,3.47927,39,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.33957,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"262707",2019-12-30 09:26:00,3.54563,39,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.2,0.34461,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"262708",2019-12-30 09:27:00,3.58747,39,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.34524,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"262709",2019-12-30 09:28:00,3.51829,38,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.33264,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"262710",2019-12-30 09:29:00,3.38839,39,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1.1,0.33264,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"262711",2019-12-30 09:30:00,3.13301,39,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.32697,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"262712",2019-12-30 09:31:00,2.83743,39,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-1,0.33894,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"262713",2019-12-30 09:32:00,2.51078,38,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.32697,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"262714",2019-12-30 09:33:00,2.43682,40,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.34398,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"262715",2019-12-30 09:34:00,2.23845,41,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,0.34776,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"262716",2019-12-30 09:35:00,2.16199,40,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.34524,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"262717",2019-12-30 09:36:00,2.0701,41,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.33327,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"262718",2019-12-30 09:37:00,2.06245,43,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.32256,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"262719",2019-12-30 09:38:00,1.98836,44,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.31374,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"262720",2019-12-30 09:39:00,1.86258,45,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.31059,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"262721",2019-12-30 09:40:00,2.0336,44,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.33894,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"262722",2019-12-30 09:41:00,1.85663,44,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.32697,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262723",2019-12-30 09:42:00,1.84545,46,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.32634,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262724",2019-12-30 09:43:00,1.7992,48,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.3024,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262725",2019-12-30 09:44:00,1.85194,48,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.29547,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262726",2019-12-30 09:45:00,2.20545,49,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.32634,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262727",2019-12-30 09:46:00,1.95531,48,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.33138,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262728",2019-12-30 09:47:00,1.59965,48,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.32004,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262729",2019-12-30 09:48:00,1.90961,48,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.31437,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262730",2019-12-30 09:49:00,2.46972,50,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.31248,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262731",2019-12-30 09:50:00,2.41224,50,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.2961,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262732",2019-12-30 09:51:00,2.57813,52,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.28728,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"262733",2019-12-30 09:52:00,3.26148,53,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,0.28854,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"262734",2019-12-30 09:53:00,3.27654,53,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.252,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"262735",2019-12-30 09:54:00,3.37805,53,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.24507,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"262736",2019-12-30 09:55:00,3.52835,54,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.24444,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"262737",2019-12-30 09:56:00,3.56745,53,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.5,0.23814,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"262738",2019-12-30 09:57:00,3.50702,54,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.5,0.23121,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"262739",2019-12-30 09:58:00,3.54116,54,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.4,0.23184,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"262740",2019-12-30 09:59:00,3.58853,54,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.4,0.22617,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"262741",2019-12-30 10:00:00,3.25659,55,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.4,0.10017,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"262742",2019-12-30 10:01:00,3.13844,55,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.4,0.10017,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"262743",2019-12-30 10:02:00,2.76139,55,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.5,0.10584,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"262744",2019-12-30 10:03:00,2.44477,56,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.08757,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"262745",2019-12-30 10:04:00,2.30386,57,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.08127,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"262746",2019-12-30 10:05:00,2.23845,60,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.07245,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"262747",2019-12-30 10:06:00,2.34057,66,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.03717,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"262748",2019-12-30 10:07:00,2.10358,74,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,-0.000630001,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"262749",2019-12-30 10:08:00,2.01595,77,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.0063,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"262750",2019-12-30 10:09:00,1.90601,77,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,-0.000630002,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"262751",2019-12-30 10:10:00,1.65955,76,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.0126,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"262752",2019-12-30 10:11:00,1.82504,73,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.03654,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"262753",2019-12-30 10:12:00,1.85026,73,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.5,0.02457,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"262754",2019-12-30 10:13:00,1.86038,75,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.0189,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"262755",2019-12-30 10:14:00,1.73354,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,0.01827,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"262756",2019-12-30 10:15:00,1.73637,84,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,-0.00126,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262757",2019-12-30 10:16:00,1.87537,82,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,0.00504,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262758",2019-12-30 10:17:00,1.74595,83,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,-0.01008,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262759",2019-12-30 10:18:00,1.76111,87,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,-0.03213,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262760",2019-12-30 10:19:00,2.37241,91,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,-0.05733,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262761",2019-12-30 10:20:00,2.77779,93,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,-0.05859,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"262762",2019-12-30 10:21:00,3.2464,94,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,-0.07308,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262763",2019-12-30 10:22:00,3.68546,95,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,-0.08442,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262764",2019-12-30 10:23:00,3.79872,95,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.9,-0.08316,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262765",2019-12-30 10:24:00,3.67539,91,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,-0.07686,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262766",2019-12-30 10:25:00,3.88803,87,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.8,-0.06993,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"262767",2019-12-30 10:26:00,3.67642,87,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,-0.06363,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"262768",2019-12-30 10:27:00,3.33929,88,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,-0.06426,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"262769",2019-12-30 10:28:00,3.34822,89,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,-0.07056,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"262770",2019-12-30 10:29:00,3.16059,90,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,-0.07686,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"262771",2019-12-30 10:30:00,3.10367,90,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,-0.08883,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"262772",2019-12-30 10:31:00,2.96957,91,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,-0.08316,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"262773",2019-12-30 10:32:00,2.87387,89,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.7,-0.06426,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"262774",2019-12-30 10:33:00,2.5346,86,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,-0.04536,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"262775",2019-12-30 10:34:00,2.35044,84,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.5,-0.04536,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"262776",2019-12-30 10:35:00,2.12461,88,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.5,-0.07623,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"262777",2019-12-30 10:36:00,2.19803,91,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.5,-0.10143,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"262778",2019-12-30 10:37:00,2.10227,90,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.5,-0.10773,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"262779",2019-12-30 10:38:00,2.09722,86,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.5,-0.08316,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"262780",2019-12-30 10:39:00,2.01235,87,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.5,-0.07686,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"262781",2019-12-30 10:40:00,1.98789,89,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.6,-0.07056,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"262782",2019-12-30 10:41:00,1.82799,90,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.5,-0.07938,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"262783",2019-12-30 10:42:00,1.76432,91,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,21.5,21.5,-0.5,-0.08316,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"262784",2019-12-30 10:43:00,1.62594,92,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,-0.09576,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"262785",2019-12-30 10:44:00,1.52007,94,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,-0.07812,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"262786",2019-12-30 10:45:00,1.61762,95,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.5,-0.05859,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262787",2019-12-30 10:46:00,1.65014,96,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.9,-0.10143,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262788",2019-12-30 10:47:00,1.67084,96,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,-0.09576,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262789",2019-12-30 10:48:00,2.05999,100,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.4,-0.11466,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262790",2019-12-30 10:49:00,2.56548,105,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.2,-0.13671,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262791",2019-12-30 10:50:00,2.59768,107,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.1,-0.15939,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262792",2019-12-30 10:51:00,2.82638,110,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.2,-0.2016,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262793",2019-12-30 10:52:00,3.14757,112,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.1,-0.18648,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262794",2019-12-30 10:53:00,3.38003,112,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.2,-0.17451,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262795",2019-12-30 10:54:00,3.55158,110,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.4,-0.20853,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262796",2019-12-30 10:55:00,3.61064,109,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.2,-0.20853,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262797",2019-12-30 10:56:00,3.63458,108,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.2,-0.189,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262798",2019-12-30 10:57:00,3.62824,107,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1,-0.189,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262799",2019-12-30 10:58:00,3.58597,110,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1.1,-0.20286,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262800",2019-12-30 10:59:00,3.28911,116,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1.1,-0.23184,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262801",2019-12-30 11:00:00,3.63099,124,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.8,-0.26523,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262802",2019-12-30 11:01:00,3.21717,127,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.6,-0.2961,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262803",2019-12-30 11:02:00,2.84264,123,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,-0.28413,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262804",2019-12-30 11:03:00,2.65154,120,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,-0.26523,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262805",2019-12-30 11:04:00,2.46441,118,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.8,-0.26145,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
