"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"262806",2019-12-30 11:05:00,2.38968,118,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.8,-0.23499,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262807",2019-12-30 11:06:00,2.53346,121,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1,-0.2772,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262808",2019-12-30 11:07:00,2.17056,128,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1.3,-0.30744,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,0,0,0,0,1
"262809",2019-12-30 11:08:00,2.09839,128,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1.5,-0.32193,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,0,0,0,0,1
"262810",2019-12-30 11:09:00,1.99222,131,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1.5,-0.3339,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,0,0,0,0,1
"262811",2019-12-30 11:10:00,2.00056,136,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1.4,-0.35343,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,0,0,0,0,1
"262812",2019-12-30 11:11:00,2.18092,140,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1.3,-0.36036,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,0,0,0,0,1
"262813",2019-12-30 11:12:00,1.89614,144,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1.3,-0.3969,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,0,0,0,0,1
"262814",2019-12-30 11:13:00,2.10505,145,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1,-0.38682,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,0,0,0,0,1
"262815",2019-12-30 11:14:00,1.84517,147,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.9,-0.37926,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,0,0,1,1
"262816",2019-12-30 11:15:00,2.05813,152,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.8,-0.41265,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"262817",2019-12-30 11:16:00,1.75395,159,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1,-0.42336,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"262818",2019-12-30 11:17:00,1.82605,162,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.8,-0.4662,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"262819",2019-12-30 11:18:00,2.17317,159,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.7,-0.46683,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"262820",2019-12-30 11:19:00,2.58551,160,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-1,-0.43596,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"262821",2019-12-30 11:20:00,2.51807,165,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.9,-0.45423,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"262822",2019-12-30 11:21:00,3.03012,170,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,-0.2,-0.43596,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"262823",2019-12-30 11:22:00,3.19972,177,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,21.5,0.2,-0.5166,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"262824",2019-12-30 11:23:00,3.59888,194,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,0.2,-0.6048,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"262825",2019-12-30 11:24:00,3.40163,200,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,0.4,-0.69489,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"262826",2019-12-30 11:25:00,3.44395,192,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,0.4,-0.63882,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"262827",2019-12-30 11:26:00,3.87272,175,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,0.4,-0.5607,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"262828",2019-12-30 11:27:00,3.11888,172,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,0.6,-0.36225,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"262829",2019-12-30 11:28:00,3.39367,172,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,0.6,-0.3402,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"262830",2019-12-30 11:29:00,3.19641,166,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,0.4,-0.34083,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"262831",2019-12-30 11:30:00,3.00203,161,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,0.4,-0.3906,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"262832",2019-12-30 11:31:00,2.84429,161,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,0.2,-0.40257,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"262833",2019-12-30 11:32:00,2.52995,159,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,0,-0.43596,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"262834",2019-12-30 11:33:00,1.79317,155,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.4,-0.41076,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"262835",2019-12-30 11:34:00,1.81967,157,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.5,-0.41769,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"262836",2019-12-30 11:35:00,2.0201,165,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.6,-0.46179,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"262837",2019-12-30 11:36:00,1.94593,164,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.5,-0.46746,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"262838",2019-12-30 11:37:00,1.86791,157,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.5,-0.42651,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"262839",2019-12-30 11:38:00,1.84126,167,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.6,-0.47376,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"262840",2019-12-30 11:39:00,1.79945,183,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.6,-0.56826,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"262841",2019-12-30 11:40:00,1.94135,178,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.7,-0.54306,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262842",2019-12-30 11:41:00,1.75431,168,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.7,-0.48573,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262843",2019-12-30 11:42:00,1.77134,165,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.8,-0.46683,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262844",2019-12-30 11:43:00,1.72002,167,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.6,-0.4725,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262845",2019-12-30 11:44:00,1.78027,177,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.6,-0.49581,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262846",2019-12-30 11:45:00,1.9719,181,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22,-0.5,-0.53676,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262847",2019-12-30 11:46:00,1.78092,173,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,-0.50526,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262848",2019-12-30 11:47:00,1.77184,166,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,-0.46053,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262849",2019-12-30 11:48:00,2.37425,161,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,-0.43533,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262850",2019-12-30 11:49:00,2.56158,157,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,-0.41643,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262851",2019-12-30 11:50:00,3.17113,167,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,-0.4662,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"262852",2019-12-30 11:51:00,2.86069,170,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,-0.48636,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"262853",2019-12-30 11:52:00,3.19656,164,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,-0.46368,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"262854",2019-12-30 11:53:00,3.41597,156,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,-0.43218,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"262855",2019-12-30 11:54:00,3.7169,150,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.4095,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"262856",2019-12-30 11:55:00,3.59622,153,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.40509,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"262857",2019-12-30 11:56:00,3.58322,153,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,-0.40761,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"262858",2019-12-30 11:57:00,3.53935,156,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.41328,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"262859",2019-12-30 11:58:00,3.46643,164,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.7,-0.44289,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"262860",2019-12-30 11:59:00,3.29109,166,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.5,-0.47313,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"262861",2019-12-30 12:00:00,3.38711,165,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.46683,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"262862",2019-12-30 12:01:00,2.93792,162,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.5,-0.45423,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"262863",2019-12-30 12:02:00,2.52359,160,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.43659,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"262864",2019-12-30 12:03:00,2.29744,162,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.44037,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"262865",2019-12-30 12:04:00,2.16792,166,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.5,-0.47943,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"262866",2019-12-30 12:05:00,2.11083,173,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.50652,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"262867",2019-12-30 12:06:00,1.99786,176,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,-0.52668,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"262868",2019-12-30 12:07:00,2.0686,176,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.52983,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"262869",2019-12-30 12:08:00,1.76688,170,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.50841,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"262870",2019-12-30 12:09:00,1.66845,168,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.4851,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"262871",2019-12-30 12:10:00,1.67973,172,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.50526,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"262872",2019-12-30 12:11:00,1.78107,174,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.50967,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"262873",2019-12-30 12:12:00,1.68612,169,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.5,-0.48699,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"262874",2019-12-30 12:13:00,1.72105,163,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.46053,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"262875",2019-12-30 12:14:00,1.98425,163,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,-0.4473,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262876",2019-12-30 12:15:00,1.79869,165,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,-0.44856,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262877",2019-12-30 12:16:00,1.72951,169,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.47313,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262878",2019-12-30 12:17:00,1.8606,170,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.47376,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262879",2019-12-30 12:18:00,2.40072,168,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.5,-0.47313,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262880",2019-12-30 12:19:00,2.44334,168,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.47817,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262881",2019-12-30 12:20:00,2.56577,165,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,-0.47313,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262882",2019-12-30 12:21:00,3.00913,167,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.47061,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262883",2019-12-30 12:22:00,3.19694,176,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.51219,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262884",2019-12-30 12:23:00,3.35797,179,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.1,-0.55566,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262885",2019-12-30 12:24:00,3.46475,180,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.5796,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262886",2019-12-30 12:25:00,3.47977,177,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,-0.56259,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262887",2019-12-30 12:26:00,3.58262,169,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,-0.51156,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262888",2019-12-30 12:27:00,3.77833,168,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,-0.49833,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262889",2019-12-30 12:28:00,3.45385,171,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,-0.51723,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262890",2019-12-30 12:29:00,3.26162,170,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,-0.51723,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262891",2019-12-30 12:30:00,3.2529,166,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,-0.49833,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262892",2019-12-30 12:31:00,2.94445,165,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,-0.49707,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262893",2019-12-30 12:32:00,2.62096,163,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,-0.48321,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262894",2019-12-30 12:33:00,2.43863,163,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,-0.47817,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262895",2019-12-30 12:34:00,1.96617,166,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.2,-0.48573,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262896",2019-12-30 12:35:00,2.42169,169,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.4,-0.49266,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262897",2019-12-30 12:36:00,2.13305,166,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.6,-0.50085,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262898",2019-12-30 12:37:00,2.09893,156,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.9,-0.45486,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262899",2019-12-30 12:38:00,2.01776,150,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.1,-0.41706,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262900",2019-12-30 12:39:00,2.05387,147,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.2,-0.39186,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"262901",2019-12-30 12:40:00,1.93322,145,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.1,-0.37863,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"262902",2019-12-30 12:41:00,1.7936,148,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.2,-0.39186,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"262903",2019-12-30 12:42:00,1.87065,158,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.3,-0.44163,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"262904",2019-12-30 12:43:00,2.06254,168,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.1,-0.4977,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"262905",2019-12-30 12:44:00,1.93005,166,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.5,-0.45486,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262906",2019-12-30 12:45:00,1.95824,162,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.3,-0.44856,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262907",2019-12-30 12:46:00,2.12687,164,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.1,-0.46053,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262908",2019-12-30 12:47:00,1.77679,171,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.49203,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262909",2019-12-30 12:48:00,2.6132,170,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.4,-0.48069,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262910",2019-12-30 12:49:00,2.42036,164,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.4,-0.46053,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262911",2019-12-30 12:50:00,2.58194,162,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.1,-0.45486,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262912",2019-12-30 12:51:00,2.9497,161,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.4,-0.44793,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262913",2019-12-30 12:52:00,3.2797,159,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.9,-0.4536,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262914",2019-12-30 12:53:00,3.35928,164,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.4,-0.47313,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262915",2019-12-30 12:54:00,3.60559,174,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.6,-0.52479,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"262916",2019-12-30 12:55:00,3.40323,172,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.1,-0.49833,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"262917",2019-12-30 12:56:00,3.82458,171,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.3,-0.51723,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"262918",2019-12-30 12:57:00,3.50248,176,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1,-0.54936,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"262919",2019-12-30 12:58:00,3.38613,180,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.8,-0.56259,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"262920",2019-12-30 12:59:00,3.19303,181,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1,-0.56574,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"262921",2019-12-30 13:00:00,3.17177,184,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.4,-0.5985,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"262922",2019-12-30 13:01:00,2.72951,181,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.5,-0.57015,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"262923",2019-12-30 13:02:00,2.57671,190,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.6,-0.59409,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"262924",2019-12-30 13:03:00,2.16313,202,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.2,-0.6804,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"262925",2019-12-30 13:04:00,2.20705,224,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.3,-0.76293,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"262926",2019-12-30 13:05:00,2.06732,237,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.6,-0.84483,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"262927",2019-12-30 13:06:00,1.63458,223,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.4,-0.80199,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"262928",2019-12-30 13:07:00,1.94782,200,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.9,-0.68733,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"262929",2019-12-30 13:08:00,1.97634,198,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.7,-0.63189,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"262930",2019-12-30 13:09:00,1.78146,206,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.3,-0.46116,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"262931",2019-12-30 13:10:00,1.70603,219,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.8,-0.47943,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262932",2019-12-30 13:11:00,1.70222,227,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.9,-0.63063,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262933",2019-12-30 13:12:00,1.74587,237,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.1,-0.72828,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262934",2019-12-30 13:13:00,1.70511,249,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.1,-0.77994,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"262935",2019-12-30 13:14:00,1.84647,252,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.3,-0.83286,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262936",2019-12-30 13:15:00,1.83676,251,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.4,-0.8505,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262937",2019-12-30 13:16:00,1.68058,252,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.1,-0.87633,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262938",2019-12-30 13:17:00,1.6988,252,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1,-0.86436,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262939",2019-12-30 13:18:00,2.50884,248,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1,-0.8631,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262940",2019-12-30 13:19:00,2.37909,252,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.7,-0.85869,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262941",2019-12-30 13:20:00,2.5477,246,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.7,-0.8316,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262942",2019-12-30 13:21:00,3.08583,227,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.8,-0.71883,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262943",2019-12-30 13:22:00,2.6467,207,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1,-0.63693,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262944",2019-12-30 13:23:00,3.29235,220,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1,-0.69615,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"262945",2019-12-30 13:24:00,3.47786,255,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.8,-0.85113,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262946",2019-12-30 13:25:00,3.52118,286,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.7,-0.97776,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262947",2019-12-30 13:26:00,3.51533,270,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.8,-0.93996,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262948",2019-12-30 13:27:00,3.45334,257,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.9,-0.88956,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262949",2019-12-30 13:28:00,3.28873,257,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.8,-0.86436,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262950",2019-12-30 13:29:00,3.12265,240,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.7,-0.81963,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262951",2019-12-30 13:30:00,3.33859,245,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.80073,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262952",2019-12-30 13:31:00,2.87232,234,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.2,-0.75663,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262953",2019-12-30 13:32:00,2.57475,241,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.6,-0.77616,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262954",2019-12-30 13:33:00,2.41868,247,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.9,-0.81396,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262955",2019-12-30 13:34:00,2.29605,241,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1,-0.78876,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262956",2019-12-30 13:35:00,2.30317,229,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.1,-0.75033,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262957",2019-12-30 13:36:00,2.08726,224,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.9,-0.74025,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262958",2019-12-30 13:37:00,2.13574,239,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.8,-0.8064,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262959",2019-12-30 13:38:00,1.87265,275,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.8,-1.00989,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"262960",2019-12-30 13:39:00,1.96437,292,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.9,-1.07982,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"262961",2019-12-30 13:40:00,1.9113,282,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.6,-0.99099,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"262962",2019-12-30 13:41:00,1.88177,262,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.6,-0.91539,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"262963",2019-12-30 13:42:00,1.86185,248,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.8,-0.82089,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"262964",2019-12-30 13:43:00,1.87361,234,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.6,-0.80073,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"262965",2019-12-30 13:44:00,2.09994,224,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.3,-0.71883,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262966",2019-12-30 13:45:00,1.96894,214,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.8,-0.6741,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262967",2019-12-30 13:46:00,1.8085,204,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1,-0.62559,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262968",2019-12-30 13:47:00,1.86807,192,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.9,-0.56763,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262969",2019-12-30 13:48:00,2.50809,173,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.8,-0.4662,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262970",2019-12-30 13:49:00,2.33162,166,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.8,-0.4158,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262971",2019-12-30 13:50:00,2.77908,173,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.6,-0.42336,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262972",2019-12-30 13:51:00,2.93429,185,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.4,-0.48069,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262973",2019-12-30 13:52:00,3.21341,190,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.2,-0.53046,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262974",2019-12-30 13:53:00,3.13016,183,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.50589,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"262975",2019-12-30 13:54:00,3.40966,184,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.2,-0.51219,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"262976",2019-12-30 13:55:00,3.54649,173,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.3,-0.34398,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"262977",2019-12-30 13:56:00,3.5627,136,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.5,-0.34083,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"262978",2019-12-30 13:57:00,3.48298,121,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.2,-0.24822,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"262979",2019-12-30 13:58:00,3.16226,112,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.2,-0.18333,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"262980",2019-12-30 13:59:00,3.16309,106,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.14931,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"262981",2019-12-30 14:00:00,3.02484,110,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.1,-0.17829,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"262982",2019-12-30 14:01:00,2.68913,122,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.1,-0.24003,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"262983",2019-12-30 14:02:00,2.64046,129,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.1,-0.28413,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"262984",2019-12-30 14:03:00,2.24317,128,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,-0.27216,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"262985",2019-12-30 14:04:00,2.10969,120,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,-0.22806,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"262986",2019-12-30 14:05:00,2.08088,123,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.1,-0.23436,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"262987",2019-12-30 14:06:00,2.0084,128,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.3,-0.27783,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"262988",2019-12-30 14:07:00,1.95642,124,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.3,-0.25326,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"262989",2019-12-30 14:08:00,1.82581,117,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,-0.24633,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"262990",2019-12-30 14:09:00,1.83429,113,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,-0.21609,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"262991",2019-12-30 14:10:00,1.80412,113,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.3,-0.1638,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"262992",2019-12-30 14:11:00,1.81008,115,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,-0.21609,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"262993",2019-12-30 14:12:00,1.74601,117,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,-0.2394,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"262994",2019-12-30 14:13:00,1.7448,120,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,-0.22113,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"262995",2019-12-30 14:14:00,1.90279,124,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,-0.25263,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262996",2019-12-30 14:15:00,2.00469,126,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,-0.26838,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262997",2019-12-30 14:16:00,2.21153,126,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,-0.26775,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262998",2019-12-30 14:17:00,1.85285,128,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.1,-0.27531,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"262999",2019-12-30 14:18:00,2.46572,132,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.1,-0.30303,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263000",2019-12-30 14:19:00,2.36677,128,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.1,-0.28476,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263001",2019-12-30 14:20:00,2.53969,125,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.26586,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263002",2019-12-30 14:21:00,2.97851,124,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.2709,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263003",2019-12-30 14:22:00,3.18044,122,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.22113,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263004",2019-12-30 14:23:00,3.30869,123,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.24696,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263005",2019-12-30 14:24:00,3.59495,121,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.23562,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"263006",2019-12-30 14:25:00,3.08166,125,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.17136,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"263007",2019-12-30 14:26:00,3.3693,128,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.24507,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"263008",2019-12-30 14:27:00,3.34838,136,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.1,-0.29043,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"263009",2019-12-30 14:28:00,3.13715,147,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,-0.32886,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"263010",2019-12-30 14:29:00,2.66907,148,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,-0.34776,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"263011",2019-12-30 14:30:00,3.10931,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.1,-0.34776,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"263012",2019-12-30 14:31:00,2.94338,143,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.33453,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"263013",2019-12-30 14:32:00,2.56109,155,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.37422,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"263014",2019-12-30 14:33:00,2.34874,159,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.39249,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"263015",2019-12-30 14:34:00,2.19138,166,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.1,-0.41706,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"263016",2019-12-30 14:35:00,2.08521,198,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.1,-0.51156,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"263017",2019-12-30 14:36:00,2.18707,186,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.50652,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"263018",2019-12-30 14:37:00,1.97848,191,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.52857,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"263019",2019-12-30 14:38:00,1.92138,194,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.56574,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"263020",2019-12-30 14:39:00,1.87842,202,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.47439,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"263021",2019-12-30 14:40:00,1.86006,187,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.26649,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"263022",2019-12-30 14:41:00,1.83484,182,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.27153,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"263023",2019-12-30 14:42:00,1.70766,238,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.41139,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"263024",2019-12-30 14:43:00,1.76661,228,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.1,-0.35406,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,1,1
"263025",2019-12-30 14:44:00,2.0277,234,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.1,-0.42966,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263026",2019-12-30 14:45:00,1.81732,171,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.2,-0.43533,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263027",2019-12-30 14:46:00,1.75072,167,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.2,-0.38619,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263028",2019-12-30 14:47:00,1.83725,224,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.2,-0.43533,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263029",2019-12-30 14:48:00,2.41688,224,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.2,-0.44163,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263030",2019-12-30 14:49:00,2.51978,186,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.1,-0.45486,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"263031",2019-12-30 14:50:00,2.67309,244,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.1,-0.48636,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"263032",2019-12-30 14:51:00,3.12802,184,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.1,-0.50526,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"263033",2019-12-30 14:52:00,3.29291,230,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.1,-0.5418,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"263034",2019-12-30 14:53:00,3.39124,209,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.1,-0.56448,1,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263035",2019-12-30 14:54:00,3.71349,176,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.2,-0.51219,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263036",2019-12-30 14:55:00,3.48604,169,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.3,-0.39249,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263037",2019-12-30 14:56:00,3.3279,176,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.3,-0.39816,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263038",2019-12-30 14:57:00,3.43618,160,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.2,-0.36036,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263039",2019-12-30 14:58:00,3.17196,154,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.4,-0.3843,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263040",2019-12-30 14:59:00,2.81875,153,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.4,-0.34335,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263041",2019-12-30 15:00:00,2.57339,149,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.5,-0.34776,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263042",2019-12-30 15:01:00,2.46578,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.5,-0.33768,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263043",2019-12-30 15:02:00,2.16502,145,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.6,-0.31878,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263044",2019-12-30 15:03:00,1.97972,172,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.7,-0.28539,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263045",2019-12-30 15:04:00,1.75801,176,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.7,-0.2394,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263046",2019-12-30 15:05:00,1.63238,130,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.8,-0.20664,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263047",2019-12-30 15:06:00,1.51171,118,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1,-0.17451,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263048",2019-12-30 15:07:00,1.45013,124,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1,-0.19278,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263049",2019-12-30 15:08:00,1.38736,135,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.1,-0.20916,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263050",2019-12-30 15:09:00,1.54374,135,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.1,-0.22176,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263051",2019-12-30 15:10:00,1.64838,143,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1,-0.22176,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263052",2019-12-30 15:11:00,1.34147,116,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.9,-0.17199,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263053",2019-12-30 15:12:00,1.34305,113,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.8,-0.16758,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263054",2019-12-30 15:13:00,1.40749,111,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.8,-0.15876,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263055",2019-12-30 15:14:00,1.65413,113,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.8,-0.15183,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263056",2019-12-30 15:15:00,1.36247,113,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.8,-0.12474,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263057",2019-12-30 15:16:00,1.26207,100,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.9,-0.08694,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263058",2019-12-30 15:17:00,1.44976,101,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1,-0.08946,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263059",2019-12-30 15:18:00,1.64444,104,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.1,-0.10206,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263060",2019-12-30 15:19:00,1.71498,102,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.1,-0.1197,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263061",2019-12-30 15:20:00,1.65605,106,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1,-0.13356,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263062",2019-12-30 15:21:00,1.66957,111,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1,-0.13986,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263063",2019-12-30 15:22:00,1.59414,105,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.9,-0.10206,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263064",2019-12-30 15:23:00,1.11235,96,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.6,-0.08253,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263065",2019-12-30 15:24:00,1.65643,91,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.4,-0.06363,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263066",2019-12-30 15:25:00,1.67954,90,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.3,-0.0567,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263067",2019-12-30 15:26:00,1.66936,93,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.2,-0.0756,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263068",2019-12-30 15:27:00,1.63137,95,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.05229,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263069",2019-12-30 15:28:00,1.60624,93,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.06993,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263070",2019-12-30 15:29:00,1.35963,91,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.04599,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263071",2019-12-30 15:30:00,1.39555,87,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.05733,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263072",2019-12-30 15:31:00,1.45857,81,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.01386,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263073",2019-12-30 15:32:00,1.41783,77,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.0063,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263074",2019-12-30 15:33:00,1.38007,73,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,0.04851,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263075",2019-12-30 15:34:00,1.13444,72,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,0.04032,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263076",2019-12-30 15:35:00,1.4195,75,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.1,0.0252,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263077",2019-12-30 15:36:00,1.11293,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.0126,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263078",2019-12-30 15:37:00,1.42214,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.00756,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263079",2019-12-30 15:38:00,1.16807,78,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,-0.00693,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263080",2019-12-30 15:39:00,1.58073,78,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,0.03654,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263081",2019-12-30 15:40:00,1.4043,78,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.1,0.00567,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263082",2019-12-30 15:41:00,1.40329,77,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.2,0.00819,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263083",2019-12-30 15:42:00,1.38453,77,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.2,0.01323,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263084",2019-12-30 15:43:00,1.38877,75,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.1,0.03024,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263085",2019-12-30 15:44:00,1.46465,73,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0.1,0.02709,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263086",2019-12-30 15:45:00,1.38713,71,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,0.04284,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263087",2019-12-30 15:46:00,1.42963,70,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,0.07434,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263088",2019-12-30 15:47:00,1.53703,68,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.1,0.08127,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263089",2019-12-30 15:48:00,1.55157,66,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.1,0.08757,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263090",2019-12-30 15:49:00,1.53149,65,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,0.09324,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263091",2019-12-30 15:50:00,1.93424,62,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,0.10017,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263092",2019-12-30 15:51:00,1.62596,61,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,0.1134,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263093",2019-12-30 15:52:00,1.58676,63,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.2,0.1134,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263094",2019-12-30 15:53:00,1.58262,59,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.2,0.13104,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263095",2019-12-30 15:54:00,1.63416,59,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.3,0.1386,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263096",2019-12-30 15:55:00,1.67435,60,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.3,0.13167,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263097",2019-12-30 15:56:00,1.8291,59,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.3,0.14175,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263098",2019-12-30 15:57:00,1.64347,57,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.3,0.14427,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263099",2019-12-30 15:58:00,1.37915,56,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.3,0.14427,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263100",2019-12-30 15:59:00,1.77055,59,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.3,0.13293,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263101",2019-12-30 16:00:00,1.52587,59,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.3,0.5292,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263102",2019-12-30 16:01:00,1.73977,58,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.2,0.44541,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263103",2019-12-30 16:02:00,1.46684,55,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.3,0.39564,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263104",2019-12-30 16:03:00,1.43846,51,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.4,0.378,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263105",2019-12-30 16:04:00,1.45351,46,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.4,0.39564,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263106",2019-12-30 16:05:00,1.4515,43,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.5,0.4032,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263107",2019-12-30 16:06:00,1.56021,38,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.5,0.4221,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263108",2019-12-30 16:07:00,1.38499,35,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.5,0.44037,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263109",2019-12-30 16:08:00,1.3854,34,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.4,0.4536,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263110",2019-12-30 16:09:00,1.39021,32,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.4,0.47061,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263111",2019-12-30 16:10:00,1.64145,31,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.4,0.4599,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263112",2019-12-30 16:11:00,1.37179,30,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.4,0.46746,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263113",2019-12-30 16:12:00,1.38763,29,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.4,0.47754,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
