"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"263114",2019-12-30 16:13:00,1.5191,28,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.4,0.47817,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263115",2019-12-30 16:14:00,1.49415,28,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.4,0.49014,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263116",2019-12-30 16:15:00,1.28742,27,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.4,0.64197,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263117",2019-12-30 16:16:00,1.69387,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.4,0.68922,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263118",2019-12-30 16:17:00,1.8002,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.4,0.64827,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263119",2019-12-30 16:18:00,1.61663,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.5,0.57645,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263120",2019-12-30 16:19:00,1.59197,23,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.6,0.58212,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263121",2019-12-30 16:20:00,1.58052,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.6,0.51471,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263122",2019-12-30 16:21:00,1.32011,23,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.6,0.52164,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263123",2019-12-30 16:22:00,1.54035,20,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.6,3.42594,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263124",2019-12-30 16:23:00,1.43036,21,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.6,0.55377,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263125",2019-12-30 16:24:00,1.3713,20,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.6,0.52983,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263126",2019-12-30 16:25:00,1.79396,20,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.6,0.54054,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263127",2019-12-30 16:26:00,1.66288,19,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.5,0.54054,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263128",2019-12-30 16:27:00,1.62033,17,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.5,3.45681,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263129",2019-12-30 16:28:00,1.54228,18,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.4,0.54873,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263130",2019-12-30 16:29:00,1.52075,17,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.3,1.05777,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263131",2019-12-30 16:30:00,2.45855,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.3,1.071,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263132",2019-12-30 16:31:00,2.35563,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,-0.3,1.11951,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263133",2019-12-30 16:32:00,1.92906,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.3,1.13211,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263134",2019-12-30 16:33:00,2.32583,15,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.3,1.1466,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263135",2019-12-30 16:34:00,2.37566,15,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.3,1.15227,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263136",2019-12-30 16:35:00,2.8124,15,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.3,1.12707,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263137",2019-12-30 16:36:00,3.17328,14,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,1.13904,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263138",2019-12-30 16:37:00,3.41673,13,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,1.12077,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263139",2019-12-30 16:38:00,3.54336,13,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,1.13463,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263140",2019-12-30 16:39:00,3.65627,13,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,1.14849,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263141",2019-12-30 16:40:00,3.66592,13,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.3,1.16424,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263142",2019-12-30 16:41:00,3.56939,12,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.3,1.15857,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263143",2019-12-30 16:42:00,3.466,12,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,1.16865,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263144",2019-12-30 16:43:00,3.62708,12,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.5,1.1592,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263145",2019-12-30 16:44:00,3.68249,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.6,1.17117,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263146",2019-12-30 16:45:00,3.74566,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.7,1.17684,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263147",2019-12-30 16:46:00,3.62797,12,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.6,1.18755,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263148",2019-12-30 16:47:00,3.64074,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.6,1.18881,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263149",2019-12-30 16:48:00,3.6698,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.6,1.18944,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263150",2019-12-30 16:49:00,3.72573,10,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.6,1.18881,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263151",2019-12-30 16:50:00,3.54832,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.5,1.16487,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263152",2019-12-30 16:51:00,3.64861,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.6,1.16487,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263153",2019-12-30 16:52:00,3.46578,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,1.17684,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263154",2019-12-30 16:53:00,3.66926,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,1.1844,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263155",2019-12-30 16:54:00,3.50764,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,1.197,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263156",2019-12-30 16:55:00,3.37145,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,1.19448,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263157",2019-12-30 16:56:00,3.49147,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,1.1907,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263158",2019-12-30 16:57:00,3.81607,7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.1,1.19637,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263159",2019-12-30 16:58:00,4.05237,6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,1.19574,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263160",2019-12-30 16:59:00,3.84825,7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,1.19574,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263161",2019-12-30 17:00:00,3.60193,7,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.3,0.55314,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263162",2019-12-30 17:01:00,2.03549,8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,0.55314,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263163",2019-12-30 17:02:00,2.12888,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,0.55314,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263164",2019-12-30 17:03:00,1.88585,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,0.55881,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263165",2019-12-30 17:04:00,1.7243,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,0.55314,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263166",2019-12-30 17:05:00,1.6961,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,0.55881,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263167",2019-12-30 17:06:00,1.50008,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.5,0.54684,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263168",2019-12-30 17:07:00,1.39221,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.6,0.55314,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263169",2019-12-30 17:08:00,1.36446,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.5,0.56637,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263170",2019-12-30 17:09:00,1.32314,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.3,0.56574,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263171",2019-12-30 17:10:00,1.308,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,0.55314,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263172",2019-12-30 17:11:00,1.65572,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,0.56574,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263173",2019-12-30 17:12:00,1.30253,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.3,0.55881,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263174",2019-12-30 17:13:00,1.56285,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,0.55755,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263175",2019-12-30 17:14:00,1.34117,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.3,0.56133,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263176",2019-12-30 17:15:00,1.20166,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,0.55314,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263177",2019-12-30 17:16:00,1.30621,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.3,0.52794,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263178",2019-12-30 17:17:00,1.32862,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,0.53424,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263179",2019-12-30 17:18:00,1.49127,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,0.52794,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263180",2019-12-30 17:19:00,1.49977,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,0.52227,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263181",2019-12-30 17:20:00,1.51569,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,0.52227,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263182",2019-12-30 17:21:00,1.50771,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.3,0.52227,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263183",2019-12-30 17:22:00,1.4991,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,0.52794,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263184",2019-12-30 17:23:00,1.5498,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,0.51723,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263185",2019-12-30 17:24:00,1.59724,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,0.52227,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263186",2019-12-30 17:25:00,1.66861,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,0.51912,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263187",2019-12-30 17:26:00,1.72992,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.3,0.52164,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263188",2019-12-30 17:27:00,1.26914,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.5,0.51597,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263189",2019-12-30 17:28:00,1.61388,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,0.5166,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263190",2019-12-30 17:29:00,1.59646,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,0.51723,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263191",2019-12-30 17:30:00,1.47421,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.3,0.51597,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263192",2019-12-30 17:31:00,1.62052,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.4,0.51282,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263193",2019-12-30 17:32:00,1.3834,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,-0.2,0.54117,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263194",2019-12-30 17:33:00,1.39854,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,0,0.57204,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"263195",2019-12-30 17:34:00,1.36111,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.567,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"263196",2019-12-30 17:35:00,1.35096,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.57204,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"263197",2019-12-30 17:36:00,1.36758,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.56637,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"263198",2019-12-30 17:37:00,1.33475,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.56637,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"263199",2019-12-30 17:38:00,1.15261,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.57204,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263200",2019-12-30 17:39:00,2.24685,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.57771,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263201",2019-12-30 17:40:00,1.99222,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.56574,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263202",2019-12-30 17:41:00,2.45912,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.56574,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263203",2019-12-30 17:42:00,3.23693,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.56574,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263204",2019-12-30 17:43:00,3.75417,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.5418,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263205",2019-12-30 17:44:00,3.94193,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.54684,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263206",2019-12-30 17:45:00,3.89527,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.54999,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263207",2019-12-30 17:46:00,4.2711,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.54432,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263208",2019-12-30 17:47:00,3.81192,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.54621,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263209",2019-12-30 17:48:00,3.868,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.53928,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263210",2019-12-30 17:49:00,3.57589,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.53802,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263211",2019-12-30 17:50:00,3.11958,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.5292,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263212",2019-12-30 17:51:00,2.79821,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.53991,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263213",2019-12-30 17:52:00,2.49992,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.53424,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263214",2019-12-30 17:53:00,2.34034,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.53424,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263215",2019-12-30 17:54:00,2.29175,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.53172,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263216",2019-12-30 17:55:00,2.15861,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.53676,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263217",2019-12-30 17:56:00,1.97108,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.53487,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263218",2019-12-30 17:57:00,1.61892,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.55251,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263219",2019-12-30 17:58:00,1.75386,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.55251,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263220",2019-12-30 17:59:00,1.88441,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.55188,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263221",2019-12-30 18:00:00,1.84938,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.54873,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263222",2019-12-30 18:01:00,1.84042,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.54117,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263223",2019-12-30 18:02:00,1.85678,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.55377,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263224",2019-12-30 18:03:00,1.993,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.5796,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263225",2019-12-30 18:04:00,2.42737,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.56637,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263226",2019-12-30 18:05:00,2.25596,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.57204,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263227",2019-12-30 18:06:00,2.22535,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.56637,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263228",2019-12-30 18:07:00,2.52102,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.59094,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263229",2019-12-30 18:08:00,3.55894,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.56637,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263230",2019-12-30 18:09:00,3.76163,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.56637,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263231",2019-12-30 18:10:00,4.32818,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.56889,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263232",2019-12-30 18:11:00,4.73925,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.57204,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263233",2019-12-30 18:12:00,4.69778,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.57204,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263234",2019-12-30 18:13:00,4.63171,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.53424,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"263235",2019-12-30 18:14:00,4.53655,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.53424,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"263236",2019-12-30 18:15:00,4.44749,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.52857,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"263237",2019-12-30 18:16:00,4.35227,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.52542,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"263238",2019-12-30 18:17:00,4.15449,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.53424,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"263239",2019-12-30 18:18:00,3.92748,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.52731,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"263240",2019-12-30 18:19:00,3.93278,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.52353,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"263241",2019-12-30 18:20:00,3.48199,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.52038,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"263242",2019-12-30 18:21:00,3.14875,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.52227,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"263243",2019-12-30 18:22:00,2.90945,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.5166,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"263244",2019-12-30 18:23:00,2.83762,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.52794,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"263245",2019-12-30 18:24:00,2.76989,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.52227,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"263246",2019-12-30 18:25:00,2.54676,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.53109,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"263247",2019-12-30 18:26:00,2.51784,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.5166,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"263248",2019-12-30 18:27:00,2.48505,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.54747,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"263249",2019-12-30 18:28:00,2.53778,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.5544,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"263250",2019-12-30 18:29:00,3.07819,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.5481,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"263251",2019-12-30 18:30:00,2.54782,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.55377,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"263252",2019-12-30 18:31:00,2.43021,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.55629,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"263253",2019-12-30 18:32:00,2.79543,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.5481,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"263254",2019-12-30 18:33:00,2.446,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.57267,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263255",2019-12-30 18:34:00,2.86891,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.56637,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263256",2019-12-30 18:35:00,2.81692,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.56637,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263257",2019-12-30 18:36:00,3.47085,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.56637,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263258",2019-12-30 18:37:00,3.53075,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.56007,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263259",2019-12-30 18:38:00,4.03345,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.57141,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263260",2019-12-30 18:39:00,4.07214,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.57141,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263261",2019-12-30 18:40:00,4.36046,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.55377,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263262",2019-12-30 18:41:00,4.99012,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.55692,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263263",2019-12-30 18:42:00,5.52031,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.55377,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263264",2019-12-30 18:43:00,5.26975,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.2,0.54621,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"263265",2019-12-30 18:44:00,4.48195,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.2,0.54747,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"263266",2019-12-30 18:45:00,4.28441,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.55251,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"263267",2019-12-30 18:46:00,4.14296,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.54684,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"263268",2019-12-30 18:47:00,3.84551,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.5355,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"263269",2019-12-30 18:48:00,3.66522,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.54054,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"263270",2019-12-30 18:49:00,3.47988,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.5355,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"263271",2019-12-30 18:50:00,3.24154,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.53487,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"263272",2019-12-30 18:51:00,3.31027,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.54054,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"263273",2019-12-30 18:52:00,2.7808,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.53865,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"263274",2019-12-30 18:53:00,2.72403,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.5103,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"263275",2019-12-30 18:54:00,2.6805,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.5103,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"263276",2019-12-30 18:55:00,2.57878,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.52164,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"263277",2019-12-30 18:56:00,2.50836,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.52164,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"263278",2019-12-30 18:57:00,2.47168,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.52353,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"263279",2019-12-30 18:58:00,2.75059,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.52164,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"263280",2019-12-30 18:59:00,2.38757,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.53172,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"263281",2019-12-30 19:00:00,2.33921,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.52227,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"263282",2019-12-30 19:01:00,2.39398,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.5166,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"263283",2019-12-30 19:02:00,2.66211,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.52101,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"263284",2019-12-30 19:03:00,2.59107,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.54117,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263285",2019-12-30 19:04:00,2.59434,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.5355,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263286",2019-12-30 19:05:00,2.40959,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.54117,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263287",2019-12-30 19:06:00,2.8862,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.54117,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263288",2019-12-30 19:07:00,3.38307,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.54054,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263289",2019-12-30 19:08:00,3.87796,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.54117,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263290",2019-12-30 19:09:00,4.02081,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.53487,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263291",2019-12-30 19:10:00,4.33926,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.53424,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263292",2019-12-30 19:11:00,4.5479,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.52857,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263293",2019-12-30 19:12:00,5.03471,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.52857,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263294",2019-12-30 19:13:00,4.49853,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.5166,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"263295",2019-12-30 19:14:00,4.47127,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.51912,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"263296",2019-12-30 19:15:00,4.41407,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.5166,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"263297",2019-12-30 19:16:00,4.3912,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.53298,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"263298",2019-12-30 19:17:00,4.10629,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.52227,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"263299",2019-12-30 19:18:00,3.84996,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.5103,0,1,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"263300",2019-12-30 19:19:00,3.4136,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.52731,0,1,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"263301",2019-12-30 19:20:00,3.20059,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.52164,0,1,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"263302",2019-12-30 19:21:00,2.98305,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.52164,0,1,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"263303",2019-12-30 19:22:00,2.77519,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.54432,0,1,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"263304",2019-12-30 19:23:00,2.72164,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.51849,0,1,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"263305",2019-12-30 19:24:00,2.64757,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.52227,0,1,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"263306",2019-12-30 19:25:00,2.87166,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.52038,0,1,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"263307",2019-12-30 19:26:00,2.27458,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.5229,0,1,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"263308",2019-12-30 19:27:00,2.43492,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.52983,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"263309",2019-12-30 19:28:00,2.23755,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.52605,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"263310",2019-12-30 19:29:00,2.40488,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.53298,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"263311",2019-12-30 19:30:00,2.38696,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.52857,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"263312",2019-12-30 19:31:00,2.41218,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.53424,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"263313",2019-12-30 19:32:00,2.25487,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.52227,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"263314",2019-12-30 19:33:00,2.60276,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.55314,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263315",2019-12-30 19:34:00,2.50171,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.5418,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263316",2019-12-30 19:35:00,2.61007,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.55188,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263317",2019-12-30 19:36:00,2.74696,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.54117,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263318",2019-12-30 19:37:00,3.49531,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.5418,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"263319",2019-12-30 19:38:00,3.64514,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.54747,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263320",2019-12-30 19:39:00,3.72293,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.54684,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263321",2019-12-30 19:40:00,4.20801,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.54117,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263322",2019-12-30 19:41:00,4.47118,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.54054,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263323",2019-12-30 19:42:00,4.46383,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.54117,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263324",2019-12-30 19:43:00,4.42208,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.52794,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"263325",2019-12-30 19:44:00,4.38609,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.52794,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"263326",2019-12-30 19:45:00,4.80014,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.52794,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"263327",2019-12-30 19:46:00,4.49742,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.55377,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"263328",2019-12-30 19:47:00,4.03815,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.53865,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"263329",2019-12-30 19:48:00,3.63183,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.5481,0,0,NA,0,NA,NA,1,1,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"263330",2019-12-30 19:49:00,3.39599,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.53802,0,0,NA,0,NA,NA,1,1,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"263331",2019-12-30 19:50:00,3.44367,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.53172,0,0,NA,0,NA,NA,1,1,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"263332",2019-12-30 19:51:00,2.76414,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.53487,0,0,NA,0,NA,NA,1,1,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"263333",2019-12-30 19:52:00,2.71728,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.54621,0,0,NA,0,NA,NA,1,1,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"263334",2019-12-30 19:53:00,2.59138,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.54054,0,0,NA,0,NA,NA,1,1,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"263335",2019-12-30 19:54:00,2.60322,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.53487,0,0,NA,0,NA,NA,1,1,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"263336",2019-12-30 19:55:00,2.60996,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.53487,0,0,NA,0,NA,NA,1,1,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"263337",2019-12-30 19:56:00,2.38696,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.53424,0,0,NA,0,NA,NA,1,1,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"263338",2019-12-30 19:57:00,2.34218,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.54684,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263339",2019-12-30 19:58:00,2.28154,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.54684,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263340",2019-12-30 19:59:00,2.77403,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.55314,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263341",2019-12-30 20:00:00,2.25071,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.55314,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263342",2019-12-30 20:01:00,2.27086,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.54306,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263343",2019-12-30 20:02:00,2.56322,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.54747,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263344",2019-12-30 20:03:00,2.43111,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.56826,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263345",2019-12-30 20:04:00,2.40966,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.56637,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263346",2019-12-30 20:05:00,2.49218,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.56637,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263347",2019-12-30 20:06:00,2.51632,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.56007,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263348",2019-12-30 20:07:00,3.52091,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.56133,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263349",2019-12-30 20:08:00,3.60884,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.56574,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263350",2019-12-30 20:09:00,3.89085,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.56952,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263351",2019-12-30 20:10:00,3.94495,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.56133,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263352",2019-12-30 20:11:00,4.39571,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.55944,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263353",2019-12-30 20:12:00,4.66926,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.55944,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263354",2019-12-30 20:13:00,4.47211,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.54684,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"263355",2019-12-30 20:14:00,4.13896,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.54684,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"263356",2019-12-30 20:15:00,3.95663,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.54117,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"263357",2019-12-30 20:16:00,4.04657,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.54621,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"263358",2019-12-30 20:17:00,3.88301,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.54054,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"263359",2019-12-30 20:18:00,3.67691,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.53424,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,1
"263360",2019-12-30 20:19:00,3.11753,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.5292,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,1
"263361",2019-12-30 20:20:00,3.18518,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.53424,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,1
"263362",2019-12-30 20:21:00,2.91,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.53424,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,1
"263363",2019-12-30 20:22:00,2.76218,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.53424,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,1
"263364",2019-12-30 20:23:00,2.73171,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.53424,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,1
"263365",2019-12-30 20:24:00,2.694,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.5292,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,1
"263366",2019-12-30 20:25:00,2.53844,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.3,0.54747,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,1
"263367",2019-12-30 20:26:00,2.57308,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.4,0.54684,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,1
"263368",2019-12-30 20:27:00,2.458,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.6,0.54117,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,1
"263369",2019-12-30 20:28:00,2.47836,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.7,0.54369,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,1
"263370",2019-12-30 20:29:00,2.42779,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.54117,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,1
"263371",2019-12-30 20:30:00,2.42314,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.7,0.56637,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,1
"263372",2019-12-30 20:31:00,2.53893,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.6,0.5418,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,1
"263373",2019-12-30 20:32:00,2.40158,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.7,0.56133,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,1
"263374",2019-12-30 20:33:00,2.68476,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.56952,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"263375",2019-12-30 20:34:00,2.57593,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.56574,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"263376",2019-12-30 20:35:00,2.69283,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.5607,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"263377",2019-12-30 20:36:00,3.11485,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.56007,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"263378",2019-12-30 20:37:00,3.97459,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.7,0.56637,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263379",2019-12-30 20:38:00,4.05148,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.7,0.56637,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263380",2019-12-30 20:39:00,4.13273,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.4,0.5355,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263381",2019-12-30 20:40:00,4.19442,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.6,0.54117,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263382",2019-12-30 20:41:00,4.35211,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.5,0.53676,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263383",2019-12-30 20:42:00,3.78193,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.4,0.52164,1,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,1,1,1,1
"263384",2019-12-30 20:43:00,4.32263,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.6,0.52227,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"263385",2019-12-30 20:44:00,4.34422,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.4,0.52857,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"263386",2019-12-30 20:45:00,4.34355,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.6,0.52794,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"263387",2019-12-30 20:46:00,4.06289,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.7,0.52164,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"263388",2019-12-30 20:47:00,3.85532,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.52164,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"263389",2019-12-30 20:48:00,3.35027,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1,0.51534,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"263390",2019-12-30 20:49:00,3.2143,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1.1,0.50967,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"263391",2019-12-30 20:50:00,2.98132,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1.2,0.51534,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"263392",2019-12-30 20:51:00,2.68481,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1,0.50904,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"263393",2019-12-30 20:52:00,2.02152,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.9,0.50967,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"263394",2019-12-30 20:53:00,2.43317,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1,0.50967,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"263395",2019-12-30 20:54:00,2.48609,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1.1,0.50967,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"263396",2019-12-30 20:55:00,2.35285,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1.1,0.51534,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"263397",2019-12-30 20:56:00,2.31362,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1.1,0.51534,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"263398",2019-12-30 20:57:00,2.32574,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1,0.51597,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,1,0,0
"263399",2019-12-30 20:58:00,2.32606,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.9,0.52164,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,1,0,0
"263400",2019-12-30 20:59:00,2.34695,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.9,0.51597,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,1,0,0
"263401",2019-12-30 21:00:00,2.24097,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.50337,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,1,0,0
"263402",2019-12-30 21:01:00,2.46036,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.9,0.50904,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,1,0,0
"263403",2019-12-30 21:02:00,2.31731,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1.1,0.5355,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,0,0
"263404",2019-12-30 21:03:00,2.40757,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1.3,0.52857,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263405",2019-12-30 21:04:00,2.39929,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1.2,0.53235,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263406",2019-12-30 21:05:00,2.51278,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1.3,0.52794,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263407",2019-12-30 21:06:00,2.84583,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1.5,0.52353,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263408",2019-12-30 21:07:00,3.42295,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1.5,0.53361,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263409",2019-12-30 21:08:00,3.60334,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1.5,0.53361,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263410",2019-12-30 21:09:00,3.8962,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1.5,0.5229,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263411",2019-12-30 21:10:00,4.17149,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1.2,0.52227,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263412",2019-12-30 21:11:00,4.28038,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1.3,0.52479,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263413",2019-12-30 21:12:00,4.28147,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1.4,0.51471,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"263414",2019-12-30 21:13:00,4.48104,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1,0.50652,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"263415",2019-12-30 21:14:00,4.25549,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.7,0.51534,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"263416",2019-12-30 21:15:00,4.19189,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.3,0.51471,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"263417",2019-12-30 21:16:00,4.15673,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.3,0.51534,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"263418",2019-12-30 21:17:00,3.78949,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.5,0.50274,0,1,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"263419",2019-12-30 21:18:00,3.59717,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.5,0.50652,0,1,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"263420",2019-12-30 21:19:00,3.35386,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.4,0.50778,0,1,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"263421",2019-12-30 21:20:00,2.65802,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.50274,0,1,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"263422",2019-12-30 21:21:00,2.32428,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.9,0.50274,0,1,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
