"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"263423",2019-12-30 21:22:00,2.7342,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.7,0.50274,0,1,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"263424",2019-12-30 21:23:00,2.84685,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.5,0.50841,0,1,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"263425",2019-12-30 21:24:00,2.72412,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.4,0.50211,0,1,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"263426",2019-12-30 21:25:00,2.49382,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.4,0.49644,0,1,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"263427",2019-12-30 21:26:00,2.39893,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.6,0.54684,0,1,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"263428",2019-12-30 21:27:00,2.33264,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.5,0.71001,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"263429",2019-12-30 21:28:00,2.24944,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.2,0.71694,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"263430",2019-12-30 21:29:00,2.21112,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.4,0.60984,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"263431",2019-12-30 21:30:00,2.21909,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.7,0.60984,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"263432",2019-12-30 21:31:00,2.2726,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.51345,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"263433",2019-12-30 21:32:00,2.3746,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.55755,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263434",2019-12-30 21:33:00,2.24881,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.56574,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263435",2019-12-30 21:34:00,2.28157,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.58842,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263436",2019-12-30 21:35:00,2.44155,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.55944,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263437",2019-12-30 21:36:00,2.92727,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.55881,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263438",2019-12-30 21:37:00,3.40335,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.6,0.55944,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263439",2019-12-30 21:38:00,3.60405,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.4,0.55377,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263440",2019-12-30 21:39:00,3.84501,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.56007,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263441",2019-12-30 21:40:00,3.84944,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.55944,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263442",2019-12-30 21:41:00,4.27487,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.55314,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263443",2019-12-30 21:42:00,4.08364,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.54054,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"263444",2019-12-30 21:43:00,4.20662,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.53802,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"263445",2019-12-30 21:44:00,4.26739,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.53676,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"263446",2019-12-30 21:45:00,4.11646,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.54684,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"263447",2019-12-30 21:46:00,3.94136,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.3,0.53802,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"263448",2019-12-30 21:47:00,3.93628,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.4,0.53424,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"263449",2019-12-30 21:48:00,3.60709,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.3,0.52983,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"263450",2019-12-30 21:49:00,3.26086,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.6,0.52857,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"263451",2019-12-30 21:50:00,2.86536,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.6,0.52668,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"263452",2019-12-30 21:51:00,2.66974,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.6,0.52731,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"263453",2019-12-30 21:52:00,2.60031,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.7,0.52857,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"263454",2019-12-30 21:53:00,2.7629,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.6,0.52794,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"263455",2019-12-30 21:54:00,2.50209,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.4,0.52227,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"263456",2019-12-30 21:55:00,2.36828,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.4,0.52479,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"263457",2019-12-30 21:56:00,2.46713,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.4,0.53424,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"263458",2019-12-30 21:57:00,2.45153,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.6,0.53424,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"263459",2019-12-30 21:58:00,2.43289,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.51534,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"263460",2019-12-30 21:59:00,2.38736,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.50967,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"263461",2019-12-30 22:00:00,2.42995,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.9,0.38745,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"263462",2019-12-30 22:01:00,2.61576,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1,0.38178,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"263463",2019-12-30 22:02:00,2.66618,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1.1,0.40257,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263464",2019-12-30 22:03:00,2.57305,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1.1,0.42147,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263465",2019-12-30 22:04:00,2.59659,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1.1,0.42147,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263466",2019-12-30 22:05:00,2.58116,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1,0.42147,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263467",2019-12-30 22:06:00,2.67574,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.9,0.41517,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263468",2019-12-30 22:07:00,3.36827,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.7,0.42147,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263469",2019-12-30 22:08:00,3.66012,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.43281,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263470",2019-12-30 22:09:00,3.97744,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.4158,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263471",2019-12-30 22:10:00,4.17695,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.42084,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263472",2019-12-30 22:11:00,4.24157,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.6,0.42651,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263473",2019-12-30 22:12:00,4.30406,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.5,0.40824,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"263474",2019-12-30 22:13:00,4.18242,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.6,0.40824,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"263475",2019-12-30 22:14:00,4.14644,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.40887,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"263476",2019-12-30 22:15:00,4.04743,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.7,0.3969,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"263477",2019-12-30 22:16:00,4.02625,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.40068,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"263478",2019-12-30 22:17:00,3.90344,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,1,0.40194,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263479",2019-12-30 22:18:00,3.36732,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.39627,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263480",2019-12-30 22:19:00,3.23855,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.40194,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263481",2019-12-30 22:20:00,2.8561,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.8,0.40194,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263482",2019-12-30 22:21:00,2.79141,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,0.40194,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263483",2019-12-30 22:22:00,2.70825,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.5,0.37737,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263484",2019-12-30 22:23:00,2.75008,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.37107,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263485",2019-12-30 22:24:00,2.58674,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,0.38241,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263486",2019-12-30 22:25:00,2.46711,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.37359,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263487",2019-12-30 22:26:00,2.48664,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0,0.37737,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"263488",2019-12-30 22:27:00,2.45942,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.38934,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"263489",2019-12-30 22:28:00,2.414,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.4,0.38304,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"263490",2019-12-30 22:29:00,2.36553,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.6,0.37674,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"263491",2019-12-30 22:30:00,2.39143,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,0.39123,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"263492",2019-12-30 22:31:00,2.65901,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.5,0.3843,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"263493",2019-12-30 22:32:00,2.55107,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,0.3969,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263494",2019-12-30 22:33:00,2.27811,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,0.40005,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263495",2019-12-30 22:34:00,2.67836,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,0.39753,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263496",2019-12-30 22:35:00,2.60206,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,0.43281,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263497",2019-12-30 22:36:00,3.19248,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.8,0.40572,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"263498",2019-12-30 22:37:00,3.42021,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.8,0.42588,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263499",2019-12-30 22:38:00,3.73504,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,0.42147,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263500",2019-12-30 22:39:00,3.93462,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,0.42714,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263501",2019-12-30 22:40:00,4.12281,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.8,0.42084,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263502",2019-12-30 22:41:00,4.2163,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,0.4095,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263503",2019-12-30 22:42:00,4.26783,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,0.40824,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"263504",2019-12-30 22:43:00,4.28959,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,0.40257,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"263505",2019-12-30 22:44:00,4.18311,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.5,0.3969,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"263506",2019-12-30 22:45:00,4.14637,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,0.40257,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"263507",2019-12-30 22:46:00,4.02236,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.40761,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"263508",2019-12-30 22:47:00,3.78922,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.40194,0,0,NA,0,NA,NA,1,0,1,1,NA,1,1,0,0,NA,1,0,0,0,0
"263509",2019-12-30 22:48:00,3.46962,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.39627,0,0,NA,0,NA,NA,1,0,1,1,NA,1,1,0,0,NA,1,0,0,0,0
"263510",2019-12-30 22:49:00,3.16022,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.3969,0,0,NA,0,NA,NA,1,0,1,1,NA,1,1,0,0,NA,1,0,0,0,0
"263511",2019-12-30 22:50:00,2.87497,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.40194,0,0,NA,0,NA,NA,1,0,1,1,NA,1,1,0,0,NA,1,0,0,0,0
"263512",2019-12-30 22:51:00,2.68334,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.39627,0,0,NA,0,NA,NA,1,0,1,1,NA,1,1,0,0,NA,1,0,0,0,0
"263513",2019-12-30 22:52:00,2.67508,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.40194,0,0,NA,0,NA,NA,1,0,1,1,NA,1,1,0,0,NA,1,0,0,0,0
"263514",2019-12-30 22:53:00,2.74983,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.40194,0,0,NA,0,NA,NA,1,0,1,1,NA,1,1,0,0,NA,1,0,0,0,0
"263515",2019-12-30 22:54:00,2.37627,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.3843,0,0,NA,0,NA,NA,1,0,1,1,NA,1,1,0,0,NA,0,0,0,0,0
"263516",2019-12-30 22:55:00,2.45823,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.39627,0,0,NA,0,NA,NA,1,0,1,1,NA,1,1,0,0,NA,0,0,0,0,0
"263517",2019-12-30 22:56:00,2.45346,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.40257,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,0,0,0,0,0
"263518",2019-12-30 22:57:00,2.42072,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.40761,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,0,0,0,0,0
"263519",2019-12-30 22:58:00,2.10194,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.40572,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,0,0,0,0,0
"263520",2019-12-30 22:59:00,2.33742,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,0.39627,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,0,0,0,0,0
"263521",2019-12-30 23:00:00,2.51139,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.40824,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,0,0,0,0,0
"263522",2019-12-30 23:01:00,2.601,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.3906,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,0,0,0,0,0
"263523",2019-12-30 23:02:00,2.70929,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.42588,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"263524",2019-12-30 23:03:00,2.4772,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.42147,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"263525",2019-12-30 23:04:00,2.51185,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.40194,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"263526",2019-12-30 23:05:00,2.4912,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.40257,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"263527",2019-12-30 23:06:00,3.12449,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.39627,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,0,1,1,1,1
"263528",2019-12-30 23:07:00,3.49859,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.3906,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,0,1,1,1,1
"263529",2019-12-30 23:08:00,3.67097,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.39627,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,0,1,1,1,1
"263530",2019-12-30 23:09:00,4.02754,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.39312,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,0,1,1,1,1
"263531",2019-12-30 23:10:00,4.35275,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.40131,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,0,1,1,1,1
"263532",2019-12-30 23:11:00,4.23697,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.3906,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,0,1,1,1,1
"263533",2019-12-30 23:12:00,4.35134,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.38304,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,0,0,0,0,0
"263534",2019-12-30 23:13:00,4.27836,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.37737,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,0,0,0,0,0
"263535",2019-12-30 23:14:00,4.27083,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.37737,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,0,0,0,0,0
"263536",2019-12-30 23:15:00,4.15251,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.3717,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,0,0,0,0,0
"263537",2019-12-30 23:16:00,3.90713,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.37107,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,1,1,NA,0,0,0,0,0
"263538",2019-12-30 23:17:00,3.583,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.3717,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,1,NA,0,0,0,0,0
"263539",2019-12-30 23:18:00,3.32115,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.37107,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,1,NA,0,0,0,0,0
"263540",2019-12-30 23:19:00,2.92056,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.37107,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,1,NA,0,0,0,0,0
"263541",2019-12-30 23:20:00,2.79074,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.38871,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,1,NA,0,0,0,0,0
"263542",2019-12-30 23:21:00,2.45029,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.38367,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,1,NA,0,0,0,0,0
"263543",2019-12-30 23:22:00,2.50005,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.37107,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,1,NA,0,0,0,0,0
"263544",2019-12-30 23:23:00,2.46576,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.38241,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"263545",2019-12-30 23:24:00,2.31802,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.37674,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"263546",2019-12-30 23:25:00,2.24929,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.40572,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"263547",2019-12-30 23:26:00,2.21545,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.38871,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"263548",2019-12-30 23:27:00,2.18588,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.38304,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"263549",2019-12-30 23:28:00,2.38627,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.38304,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"263550",2019-12-30 23:29:00,2.1948,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.38304,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"263551",2019-12-30 23:30:00,2.25707,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.378,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"263552",2019-12-30 23:31:00,2.38433,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.38115,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"263553",2019-12-30 23:32:00,2.36572,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.40257,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263554",2019-12-30 23:33:00,2.30884,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.40194,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263555",2019-12-30 23:34:00,2.35232,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.40194,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263556",2019-12-30 23:35:00,2.63492,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.3969,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263557",2019-12-30 23:36:00,3.51465,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.40194,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263558",2019-12-30 23:37:00,3.42923,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.40761,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263559",2019-12-30 23:38:00,3.75449,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.3906,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263560",2019-12-30 23:39:00,4.02962,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.39123,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263561",2019-12-30 23:40:00,4.21704,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.39249,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263562",2019-12-30 23:41:00,4.31408,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.39564,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263563",2019-12-30 23:42:00,4.22169,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.38871,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"263564",2019-12-30 23:43:00,4.20924,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.37737,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"263565",2019-12-30 23:44:00,4.13193,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.38367,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"263566",2019-12-30 23:45:00,4.11904,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.37737,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"263567",2019-12-30 23:46:00,3.9737,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.37989,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263568",2019-12-30 23:47:00,3.72484,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.37674,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263569",2019-12-30 23:48:00,2.95017,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.37674,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263570",2019-12-30 23:49:00,3.06759,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.37107,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263571",2019-12-30 23:50:00,2.79554,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.37359,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263572",2019-12-30 23:51:00,2.6916,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.3717,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263573",2019-12-30 23:52:00,2.68624,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.37674,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263574",2019-12-30 23:53:00,2.62339,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.37107,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263575",2019-12-30 23:54:00,2.87392,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.37107,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263576",2019-12-30 23:55:00,2.58435,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.37674,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263577",2019-12-30 23:56:00,2.41209,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.38304,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"263578",2019-12-30 23:57:00,2.42173,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.3717,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"263579",2019-12-30 23:58:00,2.43161,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.37989,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"263580",2019-12-30 23:59:00,2.28225,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.40824,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"263581",2019-12-31 00:00:00,2.48993,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.4158,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"263582",2019-12-31 00:01:00,2.64574,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.44604,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"263583",2019-12-31 00:02:00,2.52396,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.4221,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263584",2019-12-31 00:03:00,2.33972,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.4221,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263585",2019-12-31 00:04:00,2.54899,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.41139,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263586",2019-12-31 00:05:00,2.71802,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.42147,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263587",2019-12-31 00:06:00,3.91776,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.45297,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263588",2019-12-31 00:07:00,3.54972,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.42147,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263589",2019-12-31 00:08:00,3.90238,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.4158,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263590",2019-12-31 00:09:00,4.0814,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.42147,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263591",2019-12-31 00:10:00,4.25205,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.42147,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263592",2019-12-31 00:11:00,4.34572,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.41454,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263593",2019-12-31 00:12:00,4.37126,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.40887,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"263594",2019-12-31 00:13:00,4.27328,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.40887,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"263595",2019-12-31 00:14:00,4.25481,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.41391,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"263596",2019-12-31 00:15:00,4.06501,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.41013,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"263597",2019-12-31 00:16:00,3.94597,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.40257,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"263598",2019-12-31 00:17:00,3.44232,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.40257,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"263599",2019-12-31 00:18:00,3.25304,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.40824,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"263600",2019-12-31 00:19:00,2.89151,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.40257,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"263601",2019-12-31 00:20:00,2.70243,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.40257,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"263602",2019-12-31 00:21:00,2.19258,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.40194,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"263603",2019-12-31 00:22:00,2.55029,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.39816,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"263604",2019-12-31 00:23:00,2.50516,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.3969,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"263605",2019-12-31 00:24:00,2.3816,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.39942,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"263606",2019-12-31 00:25:00,2.34345,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.41454,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"263607",2019-12-31 00:26:00,2.32408,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.41391,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"263608",2019-12-31 00:27:00,2.35401,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.41391,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"263609",2019-12-31 00:28:00,2.06229,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.40257,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"263610",2019-12-31 00:29:00,2.11267,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.40824,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"263611",2019-12-31 00:30:00,2.32108,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.40824,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"263612",2019-12-31 00:31:00,2.39559,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.4221,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"263613",2019-12-31 00:32:00,2.3741,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.4158,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"263614",2019-12-31 00:33:00,2.40456,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.42147,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"263615",2019-12-31 00:34:00,2.39906,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.4284,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"263616",2019-12-31 00:35:00,2.53424,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.42777,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"263617",2019-12-31 00:36:00,3.2124,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.42714,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263618",2019-12-31 00:37:00,3.4864,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.42714,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263619",2019-12-31 00:38:00,3.79815,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.42147,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263620",2019-12-31 00:39:00,4.03114,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.44037,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263621",2019-12-31 00:40:00,4.28641,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.42714,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263622",2019-12-31 00:41:00,4.19242,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.41454,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"263623",2019-12-31 00:42:00,4.24238,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.40257,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"263624",2019-12-31 00:43:00,4.15764,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.40194,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"263625",2019-12-31 00:44:00,4.14184,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.40257,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"263626",2019-12-31 00:45:00,4.06219,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.42714,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"263627",2019-12-31 00:46:00,3.96279,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.38997,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"263628",2019-12-31 00:47:00,3.56959,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.39564,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"263629",2019-12-31 00:48:00,3.45852,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.39123,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"263630",2019-12-31 00:49:00,3.03178,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.39564,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"263631",2019-12-31 00:50:00,2.64726,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.37422,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"263632",2019-12-31 00:51:00,2.5985,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.37422,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"263633",2019-12-31 00:52:00,2.59568,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.37485,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"263634",2019-12-31 00:53:00,2.73672,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.37611,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"263635",2019-12-31 00:54:00,2.43364,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.37107,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"263636",2019-12-31 00:55:00,2.36428,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.38304,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"263637",2019-12-31 00:56:00,2.37571,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.38304,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263638",2019-12-31 00:57:00,2.19183,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.38871,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263639",2019-12-31 00:58:00,2.34478,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.37989,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263640",2019-12-31 00:59:00,2.23894,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.37737,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263641",2019-12-31 01:00:00,2.4266,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.38241,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263642",2019-12-31 01:01:00,2.43284,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.40257,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263643",2019-12-31 01:02:00,2.69703,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.40761,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263644",2019-12-31 01:03:00,2.42199,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.3906,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263645",2019-12-31 01:04:00,2.44118,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.39942,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263646",2019-12-31 01:05:00,3.32914,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.38997,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"263647",2019-12-31 01:06:00,3.27728,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.40194,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263648",2019-12-31 01:07:00,3.41721,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.40761,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263649",2019-12-31 01:08:00,3.74013,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.39627,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263650",2019-12-31 01:09:00,3.92993,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.39627,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263651",2019-12-31 01:10:00,4.22022,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.40131,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263652",2019-12-31 01:11:00,4.24618,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.38304,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"263653",2019-12-31 01:12:00,4.26247,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.40194,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"263654",2019-12-31 01:13:00,4.13833,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.38997,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"263655",2019-12-31 01:14:00,4.10938,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.37737,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"263656",2019-12-31 01:15:00,4.23373,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.37737,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"263657",2019-12-31 01:16:00,3.99886,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.37674,0,1,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"263658",2019-12-31 01:17:00,3.56308,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.40824,0,1,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"263659",2019-12-31 01:18:00,3.17484,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.38934,0,1,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"263660",2019-12-31 01:19:00,2.94262,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.38304,0,1,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"263661",2019-12-31 01:20:00,3.17943,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.37737,0,1,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"263662",2019-12-31 01:21:00,2.69094,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,0.37107,0,1,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"263663",2019-12-31 01:22:00,2.74379,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.5,0.37674,0,1,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"263664",2019-12-31 01:23:00,2.54831,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,0.38934,0,1,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"263665",2019-12-31 01:24:00,2.46439,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,0.38367,0,1,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"263666",2019-12-31 01:25:00,2.53789,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,0.38871,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"263667",2019-12-31 01:26:00,2.31419,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.5,0.3717,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"263668",2019-12-31 01:27:00,2.35038,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,0.37296,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"263669",2019-12-31 01:28:00,2.29397,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.7,0.38997,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"263670",2019-12-31 01:29:00,2.56831,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.8,0.38997,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"263671",2019-12-31 01:30:00,2.58352,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,0.39564,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"263672",2019-12-31 01:31:00,2.52958,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,0.40257,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263673",2019-12-31 01:32:00,2.45306,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,0.40194,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263674",2019-12-31 01:33:00,2.43897,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,0.39816,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263675",2019-12-31 01:34:00,2.45372,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.1,0.43218,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"263676",2019-12-31 01:35:00,2.85509,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.1,0.41517,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"263677",2019-12-31 01:36:00,2.96879,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.2,0.41454,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263678",2019-12-31 01:37:00,3.45793,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.2,0.39879,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263679",2019-12-31 01:38:00,3.78996,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.2,0.3969,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263680",2019-12-31 01:39:00,4.11351,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.1,0.39564,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263681",2019-12-31 01:40:00,4.15286,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,0.41454,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"263682",2019-12-31 01:41:00,4.26676,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,0.38682,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"263683",2019-12-31 01:42:00,4.05521,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,0.37737,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"263684",2019-12-31 01:43:00,4.70289,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,0.38304,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"263685",2019-12-31 01:44:00,4.15905,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,0.38304,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"263686",2019-12-31 01:45:00,4.06981,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,0.3843,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"263687",2019-12-31 01:46:00,3.83876,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,0.41454,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"263688",2019-12-31 01:47:00,3.51938,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,0.41391,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"263689",2019-12-31 01:48:00,3.1726,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,0.40131,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"263690",2019-12-31 01:49:00,2.94891,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,0.39627,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"263691",2019-12-31 01:50:00,2.81351,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,0.40698,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"263692",2019-12-31 01:51:00,2.72598,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.8,0.4095,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"263693",2019-12-31 01:52:00,2.70835,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.8,0.40887,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"263694",2019-12-31 01:53:00,2.55874,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,0.40194,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"263695",2019-12-31 01:54:00,2.52196,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,0.39627,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"263696",2019-12-31 01:55:00,2.43512,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,0.40257,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,0,0,0,0,1
"263697",2019-12-31 01:56:00,2.40602,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,0.41895,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,0,0,0,0,1
"263698",2019-12-31 01:57:00,2.64457,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,0.41517,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,0,0,0,0,1
"263699",2019-12-31 01:58:00,2.42927,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.7,0.41454,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,0,0,0,0,1
"263700",2019-12-31 01:59:00,2.4081,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,0.40824,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,0,0,0,0,1
"263701",2019-12-31 02:00:00,2.64114,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,0.40257,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,0,0,0,0,1
"263702",2019-12-31 02:01:00,2.71906,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,0.4221,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"263703",2019-12-31 02:02:00,2.53376,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,0.42903,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"263704",2019-12-31 02:03:00,2.51641,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.7,0.43974,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"263705",2019-12-31 02:04:00,2.38539,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,0.42651,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"263706",2019-12-31 02:05:00,2.89145,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,0.41706,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"263707",2019-12-31 02:06:00,3.31166,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,0.41202,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"263708",2019-12-31 02:07:00,3.57516,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.8,0.42777,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"263709",2019-12-31 02:08:00,3.91416,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.7,0.42777,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"263710",2019-12-31 02:09:00,4.09797,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.8,0.42399,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"263711",2019-12-31 02:10:00,4.2285,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,0.41139,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"263712",2019-12-31 02:11:00,4.25499,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,0.40194,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"263713",2019-12-31 02:12:00,4.15987,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.8,0.3969,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"263714",2019-12-31 02:13:00,4.11516,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,0.42147,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"263715",2019-12-31 02:14:00,4.01736,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.7,0.41517,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"263716",2019-12-31 02:15:00,3.7641,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,0.39627,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"263717",2019-12-31 02:16:00,3.28048,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.2,0.39186,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"263718",2019-12-31 02:17:00,3.23279,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.2,0.3906,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"263719",2019-12-31 02:18:00,2.75663,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.4,0.39627,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"263720",2019-12-31 02:19:00,2.48749,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.4,0.40887,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"263721",2019-12-31 02:20:00,2.30662,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.5,0.41454,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"263722",2019-12-31 02:21:00,2.31508,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.4,0.39627,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"263723",2019-12-31 02:22:00,2.08934,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.4,0.39564,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"263724",2019-12-31 02:23:00,2.03405,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.4,0.39312,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"263725",2019-12-31 02:24:00,1.90027,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.4,0.42084,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"263726",2019-12-31 02:25:00,1.75029,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.3,0.41139,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263727",2019-12-31 02:26:00,1.71706,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.4,0.40761,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263728",2019-12-31 02:27:00,1.80259,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.5,0.3906,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263729",2019-12-31 02:28:00,1.76468,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.5,0.39627,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263730",2019-12-31 02:29:00,1.73942,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.6,0.39627,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263731",2019-12-31 02:30:00,1.86098,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.3,0.40887,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"263732",2019-12-31 02:31:00,1.79242,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,0.41076,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"263733",2019-12-31 02:32:00,1.7595,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,0.39564,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
