"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"263734",2019-12-31 02:33:00,1.64122,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.39501,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"263735",2019-12-31 02:34:00,1.73208,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.39123,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"263736",2019-12-31 02:35:00,2.50444,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.42777,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263737",2019-12-31 02:36:00,2.26936,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.40572,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263738",2019-12-31 02:37:00,2.60786,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.38493,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263739",2019-12-31 02:38:00,2.81936,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.39564,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263740",2019-12-31 02:39:00,3.21217,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.40761,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263741",2019-12-31 02:40:00,3.59125,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.40824,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263742",2019-12-31 02:41:00,3.71072,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.38997,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"263743",2019-12-31 02:42:00,3.71,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.39627,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"263744",2019-12-31 02:43:00,3.96491,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.38304,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"263745",2019-12-31 02:44:00,3.82632,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.38304,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"263746",2019-12-31 02:45:00,3.47732,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.37107,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"263747",2019-12-31 02:46:00,3.41737,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.38367,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263748",2019-12-31 02:47:00,3.34044,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.38367,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263749",2019-12-31 02:48:00,2.96101,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.37674,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263750",2019-12-31 02:49:00,2.68963,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.40194,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263751",2019-12-31 02:50:00,2.37362,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.39627,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263752",2019-12-31 02:51:00,2.52941,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.41454,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263753",2019-12-31 02:52:00,2.32825,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.40887,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263754",2019-12-31 02:53:00,2.19018,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.4032,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263755",2019-12-31 02:54:00,2.0896,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.39375,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263756",2019-12-31 02:55:00,2.02622,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.39627,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263757",2019-12-31 02:56:00,1.97865,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.3906,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263758",2019-12-31 02:57:00,2.02207,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.4095,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263759",2019-12-31 02:58:00,1.96986,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.4032,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263760",2019-12-31 02:59:00,1.87688,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.39627,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263761",2019-12-31 03:00:00,1.81575,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.39564,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263762",2019-12-31 03:01:00,1.86818,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.42084,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263763",2019-12-31 03:02:00,1.8656,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,0.4221,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263764",2019-12-31 03:03:00,1.86396,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.43155,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263765",2019-12-31 03:04:00,2.10804,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.43029,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263766",2019-12-31 03:05:00,2.57798,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.43281,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263767",2019-12-31 03:06:00,2.34492,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.41517,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263768",2019-12-31 03:07:00,2.42898,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.40887,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263769",2019-12-31 03:08:00,2.81429,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.44037,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263770",2019-12-31 03:09:00,3.10787,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.43344,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263771",2019-12-31 03:10:00,3.51081,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.41832,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263772",2019-12-31 03:11:00,3.69583,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.40068,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"263773",2019-12-31 03:12:00,3.67306,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.40194,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"263774",2019-12-31 03:13:00,3.73619,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.3969,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"263775",2019-12-31 03:14:00,3.74767,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.40761,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"263776",2019-12-31 03:15:00,3.4831,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.38934,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"263777",2019-12-31 03:16:00,3.41194,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.38304,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"263778",2019-12-31 03:17:00,3.33105,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.38241,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"263779",2019-12-31 03:18:00,3.10191,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.3717,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"263780",2019-12-31 03:19:00,2.59833,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.38997,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"263781",2019-12-31 03:20:00,2.38814,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.38367,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"263782",2019-12-31 03:21:00,2.26117,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.37737,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"263783",2019-12-31 03:22:00,1.98912,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.37107,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"263784",2019-12-31 03:23:00,2.05533,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.37674,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"263785",2019-12-31 03:24:00,1.9534,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.37674,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"263786",2019-12-31 03:25:00,1.92215,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.38367,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"263787",2019-12-31 03:26:00,1.87325,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.38367,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"263788",2019-12-31 03:27:00,2.159,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.37737,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"263789",2019-12-31 03:28:00,1.84798,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.37611,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"263790",2019-12-31 03:29:00,1.84547,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.36792,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"263791",2019-12-31 03:30:00,1.84062,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.42588,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"263792",2019-12-31 03:31:00,2.03976,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.41391,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"263793",2019-12-31 03:32:00,1.75768,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.40257,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"263794",2019-12-31 03:33:00,1.78795,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.39123,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"263795",2019-12-31 03:34:00,1.76711,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.39564,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"263796",2019-12-31 03:35:00,2.50156,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.40194,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263797",2019-12-31 03:36:00,2.16677,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.40887,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263798",2019-12-31 03:37:00,2.49545,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.41391,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263799",2019-12-31 03:38:00,2.64539,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.39564,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263800",2019-12-31 03:39:00,3.18076,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.38997,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263801",2019-12-31 03:40:00,3.50943,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.38871,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263802",2019-12-31 03:41:00,3.6068,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.40824,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"263803",2019-12-31 03:42:00,3.62618,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.38997,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"263804",2019-12-31 03:43:00,3.65706,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.38997,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"263805",2019-12-31 03:44:00,3.66561,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.38871,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"263806",2019-12-31 03:45:00,3.56217,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.37107,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263807",2019-12-31 03:46:00,3.43025,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.37674,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263808",2019-12-31 03:47:00,3.30294,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.38997,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263809",2019-12-31 03:48:00,2.88016,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.39123,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263810",2019-12-31 03:49:00,2.78606,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.37485,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263811",2019-12-31 03:50:00,2.51006,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.37233,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263812",2019-12-31 03:51:00,2.42526,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.37107,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263813",2019-12-31 03:52:00,2.30679,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.3906,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263814",2019-12-31 03:53:00,2.09296,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.38367,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263815",2019-12-31 03:54:00,1.84533,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.38934,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263816",2019-12-31 03:55:00,2.10826,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.37107,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263817",2019-12-31 03:56:00,2.12383,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.36792,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263818",2019-12-31 03:57:00,2.03297,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.37674,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263819",2019-12-31 03:58:00,2.12166,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.38808,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263820",2019-12-31 03:59:00,2.01153,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.38808,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263821",2019-12-31 04:00:00,1.9868,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.39942,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"263822",2019-12-31 04:01:00,1.85026,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.38997,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263823",2019-12-31 04:02:00,1.86103,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.40131,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263824",2019-12-31 04:03:00,1.86805,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.41517,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263825",2019-12-31 04:04:00,1.79853,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.40824,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263826",2019-12-31 04:05:00,2.47035,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.41454,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263827",2019-12-31 04:06:00,2.3598,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.3906,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263828",2019-12-31 04:07:00,2.65059,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.40068,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263829",2019-12-31 04:08:00,3.02371,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.39564,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263830",2019-12-31 04:09:00,3.34475,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.4032,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263831",2019-12-31 04:10:00,3.66747,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.38997,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263832",2019-12-31 04:11:00,3.25824,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.4032,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263833",2019-12-31 04:12:00,3.62993,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.40257,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263834",2019-12-31 04:13:00,3.53995,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.40257,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263835",2019-12-31 04:14:00,3.63832,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.42714,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263836",2019-12-31 04:15:00,3.52126,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.40887,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263837",2019-12-31 04:16:00,3.24139,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.40887,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263838",2019-12-31 04:17:00,3.15232,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.39627,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263839",2019-12-31 04:18:00,2.82673,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.40194,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263840",2019-12-31 04:19:00,2.5308,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.39627,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263841",2019-12-31 04:20:00,2.35026,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.4095,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263842",2019-12-31 04:21:00,2.29083,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.4095,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263843",2019-12-31 04:22:00,2.27522,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.40698,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263844",2019-12-31 04:23:00,2.16268,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.40257,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263845",2019-12-31 04:24:00,2.08019,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.40257,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263846",2019-12-31 04:25:00,1.82014,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.42714,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263847",2019-12-31 04:26:00,1.85812,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.42084,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263848",2019-12-31 04:27:00,1.8335,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.4095,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263849",2019-12-31 04:28:00,1.67676,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.40194,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263850",2019-12-31 04:29:00,0.922856,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.40257,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"263851",2019-12-31 04:30:00,0.669785,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.43344,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"263852",2019-12-31 04:31:00,0,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.44037,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"263853",2019-12-31 04:32:00,0,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.4347,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"263854",2019-12-31 04:33:00,0,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.42714,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"263855",2019-12-31 04:34:00,3.64943,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.42588,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"263856",2019-12-31 04:35:00,5.37913,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.42651,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263857",2019-12-31 04:36:00,4.59179,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.44604,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263858",2019-12-31 04:37:00,3.95553,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.43344,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263859",2019-12-31 04:38:00,3.44678,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.43092,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263860",2019-12-31 04:39:00,3.59838,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.42147,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263861",2019-12-31 04:40:00,3.6827,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.40824,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"263862",2019-12-31 04:41:00,3.62022,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.40257,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"263863",2019-12-31 04:42:00,3.54439,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.41454,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"263864",2019-12-31 04:43:00,3.54854,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.41517,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"263865",2019-12-31 04:44:00,3.67012,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.40698,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"263866",2019-12-31 04:45:00,3.5987,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.39501,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"263867",2019-12-31 04:46:00,3.23081,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.39627,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"263868",2019-12-31 04:47:00,2.98378,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.42336,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"263869",2019-12-31 04:48:00,2.71074,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.40887,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"263870",2019-12-31 04:49:00,2.39467,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.40887,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"263871",2019-12-31 04:50:00,2.33924,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.39627,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"263872",2019-12-31 04:51:00,2.23243,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.39627,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"263873",2019-12-31 04:52:00,2.16976,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.39627,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"263874",2019-12-31 04:53:00,1.85361,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.40887,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"263875",2019-12-31 04:54:00,2.08108,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.40887,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"263876",2019-12-31 04:55:00,1.94654,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.3906,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"263877",2019-12-31 04:56:00,2.03389,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.3843,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"263878",2019-12-31 04:57:00,1.89764,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.3906,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"263879",2019-12-31 04:58:00,2.06798,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.41517,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"263880",2019-12-31 04:59:00,1.88426,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.40824,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"263881",2019-12-31 05:00:00,1.89732,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.82026,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"263882",2019-12-31 05:01:00,1.74155,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.69867,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"263883",2019-12-31 05:02:00,1.83939,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.62937,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"263884",2019-12-31 05:03:00,1.86049,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.60984,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"263885",2019-12-31 05:04:00,2.26088,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.61299,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"263886",2019-12-31 05:05:00,2.66879,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.60354,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263887",2019-12-31 05:06:00,2.35059,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.58401,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263888",2019-12-31 05:07:00,2.65902,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.58086,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263889",2019-12-31 05:08:00,3.04934,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.56637,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263890",2019-12-31 05:09:00,3.48327,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.59094,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263891",2019-12-31 05:10:00,3.58629,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.56511,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"263892",2019-12-31 05:11:00,3.58173,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.56574,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"263893",2019-12-31 05:12:00,3.7346,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.54747,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"263894",2019-12-31 05:13:00,3.59325,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.55314,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"263895",2019-12-31 05:14:00,3.34741,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.54684,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"263896",2019-12-31 05:15:00,3.24642,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.5607,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263897",2019-12-31 05:16:00,3.57065,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.55314,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263898",2019-12-31 05:17:00,3.63774,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.53991,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263899",2019-12-31 05:18:00,3.30378,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.54684,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263900",2019-12-31 05:19:00,2.70217,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.54054,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263901",2019-12-31 05:20:00,2.40677,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.55881,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263902",2019-12-31 05:21:00,2.25572,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.5418,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263903",2019-12-31 05:22:00,2.11626,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.55314,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263904",2019-12-31 05:23:00,2.12767,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.54684,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263905",2019-12-31 05:24:00,1.92795,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.53487,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263906",2019-12-31 05:25:00,2.37122,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.53424,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263907",2019-12-31 05:26:00,1.78186,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.54117,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263908",2019-12-31 05:27:00,1.82052,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.54369,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263909",2019-12-31 05:28:00,1.71566,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.53424,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263910",2019-12-31 05:29:00,1.81145,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.53991,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"263911",2019-12-31 05:30:00,1.84495,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.55377,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263912",2019-12-31 05:31:00,1.83402,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.56574,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263913",2019-12-31 05:32:00,1.83933,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.56637,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263914",2019-12-31 05:33:00,1.86943,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.56007,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263915",2019-12-31 05:34:00,2.4223,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.55377,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263916",2019-12-31 05:35:00,2.39621,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.55377,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263917",2019-12-31 05:36:00,2.37434,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.55251,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263918",2019-12-31 05:37:00,2.71527,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.57771,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263919",2019-12-31 05:38:00,2.919,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.55818,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263920",2019-12-31 05:39:00,3.64462,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.54117,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263921",2019-12-31 05:40:00,3.65296,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.53424,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"263922",2019-12-31 05:41:00,3.64177,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.5292,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"263923",2019-12-31 05:42:00,3.67598,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.5292,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"263924",2019-12-31 05:43:00,3.75708,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.54117,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"263925",2019-12-31 05:44:00,3.58594,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.53613,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"263926",2019-12-31 05:45:00,3.81838,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.52227,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263927",2019-12-31 05:46:00,3.50027,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.5166,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263928",2019-12-31 05:47:00,3.04394,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.52038,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263929",2019-12-31 05:48:00,2.71956,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.55251,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263930",2019-12-31 05:49:00,2.56806,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.54054,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263931",2019-12-31 05:50:00,2.45186,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.53109,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263932",2019-12-31 05:51:00,2.31184,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.51912,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263933",2019-12-31 05:52:00,2.34756,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.51597,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263934",2019-12-31 05:53:00,2.12067,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.51912,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263935",2019-12-31 05:54:00,2.34404,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.53298,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263936",2019-12-31 05:55:00,2.06682,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.65268,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263937",2019-12-31 05:56:00,2.0415,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.70938,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263938",2019-12-31 05:57:00,1.97585,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.67914,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263939",2019-12-31 05:58:00,1.91246,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.62307,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263940",2019-12-31 05:59:00,1.53543,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.64449,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"263941",2019-12-31 06:00:00,1.88683,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.58401,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"263942",2019-12-31 06:01:00,1.89876,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.59031,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"263943",2019-12-31 06:02:00,1.90884,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,0.56511,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"263944",2019-12-31 06:03:00,1.94963,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,0.56007,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"263945",2019-12-31 06:04:00,2.53589,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.56826,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263946",2019-12-31 06:05:00,2.35008,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.57582,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263947",2019-12-31 06:06:00,2.4232,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.57834,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263948",2019-12-31 06:07:00,2.81252,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.56259,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263949",2019-12-31 06:08:00,3.18543,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.56322,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263950",2019-12-31 06:09:00,3.55536,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.56007,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263951",2019-12-31 06:10:00,3.63775,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.56007,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263952",2019-12-31 06:11:00,3.68871,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.56007,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263953",2019-12-31 06:12:00,4.02214,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.56007,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263954",2019-12-31 06:13:00,3.74604,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.54684,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"263955",2019-12-31 06:14:00,3.60889,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.5355,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263956",2019-12-31 06:15:00,3.37245,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.54117,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263957",2019-12-31 06:16:00,3.27769,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,0.56637,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263958",2019-12-31 06:17:00,3.00064,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.54684,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263959",2019-12-31 06:18:00,2.64808,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.54747,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263960",2019-12-31 06:19:00,2.32894,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.54684,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263961",2019-12-31 06:20:00,2.31645,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.2,0.5355,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263962",2019-12-31 06:21:00,2.37541,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.54054,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263963",2019-12-31 06:22:00,2.06024,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.55881,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263964",2019-12-31 06:23:00,2.03196,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.55314,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263965",2019-12-31 06:24:00,2.03814,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.51597,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263966",2019-12-31 06:25:00,2.44803,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.51597,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263967",2019-12-31 06:26:00,2.18908,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.52731,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263968",2019-12-31 06:27:00,2.22594,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.53676,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263969",2019-12-31 06:28:00,2.38818,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.52794,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"263970",2019-12-31 06:29:00,2.61516,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.55503,0,0,NA,1,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"263971",2019-12-31 06:30:00,2.81511,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.56259,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263972",2019-12-31 06:31:00,2.9579,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.56574,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263973",2019-12-31 06:32:00,2.97401,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.55377,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263974",2019-12-31 06:33:00,2.92711,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.58527,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"263975",2019-12-31 06:34:00,3.5068,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.58401,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263976",2019-12-31 06:35:00,3.66645,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.57708,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263977",2019-12-31 06:36:00,3.69648,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.56574,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263978",2019-12-31 06:37:00,3.92281,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.56007,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263979",2019-12-31 06:38:00,3.94232,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.56574,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263980",2019-12-31 06:39:00,4.08769,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.56637,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263981",2019-12-31 06:40:00,4.27623,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.57834,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263982",2019-12-31 06:41:00,4.05153,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.56007,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263983",2019-12-31 06:42:00,4.17511,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.55944,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263984",2019-12-31 06:43:00,3.97706,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.55944,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"263985",2019-12-31 06:44:00,3.94075,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.5607,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"263986",2019-12-31 06:45:00,3.954,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.56007,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"263987",2019-12-31 06:46:00,3.73683,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.56889,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"263988",2019-12-31 06:47:00,3.7546,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.5544,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"263989",2019-12-31 06:48:00,3.70522,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.53487,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"263990",2019-12-31 06:49:00,3.68278,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.53991,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"263991",2019-12-31 06:50:00,3.63286,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.54684,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"263992",2019-12-31 06:51:00,3.61769,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.56574,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"263993",2019-12-31 06:52:00,3.24182,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.54054,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"263994",2019-12-31 06:53:00,3.64056,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.53487,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"263995",2019-12-31 06:54:00,3.75779,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.54684,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"263996",2019-12-31 06:55:00,3.71416,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.54117,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"263997",2019-12-31 06:56:00,3.71674,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.54117,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"263998",2019-12-31 06:57:00,3.77343,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.54747,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"263999",2019-12-31 06:58:00,3.92421,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.53802,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"264000",2019-12-31 06:59:00,3.99699,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.53991,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"264001",2019-12-31 07:00:00,4.03094,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.53991,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"264002",2019-12-31 07:01:00,4.12062,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.53991,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"264003",2019-12-31 07:02:00,4.13684,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.52857,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"264004",2019-12-31 07:03:00,4.09559,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.56511,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"264005",2019-12-31 07:04:00,3.54,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.57141,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"264006",2019-12-31 07:05:00,3.96939,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.56007,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"264007",2019-12-31 07:06:00,4.10774,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.56007,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"264008",2019-12-31 07:07:00,3.93259,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.56007,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"264009",2019-12-31 07:08:00,3.90736,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.55755,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"264010",2019-12-31 07:09:00,3.7032,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.57141,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"264011",2019-12-31 07:10:00,3.63368,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.5544,0,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"264012",2019-12-31 07:11:00,3.52983,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.5544,0,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"264013",2019-12-31 07:12:00,3.53779,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.5544,0,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"264014",2019-12-31 07:13:00,3.41001,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.55377,0,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"264015",2019-12-31 07:14:00,3.44607,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.55377,0,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"264016",2019-12-31 07:15:00,3.53851,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.56511,0,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"264017",2019-12-31 07:16:00,3.48954,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.55377,0,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"264018",2019-12-31 07:17:00,3.48619,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.55755,0,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"264019",2019-12-31 07:18:00,3.46306,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.55377,0,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264020",2019-12-31 07:19:00,3.3267,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.55944,0,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264021",2019-12-31 07:20:00,3.54106,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.55251,0,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264022",2019-12-31 07:21:00,3.46922,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.55503,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264023",2019-12-31 07:22:00,3.42161,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.55629,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264024",2019-12-31 07:23:00,3.48092,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.5544,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264025",2019-12-31 07:24:00,3.56774,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.55188,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264026",2019-12-31 07:25:00,3.69284,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.5481,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264027",2019-12-31 07:26:00,3.57128,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.54999,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264028",2019-12-31 07:27:00,3.69806,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.55314,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264029",2019-12-31 07:28:00,3.74641,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.54684,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264030",2019-12-31 07:29:00,3.99605,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.54117,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"264031",2019-12-31 07:30:00,4.10874,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.52794,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"264032",2019-12-31 07:31:00,3.94509,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.5103,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"264033",2019-12-31 07:32:00,4.06902,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.51408,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"264034",2019-12-31 07:33:00,4.20129,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.51534,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"264035",2019-12-31 07:34:00,4.00345,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.51534,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"264036",2019-12-31 07:35:00,3.92546,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.52101,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"264037",2019-12-31 07:36:00,3.94573,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.52101,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"264038",2019-12-31 07:37:00,3.616,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.51534,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"264039",2019-12-31 07:38:00,3.37535,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.52101,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"264040",2019-12-31 07:39:00,3.087,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.51534,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"264041",2019-12-31 07:40:00,3.1515,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.52731,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"264042",2019-12-31 07:41:00,2.71311,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.51534,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
