"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"264043",2019-12-31 07:42:00,2.64124,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.51534,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"264044",2019-12-31 07:43:00,2.53183,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.51534,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"264045",2019-12-31 07:44:00,2.41531,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.50022,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,1,NA,0,0,0,0,0
"264046",2019-12-31 07:45:00,2.35661,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.504,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,1,NA,0,0,0,0,0
"264047",2019-12-31 07:46:00,2.40058,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.51534,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,1,NA,0,0,0,0,0
"264048",2019-12-31 07:47:00,1.64988,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.51471,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,1,NA,0,0,0,0,0
"264049",2019-12-31 07:48:00,2.05909,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.51975,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,0,0,0,0,0
"264050",2019-12-31 07:49:00,2.33438,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.51534,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,0,0,0,0,0
"264051",2019-12-31 07:50:00,2.29562,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.51534,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,0,0,0,0,0
"264052",2019-12-31 07:51:00,2.27745,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.53487,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,0,1,1,1,1
"264053",2019-12-31 07:52:00,2.23765,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.53424,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,0,1,1,1,1
"264054",2019-12-31 07:53:00,2.79007,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.52983,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,0,1,1,1,1
"264055",2019-12-31 07:54:00,2.51149,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.53424,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,0,1,1,1,1
"264056",2019-12-31 07:55:00,2.82601,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.52794,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,0,1,1,1,1
"264057",2019-12-31 07:56:00,2.96439,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.52416,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,0,1,1,1,1
"264058",2019-12-31 07:57:00,3.42918,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.52227,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,0,1,1,1,1
"264059",2019-12-31 07:58:00,3.78161,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.52164,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,0,1,1,1,1
"264060",2019-12-31 07:59:00,4.0508,8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.52164,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,0,1,1,1,1
"264061",2019-12-31 08:00:00,4.09897,6,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.51534,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,0,1,1,1,1
"264062",2019-12-31 08:01:00,4.2862,8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.50274,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,0,0,0,0,1
"264063",2019-12-31 08:02:00,4.37328,8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.50904,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,0,0,0,0,1
"264064",2019-12-31 08:03:00,4.34166,8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.51471,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,0,0,0,0,1
"264065",2019-12-31 08:04:00,4.21297,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.51471,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,0,0,0,0,1
"264066",2019-12-31 08:05:00,4.00152,10,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.50904,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,0,0,0,0,1
"264067",2019-12-31 08:06:00,3.67363,10,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.50589,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,0,0,0,0,1
"264068",2019-12-31 08:07:00,3.4962,10,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.50652,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,0,0,0,0,1
"264069",2019-12-31 08:08:00,3.19139,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.51408,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,0,0,0,0,1
"264070",2019-12-31 08:09:00,2.98112,10,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.50904,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,0,0,0,0,1
"264071",2019-12-31 08:10:00,2.83,10,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.50904,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,0,0,0,0,1
"264072",2019-12-31 08:11:00,2.64913,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.504,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,0,0,0,0,1
"264073",2019-12-31 08:12:00,2.56594,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.50778,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,0,0,0,0,1
"264074",2019-12-31 08:13:00,2.51527,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.50904,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,0,0,0,0,1
"264075",2019-12-31 08:14:00,2.46972,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.50274,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"264076",2019-12-31 08:15:00,2.15856,12,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.50148,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"264077",2019-12-31 08:16:00,2.2774,12,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.50841,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"264078",2019-12-31 08:17:00,2.22198,13,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.50841,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"264079",2019-12-31 08:18:00,2.18019,13,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.50904,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"264080",2019-12-31 08:19:00,2.36379,12,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.50337,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"264081",2019-12-31 08:20:00,2.72607,12,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.4977,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"264082",2019-12-31 08:21:00,2.17111,13,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.52857,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264083",2019-12-31 08:22:00,2.14747,13,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.52479,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264084",2019-12-31 08:23:00,2.55203,14,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.5292,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264085",2019-12-31 08:24:00,2.52435,14,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.53487,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264086",2019-12-31 08:25:00,2.97534,15,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.53109,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264087",2019-12-31 08:26:00,3.27629,15,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.57141,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264088",2019-12-31 08:27:00,4.10203,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.55251,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264089",2019-12-31 08:28:00,3.99008,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.53424,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264090",2019-12-31 08:29:00,4.2942,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.53424,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264091",2019-12-31 08:30:00,4.41346,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.52353,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264092",2019-12-31 08:31:00,4.46053,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.52101,0,0,NA,1,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264093",2019-12-31 08:32:00,4.44514,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.50967,0,0,NA,1,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264094",2019-12-31 08:33:00,4.36026,18,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.51471,0,0,NA,1,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264095",2019-12-31 08:34:00,4.24913,18,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.50274,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264096",2019-12-31 08:35:00,4.1722,18,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.50841,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264097",2019-12-31 08:36:00,3.91991,17,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.50337,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264098",2019-12-31 08:37:00,3.64996,18,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.50337,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264099",2019-12-31 08:38:00,3.43779,18,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.54117,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264100",2019-12-31 08:39:00,3.05696,19,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.49644,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264101",2019-12-31 08:40:00,2.71284,20,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.49014,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264102",2019-12-31 08:41:00,2.55326,20,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.4788,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264103",2019-12-31 08:42:00,2.57934,19,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.48447,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264104",2019-12-31 08:43:00,2.0806,21,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.4725,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264105",2019-12-31 08:44:00,2.37835,23,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.46179,0,0,NA,1,NA,NA,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"264106",2019-12-31 08:45:00,2.28926,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.46368,0,0,NA,1,NA,NA,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"264107",2019-12-31 08:46:00,2.28965,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.47754,0,0,NA,1,NA,NA,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"264108",2019-12-31 08:47:00,2.14016,23,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.4599,0,0,NA,1,NA,NA,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"264109",2019-12-31 08:48:00,2.24518,26,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.4536,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"264110",2019-12-31 08:49:00,2.26095,26,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.44667,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"264111",2019-12-31 08:50:00,2.26812,26,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.47754,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"264112",2019-12-31 08:51:00,2.19836,27,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.46935,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"264113",2019-12-31 08:52:00,2.36631,25,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.46557,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"264114",2019-12-31 08:53:00,2.38406,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.51786,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"264115",2019-12-31 08:54:00,2.42306,25,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.47124,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"264116",2019-12-31 08:55:00,2.85883,27,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.45927,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"264117",2019-12-31 08:56:00,2.95236,28,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.44667,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"264118",2019-12-31 08:57:00,3.3921,29,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.44667,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"264119",2019-12-31 08:58:00,4.19683,27,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.44667,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"264120",2019-12-31 08:59:00,4.1956,29,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.4347,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"264121",2019-12-31 09:00:00,4.29242,30,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.42588,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"264122",2019-12-31 09:01:00,4.15088,32,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.40257,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,1,0
"264123",2019-12-31 09:02:00,4.2194,27,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.43407,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,1,0
"264124",2019-12-31 09:03:00,4.45124,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.45801,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,1,0
"264125",2019-12-31 09:04:00,4.21326,28,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.43281,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"264126",2019-12-31 09:05:00,4.03516,26,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.44604,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"264127",2019-12-31 09:06:00,3.89376,23,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.46494,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"264128",2019-12-31 09:07:00,3.44365,21,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.47124,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"264129",2019-12-31 09:08:00,3.20961,26,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.4788,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"264130",2019-12-31 09:09:00,2.99683,32,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.40194,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"264131",2019-12-31 09:10:00,2.81248,35,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.38745,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"264132",2019-12-31 09:11:00,2.64623,34,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.37737,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"264133",2019-12-31 09:12:00,2.56078,34,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.38934,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"264134",2019-12-31 09:13:00,2.4494,35,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.3717,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,1,0
"264135",2019-12-31 09:14:00,2.31054,35,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.36414,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"264136",2019-12-31 09:15:00,2.28962,36,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.36981,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"264137",2019-12-31 09:16:00,2.2752,34,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.38808,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"264138",2019-12-31 09:17:00,2.23289,32,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.38367,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"264139",2019-12-31 09:18:00,2.25135,32,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.38304,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"264140",2019-12-31 09:19:00,2.25992,36,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.36414,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"264141",2019-12-31 09:20:00,2.4773,36,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.3717,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"264142",2019-12-31 09:21:00,2.47024,39,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.34965,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"264143",2019-12-31 09:22:00,2.35775,39,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.35847,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"264144",2019-12-31 09:23:00,2.5357,39,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.4284,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"264145",2019-12-31 09:24:00,2.49491,39,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.34587,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"264146",2019-12-31 09:25:00,2.94282,41,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.34587,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"264147",2019-12-31 09:26:00,3.12318,45,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.32004,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"264148",2019-12-31 09:27:00,3.73165,47,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.30933,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"264149",2019-12-31 09:28:00,3.9596,46,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.30744,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264150",2019-12-31 09:29:00,4.33521,45,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.3087,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264151",2019-12-31 09:30:00,4.67243,46,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.28224,0,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264152",2019-12-31 09:31:00,4.29581,45,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.29169,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"264153",2019-12-31 09:32:00,4.39655,46,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.28665,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"264154",2019-12-31 09:33:00,4.40364,47,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.30114,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"264155",2019-12-31 09:34:00,4.1655,48,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.28854,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"264156",2019-12-31 09:35:00,4.15968,50,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.27846,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"264157",2019-12-31 09:36:00,3.76293,51,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.26334,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"264158",2019-12-31 09:37:00,3.43804,55,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.25704,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"264159",2019-12-31 09:38:00,3.198,59,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.2835,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"264160",2019-12-31 09:39:00,2.98189,60,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.21798,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"264161",2019-12-31 09:40:00,2.77433,60,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.22491,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"264162",2019-12-31 09:41:00,3.13876,56,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.2394,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"264163",2019-12-31 09:42:00,2.60487,54,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.23562,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"264164",2019-12-31 09:43:00,2.46908,55,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.23184,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"264165",2019-12-31 09:44:00,2.41763,58,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.22554,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"264166",2019-12-31 09:45:00,2.40015,56,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.23184,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"264167",2019-12-31 09:46:00,2.28252,53,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.2457,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"264168",2019-12-31 09:47:00,1.95352,50,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.27594,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"264169",2019-12-31 09:48:00,2.19215,56,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.2331,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"264170",2019-12-31 09:49:00,2.27559,63,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.19908,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"264171",2019-12-31 09:50:00,2.43874,65,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.21924,1,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"264172",2019-12-31 09:51:00,2.22732,64,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.20727,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264173",2019-12-31 09:52:00,2.34562,61,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.22365,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264174",2019-12-31 09:53:00,2.51668,63,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.26838,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264175",2019-12-31 09:54:00,2.2881,62,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.41328,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264176",2019-12-31 09:55:00,3.05737,63,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.41958,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264177",2019-12-31 09:56:00,3.28109,64,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.29484,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264178",2019-12-31 09:57:00,3.82618,64,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.27594,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264179",2019-12-31 09:58:00,4.07585,58,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.22932,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"264180",2019-12-31 09:59:00,4.29949,67,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.17577,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"264181",2019-12-31 10:00:00,4.31308,67,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.0378,0,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"264182",2019-12-31 10:01:00,4.11997,69,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.03024,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"264183",2019-12-31 10:02:00,4.43002,69,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.03024,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"264184",2019-12-31 10:03:00,4.3784,68,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.0378,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"264185",2019-12-31 10:04:00,4.30803,69,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.02709,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"264186",2019-12-31 10:05:00,4.11988,72,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.01764,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"264187",2019-12-31 10:06:00,3.7177,76,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,-0.00441,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"264188",2019-12-31 10:07:00,3.31753,78,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.3,-0.01323,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"264189",2019-12-31 10:08:00,3.55088,77,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.01701,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"264190",2019-12-31 10:09:00,2.97258,71,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.02394,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"264191",2019-12-31 10:10:00,2.65487,70,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.03087,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"264192",2019-12-31 10:11:00,2.54545,73,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.02394,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"264193",2019-12-31 10:12:00,2.42768,76,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.01134,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"264194",2019-12-31 10:13:00,2.30323,73,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.01134,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"264195",2019-12-31 10:14:00,2.54956,70,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.02457,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"264196",2019-12-31 10:15:00,2.15554,71,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.04977,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"264197",2019-12-31 10:16:00,1.86891,73,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.04284,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"264198",2019-12-31 10:17:00,2.13205,74,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.04284,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"264199",2019-12-31 10:18:00,2.18374,73,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0,0.0378,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"264200",2019-12-31 10:19:00,2.21036,72,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.0441,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"264201",2019-12-31 10:20:00,2.27234,72,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,0.06804,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"264202",2019-12-31 10:21:00,2.08988,78,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.0378,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"264203",2019-12-31 10:22:00,2.34714,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.03087,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"264204",2019-12-31 10:23:00,2.41974,79,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,0.04284,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"264205",2019-12-31 10:24:00,2.58591,75,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,0.04977,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"264206",2019-12-31 10:25:00,2.86881,73,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,0.06174,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"264207",2019-12-31 10:26:00,3.11213,75,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,0.04914,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"264208",2019-12-31 10:27:00,3.56236,78,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.01827,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"264209",2019-12-31 10:28:00,3.94921,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,0.01827,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"264210",2019-12-31 10:29:00,4.12524,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,0.01197,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"264211",2019-12-31 10:30:00,4.35452,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,-0.00756,0,0,NA,1,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"264212",2019-12-31 10:31:00,4.44205,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,-0.00126,0,0,NA,1,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"264213",2019-12-31 10:32:00,4.42773,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,0.00441,0,0,NA,1,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"264214",2019-12-31 10:33:00,4.29173,82,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.00693,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"264215",2019-12-31 10:34:00,3.98899,83,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.5,-0.02457,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"264216",2019-12-31 10:35:00,3.7835,82,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.01953,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"264217",2019-12-31 10:36:00,3.58595,84,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.03654,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"264218",2019-12-31 10:37:00,3.39945,87,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,-0.04473,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"264219",2019-12-31 10:38:00,3.086,89,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.2,-0.05355,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"264220",2019-12-31 10:39:00,2.87443,92,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.4,-0.05229,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"264221",2019-12-31 10:40:00,2.71584,88,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.5,-0.06993,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"264222",2019-12-31 10:41:00,2.67358,88,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.5,-0.0693,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"264223",2019-12-31 10:42:00,2.55961,92,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.5,-0.08883,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"264224",2019-12-31 10:43:00,2.55632,94,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.4,-0.09639,0,0,NA,1,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"264225",2019-12-31 10:44:00,2.4193,91,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.2,-0.08316,0,0,NA,1,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"264226",2019-12-31 10:45:00,2.35948,89,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,-0.05166,0,0,NA,1,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"264227",2019-12-31 10:46:00,2.2807,90,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.5,-0.06363,0,0,NA,1,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"264228",2019-12-31 10:47:00,2.2077,94,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,-0.07056,0,0,NA,1,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"264229",2019-12-31 10:48:00,2.00019,95,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,-0.07056,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"264230",2019-12-31 10:49:00,2.24607,91,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,-0.06426,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"264231",2019-12-31 10:50:00,2.30352,92,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,-0.0378,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264232",2019-12-31 10:51:00,2.19851,91,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,-0.03213,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264233",2019-12-31 10:52:00,2.4142,91,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.03276,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264234",2019-12-31 10:53:00,2.458,92,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.03843,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264235",2019-12-31 10:54:00,2.78568,92,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.04221,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264236",2019-12-31 10:55:00,3.14339,96,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.06363,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264237",2019-12-31 10:56:00,3.38953,97,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.08253,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"264238",2019-12-31 10:57:00,3.7548,101,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.10206,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264239",2019-12-31 10:58:00,4.24998,101,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,-0.09954,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264240",2019-12-31 10:59:00,4.7568,105,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.10773,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264241",2019-12-31 11:00:00,4.81122,108,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,-0.14679,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"264242",2019-12-31 11:01:00,4.81495,111,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.17703,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"264243",2019-12-31 11:02:00,4.62529,112,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.5,-0.16569,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"264244",2019-12-31 11:03:00,4.09233,111,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.7,-0.16506,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"264245",2019-12-31 11:04:00,3.79015,113,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.18963,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"264246",2019-12-31 11:05:00,3.49828,116,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,-0.21546,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"264247",2019-12-31 11:06:00,3.43162,112,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.1,-0.18396,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"264248",2019-12-31 11:07:00,2.84813,105,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.1,-0.14616,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"264249",2019-12-31 11:08:00,2.66285,101,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.2,-0.13986,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"264250",2019-12-31 11:09:00,2.25839,102,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.2,-0.13986,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"264251",2019-12-31 11:10:00,2.24742,102,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.1,-0.14553,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"264252",2019-12-31 11:11:00,2.11297,102,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.13419,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"264253",2019-12-31 11:12:00,2.21374,106,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.15876,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"264254",2019-12-31 11:13:00,2.10882,108,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.18333,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"264255",2019-12-31 11:14:00,2.05636,110,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.2,-0.18396,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"264256",2019-12-31 11:15:00,1.65591,111,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.1,-0.18459,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"264257",2019-12-31 11:16:00,1.93904,110,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,-0.18333,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"264258",2019-12-31 11:17:00,1.89149,105,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.14994,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"264259",2019-12-31 11:18:00,2.03669,106,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.14049,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"264260",2019-12-31 11:19:00,1.89269,109,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.18333,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"264261",2019-12-31 11:20:00,1.89174,111,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.13608,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264262",2019-12-31 11:21:00,1.74231,112,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.1,-0.15246,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264263",2019-12-31 11:22:00,1.88011,114,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,-0.16443,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264264",2019-12-31 11:23:00,1.74422,119,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,-0.19026,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264265",2019-12-31 11:24:00,2.43148,124,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.7,-0.2205,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264266",2019-12-31 11:25:00,2.25273,125,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.21924,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264267",2019-12-31 11:26:00,2.33141,121,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.19656,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264268",2019-12-31 11:27:00,2.69494,119,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.19656,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264269",2019-12-31 11:28:00,3.1415,118,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.18963,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264270",2019-12-31 11:29:00,3.23851,119,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.19152,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264271",2019-12-31 11:30:00,3.45014,123,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.2205,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264272",2019-12-31 11:31:00,3.56721,125,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.23688,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264273",2019-12-31 11:32:00,3.5636,118,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.19278,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264274",2019-12-31 11:33:00,3.67017,114,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.17703,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"264275",2019-12-31 11:34:00,3.56631,114,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.18396,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"264276",2019-12-31 11:35:00,3.46701,114,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.3,-0.18396,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"264277",2019-12-31 11:36:00,3.26581,111,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.4,-0.16506,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"264278",2019-12-31 11:37:00,2.97185,113,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.4,-0.18333,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"264279",2019-12-31 11:38:00,2.5453,112,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.4,-0.18333,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"264280",2019-12-31 11:39:00,2.55424,111,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.2,-0.12726,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"264281",2019-12-31 11:40:00,2.34757,112,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.3,0.00567,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"264282",2019-12-31 11:41:00,2.59349,116,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.4,0.00504,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"264283",2019-12-31 11:42:00,2.23324,118,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.3,-0.12789,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"264284",2019-12-31 11:43:00,2.16036,119,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.4,-0.13293,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"264285",2019-12-31 11:44:00,2.07828,115,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.2,-0.17829,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"264286",2019-12-31 11:45:00,2.05584,122,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.1,-0.22743,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"264287",2019-12-31 11:46:00,1.99902,126,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,-0.25137,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"264288",2019-12-31 11:47:00,1.96003,124,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.2,-0.26397,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"264289",2019-12-31 11:48:00,1.62577,124,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.2,-0.25893,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"264290",2019-12-31 11:49:00,2.03361,119,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.2,-0.22806,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"264291",2019-12-31 11:50:00,1.82717,117,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.3,-0.20349,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264292",2019-12-31 11:51:00,1.89085,121,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.2,-0.2268,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264293",2019-12-31 11:52:00,1.84626,126,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,-0.252,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264294",2019-12-31 11:53:00,1.86681,128,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.1,-0.2709,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264295",2019-12-31 11:54:00,2.51223,132,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.1,-0.28476,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264296",2019-12-31 11:55:00,2.05974,135,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.30303,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264297",2019-12-31 11:56:00,2.49837,135,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,-0.3024,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264298",2019-12-31 11:57:00,2.83758,116,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.21546,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264299",2019-12-31 11:58:00,3.2339,118,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.3,-0.20853,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264300",2019-12-31 11:59:00,3.43916,130,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.7,-0.28917,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264301",2019-12-31 12:00:00,3.49956,133,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.30933,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264302",2019-12-31 12:01:00,3.54379,145,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.1,-0.37737,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264303",2019-12-31 12:02:00,3.41305,150,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.4,-0.3906,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264304",2019-12-31 12:03:00,3.56046,149,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.6,-0.39186,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264305",2019-12-31 12:04:00,3.46106,143,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.4,-0.36099,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264306",2019-12-31 12:05:00,3.22441,144,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.5,-0.34713,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264307",2019-12-31 12:06:00,3.16316,166,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.8,-0.46053,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264308",2019-12-31 12:07:00,2.97599,171,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.7,-0.49203,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264309",2019-12-31 12:08:00,2.51935,167,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1,-0.46683,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264310",2019-12-31 12:09:00,2.58234,170,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.4,-0.49833,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264311",2019-12-31 12:10:00,2.2899,154,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.1,-0.42336,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264312",2019-12-31 12:11:00,2.27163,140,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.33894,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264313",2019-12-31 12:12:00,2.14289,132,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.3087,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264314",2019-12-31 12:13:00,2.03284,155,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.3,-0.4221,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264315",2019-12-31 12:14:00,1.96627,163,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.8,-0.44856,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264316",2019-12-31 12:15:00,1.64891,168,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,2.2,-0.47313,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264317",2019-12-31 12:16:00,1.98299,171,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,2.4,-0.48069,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264318",2019-12-31 12:17:00,1.89505,180,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.9,-0.55503,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264319",2019-12-31 12:18:00,1.93778,176,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.7,-0.51849,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264320",2019-12-31 12:19:00,1.76779,183,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.5,-0.56763,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264321",2019-12-31 12:20:00,1.7359,185,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.4,-0.5481,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264322",2019-12-31 12:21:00,1.74746,184,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.5,-0.53739,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264323",2019-12-31 12:22:00,1.2913,175,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.7,-0.4977,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264324",2019-12-31 12:23:00,1.81592,176,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.5,-0.49203,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264325",2019-12-31 12:24:00,2.46926,171,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.5,-0.47376,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264326",2019-12-31 12:25:00,2.17258,182,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.1,-0.53676,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264327",2019-12-31 12:26:00,2.45326,194,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.1,-0.6048,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264328",2019-12-31 12:27:00,2.86151,207,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.65016,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264329",2019-12-31 12:28:00,3.30612,200,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.62496,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264330",2019-12-31 12:29:00,3.33854,199,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.6426,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264331",2019-12-31 12:30:00,3.61713,208,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.7,-0.68733,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264332",2019-12-31 12:31:00,3.64605,179,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.7,-0.53991,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264333",2019-12-31 12:32:00,3.6275,173,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.49959,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264334",2019-12-31 12:33:00,3.95859,150,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.4,-0.40383,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264335",2019-12-31 12:34:00,3.40899,159,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,1.8,-0.43533,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264336",2019-12-31 12:35:00,3.41683,171,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,2.1,-0.48636,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264337",2019-12-31 12:36:00,3.1599,165,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,2.2,-0.46431,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264338",2019-12-31 12:37:00,2.8463,136,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,2.3,-0.3276,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264339",2019-12-31 12:38:00,2.49479,135,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,2.3,-0.31626,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264340",2019-12-31 12:39:00,2.28099,136,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,2.5,-0.32193,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264341",2019-12-31 12:40:00,2.18851,148,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,2.4,-0.36729,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264342",2019-12-31 12:41:00,2.10718,149,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,2.4,-0.39186,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264343",2019-12-31 12:42:00,2.02319,131,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,2,-0.27153,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264344",2019-12-31 12:43:00,1.99389,147,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,2.1,-0.36036,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264345",2019-12-31 12:44:00,1.89445,136,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,2.3,-0.30429,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264346",2019-12-31 12:45:00,1.89699,133,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,2.3,-0.29673,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264347",2019-12-31 12:46:00,1.81827,127,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,21,NA,22,22,2.1,-0.26649,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264348",2019-12-31 12:47:00,1.8371,155,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.2,-0.37863,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264349",2019-12-31 12:48:00,1.88768,144,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.5,-0.3402,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
