"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"264350",2019-12-31 12:49:00,1.85393,169,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.6,-0.4284,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264351",2019-12-31 12:50:00,1.72691,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.9,-0.34461,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264352",2019-12-31 12:51:00,1.7092,140,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,3,-0.30933,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264353",2019-12-31 12:52:00,1.71065,135,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,3.1,-0.2646,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264354",2019-12-31 12:53:00,1.75708,138,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,3.1,-0.28665,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264355",2019-12-31 12:54:00,2.44734,139,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,3,-0.2772,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264356",2019-12-31 12:55:00,2.32573,151,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.4,-0.37233,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264357",2019-12-31 12:56:00,2.55378,137,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.9,-0.27153,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264358",2019-12-31 12:57:00,2.91668,142,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.1,-0.31248,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264359",2019-12-31 12:58:00,3.29566,147,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2,-0.31185,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264360",2019-12-31 12:59:00,3.4429,156,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.8,-0.38493,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264361",2019-12-31 13:00:00,3.47472,157,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.7,-0.39249,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264362",2019-12-31 13:01:00,3.55366,161,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.1,-0.37926,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264363",2019-12-31 13:02:00,3.90291,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.4,-0.33138,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264364",2019-12-31 13:03:00,3.51668,143,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.5,-0.32823,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264365",2019-12-31 13:04:00,3.2816,144,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.6,-0.32886,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264366",2019-12-31 13:05:00,3.26862,148,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.6,-0.34902,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264367",2019-12-31 13:06:00,2.90841,147,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.6,-0.32193,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264368",2019-12-31 13:07:00,2.55293,139,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.5,-0.30933,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264369",2019-12-31 13:08:00,2.30017,140,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.9,-0.3213,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264370",2019-12-31 13:09:00,2.38171,148,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.7,-0.35784,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264371",2019-12-31 13:10:00,2.10977,160,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.5,-0.40509,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264372",2019-12-31 13:11:00,2.06882,149,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,1.8,-0.35154,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264373",2019-12-31 13:12:00,1.98232,144,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.1,-0.32823,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264374",2019-12-31 13:13:00,1.86671,138,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.6,-0.29421,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264375",2019-12-31 13:14:00,1.80648,141,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.8,-0.3276,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264376",2019-12-31 13:15:00,1.69097,138,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,3.1,-0.29169,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264377",2019-12-31 13:16:00,1.63826,138,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,3.3,-0.09639,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264378",2019-12-31 13:17:00,1.67094,135,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.8,-0.063,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264379",2019-12-31 13:18:00,1.67767,143,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.7,-0.18333,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264380",2019-12-31 13:19:00,1.64963,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.7,-0.21987,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264381",2019-12-31 13:20:00,1.65845,153,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.7,-0.25326,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264382",2019-12-31 13:21:00,1.66341,149,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.7,-0.35973,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264383",2019-12-31 13:22:00,1.82288,149,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.9,-0.3528,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264384",2019-12-31 13:23:00,1.44815,150,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,3.1,-0.36729,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264385",2019-12-31 13:24:00,2.37481,151,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.8,-0.3654,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264386",2019-12-31 13:25:00,2.20793,151,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.7,-0.3843,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264387",2019-12-31 13:26:00,2.5213,149,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.7,-0.34713,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264388",2019-12-31 13:27:00,2.67508,148,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.8,-0.34524,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264389",2019-12-31 13:28:00,3.22461,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.3,-0.32319,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264390",2019-12-31 13:29:00,3.35922,156,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2,-0.37989,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264391",2019-12-31 13:30:00,3.46042,173,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.1,-0.46746,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264392",2019-12-31 13:31:00,3.56918,182,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.2,-0.51849,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264393",2019-12-31 13:32:00,3.54115,172,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22,2.6,-0.49518,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264394",2019-12-31 13:33:00,3.52287,175,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.7,-0.51723,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264395",2019-12-31 13:34:00,3.37996,176,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.7,-0.51849,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264396",2019-12-31 13:35:00,3.09872,170,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.1,-0.50526,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264397",2019-12-31 13:36:00,2.66406,162,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.2,-0.45423,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264398",2019-12-31 13:37:00,2.44257,159,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.2,-0.441,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264399",2019-12-31 13:38:00,2.24325,159,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.9,-0.4473,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264400",2019-12-31 13:39:00,2.48666,162,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.6,-0.42273,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264401",2019-12-31 13:40:00,1.899,162,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.7,-0.42903,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264402",2019-12-31 13:41:00,1.8876,159,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,1.8,-0.40509,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264403",2019-12-31 13:42:00,1.90832,153,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,2.2,-0.3843,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264404",2019-12-31 13:43:00,1.78492,147,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,2.6,-0.34209,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264405",2019-12-31 13:44:00,1.73904,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,2.6,-0.33579,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264406",2019-12-31 13:45:00,1.65847,146,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,2.9,-0.34461,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264407",2019-12-31 13:46:00,1.64392,153,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,3.1,0.13167,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264408",2019-12-31 13:47:00,2.18982,150,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,3.2,0.18144,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264409",2019-12-31 13:48:00,2.4183,145,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,3.3,0.21357,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264410",2019-12-31 13:49:00,2.20585,144,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,3,0.252,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264411",2019-12-31 13:50:00,2.51376,144,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.9,0.27531,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264412",2019-12-31 13:51:00,3.01817,140,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.7,0.30681,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264413",2019-12-31 13:52:00,3.28115,131,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.8,0.3213,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264414",2019-12-31 13:53:00,3.28682,123,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.7,0.3591,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264415",2019-12-31 13:54:00,4.21767,117,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,2.7,0.41454,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264416",2019-12-31 13:55:00,4.73183,114,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,2.5,0.42021,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264417",2019-12-31 13:56:00,4.92278,114,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,2.6,0.3906,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264418",2019-12-31 13:57:00,5.36941,114,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,2.6,0.42084,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264419",2019-12-31 13:58:00,5.53542,111,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,2.7,0.45108,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264420",2019-12-31 13:59:00,5.61315,110,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,2.5,0.43344,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264421",2019-12-31 14:00:00,5.47033,110,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,2.6,0.43344,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264422",2019-12-31 14:01:00,5.39612,107,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,2.3,0.47061,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264423",2019-12-31 14:02:00,5.42339,104,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,1.8,0.47754,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264424",2019-12-31 14:03:00,5.42275,102,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,1.9,0.49077,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264425",2019-12-31 14:04:00,5.40818,99,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,1.8,0.50589,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264426",2019-12-31 14:05:00,4.93646,96,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,2,0.4977,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264427",2019-12-31 14:06:00,4.46383,94,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,2,0.53802,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264428",2019-12-31 14:07:00,4.32916,92,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21.5,NA,22,22.5,1.7,0.54684,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264429",2019-12-31 14:08:00,4.11949,91,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.7,0.55944,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264430",2019-12-31 14:09:00,4.01749,88,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.8,0.57204,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264431",2019-12-31 14:10:00,4.00608,85,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.5,0.5733,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264432",2019-12-31 14:11:00,3.98534,84,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.5,0.59157,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264433",2019-12-31 14:12:00,3.81815,83,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.8,0.5985,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264434",2019-12-31 14:13:00,3.81638,84,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.9,0.59598,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264435",2019-12-31 14:14:00,3.86822,86,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.1,0.58464,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264436",2019-12-31 14:15:00,3.80844,84,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.1,0.60291,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264437",2019-12-31 14:16:00,3.75925,82,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.8,0.6048,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264438",2019-12-31 14:17:00,3.0803,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2,-0.02646,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264439",2019-12-31 14:18:00,2.72596,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.1,-0.02646,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264440",2019-12-31 14:19:00,2.33758,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.1,-0.00126,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264441",2019-12-31 14:20:00,2.24975,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.2,0.00756,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264442",2019-12-31 14:21:00,2.10644,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.2,-0.00756,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264443",2019-12-31 14:22:00,1.90698,82,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.3,-0.01953,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264444",2019-12-31 14:23:00,2.10912,83,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.2,-0.03276,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264445",2019-12-31 14:24:00,2.31947,85,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.2,-0.03843,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264446",2019-12-31 14:25:00,2.10346,84,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2,-0.02709,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264447",2019-12-31 14:26:00,2.41911,81,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.9,-0.01953,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264448",2019-12-31 14:27:00,2.73418,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.8,-0.00819,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264449",2019-12-31 14:28:00,2.98361,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.7,-0.01386,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264450",2019-12-31 14:29:00,2.96975,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.7,0.01071,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264451",2019-12-31 14:30:00,3.53991,82,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.7,-0.00882,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264452",2019-12-31 14:31:00,3.37677,81,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.8,-0.01323,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264453",2019-12-31 14:32:00,3.3652,83,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2,-0.02016,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264454",2019-12-31 14:33:00,3.2948,84,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.1,-0.02142,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264455",2019-12-31 14:34:00,3.13883,84,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.2,-0.02646,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264456",2019-12-31 14:35:00,3.03486,84,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.2,-0.02016,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264457",2019-12-31 14:36:00,2.39183,84,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.3,-0.02646,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264458",2019-12-31 14:37:00,2.55889,82,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.3,-0.02394,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264459",2019-12-31 14:38:00,2.19098,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.3,-0.00756,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264460",2019-12-31 14:39:00,2.08638,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.3,0.00504,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264461",2019-12-31 14:40:00,1.95701,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.3,-0.00315,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264462",2019-12-31 14:41:00,1.91721,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.4,-0.000630002,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264463",2019-12-31 14:42:00,1.89624,79,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.4,0.00504,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264464",2019-12-31 14:43:00,2.04367,79,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.3,0.00504,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264465",2019-12-31 14:44:00,1.95714,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.3,-0.01323,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264466",2019-12-31 14:45:00,1.7085,83,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.3,-0.0252,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264467",2019-12-31 14:46:00,1.62125,84,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.3,-0.02646,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264468",2019-12-31 14:47:00,1.68134,90,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.3,-0.05166,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264469",2019-12-31 14:48:00,1.75805,88,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.3,-0.05733,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264470",2019-12-31 14:49:00,1.59222,85,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.3,-0.01323,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264471",2019-12-31 14:50:00,1.53443,84,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.2,-0.00693,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264472",2019-12-31 14:51:00,1.56517,83,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.2,-0.00378,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264473",2019-12-31 14:52:00,1.49644,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.1,0.01071,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264474",2019-12-31 14:53:00,1.89135,80,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.9,0.2205,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264475",2019-12-31 14:54:00,2.07685,79,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.8,0.25137,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264476",2019-12-31 14:55:00,2.24019,77,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.7,0.10584,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264477",2019-12-31 14:56:00,2.60543,74,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.6,0.12978,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264478",2019-12-31 14:57:00,3.01863,71,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.7,0.05544,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264479",2019-12-31 14:58:00,3.29073,68,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.8,0.06867,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264480",2019-12-31 14:59:00,3.37077,67,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.9,0.06741,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264481",2019-12-31 15:00:00,3.35864,66,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.1,0.09324,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264482",2019-12-31 15:01:00,3.39576,63,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.2,0.09639,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264483",2019-12-31 15:02:00,3.34297,64,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.2,0.08694,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264484",2019-12-31 15:03:00,3.71694,64,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.2,0.08127,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264485",2019-12-31 15:04:00,3.01298,64,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.3,0.08631,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264486",2019-12-31 15:05:00,3.0235,64,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.4,0.10647,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264487",2019-12-31 15:06:00,2.63284,64,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.5,0.09891,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264488",2019-12-31 15:07:00,2.31131,64,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.6,0.09387,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264489",2019-12-31 15:08:00,2.0882,64,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.6,0.0756,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264490",2019-12-31 15:09:00,1.97118,64,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.6,0.0756,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264491",2019-12-31 15:10:00,1.64845,65,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.6,0.08631,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264492",2019-12-31 15:11:00,1.9668,65,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.6,0.10647,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264493",2019-12-31 15:12:00,1.77121,64,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.5,0.0945,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264494",2019-12-31 15:13:00,1.72546,62,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.4,0.07434,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264495",2019-12-31 15:14:00,1.6828,63,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.3,0.06237,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264496",2019-12-31 15:15:00,1.55121,64,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.2,0.06426,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264497",2019-12-31 15:16:00,1.59549,64,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.3,0.05796,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264498",2019-12-31 15:17:00,1.72946,64,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.4,0.08505,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264499",2019-12-31 15:18:00,1.47673,61,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.5,0.08694,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264500",2019-12-31 15:19:00,1.49299,59,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.6,0.08757,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264501",2019-12-31 15:20:00,1.35422,57,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.6,0.09954,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264502",2019-12-31 15:21:00,1.34462,55,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.7,0.1008,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264503",2019-12-31 15:22:00,1.34455,53,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.7,0.12159,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264504",2019-12-31 15:23:00,1.30746,51,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.7,0.16128,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264505",2019-12-31 15:24:00,1.30282,50,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.6,0.13104,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264506",2019-12-31 15:25:00,1.24383,49,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.5,0.13167,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264507",2019-12-31 15:26:00,1.2632,48,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.3,0.14427,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264508",2019-12-31 15:27:00,1.13346,48,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.1,0.14994,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264509",2019-12-31 15:28:00,1.25014,46,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.9,0.20727,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264510",2019-12-31 15:29:00,1.24053,46,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.8,0.18774,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264511",2019-12-31 15:30:00,1.24808,45,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.8,0.18774,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264512",2019-12-31 15:31:00,1.27543,43,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.9,0.18837,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264513",2019-12-31 15:32:00,1.25116,44,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.9,0.20097,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264514",2019-12-31 15:33:00,1.24769,42,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2,0.20664,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264515",2019-12-31 15:34:00,1.28291,42,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.1,0.21294,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264516",2019-12-31 15:35:00,1.24747,40,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.2,0.22491,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264517",2019-12-31 15:36:00,1.25926,38,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.3,0.21987,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264518",2019-12-31 15:37:00,0.890617,38,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.3,0.23184,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264519",2019-12-31 15:38:00,1.27136,37,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.4,0.23247,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264520",2019-12-31 15:39:00,1.27805,37,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.4,0.23877,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264521",2019-12-31 15:40:00,1.25978,36,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.4,0.23877,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264522",2019-12-31 15:41:00,1.25938,34,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.4,0.23877,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264523",2019-12-31 15:42:00,1.25635,34,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.4,0.26334,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264524",2019-12-31 15:43:00,1.27644,33,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.3,0.26334,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264525",2019-12-31 15:44:00,1.29582,32,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.3,0.26397,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264526",2019-12-31 15:45:00,1.28039,32,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.2,0.26964,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264527",2019-12-31 15:46:00,1.27296,31,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2.1,0.27594,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264528",2019-12-31 15:47:00,1.26768,30,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,2,0.27657,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264529",2019-12-31 15:48:00,1.27481,30,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.9,0.27657,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264530",2019-12-31 15:49:00,1.2749,28,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.9,0.28287,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264531",2019-12-31 15:50:00,1.27135,29,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.9,0.28854,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264532",2019-12-31 15:51:00,1.14445,28,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.9,0.29484,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264533",2019-12-31 15:52:00,1.27477,28,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.8,0.29043,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264534",2019-12-31 15:53:00,1.28243,28,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.7,0.29547,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264535",2019-12-31 15:54:00,1.27425,27,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.6,0.30114,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264536",2019-12-31 15:55:00,1.24508,27,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.6,0.28287,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264537",2019-12-31 15:56:00,1.27813,26,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.5,0.2898,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264538",2019-12-31 15:57:00,1.24623,25,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.5,0.28287,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264539",2019-12-31 15:58:00,1.29179,25,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.5,0.28854,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264540",2019-12-31 15:59:00,1.20793,25,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.5,0.2898,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264541",2019-12-31 16:00:00,1.08764,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,23,21.5,21,NA,22,22.5,1.4,0.70497,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264542",2019-12-31 16:01:00,1.27521,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.4,0.5922,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264543",2019-12-31 16:02:00,1.21685,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.4,0.54684,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264544",2019-12-31 16:03:00,1.27527,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.4,0.51282,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264545",2019-12-31 16:04:00,1.60746,24,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.3,0.51471,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264546",2019-12-31 16:05:00,1.30652,23,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.3,0.50211,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264547",2019-12-31 16:06:00,1.70609,23,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.2,0.51219,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264548",2019-12-31 16:07:00,1.82855,21,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.2,0.51534,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264549",2019-12-31 16:08:00,1.56723,21,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.2,0.50904,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264550",2019-12-31 16:09:00,1.77584,19,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.3,0.5103,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264551",2019-12-31 16:10:00,2.02162,20,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.4,0.50526,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264552",2019-12-31 16:11:00,2.09692,20,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.5,0.50904,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264553",2019-12-31 16:12:00,2.08615,20,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.5,0.504,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264554",2019-12-31 16:13:00,1.95424,20,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.5,0.50841,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264555",2019-12-31 16:14:00,1.95047,19,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.5,0.50337,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264556",2019-12-31 16:15:00,1.9712,18,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.5,0.51471,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264557",2019-12-31 16:16:00,1.89566,18,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.5,0.50967,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264558",2019-12-31 16:17:00,1.70101,18,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.5,0.51534,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264559",2019-12-31 16:18:00,1.71636,18,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.5,0.51471,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264560",2019-12-31 16:19:00,1.50053,17,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.5,0.50904,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264561",2019-12-31 16:20:00,1.49297,17,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.5,0.51471,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264562",2019-12-31 16:21:00,1.45649,18,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.4,0.51471,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264563",2019-12-31 16:22:00,1.44011,17,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.4,0.51534,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264564",2019-12-31 16:23:00,1.41023,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.4,0.52227,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264565",2019-12-31 16:24:00,1.4834,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.3,0.52164,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264566",2019-12-31 16:25:00,1.51396,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.3,0.51597,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264567",2019-12-31 16:26:00,1.34716,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.3,0.52164,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264568",2019-12-31 16:27:00,1.31703,16,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.3,0.52731,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264569",2019-12-31 16:28:00,1.35595,15,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.2,0.53361,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264570",2019-12-31 16:29:00,1.36632,13,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.2,0.61551,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264571",2019-12-31 16:30:00,1.34678,13,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.3,0.73647,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264572",2019-12-31 16:31:00,1.61559,13,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.3,0.73458,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264573",2019-12-31 16:32:00,1.31525,12,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.5,0.62433,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264574",2019-12-31 16:33:00,1.30911,13,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.6,0.63504,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264575",2019-12-31 16:34:00,1.29825,11,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.7,0.55251,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264576",2019-12-31 16:35:00,1.62527,12,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.8,0.54054,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264577",2019-12-31 16:36:00,1.52434,10,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.8,0.5355,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264578",2019-12-31 16:37:00,1.23406,10,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.8,0.54117,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264579",2019-12-31 16:38:00,1.68581,10,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.8,0.54684,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264580",2019-12-31 16:39:00,1.50879,10,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.7,0.54747,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264581",2019-12-31 16:40:00,1.73237,10,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.7,0.54747,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264582",2019-12-31 16:41:00,1.73653,10,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.7,0.5418,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264583",2019-12-31 16:42:00,1.67074,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.7,0.5418,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264584",2019-12-31 16:43:00,1.61324,10,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.7,0.54495,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264585",2019-12-31 16:44:00,1.64772,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.8,0.54747,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264586",2019-12-31 16:45:00,1.8424,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.9,0.53613,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264587",2019-12-31 16:46:00,1.64685,10,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,2.1,0.5355,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264588",2019-12-31 16:47:00,1.48917,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.7,0.53676,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264589",2019-12-31 16:48:00,1.59839,10,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.4,0.53865,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264590",2019-12-31 16:49:00,1.60836,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1,0.54054,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264591",2019-12-31 16:50:00,1.60769,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,0.7,0.55692,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264592",2019-12-31 16:51:00,1.50253,10,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1,0.55566,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264593",2019-12-31 16:52:00,1.6588,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,0.9,0.55881,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264594",2019-12-31 16:53:00,1.40995,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,0.4,0.57204,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264595",2019-12-31 16:54:00,1.37421,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,0.5,0.57897,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264596",2019-12-31 16:55:00,1.33191,9,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,0.5,0.57267,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264597",2019-12-31 16:56:00,1.32581,8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,0.8,0.56637,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264598",2019-12-31 16:57:00,1.36567,8,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1,0.56952,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264599",2019-12-31 16:58:00,1.35235,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,0.8,0.56637,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264600",2019-12-31 16:59:00,1.38063,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,0.9,0.59787,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"264601",2019-12-31 17:00:00,1.35632,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1,0.57897,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264602",2019-12-31 17:01:00,1.36487,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1,0.57582,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264603",2019-12-31 17:02:00,1.31536,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1,0.57267,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264604",2019-12-31 17:03:00,1.31354,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.2,0.57834,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264605",2019-12-31 17:04:00,1.35125,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.3,0.58464,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264606",2019-12-31 17:05:00,1.55908,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.3,0.59094,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264607",2019-12-31 17:06:00,1.38604,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.3,0.58401,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264608",2019-12-31 17:07:00,1.23416,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.2,0.58212,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264609",2019-12-31 17:08:00,1.42987,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1,0.57897,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264610",2019-12-31 17:09:00,1.56715,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.2,0.58527,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264611",2019-12-31 17:10:00,1.53251,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.3,0.57771,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264612",2019-12-31 17:11:00,1.63491,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.5,0.57834,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264613",2019-12-31 17:12:00,1.8054,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.6,0.57204,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264614",2019-12-31 17:13:00,1.69186,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.5,0.55251,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264615",2019-12-31 17:14:00,1.88953,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,22,22.5,21.5,21,NA,22,22.5,1.6,0.5355,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264616",2019-12-31 17:15:00,2.01607,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,1.6,0.56637,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,1,1,1,1
"264617",2019-12-31 17:16:00,1.64058,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,1.3,0.567,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264618",2019-12-31 17:17:00,1.68873,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,1.1,0.56763,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264619",2019-12-31 17:18:00,1.62123,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,1,0.56007,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264620",2019-12-31 17:19:00,1.50283,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.9,0.56007,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264621",2019-12-31 17:20:00,1.48334,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.57204,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264622",2019-12-31 17:21:00,2.49487,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.7,0.56574,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264623",2019-12-31 17:22:00,2.04668,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.7,0.55377,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264624",2019-12-31 17:23:00,2.38191,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.7,0.55629,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264625",2019-12-31 17:24:00,2.90612,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.55818,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264626",2019-12-31 17:25:00,3.87006,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.53487,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264627",2019-12-31 17:26:00,3.73399,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.54054,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264628",2019-12-31 17:27:00,3.98027,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.53487,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264629",2019-12-31 17:28:00,3.99972,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.6,0.53424,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264630",2019-12-31 17:29:00,3.68171,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.7,0.53172,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264631",2019-12-31 17:30:00,3.73626,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.7,0.54117,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264632",2019-12-31 17:31:00,3.50035,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.7,0.54558,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264633",2019-12-31 17:32:00,3.04154,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.7,0.54495,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264634",2019-12-31 17:33:00,2.49489,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.5355,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264635",2019-12-31 17:34:00,2.27005,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.54117,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264636",2019-12-31 17:35:00,2.78374,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.53928,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264637",2019-12-31 17:36:00,2.32219,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.5355,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264638",2019-12-31 17:37:00,1.98906,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.5355,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264639",2019-12-31 17:38:00,2.1725,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.7,0.53991,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264640",2019-12-31 17:39:00,2.4795,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.7,0.53487,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264641",2019-12-31 17:40:00,2.04534,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.6,0.52794,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"264642",2019-12-31 17:41:00,2.01257,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.7,0.53298,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"264643",2019-12-31 17:42:00,2.05972,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.50463,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"264644",2019-12-31 17:43:00,1.8848,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.50904,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"264645",2019-12-31 17:44:00,1.82784,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.9,0.50904,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"264646",2019-12-31 17:45:00,1.81674,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.9,0.53424,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"264647",2019-12-31 17:46:00,1.52008,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,1,0.52857,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"264648",2019-12-31 17:47:00,1.72372,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,1.1,0.52794,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"264649",2019-12-31 17:48:00,1.74731,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,1.1,0.53424,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"264650",2019-12-31 17:49:00,1.85989,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,1.1,0.52227,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"264651",2019-12-31 17:50:00,2.53042,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,1.1,0.52857,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"264652",2019-12-31 17:51:00,2.23041,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,1.2,0.52794,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"264653",2019-12-31 17:52:00,2.72298,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,1.1,0.52164,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"264654",2019-12-31 17:53:00,2.88121,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,1.1,0.5166,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"264655",2019-12-31 17:54:00,3.49836,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,1.1,0.52164,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"264656",2019-12-31 17:55:00,3.66141,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,1,0.50904,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"264657",2019-12-31 17:56:00,3.68978,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,1,0.50967,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
