"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"264658",2019-12-31 17:57:00,3.38471,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.9,0.50337,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"264659",2019-12-31 17:58:00,3.73511,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.504,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"264660",2019-12-31 17:59:00,3.43663,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.9,0.504,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"264661",2019-12-31 18:00:00,3.69702,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.51534,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"264662",2019-12-31 18:01:00,3.70934,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.6,0.5103,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"264663",2019-12-31 18:02:00,3.01281,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.6,0.52164,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"264664",2019-12-31 18:03:00,2.63148,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.5,0.51597,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"264665",2019-12-31 18:04:00,2.56377,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.4,0.5103,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"264666",2019-12-31 18:05:00,2.55041,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.3,0.51282,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"264667",2019-12-31 18:06:00,2.4302,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.4,0.5103,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"264668",2019-12-31 18:07:00,2.25332,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.4,0.5103,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"264669",2019-12-31 18:08:00,2.29322,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.4,0.5103,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"264670",2019-12-31 18:09:00,2.18755,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.5,0.50967,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"264671",2019-12-31 18:10:00,2.18253,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.3,0.50904,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"264672",2019-12-31 18:11:00,2.12812,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.3,0.4977,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"264673",2019-12-31 18:12:00,1.68372,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.4,0.50337,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"264674",2019-12-31 18:13:00,2.10346,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.5,0.50274,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"264675",2019-12-31 18:14:00,2.03675,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.6,0.50337,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"264676",2019-12-31 18:15:00,2.00078,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.7,0.53424,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264677",2019-12-31 18:16:00,1.98128,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.52668,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264678",2019-12-31 18:17:00,1.93549,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.52605,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264679",2019-12-31 18:18:00,1.86652,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.52542,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264680",2019-12-31 18:19:00,1.84646,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.52227,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264681",2019-12-31 18:20:00,2.02826,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.52605,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264682",2019-12-31 18:21:00,2.22627,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.7,0.51534,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264683",2019-12-31 18:22:00,2.78635,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.6,0.53424,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264684",2019-12-31 18:23:00,3.46089,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.6,0.53424,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264685",2019-12-31 18:24:00,3.77227,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.6,0.5103,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264686",2019-12-31 18:25:00,3.63992,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.6,0.51471,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"264687",2019-12-31 18:26:00,3.15107,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.6,0.50967,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"264688",2019-12-31 18:27:00,3.61146,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.6,0.52164,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"264689",2019-12-31 18:28:00,3.60601,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.5,0.5355,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"264690",2019-12-31 18:29:00,3.49108,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.6,0.51534,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"264691",2019-12-31 18:30:00,3.48079,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.6,0.52164,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"264692",2019-12-31 18:31:00,3.30699,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.7,0.5166,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"264693",2019-12-31 18:32:00,3.06072,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.5,0.51912,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"264694",2019-12-31 18:33:00,2.91558,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.7,0.52731,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"264695",2019-12-31 18:34:00,2.45846,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.51597,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"264696",2019-12-31 18:35:00,2.49033,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.9,0.51597,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"264697",2019-12-31 18:36:00,2.1881,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.7,0.52164,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"264698",2019-12-31 18:37:00,2.17733,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.7,0.54054,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"264699",2019-12-31 18:38:00,2.17397,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.6,0.5355,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"264700",2019-12-31 18:39:00,1.98051,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.4,0.53802,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"264701",2019-12-31 18:40:00,2.1696,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.5,0.54054,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264702",2019-12-31 18:41:00,2.0016,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.5,0.53487,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264703",2019-12-31 18:42:00,1.93339,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.5,0.53802,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264704",2019-12-31 18:43:00,1.9176,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.6,0.53802,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264705",2019-12-31 18:44:00,1.88472,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.6,0.5292,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264706",2019-12-31 18:45:00,1.91293,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.7,0.55377,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264707",2019-12-31 18:46:00,2.02613,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.55881,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264708",2019-12-31 18:47:00,1.7668,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.6,0.5481,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264709",2019-12-31 18:48:00,1.7945,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.6,0.54747,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264710",2019-12-31 18:49:00,2.4284,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.7,0.54873,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264711",2019-12-31 18:50:00,2.33434,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.3,0.54999,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264712",2019-12-31 18:51:00,2.25299,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.1,0.54117,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264713",2019-12-31 18:52:00,2.69362,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.1,0.54117,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264714",2019-12-31 18:53:00,3.26151,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.1,0.54243,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264715",2019-12-31 18:54:00,3.41471,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,-0.2,0.54117,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264716",2019-12-31 18:55:00,2.97296,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,-0.3,0.53361,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264717",2019-12-31 18:56:00,3.68983,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,-0.1,0.53424,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264718",2019-12-31 18:57:00,3.56125,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,-0.1,0.53361,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264719",2019-12-31 18:58:00,3.6595,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0,0.52794,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264720",2019-12-31 18:59:00,3.46065,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,-0.1,0.54054,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264721",2019-12-31 19:00:00,3.32566,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,-0.2,0.53424,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"264722",2019-12-31 19:01:00,3.2222,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,-0.4,0.54054,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"264723",2019-12-31 19:02:00,2.94278,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,-0.4,0.53487,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"264724",2019-12-31 19:03:00,2.53113,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,-0.3,0.53487,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"264725",2019-12-31 19:04:00,2.48309,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,-0.2,0.53424,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"264726",2019-12-31 19:05:00,2.43346,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,-0.3,0.53928,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"264727",2019-12-31 19:06:00,1.90516,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,-0.1,0.5292,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"264728",2019-12-31 19:07:00,2.15775,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,-0.2,0.53361,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"264729",2019-12-31 19:08:00,2.18463,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,-0.2,0.53361,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"264730",2019-12-31 19:09:00,2.09117,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,-0.3,0.52794,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"264731",2019-12-31 19:10:00,2.0711,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,-0.2,0.52731,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"264732",2019-12-31 19:11:00,1.99261,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,-0.2,0.52227,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"264733",2019-12-31 19:12:00,1.92673,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0,0.5229,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"264734",2019-12-31 19:13:00,1.80739,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.2,0.53424,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"264735",2019-12-31 19:14:00,1.91811,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0,0.52227,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"264736",2019-12-31 19:15:00,1.63047,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0,0.55314,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264737",2019-12-31 19:16:00,1.67248,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.1,0.54747,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264738",2019-12-31 19:17:00,1.76054,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.1,0.5418,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264739",2019-12-31 19:18:00,1.69915,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0,0.54684,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264740",2019-12-31 19:19:00,2.46976,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0,0.5418,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264741",2019-12-31 19:20:00,2.0072,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.3,0.54621,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264742",2019-12-31 19:21:00,2.39649,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.3,0.51534,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264743",2019-12-31 19:22:00,2.78374,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.3,0.51849,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264744",2019-12-31 19:23:00,3.21838,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.3,0.51534,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264745",2019-12-31 19:24:00,3.45842,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.2,0.51534,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"264746",2019-12-31 19:25:00,3.52967,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.3,0.50274,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264747",2019-12-31 19:26:00,3.32823,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.3,0.49707,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264748",2019-12-31 19:27:00,3.52622,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.6,0.50904,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264749",2019-12-31 19:28:00,3.45203,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.6,0.49707,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"264750",2019-12-31 19:29:00,3.47952,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.50967,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264751",2019-12-31 19:30:00,3.44727,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,1,0.61614,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264752",2019-12-31 19:31:00,3.11799,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.9,0.80514,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264753",2019-12-31 19:32:00,2.95277,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.81144,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"264754",2019-12-31 19:33:00,2.34966,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,21,NA,22,22.5,0.8,0.81144,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"264755",2019-12-31 19:34:00,2.47082,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22.5,0.6,0.82089,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"264756",2019-12-31 19:35:00,2.32311,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22.5,0.6,0.91035,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"264757",2019-12-31 19:36:00,2.03375,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22.5,0.5,2.27871,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"264758",2019-12-31 19:37:00,2.06508,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22.5,0.4,0.83349,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"264759",2019-12-31 19:38:00,2.04414,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22.5,0.4,0.83034,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"264760",2019-12-31 19:39:00,2.09834,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,22.5,21.5,20.5,NA,22,22.5,0.7,0.82467,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"264761",2019-12-31 19:40:00,2.41251,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22.5,0.6,0.85617,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"264762",2019-12-31 19:41:00,2.11084,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22.5,0.5,0.83034,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"264763",2019-12-31 19:42:00,2.06386,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22.5,0.3,0.82782,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"264764",2019-12-31 19:43:00,2.13062,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22.5,0.3,0.81837,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"264765",2019-12-31 19:44:00,2.22886,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22.5,0.3,0.91854,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"264766",2019-12-31 19:45:00,2.43731,0,NA,NA,NA,NA,NA,NA,NA,NA,6.58775862068966,NA,21.5,23,21.5,20.5,NA,22,22.5,0.6,0.98784,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"264767",2019-12-31 19:46:00,2.66046,0,NA,NA,NA,NA,NA,NA,NA,NA,7.019,NA,21.5,23,21.5,20.5,NA,22,22.5,0.7,0.9639,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"264768",2019-12-31 19:47:00,2.73117,0,NA,NA,NA,NA,NA,NA,NA,NA,7.0816393442623,NA,21.5,23,21.5,20.5,NA,22,22.5,0.7,0.96327,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"264769",2019-12-31 19:48:00,2.58791,0,NA,NA,NA,NA,NA,NA,NA,NA,7.09344262295082,NA,21.5,23,21.5,20.5,NA,22,22.5,0.7,0.96894,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"264770",2019-12-31 19:49:00,3.5151,0,NA,NA,NA,NA,NA,NA,NA,NA,7.081,NA,21.5,23,21.5,20.5,NA,22,22.5,0.8,0.9639,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"264771",2019-12-31 19:50:00,3.45949,0,NA,NA,NA,NA,NA,NA,NA,NA,7.04229508196721,NA,21.5,23,21.5,20.5,NA,22,22.5,0.6,0.96894,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"264772",2019-12-31 19:51:00,3.71835,0,NA,NA,NA,NA,NA,NA,NA,NA,7.0383606557377,NA,21.5,23,21.5,20.5,NA,22,22.5,0.4,0.96894,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"264773",2019-12-31 19:52:00,3.77567,0,NA,NA,NA,NA,NA,NA,NA,NA,7.0905,NA,21.5,23,21.5,20.5,NA,22,22.5,0.4,0.93177,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"264774",2019-12-31 19:53:00,4.20481,0,NA,NA,NA,NA,NA,NA,NA,NA,2.269,NA,21.5,23,21.5,20.5,NA,22,22.5,0.4,0.96453,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"264775",2019-12-31 19:54:00,4.0119,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.4,0.87507,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"264776",2019-12-31 19:55:00,4.09344,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.3,0.84357,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"264777",2019-12-31 19:56:00,4.10693,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,21.5,23,21.5,20.5,NA,22,22.5,0.4,0.82971,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"264778",2019-12-31 19:57:00,4.06418,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.4,0.81837,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"264779",2019-12-31 19:58:00,4.08067,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.4,0.84924,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"264780",2019-12-31 19:59:00,3.86268,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.6,0.82971,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"264781",2019-12-31 20:00:00,3.5973,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.6,0.82404,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"264782",2019-12-31 20:01:00,3.41326,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.5,0.8127,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"264783",2019-12-31 20:02:00,3.09259,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.4,0.81837,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"264784",2019-12-31 20:03:00,2.87278,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.4,0.80829,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"264785",2019-12-31 20:04:00,2.76774,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.4,0.79947,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"264786",2019-12-31 20:05:00,2.8668,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.3,0.80073,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"264787",2019-12-31 20:06:00,2.55252,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.2,0.80451,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"264788",2019-12-31 20:07:00,2.48528,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.1,0.79254,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"264789",2019-12-31 20:08:00,2.72429,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.2,0.79758,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"264790",2019-12-31 20:09:00,2.93152,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.1,0.79821,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"264791",2019-12-31 20:10:00,2.83489,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.2,0.79317,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"264792",2019-12-31 20:11:00,2.79437,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.3,0.79821,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"264793",2019-12-31 20:12:00,3.00849,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.3,0.78687,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"264794",2019-12-31 20:13:00,3.56878,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.3,0.80325,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"264795",2019-12-31 20:14:00,3.58213,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.2,0.83601,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"264796",2019-12-31 20:15:00,3.40055,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.1,0.81207,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264797",2019-12-31 20:16:00,3.36521,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0,0.80388,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264798",2019-12-31 20:17:00,3.42629,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,-0.2,0.80892,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264799",2019-12-31 20:18:00,3.39087,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,-0.4,0.80577,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264800",2019-12-31 20:19:00,3.83787,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,-0.3,0.84231,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264801",2019-12-31 20:20:00,3.53717,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,-0.2,0.80514,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264802",2019-12-31 20:21:00,3.8272,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,-0.1,0.81711,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264803",2019-12-31 20:22:00,4.01951,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0,0.80514,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264804",2019-12-31 20:23:00,4.23872,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,-0.1,0.80514,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264805",2019-12-31 20:24:00,4.22679,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0,0.79884,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264806",2019-12-31 20:25:00,4.24175,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0,0.80451,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"264807",2019-12-31 20:26:00,4.16222,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.1,0.80451,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"264808",2019-12-31 20:27:00,4.17775,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.2,0.79317,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"264809",2019-12-31 20:28:00,4.13527,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0,0.7875,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"264810",2019-12-31 20:29:00,3.96878,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.79317,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"264811",2019-12-31 20:30:00,3.54375,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.79317,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"264812",2019-12-31 20:31:00,3.30069,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.79632,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"264813",2019-12-31 20:32:00,2.95613,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.2,0.93114,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"264814",2019-12-31 20:33:00,2.82131,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.2,0.99099,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,1,0,0
"264815",2019-12-31 20:34:00,2.59205,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.2,0.95382,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,1,0,0
"264816",2019-12-31 20:35:00,2.54888,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.2,0.88956,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,1,0,0
"264817",2019-12-31 20:36:00,2.48818,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.1,0.90027,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,1,0,0
"264818",2019-12-31 20:37:00,2.4767,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.1,0.80514,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,1,0,0
"264819",2019-12-31 20:38:00,2.67753,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.1,0.80199,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,1,0,0
"264820",2019-12-31 20:39:00,2.61169,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0,0.80136,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,1,0,0
"264821",2019-12-31 20:40:00,2.59555,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.1,0.82971,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,1,0,0
"264822",2019-12-31 20:41:00,2.56902,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,-0.1,0.79947,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,1,0,0
"264823",2019-12-31 20:42:00,2.75239,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0,0.80514,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,1,0,0
"264824",2019-12-31 20:43:00,2.82596,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.79947,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"264825",2019-12-31 20:44:00,2.99923,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.82404,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"264826",2019-12-31 20:45:00,3.44047,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.82341,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264827",2019-12-31 20:46:00,3.31319,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.81774,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264828",2019-12-31 20:47:00,3.67467,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.81774,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264829",2019-12-31 20:48:00,3.28016,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.81207,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264830",2019-12-31 20:49:00,3.70299,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.81144,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264831",2019-12-31 20:50:00,3.41003,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.80892,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264832",2019-12-31 20:51:00,3.49169,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.81774,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264833",2019-12-31 20:52:00,3.68196,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.81207,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264834",2019-12-31 20:53:00,3.82304,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.8064,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264835",2019-12-31 20:54:00,3.86703,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.79884,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264836",2019-12-31 20:55:00,3.96369,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.81207,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264837",2019-12-31 20:56:00,4.00926,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.3,0.83097,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264838",2019-12-31 20:57:00,3.96079,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.2,0.82467,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264839",2019-12-31 20:58:00,3.89422,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.1,0.82089,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264840",2019-12-31 20:59:00,3.7663,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.1,0.81774,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264841",2019-12-31 21:00:00,3.79644,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.1,0.84357,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264842",2019-12-31 21:01:00,3.62369,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.1,0.81837,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264843",2019-12-31 21:02:00,3.00425,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.1,0.81585,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"264844",2019-12-31 21:03:00,2.7219,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.3,0.819,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"264845",2019-12-31 21:04:00,2.62157,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.3,0.83664,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"264846",2019-12-31 21:05:00,2.4985,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.3,0.83034,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"264847",2019-12-31 21:06:00,2.43433,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.5,0.8253,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"264848",2019-12-31 21:07:00,2.34349,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.7,0.82467,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"264849",2019-12-31 21:08:00,2.73668,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.8,1.39797,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"264850",2019-12-31 21:09:00,2.56203,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.9,0.81774,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"264851",2019-12-31 21:10:00,2.56615,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.8,0.82467,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"264852",2019-12-31 21:11:00,2.58038,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.8,0.81333,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"264853",2019-12-31 21:12:00,2.74775,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.8,0.81837,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"264854",2019-12-31 21:13:00,2.88094,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.8,0.81774,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,1,0
"264855",2019-12-31 21:14:00,2.51855,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.7,0.84294,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264856",2019-12-31 21:15:00,3.01388,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.6,0.83727,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264857",2019-12-31 21:16:00,3.11637,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.6,0.94941,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264858",2019-12-31 21:17:00,3.08644,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.6,0.95382,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264859",2019-12-31 21:18:00,3.03982,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.7,0.95004,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264860",2019-12-31 21:19:00,3.50915,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.6,0.95571,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264861",2019-12-31 21:20:00,3.72357,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.6,0.95004,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264862",2019-12-31 21:21:00,3.47182,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.6,0.94374,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264863",2019-12-31 21:22:00,3.86632,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,20.5,NA,22,22,-0.7,0.93744,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264864",2019-12-31 21:23:00,3.92869,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.93744,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264865",2019-12-31 21:24:00,4.01187,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.92484,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"264866",2019-12-31 21:25:00,3.81279,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.92043,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"264867",2019-12-31 21:26:00,4.01143,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.93177,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"264868",2019-12-31 21:27:00,3.88576,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.93051,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"264869",2019-12-31 21:28:00,3.83113,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.92358,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"264870",2019-12-31 21:29:00,3.83629,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.93051,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"264871",2019-12-31 21:30:00,3.57583,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.91917,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"264872",2019-12-31 21:31:00,3.25881,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.95067,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"264873",2019-12-31 21:32:00,3.03307,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.9198,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"264874",2019-12-31 21:33:00,2.67772,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.9261,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"264875",2019-12-31 21:34:00,2.60831,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.93177,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"264876",2019-12-31 21:35:00,2.43938,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.93177,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"264877",2019-12-31 21:36:00,2.38463,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.92547,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"264878",2019-12-31 21:37:00,2.2329,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.93681,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"264879",2019-12-31 21:38:00,2.59738,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.92043,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"264880",2019-12-31 21:39:00,2.47183,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.9198,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"264881",2019-12-31 21:40:00,2.42059,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.92547,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"264882",2019-12-31 21:41:00,2.32053,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.92547,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"264883",2019-12-31 21:42:00,2.53213,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.91791,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"264884",2019-12-31 21:43:00,2.67904,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.92232,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"264885",2019-12-31 21:44:00,2.80307,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.93807,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264886",2019-12-31 21:45:00,2.86247,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.94374,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264887",2019-12-31 21:46:00,2.93787,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.9261,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264888",2019-12-31 21:47:00,2.9233,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.93429,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264889",2019-12-31 21:48:00,3.08947,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.4,0.91728,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264890",2019-12-31 21:49:00,3.54174,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.5,0.91287,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264891",2019-12-31 21:50:00,3.46929,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.9324,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264892",2019-12-31 21:51:00,3.68539,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,1.01934,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264893",2019-12-31 21:52:00,3.84669,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.96894,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264894",2019-12-31 21:53:00,3.91742,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22,-0.6,0.9639,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264895",2019-12-31 21:54:00,3.8506,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22,-0.7,0.94941,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"264896",2019-12-31 21:55:00,3.84791,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22,-0.8,0.99414,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"264897",2019-12-31 21:56:00,3.84405,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22,-0.8,0.96264,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"264898",2019-12-31 21:57:00,3.90853,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22,-0.8,0.96768,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"264899",2019-12-31 21:58:00,3.8511,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22,-0.8,0.9513,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"264900",2019-12-31 21:59:00,3.67041,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22,-0.8,0.96327,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"264901",2019-12-31 22:00:00,3.73251,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22,-0.7,0.8127,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"264902",2019-12-31 22:01:00,3.49346,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.6,0.81207,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"264903",2019-12-31 22:02:00,2.9587,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.7,0.83034,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"264904",2019-12-31 22:03:00,2.90915,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.7,0.83034,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"264905",2019-12-31 22:04:00,2.51206,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.6,0.819,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"264906",2019-12-31 22:05:00,2.55578,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.7,0.81963,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"264907",2019-12-31 22:06:00,2.51256,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.8,0.82467,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"264908",2019-12-31 22:07:00,2.60543,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.8,0.82467,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"264909",2019-12-31 22:08:00,2.95184,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.8,0.82404,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"264910",2019-12-31 22:09:00,2.63667,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.9,0.83034,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"264911",2019-12-31 22:10:00,2.5766,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.9,0.819,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"264912",2019-12-31 22:11:00,2.64221,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.9,0.819,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"264913",2019-12-31 22:12:00,2.78009,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.9,0.8127,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"264914",2019-12-31 22:13:00,2.84884,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.9,0.82341,0,0,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"264915",2019-12-31 22:14:00,2.7673,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.9,0.8379,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264916",2019-12-31 22:15:00,3.14053,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.9,0.8379,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264917",2019-12-31 22:16:00,2.97439,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.83097,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264918",2019-12-31 22:17:00,2.9415,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.9,0.8316,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264919",2019-12-31 22:18:00,3.23052,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.9,0.8316,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264920",2019-12-31 22:19:00,3.39076,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.9,0.83727,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264921",2019-12-31 22:20:00,3.50091,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.82845,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264922",2019-12-31 22:21:00,3.68366,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.83664,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264923",2019-12-31 22:22:00,3.8538,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1.1,0.83349,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264924",2019-12-31 22:23:00,3.94749,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.85995,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"264925",2019-12-31 22:24:00,4.13613,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.9,0.8379,0,0,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264926",2019-12-31 22:25:00,3.85932,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.82404,0,0,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264927",2019-12-31 22:26:00,3.84078,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.81207,0,0,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264928",2019-12-31 22:27:00,3.85094,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.8127,0,0,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264929",2019-12-31 22:28:00,3.74309,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.84987,0,0,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264930",2019-12-31 22:29:00,3.65529,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.81207,0,0,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264931",2019-12-31 22:30:00,3.55211,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.9,0.81774,0,0,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264932",2019-12-31 22:31:00,3.18452,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.9,0.8127,0,0,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264933",2019-12-31 22:32:00,2.87313,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.81837,0,0,NA,1,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"264934",2019-12-31 22:33:00,2.66673,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1.2,0.81837,0,0,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"264935",2019-12-31 22:34:00,2.52333,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.82467,0,0,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"264936",2019-12-31 22:35:00,2.61673,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.819,0,0,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"264937",2019-12-31 22:36:00,2.37989,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.82404,0,0,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"264938",2019-12-31 22:37:00,2.57497,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.8,0.81585,0,0,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"264939",2019-12-31 22:38:00,2.61979,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.9,0.82467,0,0,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"264940",2019-12-31 22:39:00,2.43628,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.8,0.82467,0,0,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"264941",2019-12-31 22:40:00,2.50256,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.8,0.82467,0,0,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"264942",2019-12-31 22:41:00,2.23971,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.8,0.82971,0,0,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"264943",2019-12-31 22:42:00,2.70449,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.7,0.84861,0,0,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"264944",2019-12-31 22:43:00,2.69052,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.84861,0,0,NA,0,NA,NA,1,0,0,1,NA,1,1,0,0,NA,1,0,0,0,0
"264945",2019-12-31 22:44:00,2.94354,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1.1,0.86247,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264946",2019-12-31 22:45:00,2.84277,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.9,0.86247,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264947",2019-12-31 22:46:00,2.88269,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.9,0.86247,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264948",2019-12-31 22:47:00,2.88065,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.85554,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264949",2019-12-31 22:48:00,2.99059,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.85617,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264950",2019-12-31 22:49:00,3.27827,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.85554,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264951",2019-12-31 22:50:00,3.46109,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.9,0.85554,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264952",2019-12-31 22:51:00,3.70491,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.9,0.84924,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264953",2019-12-31 22:52:00,3.83568,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1.2,0.85554,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264954",2019-12-31 22:53:00,3.89487,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1.1,0.83097,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"264955",2019-12-31 22:54:00,3.79504,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1.1,0.84294,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"264956",2019-12-31 22:55:00,4.14936,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1.1,0.8316,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"264957",2019-12-31 22:56:00,3.90754,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1.1,0.84231,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"264958",2019-12-31 22:57:00,3.93079,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1.1,0.86247,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"264959",2019-12-31 22:58:00,3.915,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.86184,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"264960",2019-12-31 22:59:00,3.70518,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.8316,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"264961",2019-12-31 23:00:00,3.39363,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.83727,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"264962",2019-12-31 23:01:00,3.08626,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.8,0.8316,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"264963",2019-12-31 23:02:00,2.78013,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.8,0.68607,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"264964",2019-12-31 23:03:00,2.34122,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.66024,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"264965",2019-12-31 23:04:00,2.39235,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.66591,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
