"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"264966",2019-12-31 23:05:00,2.34109,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.6111,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"264967",2019-12-31 23:06:00,2.14924,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.61047,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"264968",2019-12-31 23:07:00,2.38014,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.60354,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"264969",2019-12-31 23:08:00,2.63176,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-1,0.60984,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"264970",2019-12-31 23:09:00,2.42394,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.8,0.60921,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"264971",2019-12-31 23:10:00,2.57321,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.8,0.59787,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"264972",2019-12-31 23:11:00,2.52691,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.8,0.60921,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"264973",2019-12-31 23:12:00,2.52363,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.8,0.60291,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"264974",2019-12-31 23:13:00,2.64367,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.7,0.60921,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"264975",2019-12-31 23:14:00,2.54822,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.6,0.62307,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264976",2019-12-31 23:15:00,2.75163,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.4,0.61677,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264977",2019-12-31 23:16:00,2.67806,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.5,0.62244,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264978",2019-12-31 23:17:00,2.68865,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.3,0.62244,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264979",2019-12-31 23:18:00,3.22285,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.3,0.62307,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264980",2019-12-31 23:19:00,3.25431,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.3,0.62244,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264981",2019-12-31 23:20:00,3.45893,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.5,0.62118,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264982",2019-12-31 23:21:00,3.78281,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.6,0.61551,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264983",2019-12-31 23:22:00,3.45596,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.8,0.61551,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264984",2019-12-31 23:23:00,3.84335,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.8,0.61047,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"264985",2019-12-31 23:24:00,3.91014,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.8,0.59724,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"264986",2019-12-31 23:25:00,3.96397,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.8,0.60921,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"264987",2019-12-31 23:26:00,3.93747,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.7,0.59787,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"264988",2019-12-31 23:27:00,3.94326,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.8,0.567,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"264989",2019-12-31 23:28:00,3.87412,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,-0.8,0.57267,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"264990",2019-12-31 23:29:00,3.6414,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.8,0.59031,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"264991",2019-12-31 23:30:00,3.31081,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.8,0.58527,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"264992",2019-12-31 23:31:00,2.91196,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.8,0.59661,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"264993",2019-12-31 23:32:00,2.72909,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.8,0.59157,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"264994",2019-12-31 23:33:00,2.57922,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.7,0.61614,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"264995",2019-12-31 23:34:00,2.62374,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.7,0.62181,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"264996",2019-12-31 23:35:00,3.34178,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.6,0.59661,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"264997",2019-12-31 23:36:00,2.67949,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.6,0.58527,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"264998",2019-12-31 23:37:00,2.4802,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.5,0.59094,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"264999",2019-12-31 23:38:00,2.71857,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.7,0.61614,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"265000",2019-12-31 23:39:00,2.66448,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.5,0.58716,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"265001",2019-12-31 23:40:00,2.69826,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.5,0.58401,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"265002",2019-12-31 23:41:00,2.66028,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.4,0.57897,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"265003",2019-12-31 23:42:00,2.40785,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.4,0.57834,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"265004",2019-12-31 23:43:00,2.7757,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.6,0.58401,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"265005",2019-12-31 23:44:00,2.90744,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.7,0.63441,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265006",2019-12-31 23:45:00,2.78288,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.7,0.62307,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265007",2019-12-31 23:46:00,2.80015,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.6,0.62181,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265008",2019-12-31 23:47:00,2.8738,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.5,0.6111,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265009",2019-12-31 23:48:00,3.26851,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.5,0.6174,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265010",2019-12-31 23:49:00,3.52747,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.4,0.61677,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265011",2019-12-31 23:50:00,3.34004,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.5,0.61047,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265012",2019-12-31 23:51:00,3.73398,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.6,0.61677,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265013",2019-12-31 23:52:00,3.78998,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.6,0.61614,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265014",2019-12-31 23:53:00,3.95348,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.6,0.5985,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265015",2019-12-31 23:54:00,3.89153,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.6,0.59724,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"265016",2019-12-31 23:55:00,3.72753,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.5,0.60291,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"265017",2019-12-31 23:56:00,3.8582,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.7,0.59157,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"265018",2019-12-31 23:57:00,3.76401,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.7,0.59724,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"265019",2019-12-31 23:58:00,3.70693,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.5,0.60984,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"265020",2019-12-31 23:59:00,3.63438,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.4,0.60984,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265021",2020-01-01 00:00:00,3.47005,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.3,0.60732,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265022",2020-01-01 00:01:00,3.07515,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.5,0.60354,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265023",2020-01-01 00:02:00,2.94598,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.5,0.61047,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265024",2020-01-01 00:03:00,2.72018,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.3,0.60795,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265025",2020-01-01 00:04:00,2.97868,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.4,0.5985,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265026",2020-01-01 00:05:00,2.62524,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.2,0.61551,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265027",2020-01-01 00:06:00,2.50144,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.2,0.60543,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265028",2020-01-01 00:07:00,2.67914,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,0,0.61551,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265029",2020-01-01 00:08:00,2.44282,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,0.1,0.60354,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265030",2020-01-01 00:09:00,2.66932,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,0.1,0.59787,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"265031",2020-01-01 00:10:00,2.64903,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,0.2,0.59787,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"265032",2020-01-01 00:11:00,2.61598,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,0.4,0.59157,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"265033",2020-01-01 00:12:00,2.59255,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,0.4,0.58527,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"265034",2020-01-01 00:13:00,2.48518,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.1,0.59787,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"265035",2020-01-01 00:14:00,2.71939,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.4,0.59787,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"265036",2020-01-01 00:15:00,3.18407,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.4,0.59787,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"265037",2020-01-01 00:16:00,2.64098,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.4,0.61803,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"265038",2020-01-01 00:17:00,2.73311,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.6,0.5859,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"265039",2020-01-01 00:18:00,3.17852,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.5,0.59724,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"265040",2020-01-01 00:19:00,3.01128,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.4,0.60354,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"265041",2020-01-01 00:20:00,3.37631,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.4,0.59157,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"265042",2020-01-01 00:21:00,3.62787,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.6,0.59724,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"265043",2020-01-01 00:22:00,3.48014,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.5,0.59724,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"265044",2020-01-01 00:23:00,3.85346,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.4,0.567,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"265045",2020-01-01 00:24:00,3.86353,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.2,0.56952,0,1,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"265046",2020-01-01 00:25:00,3.8954,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.2,0.5733,0,1,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"265047",2020-01-01 00:26:00,3.87532,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.5,0.57267,0,1,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"265048",2020-01-01 00:27:00,3.89625,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.6,0.58023,0,1,NA,0,NA,NA,1,1,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"265049",2020-01-01 00:28:00,3.30009,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.4,0.5796,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"265050",2020-01-01 00:29:00,3.74593,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.3,0.58464,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265051",2020-01-01 00:30:00,3.29659,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.4,0.59031,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265052",2020-01-01 00:31:00,2.91383,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.2,0.57897,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265053",2020-01-01 00:32:00,2.67089,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.3,0.58464,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265054",2020-01-01 00:33:00,2.64148,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.5,0.58527,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265055",2020-01-01 00:34:00,2.59254,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.6,0.5733,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265056",2020-01-01 00:35:00,2.23825,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.8,0.57393,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265057",2020-01-01 00:36:00,2.27261,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.8,0.5733,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265058",2020-01-01 00:37:00,2.2819,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.9,0.57897,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265059",2020-01-01 00:38:00,2.3383,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.9,0.58401,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"265060",2020-01-01 00:39:00,2.15421,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1,0.57267,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"265061",2020-01-01 00:40:00,2.00134,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1,0.57267,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"265062",2020-01-01 00:41:00,2.01556,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1,0.57834,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"265063",2020-01-01 00:42:00,2.03456,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.9,0.57519,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"265064",2020-01-01 00:43:00,1.95725,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1,0.60354,1,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"265065",2020-01-01 00:44:00,1.95127,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1,0.60354,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265066",2020-01-01 00:45:00,1.65026,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1,0.60291,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265067",2020-01-01 00:46:00,1.85494,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.59724,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265068",2020-01-01 00:47:00,1.96729,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.59724,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265069",2020-01-01 00:48:00,2.53699,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.2,0.59724,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265070",2020-01-01 00:49:00,2.28916,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.59094,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265071",2020-01-01 00:50:00,2.49827,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.58968,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265072",2020-01-01 00:51:00,2.91521,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.2,0.58527,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265073",2020-01-01 00:52:00,3.18541,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.59283,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265074",2020-01-01 00:53:00,3.44301,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.59094,0,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"265075",2020-01-01 00:54:00,3.55373,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.59094,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"265076",2020-01-01 00:55:00,3.23317,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.58275,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"265077",2020-01-01 00:56:00,3.79566,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.57834,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"265078",2020-01-01 00:57:00,3.53729,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.5,0.567,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"265079",2020-01-01 00:58:00,3.30996,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.61047,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265080",2020-01-01 00:59:00,3.23226,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.59157,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265081",2020-01-01 01:00:00,2.82243,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.59409,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265082",2020-01-01 01:01:00,2.71165,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.2,0.57897,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265083",2020-01-01 01:02:00,2.46941,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.2,0.58464,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265084",2020-01-01 01:03:00,2.59751,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.58464,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265085",2020-01-01 01:04:00,2.35392,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.60669,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265086",2020-01-01 01:05:00,1.87132,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.58401,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265087",2020-01-01 01:06:00,2.19759,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.60354,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265088",2020-01-01 01:07:00,2.22982,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1,0.60291,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265089",2020-01-01 01:08:00,2.19279,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1,0.59787,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"265090",2020-01-01 01:09:00,2.08841,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1,0.59157,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"265091",2020-01-01 01:10:00,2.04535,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.59787,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"265092",2020-01-01 01:11:00,2.01044,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.59724,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"265093",2020-01-01 01:12:00,1.91613,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.2,0.59157,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"265094",2020-01-01 01:13:00,1.974,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.2,0.61866,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265095",2020-01-01 01:14:00,1.89994,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.62244,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265096",2020-01-01 01:15:00,1.90151,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.62244,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265097",2020-01-01 01:16:00,1.82498,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.2,0.62307,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265098",2020-01-01 01:17:00,2.04935,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.2,0.62244,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265099",2020-01-01 01:18:00,2.37762,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.61929,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265100",2020-01-01 01:19:00,2.26323,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.61929,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265101",2020-01-01 01:20:00,2.57341,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.62244,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265102",2020-01-01 01:21:00,2.99144,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.62118,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265103",2020-01-01 01:22:00,3.61998,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.5,0.6174,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265104",2020-01-01 01:23:00,3.5842,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.6,0.60984,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"265105",2020-01-01 01:24:00,3.71745,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.6,0.60984,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"265106",2020-01-01 01:25:00,3.67184,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.6,0.60984,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"265107",2020-01-01 01:26:00,3.5737,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.5,0.60669,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"265108",2020-01-01 01:27:00,2.98059,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.5,0.60291,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"265109",2020-01-01 01:28:00,3.36917,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.5,0.61551,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265110",2020-01-01 01:29:00,2.80598,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.5,0.60984,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265111",2020-01-01 01:30:00,2.99565,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.60417,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265112",2020-01-01 01:31:00,2.54978,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.2,0.60984,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265113",2020-01-01 01:32:00,2.6479,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.60417,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265114",2020-01-01 01:33:00,2.52379,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.60417,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265115",2020-01-01 01:34:00,2.3958,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.60984,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265116",2020-01-01 01:35:00,2.20182,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.5,0.59976,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265117",2020-01-01 01:36:00,2.308,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.6,0.60354,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265118",2020-01-01 01:37:00,2.2269,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.59787,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265119",2020-01-01 01:38:00,2.16084,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.5922,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"265120",2020-01-01 01:39:00,2.14688,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.60102,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"265121",2020-01-01 01:40:00,2.08411,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.9,0.5922,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"265122",2020-01-01 01:41:00,2.06059,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1,0.59724,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"265123",2020-01-01 01:42:00,2.25139,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.2,0.59409,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"265124",2020-01-01 01:43:00,1.46194,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.61803,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265125",2020-01-01 01:44:00,1.98022,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.62181,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265126",2020-01-01 01:45:00,1.97186,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.61614,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265127",2020-01-01 01:46:00,1.93286,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.2,0.61614,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265128",2020-01-01 01:47:00,2.329,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.61047,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265129",2020-01-01 01:48:00,2.43349,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.61047,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265130",2020-01-01 01:49:00,2.23054,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1,0.5985,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265131",2020-01-01 01:50:00,2.83012,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.8,0.60984,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265132",2020-01-01 01:51:00,3.03208,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.8,0.60984,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265133",2020-01-01 01:52:00,3.37662,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.8,0.60984,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265134",2020-01-01 01:53:00,3.5027,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.9,0.5859,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"265135",2020-01-01 01:54:00,3.62397,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1,0.59724,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"265136",2020-01-01 01:55:00,3.64972,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1,0.59724,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"265137",2020-01-01 01:56:00,3.22005,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1,0.57519,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"265138",2020-01-01 01:57:00,3.43739,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.57897,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"265139",2020-01-01 01:58:00,3.56073,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.58464,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265140",2020-01-01 01:59:00,3.25091,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1,0.58464,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265141",2020-01-01 02:00:00,2.91771,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.9,0.57897,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265142",2020-01-01 02:01:00,2.45397,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1,0.57897,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265143",2020-01-01 02:02:00,2.36726,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.9,0.58023,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265144",2020-01-01 02:03:00,2.6966,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.9,0.5733,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265145",2020-01-01 02:04:00,2.24771,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1,0.57897,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265146",2020-01-01 02:05:00,2.15118,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.9,0.57771,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265147",2020-01-01 02:06:00,1.82951,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1,0.58464,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265148",2020-01-01 02:07:00,2.22148,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1,0.77301,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265149",2020-01-01 02:08:00,2.08976,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,22.5,22,21,NA,22,22,-1,0.76104,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"265150",2020-01-01 02:09:00,2.06333,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,22.5,22,21,NA,22,22,-1,0.93177,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"265151",2020-01-01 02:10:00,1.94395,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,22.5,22,21,NA,22,22,-1.1,0.93177,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"265152",2020-01-01 02:11:00,2.10491,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,22.5,22,21,NA,22,22,-1.3,1.00674,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"265153",2020-01-01 02:12:00,1.85695,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,22.5,22,21,NA,22,22,-1.4,1.00737,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"265154",2020-01-01 02:13:00,1.94601,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,22.5,22,21,NA,22,22,-1.4,0.85617,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"265155",2020-01-01 02:14:00,1.87381,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,22.5,22,21,NA,22,22,-1.3,0.567,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"265156",2020-01-01 02:15:00,1.85928,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,22.5,22,21,NA,22,22,-1.3,0.46179,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"265157",2020-01-01 02:16:00,1.79733,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,21.5,22.5,22,21,NA,22,22,-1.3,0.48447,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"265158",2020-01-01 02:17:00,2.22592,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.5,0.4662,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"265159",2020-01-01 02:18:00,2.29192,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.6,0.47754,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"265160",2020-01-01 02:19:00,2.30012,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.45612,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"265161",2020-01-01 02:20:00,2.59918,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.45612,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"265162",2020-01-01 02:21:00,3.05189,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.45612,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"265163",2020-01-01 02:22:00,3.32732,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.48006,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"265164",2020-01-01 02:23:00,3.50467,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.45171,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"265165",2020-01-01 02:24:00,3.49947,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.44604,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"265166",2020-01-01 02:25:00,3.60469,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.2,0.44604,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"265167",2020-01-01 02:26:00,3.58082,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.44037,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"265168",2020-01-01 02:27:00,3.44551,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.44037,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"265169",2020-01-01 02:28:00,3.20216,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1,0.45234,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265170",2020-01-01 02:29:00,3.18964,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.44667,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265171",2020-01-01 02:30:00,2.71504,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.45612,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265172",2020-01-01 02:31:00,2.46675,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.2,0.46242,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265173",2020-01-01 02:32:00,2.43279,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.5,0.45927,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265174",2020-01-01 02:33:00,2.40366,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.6,0.45423,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265175",2020-01-01 02:34:00,2.21582,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.8,0.44667,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265176",2020-01-01 02:35:00,2.00423,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.7,0.46494,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265177",2020-01-01 02:36:00,2.13351,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.45612,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265178",2020-01-01 02:37:00,2.30577,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.45045,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265179",2020-01-01 02:38:00,1.88254,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.5,0.44982,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"265180",2020-01-01 02:39:00,1.54658,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.44793,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"265181",2020-01-01 02:40:00,2.00492,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.5,0.45864,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"265182",2020-01-01 02:41:00,1.84157,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.45297,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"265183",2020-01-01 02:42:00,1.80009,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.45297,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"265184",2020-01-01 02:43:00,1.78782,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.48069,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265185",2020-01-01 02:44:00,1.77028,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.4788,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265186",2020-01-01 02:45:00,1.7618,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.47376,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265187",2020-01-01 02:46:00,1.788,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.47754,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265188",2020-01-01 02:47:00,2.39306,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.5,0.4662,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265189",2020-01-01 02:48:00,2.21852,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.5,0.47313,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265190",2020-01-01 02:49:00,2.3273,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.6,0.47628,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265191",2020-01-01 02:50:00,2.68526,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.7,0.50274,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265192",2020-01-01 02:51:00,2.93896,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.7,0.49644,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265193",2020-01-01 02:52:00,3.38862,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.6,0.49644,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265194",2020-01-01 02:53:00,3.50221,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.5,0.48321,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"265195",2020-01-01 02:54:00,3.60642,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.47817,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"265196",2020-01-01 02:55:00,3.56516,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.48384,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"265197",2020-01-01 02:56:00,3.61924,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.48951,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"265198",2020-01-01 02:57:00,3.41567,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.5,0.48951,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"265199",2020-01-01 02:58:00,3.28478,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.48447,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265200",2020-01-01 02:59:00,3.16256,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.49014,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265201",2020-01-01 03:00:00,2.77164,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.47817,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265202",2020-01-01 03:01:00,2.47613,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1,0.48132,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265203",2020-01-01 03:02:00,2.39261,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.9,0.48384,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265204",2020-01-01 03:03:00,2.37686,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.7,0.4788,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265205",2020-01-01 03:04:00,2.12564,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-0.8,0.47817,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265206",2020-01-01 03:05:00,2.04145,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.1,0.4725,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265207",2020-01-01 03:06:00,2.11458,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.6,0.47187,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265208",2020-01-01 03:07:00,2.06685,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.47187,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265209",2020-01-01 03:08:00,1.99035,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.5,0.47187,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"265210",2020-01-01 03:09:00,1.55657,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.5,0.47817,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"265211",2020-01-01 03:10:00,1.91864,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.47187,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"265212",2020-01-01 03:11:00,2.04248,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.3,0.47187,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"265213",2020-01-01 03:12:00,1.93485,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.7,0.47754,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"265214",2020-01-01 03:13:00,2.10048,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.6,0.49644,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265215",2020-01-01 03:14:00,1.74462,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.5,0.49581,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265216",2020-01-01 03:15:00,1.77213,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.49014,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265217",2020-01-01 03:16:00,1.82594,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.5,0.49581,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265218",2020-01-01 03:17:00,2.49266,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.48636,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265219",2020-01-01 03:18:00,1.8467,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.48888,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265220",2020-01-01 03:19:00,2.36712,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.6,0.4851,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265221",2020-01-01 03:20:00,2.57703,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.6,0.44667,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265222",2020-01-01 03:21:00,3.135,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.5,0.63504,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265223",2020-01-01 03:22:00,3.41219,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.8,0.61614,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265224",2020-01-01 03:23:00,3.58502,0,NA,NA,NA,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.9,0.56637,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"265225",2020-01-01 03:24:00,3.55803,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.8,0.56574,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"265226",2020-01-01 03:25:00,3.81361,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.7,0.41517,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"265227",2020-01-01 03:26:00,3.57243,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.6,0.4221,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"265228",2020-01-01 03:27:00,3.44989,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.43974,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"265229",2020-01-01 03:28:00,3.39977,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.4158,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265230",2020-01-01 03:29:00,3.2014,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.42147,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265231",2020-01-01 03:30:00,2.80936,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.5,0.42147,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265232",2020-01-01 03:31:00,2.52834,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22,21,NA,22,22,-1.4,0.4221,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265233",2020-01-01 03:32:00,2.2905,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,22,21,NA,22,22,-1.3,0.4158,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265234",2020-01-01 03:33:00,2.47928,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,22,21,NA,22,22,-1.1,0.4158,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265235",2020-01-01 03:34:00,2.24805,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,22,21,NA,22,22,-1.1,0.4158,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265236",2020-01-01 03:35:00,2.26739,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,22,21,NA,22,22,-1,0.39564,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265237",2020-01-01 03:36:00,2.2742,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,22,21,NA,22,22,-1,0.38997,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265238",2020-01-01 03:37:00,2.23564,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,22,21,NA,22,22,-0.8,0.38934,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265239",2020-01-01 03:38:00,1.95012,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-0.7,0.38997,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265240",2020-01-01 03:39:00,1.98898,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-0.7,0.38367,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265241",2020-01-01 03:40:00,1.8453,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-0.9,0.38367,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265242",2020-01-01 03:41:00,1.5903,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1,0.38367,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265243",2020-01-01 03:42:00,1.31605,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1,0.40887,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265244",2020-01-01 03:43:00,1.04001,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1,0.4032,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265245",2020-01-01 03:44:00,0.743892,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1,0.40887,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265246",2020-01-01 03:45:00,0.586398,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.4,0.4032,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265247",2020-01-01 03:46:00,0,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.5,0.40887,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265248",2020-01-01 03:47:00,0,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.6,0.40257,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265249",2020-01-01 03:48:00,0.672508,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.6,0.39942,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265250",2020-01-01 03:49:00,0.809678,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.5,0.39816,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265251",2020-01-01 03:50:00,0.891381,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.4,0.40194,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265252",2020-01-01 03:51:00,1.11855,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.2,0.39627,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265253",2020-01-01 03:52:00,1.13395,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.1,0.3843,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265254",2020-01-01 03:53:00,1.28626,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.2,0.40887,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265255",2020-01-01 03:54:00,1.31875,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.1,0.4032,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265256",2020-01-01 03:55:00,1.37998,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.3,0.41391,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265257",2020-01-01 03:56:00,1.36334,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.3,0.4032,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265258",2020-01-01 03:57:00,1.23825,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.3,0.4032,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265259",2020-01-01 03:58:00,0.980711,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.2,0.40887,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265260",2020-01-01 03:59:00,0.802243,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.2,0.40572,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265261",2020-01-01 04:00:00,0.821467,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.3,0.40887,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265262",2020-01-01 04:01:00,0.638825,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.3,0.40824,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265263",2020-01-01 04:02:00,0.547263,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.3,0.40887,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265264",2020-01-01 04:03:00,0.711,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.3,0.40887,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265265",2020-01-01 04:04:00,3.29272,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.4,0.41328,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265266",2020-01-01 04:05:00,5.02113,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.4,0.40887,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265267",2020-01-01 04:06:00,5.32322,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.3,0.40761,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265268",2020-01-01 04:07:00,4.85897,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.3,0.40257,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265269",2020-01-01 04:08:00,3.9625,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.2,0.39627,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265270",2020-01-01 04:09:00,3.06343,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.3,0.40131,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265271",2020-01-01 04:10:00,2.88552,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.1,0.3969,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265272",2020-01-01 04:11:00,2.64139,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1,0.39942,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265273",2020-01-01 04:12:00,2.40373,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1,0.42147,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265274",2020-01-01 04:13:00,2.3379,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1,0.4158,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265275",2020-01-01 04:14:00,2.21772,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1,0.42147,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265276",2020-01-01 04:15:00,2.05225,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1,0.41643,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265277",2020-01-01 04:16:00,2.10933,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1,0.42147,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265278",2020-01-01 04:17:00,2.62943,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-0.8,0.41076,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265279",2020-01-01 04:18:00,2.55075,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-0.7,0.41643,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265280",2020-01-01 04:19:00,2.49338,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-0.6,0.4158,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
