"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"265281",2020-01-01 04:20:00,3.00691,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-0.8,0.39627,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265282",2020-01-01 04:21:00,3.34671,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-0.9,0.39627,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265283",2020-01-01 04:22:00,3.50589,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.1,0.378,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,0,0,0
"265284",2020-01-01 04:23:00,3.66704,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.2,0.378,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265285",2020-01-01 04:24:00,3.69135,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.4,0.378,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265286",2020-01-01 04:25:00,3.64176,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.3,0.378,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265287",2020-01-01 04:26:00,3.54484,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.1,0.3717,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265288",2020-01-01 04:27:00,3.41643,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1,0.38304,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265289",2020-01-01 04:28:00,3.36189,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1,0.38367,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265290",2020-01-01 04:29:00,3.26022,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-0.9,0.38304,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265291",2020-01-01 04:30:00,3.08189,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1,0.37737,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265292",2020-01-01 04:31:00,2.59874,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1,0.3717,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265293",2020-01-01 04:32:00,2.0467,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-0.9,0.37737,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265294",2020-01-01 04:33:00,1.99514,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.1,0.38115,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265295",2020-01-01 04:34:00,2.13567,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.1,0.37107,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265296",2020-01-01 04:35:00,1.89748,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1,0.37611,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265297",2020-01-01 04:36:00,1.98404,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.3,0.38178,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265298",2020-01-01 04:37:00,1.96691,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,21,NA,22,22,-1.5,0.37107,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265299",2020-01-01 04:38:00,1.92606,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.39501,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"265300",2020-01-01 04:39:00,1.85056,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.38934,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"265301",2020-01-01 04:40:00,1.9,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.38934,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"265302",2020-01-01 04:41:00,1.89017,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.38556,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"265303",2020-01-01 04:42:00,1.83409,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.41013,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265304",2020-01-01 04:43:00,1.82907,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.41454,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265305",2020-01-01 04:44:00,2.003,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.4032,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265306",2020-01-01 04:45:00,1.90661,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.40824,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265307",2020-01-01 04:46:00,2.06935,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.39816,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265308",2020-01-01 04:47:00,1.98756,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.86814,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265309",2020-01-01 04:48:00,4.57247,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.89901,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265310",2020-01-01 04:49:00,4.0625,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.91413,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265311",2020-01-01 04:50:00,4.75068,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.92673,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265312",2020-01-01 04:51:00,5.60289,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.94941,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265313",2020-01-01 04:52:00,6.6219,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.9387,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265314",2020-01-01 04:53:00,5.99888,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.95004,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265315",2020-01-01 04:54:00,6.1185,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.92484,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265316",2020-01-01 04:55:00,6.06178,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.93681,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265317",2020-01-01 04:56:00,5.97357,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.93618,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265318",2020-01-01 04:57:00,5.56537,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.94878,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265319",2020-01-01 04:58:00,5.54604,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.94437,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265320",2020-01-01 04:59:00,5.18639,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.95004,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265321",2020-01-01 05:00:00,4.87299,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,1.34001,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265322",2020-01-01 05:01:00,4.77874,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,1.24677,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265323",2020-01-01 05:02:00,4.61327,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,1.19763,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265324",2020-01-01 05:03:00,4.55921,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,1.18314,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265325",2020-01-01 05:04:00,4.51818,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,1.1718,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265326",2020-01-01 05:05:00,4.58705,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,1.15857,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265327",2020-01-01 05:06:00,4.73821,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,1.15479,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265328",2020-01-01 05:07:00,4.47706,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,1.15542,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265329",2020-01-01 05:08:00,4.4835,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,1.16991,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"265330",2020-01-01 05:09:00,4.42864,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,1.1592,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"265331",2020-01-01 05:10:00,4.48559,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,1.16424,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"265332",2020-01-01 05:11:00,4.47481,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,1.16487,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"265333",2020-01-01 05:12:00,4.65193,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,1.19007,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265334",2020-01-01 05:13:00,4.41898,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,1.18944,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265335",2020-01-01 05:14:00,4.43252,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,1.18314,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265336",2020-01-01 05:15:00,4.23467,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,1.20141,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265337",2020-01-01 05:16:00,4.63128,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,1.20204,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265338",2020-01-01 05:17:00,5.15805,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,1.20771,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265339",2020-01-01 05:18:00,5.60713,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,1.19763,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265340",2020-01-01 05:19:00,5.98166,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,1.20267,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265341",2020-01-01 05:20:00,6.11742,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,1.19637,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265342",2020-01-01 05:21:00,6.20207,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.4,1.20204,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265343",2020-01-01 05:22:00,6.04943,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.6,1.18377,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265344",2020-01-01 05:23:00,6.09631,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.4,1.18944,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265345",2020-01-01 05:24:00,6.00826,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.3,1.18314,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265346",2020-01-01 05:25:00,5.94403,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.2,1.19637,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265347",2020-01-01 05:26:00,5.81757,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.4,1.197,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265348",2020-01-01 05:27:00,5.8349,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.4,1.1907,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265349",2020-01-01 05:28:00,5.65563,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,1.19637,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265350",2020-01-01 05:29:00,5.40817,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,1.197,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265351",2020-01-01 05:30:00,4.90361,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.5,1.2033,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265352",2020-01-01 05:31:00,4.71517,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.7,0.56637,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265353",2020-01-01 05:32:00,3.40686,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.56637,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265354",2020-01-01 05:33:00,3.14533,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.5607,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265355",2020-01-01 05:34:00,2.85716,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.57204,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265356",2020-01-01 05:35:00,2.60894,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.56637,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265357",2020-01-01 05:36:00,2.54279,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.5607,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265358",2020-01-01 05:37:00,2.35077,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.56385,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265359",2020-01-01 05:38:00,2.34002,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.57141,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265360",2020-01-01 05:39:00,2.63375,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.567,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265361",2020-01-01 05:40:00,2.17072,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.5607,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265362",2020-01-01 05:41:00,2.20122,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.57141,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265363",2020-01-01 05:42:00,2.27208,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.5859,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265364",2020-01-01 05:43:00,2.45485,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.57897,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265365",2020-01-01 05:44:00,2.32978,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.57897,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265366",2020-01-01 05:45:00,2.46806,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.57645,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265367",2020-01-01 05:46:00,2.78982,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.58212,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265368",2020-01-01 05:47:00,3.02922,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.57519,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265369",2020-01-01 05:48:00,3.21927,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.56637,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265370",2020-01-01 05:49:00,3.59172,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.567,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265371",2020-01-01 05:50:00,4.04749,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.56574,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265372",2020-01-01 05:51:00,4.15072,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.56007,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265373",2020-01-01 05:52:00,4.32094,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.55314,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265374",2020-01-01 05:53:00,4.26331,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.55062,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265375",2020-01-01 05:54:00,3.98917,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.55062,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265376",2020-01-01 05:55:00,4.11087,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.55314,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265377",2020-01-01 05:56:00,3.94422,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.4,0.54684,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265378",2020-01-01 05:57:00,3.5419,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.5,0.54684,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265379",2020-01-01 05:58:00,3.43234,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.4,0.54747,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265380",2020-01-01 05:59:00,2.6952,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.4,0.54999,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265381",2020-01-01 06:00:00,2.81571,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.3,0.54684,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265382",2020-01-01 06:01:00,3.28726,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.54684,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265383",2020-01-01 06:02:00,3.21678,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.9,0.5355,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265384",2020-01-01 06:03:00,2.80475,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.55314,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265385",2020-01-01 06:04:00,2.25281,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-0.8,0.54054,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265386",2020-01-01 06:05:00,2.27183,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.52164,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265387",2020-01-01 06:06:00,2.35568,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.52227,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265388",2020-01-01 06:07:00,2.08687,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.52227,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265389",2020-01-01 06:08:00,2.10891,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.53361,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"265390",2020-01-01 06:09:00,2.01014,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.52794,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"265391",2020-01-01 06:10:00,2.10101,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.2,0.52227,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"265392",2020-01-01 06:11:00,2.07269,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.52794,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"265393",2020-01-01 06:12:00,2.10234,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1,0.5481,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265394",2020-01-01 06:13:00,2.44987,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,22.5,21.5,20.5,NA,22,22,-1.1,0.55251,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265395",2020-01-01 06:14:00,2.20597,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.5355,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265396",2020-01-01 06:15:00,2.2058,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.54054,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265397",2020-01-01 06:16:00,2.79714,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.54054,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265398",2020-01-01 06:17:00,3.03444,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.53172,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265399",2020-01-01 06:18:00,3.13733,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.52857,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265400",2020-01-01 06:19:00,3.74904,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.53235,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265401",2020-01-01 06:20:00,3.95,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.52983,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265402",2020-01-01 06:21:00,4.13638,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.52857,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265403",2020-01-01 06:22:00,4.17472,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.51534,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265404",2020-01-01 06:23:00,4.14119,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.52101,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265405",2020-01-01 06:24:00,4.04761,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.52164,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265406",2020-01-01 06:25:00,4.06468,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.50967,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265407",2020-01-01 06:26:00,4.08772,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.52101,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265408",2020-01-01 06:27:00,3.69957,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.52731,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265409",2020-01-01 06:28:00,3.45228,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.51912,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265410",2020-01-01 06:29:00,2.92727,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.51534,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265411",2020-01-01 06:30:00,2.77477,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.52101,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265412",2020-01-01 06:31:00,2.6946,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.50841,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265413",2020-01-01 06:32:00,2.55077,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.51597,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265414",2020-01-01 06:33:00,2.25309,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.50967,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265415",2020-01-01 06:34:00,2.43188,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.50904,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265416",2020-01-01 06:35:00,2.37394,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.50904,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,0,0,0,0,0
"265417",2020-01-01 06:36:00,2.33712,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.50904,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,0,0,0,0,0
"265418",2020-01-01 06:37:00,2.28076,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.52164,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,0,0,0,0,0
"265419",2020-01-01 06:38:00,2.28197,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.51534,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,0,0,0,0,0
"265420",2020-01-01 06:39:00,1.92547,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.5103,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,0,0,0,0,0
"265421",2020-01-01 06:40:00,2.37305,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.52101,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,0,0,0,0,0
"265422",2020-01-01 06:41:00,2.20918,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.51597,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,0,0,0,0,0
"265423",2020-01-01 06:42:00,2.20746,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.53487,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"265424",2020-01-01 06:43:00,2.32986,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.53487,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"265425",2020-01-01 06:44:00,2.25598,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.52857,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"265426",2020-01-01 06:45:00,2.24664,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.53487,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"265427",2020-01-01 06:46:00,2.82287,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.5229,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"265428",2020-01-01 06:47:00,2.99488,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.52794,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"265429",2020-01-01 06:48:00,3.39711,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.52227,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,0,1,1,1,1
"265430",2020-01-01 06:49:00,3.65789,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.52227,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,0,1,1,1,1
"265431",2020-01-01 06:50:00,3.89584,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.52164,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,0,1,1,1,1
"265432",2020-01-01 06:51:00,3.68126,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.52794,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,0,1,1,1,1
"265433",2020-01-01 06:52:00,4.16619,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.52101,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,0,0,0,0,1
"265434",2020-01-01 06:53:00,4.13583,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.50967,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,0,0,0,0,1
"265435",2020-01-01 06:54:00,4.06334,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.50337,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,0,0,0,0,1
"265436",2020-01-01 06:55:00,3.91877,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.50337,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,0,0,0,0,1
"265437",2020-01-01 06:56:00,3.75781,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.50967,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,0,0,0,0,1
"265438",2020-01-01 06:57:00,3.6088,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.50085,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,0,0,0,0,1
"265439",2020-01-01 06:58:00,3.50225,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.51219,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,0,0,0,0,1
"265440",2020-01-01 06:59:00,3.10119,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.50526,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,0,0,0,0,1
"265441",2020-01-01 07:00:00,2.45155,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.50904,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,0,0,0,0,1
"265442",2020-01-01 07:01:00,2.63164,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.53865,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,0,0,0,0,1
"265443",2020-01-01 07:02:00,2.51566,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.53361,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,0,0,0,0,1
"265444",2020-01-01 07:03:00,2.44316,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.52794,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,0,0,0,0,1
"265445",2020-01-01 07:04:00,2.39269,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.53676,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265446",2020-01-01 07:05:00,2.29016,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.53991,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265447",2020-01-01 07:06:00,2.26208,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.53865,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265448",2020-01-01 07:07:00,2.14063,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.54054,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265449",2020-01-01 07:08:00,2.20896,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.54621,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265450",2020-01-01 07:09:00,2.1786,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.53487,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265451",2020-01-01 07:10:00,2.20581,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.54054,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265452",2020-01-01 07:11:00,2.14778,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.55692,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265453",2020-01-01 07:12:00,2.33391,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.55944,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265454",2020-01-01 07:13:00,2.1086,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.55377,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265455",2020-01-01 07:14:00,2.28057,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.55377,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265456",2020-01-01 07:15:00,2.45938,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.55881,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265457",2020-01-01 07:16:00,3.54355,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.54684,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265458",2020-01-01 07:17:00,3.33036,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.54054,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265459",2020-01-01 07:18:00,3.49994,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.54684,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265460",2020-01-01 07:19:00,3.82643,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.54117,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265461",2020-01-01 07:20:00,4.14021,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.54684,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265462",2020-01-01 07:21:00,4.20008,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.52794,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265463",2020-01-01 07:22:00,4.25102,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.5,0.52794,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265464",2020-01-01 07:23:00,4.13288,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.53361,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265465",2020-01-01 07:24:00,3.99015,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.5229,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265466",2020-01-01 07:25:00,3.88147,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.52857,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265467",2020-01-01 07:26:00,3.77375,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.52605,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265468",2020-01-01 07:27:00,4.19044,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.5,0.52857,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265469",2020-01-01 07:28:00,3.48309,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.5,0.52857,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265470",2020-01-01 07:29:00,3.16987,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.5,0.52857,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265471",2020-01-01 07:30:00,2.91315,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.53424,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265472",2020-01-01 07:31:00,2.64347,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.53424,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265473",2020-01-01 07:32:00,2.50794,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.53424,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265474",2020-01-01 07:33:00,2.36112,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.53424,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265475",2020-01-01 07:34:00,2.23171,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.53991,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265476",2020-01-01 07:35:00,2.28657,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.5229,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265477",2020-01-01 07:36:00,2.24509,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.5,0.53487,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265478",2020-01-01 07:37:00,2.21836,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.8,0.54117,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"265479",2020-01-01 07:38:00,2.1954,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.8,0.54117,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"265480",2020-01-01 07:39:00,2.16018,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.9,0.53424,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"265481",2020-01-01 07:40:00,2.05979,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.9,0.53487,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"265482",2020-01-01 07:41:00,2.07088,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.8,0.56007,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"265483",2020-01-01 07:42:00,2.23655,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.7,0.55944,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265484",2020-01-01 07:43:00,2.41466,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.8,0.55377,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265485",2020-01-01 07:44:00,2.45254,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.6,0.55377,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265486",2020-01-01 07:45:00,3.03463,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.7,0.55314,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265487",2020-01-01 07:46:00,3.23322,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.7,0.52794,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265488",2020-01-01 07:47:00,3.28482,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.5,0.5166,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265489",2020-01-01 07:48:00,3.56251,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.52164,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265490",2020-01-01 07:49:00,3.81907,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.6,0.51597,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265491",2020-01-01 07:50:00,4.00238,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.52731,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265492",2020-01-01 07:51:00,4.14751,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.50904,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265493",2020-01-01 07:52:00,4.00626,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.50841,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265494",2020-01-01 07:53:00,4.04162,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.50904,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265495",2020-01-01 07:54:00,3.83701,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.50337,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265496",2020-01-01 07:55:00,4.05183,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.5,0.50904,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265497",2020-01-01 07:56:00,3.92037,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.5,0.50904,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265498",2020-01-01 07:57:00,3.69806,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.5,0.50967,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265499",2020-01-01 07:58:00,3.41389,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.51471,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265500",2020-01-01 07:59:00,3.04664,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.4977,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265501",2020-01-01 08:00:00,2.81934,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.50589,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265502",2020-01-01 08:01:00,2.72513,8,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.51471,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265503",2020-01-01 08:02:00,2.61863,6,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.50337,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265504",2020-01-01 08:03:00,2.42694,6,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.50337,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265505",2020-01-01 08:04:00,2.32922,7,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.5,0.52227,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265506",2020-01-01 08:05:00,2.24665,8,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.5,0.52416,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265507",2020-01-01 08:06:00,2.21965,8,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.53172,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265508",2020-01-01 08:07:00,2.22683,9,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.5292,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"265509",2020-01-01 08:08:00,2.14922,9,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.53424,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"265510",2020-01-01 08:09:00,2.16538,9,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.53172,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"265511",2020-01-01 08:10:00,2.21508,9,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.52857,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"265512",2020-01-01 08:11:00,2.20873,10,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.55503,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265513",2020-01-01 08:12:00,2.31582,10,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.5544,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265514",2020-01-01 08:13:00,2.28462,11,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.54747,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265515",2020-01-01 08:14:00,2.63297,11,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.55314,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265516",2020-01-01 08:15:00,2.27324,10,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.54747,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265517",2020-01-01 08:16:00,2.84533,10,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.54432,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265518",2020-01-01 08:17:00,2.86632,10,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.54054,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265519",2020-01-01 08:18:00,3.5269,11,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.53928,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265520",2020-01-01 08:19:00,3.74607,11,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.53487,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265521",2020-01-01 08:20:00,4.42749,12,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.53487,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265522",2020-01-01 08:21:00,4.1718,12,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.52164,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,1,0,0
"265523",2020-01-01 08:22:00,4.13371,11,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.52227,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,1,0,0
"265524",2020-01-01 08:23:00,4.03389,12,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.52794,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,1,0,0
"265525",2020-01-01 08:24:00,3.98621,13,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.52038,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,1,0,0
"265526",2020-01-01 08:25:00,3.86853,13,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.52101,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,1,0,0
"265527",2020-01-01 08:26:00,3.67102,13,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.52164,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,1,0,0
"265528",2020-01-01 08:27:00,3.73064,13,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.55377,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,1,0,0
"265529",2020-01-01 08:28:00,3.37417,13,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.54054,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,1,0,0
"265530",2020-01-01 08:29:00,2.73525,13,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.52605,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,1,0,0
"265531",2020-01-01 08:30:00,2.67925,15,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.5103,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,1,0,0
"265532",2020-01-01 08:31:00,2.524,15,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.50841,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,1,0,0
"265533",2020-01-01 08:32:00,2.65312,15,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.50967,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,1,0,0
"265534",2020-01-01 08:33:00,2.36055,16,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.50841,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,1,0,0
"265535",2020-01-01 08:34:00,1.95613,16,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.4914,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,1,0,0
"265536",2020-01-01 08:35:00,2.21784,15,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.50274,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,1,0,0
"265537",2020-01-01 08:36:00,2.23474,16,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.50274,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,1,0,0
"265538",2020-01-01 08:37:00,2.33609,16,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.50589,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,1,0,0
"265539",2020-01-01 08:38:00,2.11212,16,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.50589,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,1,0,0
"265540",2020-01-01 08:39:00,2.12463,16,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.50274,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,1,0,0
"265541",2020-01-01 08:40:00,2.06621,16,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.49203,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,1,0,0
"265542",2020-01-01 08:41:00,2.27094,16,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.52794,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265543",2020-01-01 08:42:00,2.27338,16,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.52227,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265544",2020-01-01 08:43:00,2.20345,16,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.50904,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265545",2020-01-01 08:44:00,2.18293,16,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.50904,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265546",2020-01-01 08:45:00,2.7905,17,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.50904,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265547",2020-01-01 08:46:00,2.87709,17,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.50274,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265548",2020-01-01 08:47:00,3.3752,18,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.4914,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265549",2020-01-01 08:48:00,3.29275,19,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.49581,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265550",2020-01-01 08:49:00,3.78648,19,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.48447,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265551",2020-01-01 08:50:00,3.91304,19,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.47754,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265552",2020-01-01 08:51:00,4.115,20,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.45927,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"265553",2020-01-01 08:52:00,4.08364,20,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.47061,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"265554",2020-01-01 08:53:00,4.10068,21,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.45927,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"265555",2020-01-01 08:54:00,3.92725,20,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.4536,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"265556",2020-01-01 08:55:00,3.99587,20,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.45927,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"265557",2020-01-01 08:56:00,3.78788,20,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.46935,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"265558",2020-01-01 08:57:00,3.56758,20,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.47061,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"265559",2020-01-01 08:58:00,3.17851,21,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.46494,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"265560",2020-01-01 08:59:00,2.94754,21,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.4536,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"265561",2020-01-01 09:00:00,3.03066,23,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.44478,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"265562",2020-01-01 09:01:00,2.84534,24,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.441,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"265563",2020-01-01 09:02:00,2.60154,24,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.43533,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"265564",2020-01-01 09:03:00,2.55468,24,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.42651,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"265565",2020-01-01 09:04:00,2.50464,26,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.42714,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"265566",2020-01-01 09:05:00,2.38936,26,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.42147,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"265567",2020-01-01 09:06:00,2.33142,27,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.41076,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"265568",2020-01-01 09:07:00,2.34319,29,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.5,0.40824,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265569",2020-01-01 09:08:00,2.71075,29,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.6,0.40887,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265570",2020-01-01 09:09:00,2.20433,28,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.6,0.40887,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265571",2020-01-01 09:10:00,2.23487,29,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.6,0.40887,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265572",2020-01-01 09:11:00,2.24798,29,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.6,0.42399,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265573",2020-01-01 09:12:00,2.39694,29,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.6,0.42903,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265574",2020-01-01 09:13:00,2.36914,29,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.6,0.4158,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265575",2020-01-01 09:14:00,2.34278,30,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.5,0.56007,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265576",2020-01-01 09:15:00,2.75005,30,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.5,0.59787,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265577",2020-01-01 09:16:00,2.99979,30,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.56637,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265578",2020-01-01 09:17:00,3.18309,30,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.48447,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265579",2020-01-01 09:18:00,3.54983,29,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.49644,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265580",2020-01-01 09:19:00,4.18271,29,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.42084,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265581",2020-01-01 09:20:00,4.09111,30,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.4095,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265582",2020-01-01 09:21:00,4.33951,30,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.4032,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265583",2020-01-01 09:22:00,4.0775,31,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.39879,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
