"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"265584",2020-01-01 09:23:00,4.13246,32,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.39501,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265585",2020-01-01 09:24:00,3.81274,32,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.5,0.37737,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"265586",2020-01-01 09:25:00,4.02249,32,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.5,0.37674,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"265587",2020-01-01 09:26:00,3.9463,33,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.6,0.40131,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"265588",2020-01-01 09:27:00,3.91151,34,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.6,0.40131,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"265589",2020-01-01 09:28:00,4.00538,33,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.5,0.39564,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"265590",2020-01-01 09:29:00,3.58748,34,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.5,0.39564,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"265591",2020-01-01 09:30:00,3.27323,34,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.39501,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"265592",2020-01-01 09:31:00,3.01424,33,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.39564,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"265593",2020-01-01 09:32:00,2.70865,32,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.39564,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"265594",2020-01-01 09:33:00,2.56288,32,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.39501,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"265595",2020-01-01 09:34:00,2.46836,33,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.40194,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"265596",2020-01-01 09:35:00,2.45311,32,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.3969,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"265597",2020-01-01 09:36:00,2.36553,33,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.42021,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"265598",2020-01-01 09:37:00,2.30278,32,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.41517,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"265599",2020-01-01 09:38:00,2.23455,33,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.41454,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"265600",2020-01-01 09:39:00,2.00396,33,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.40824,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"265601",2020-01-01 09:40:00,2.14666,34,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.3969,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"265602",2020-01-01 09:41:00,2.06467,35,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.39186,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"265603",2020-01-01 09:42:00,2.27989,36,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.39249,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"265604",2020-01-01 09:43:00,2.04497,35,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.38367,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"265605",2020-01-01 09:44:00,2.05044,37,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.4095,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265606",2020-01-01 09:45:00,2.27548,38,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.40194,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265607",2020-01-01 09:46:00,2.389,39,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.38934,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265608",2020-01-01 09:47:00,2.45925,39,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.38871,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265609",2020-01-01 09:48:00,2.9923,39,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.38745,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265610",2020-01-01 09:49:00,3.03847,37,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.378,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265611",2020-01-01 09:50:00,3.32412,37,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.38367,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265612",2020-01-01 09:51:00,3.56679,37,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.38367,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265613",2020-01-01 09:52:00,3.88873,37,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.38367,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265614",2020-01-01 09:53:00,3.91266,37,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.38556,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265615",2020-01-01 09:54:00,3.93964,38,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.37044,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265616",2020-01-01 09:55:00,4.08958,39,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.35784,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265617",2020-01-01 09:56:00,3.89141,41,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.35217,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265618",2020-01-01 09:57:00,3.87703,43,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.3402,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265619",2020-01-01 09:58:00,3.73897,43,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.33327,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265620",2020-01-01 09:59:00,3.54504,44,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.33327,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265621",2020-01-01 10:00:00,3.3647,45,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.1953,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265622",2020-01-01 10:01:00,3.09621,46,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.189,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265623",2020-01-01 10:02:00,3.08166,46,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.1953,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265624",2020-01-01 10:03:00,2.65031,45,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.20097,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265625",2020-01-01 10:04:00,2.52385,44,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.20664,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265626",2020-01-01 10:05:00,2.48968,44,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.9,0.20097,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265627",2020-01-01 10:06:00,2.19516,43,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.21105,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265628",2020-01-01 10:07:00,2.28827,46,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.20034,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"265629",2020-01-01 10:08:00,2.3976,45,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.19908,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"265630",2020-01-01 10:09:00,2.41248,46,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.19026,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"265631",2020-01-01 10:10:00,2.46368,48,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.18144,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"265632",2020-01-01 10:11:00,2.56738,49,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.17325,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"265633",2020-01-01 10:12:00,2.27775,51,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.1575,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"265634",2020-01-01 10:13:00,2.26269,52,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.15624,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"265635",2020-01-01 10:14:00,2.32267,54,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.16947,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265636",2020-01-01 10:15:00,2.18953,56,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1,0.16569,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265637",2020-01-01 10:16:00,2.37768,54,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.13797,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265638",2020-01-01 10:17:00,2.48936,54,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.13734,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265639",2020-01-01 10:18:00,3.06514,56,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.13104,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265640",2020-01-01 10:19:00,3.25028,57,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.11907,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265641",2020-01-01 10:20:00,3.86062,57,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.12474,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265642",2020-01-01 10:21:00,3.75644,58,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.12474,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265643",2020-01-01 10:22:00,3.94657,59,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.1134,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265644",2020-01-01 10:23:00,3.87086,59,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.10332,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265645",2020-01-01 10:24:00,3.88342,59,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.10017,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265646",2020-01-01 10:25:00,3.89444,59,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.4,0.10458,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265647",2020-01-01 10:26:00,3.85848,60,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.3,0.08883,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265648",2020-01-01 10:27:00,3.71223,61,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.09324,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265649",2020-01-01 10:28:00,3.46248,61,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.08757,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265650",2020-01-01 10:29:00,3.52368,61,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.2,0.08694,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265651",2020-01-01 10:30:00,3.46831,61,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-1.1,0.08883,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265652",2020-01-01 10:31:00,3.1697,61,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,0.08631,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265653",2020-01-01 10:32:00,2.84659,60,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,0.08568,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265654",2020-01-01 10:33:00,2.46254,58,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.09324,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265655",2020-01-01 10:34:00,2.3168,58,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.09513,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265656",2020-01-01 10:35:00,2.89081,58,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.11151,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265657",2020-01-01 10:36:00,2.44503,56,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.1071,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"265658",2020-01-01 10:37:00,2.33206,58,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.10584,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"265659",2020-01-01 10:38:00,2.14599,60,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.0882,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"265660",2020-01-01 10:39:00,2.1955,62,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.09387,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"265661",2020-01-01 10:40:00,2.06378,62,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.0819,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"265662",2020-01-01 10:41:00,2.23179,64,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.07497,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"265663",2020-01-01 10:42:00,2.22114,64,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.06867,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"265664",2020-01-01 10:43:00,2.21593,64,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.08001,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"265665",2020-01-01 10:44:00,2.20639,64,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.09387,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265666",2020-01-01 10:45:00,2.62213,66,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.0819,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"265667",2020-01-01 10:46:00,2.76262,67,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.0756,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265668",2020-01-01 10:47:00,3.02019,68,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.06867,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265669",2020-01-01 10:48:00,3.20285,68,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.06174,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265670",2020-01-01 10:49:00,2.91028,67,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.06363,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265671",2020-01-01 10:50:00,3.37388,68,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.05607,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265672",2020-01-01 10:51:00,3.66268,69,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.04473,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265673",2020-01-01 10:52:00,3.86874,68,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.04851,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265674",2020-01-01 10:53:00,3.96414,70,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.0252,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"265675",2020-01-01 10:54:00,4.01627,71,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.02331,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265676",2020-01-01 10:55:00,4.01851,70,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.03087,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265677",2020-01-01 10:56:00,4.46858,68,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.03654,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265678",2020-01-01 10:57:00,3.95956,68,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.04347,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265679",2020-01-01 10:58:00,3.75184,66,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.05544,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265680",2020-01-01 10:59:00,3.54676,65,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.05544,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265681",2020-01-01 11:00:00,3.29919,68,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.04914,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265682",2020-01-01 11:01:00,2.93107,68,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.04347,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265683",2020-01-01 11:02:00,2.78354,69,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.0315,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265684",2020-01-01 11:03:00,2.60618,71,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.03465,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265685",2020-01-01 11:04:00,2.64562,72,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.02457,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265686",2020-01-01 11:05:00,3.00686,71,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.02898,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"265687",2020-01-01 11:06:00,2.44768,70,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.04158,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265688",2020-01-01 11:07:00,2.55012,71,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.03717,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"265689",2020-01-01 11:08:00,2.34128,73,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.02457,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,0,1
"265690",2020-01-01 11:09:00,2.25577,72,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.02961,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,0,1
"265691",2020-01-01 11:10:00,2.26356,73,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.15498,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,0,1
"265692",2020-01-01 11:11:00,2.42305,75,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.21861,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,0,1
"265693",2020-01-01 11:12:00,2.18424,76,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.23247,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,0,1
"265694",2020-01-01 11:13:00,2.39323,77,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.13671,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,0,1
"265695",2020-01-01 11:14:00,2.37311,79,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.12537,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"265696",2020-01-01 11:15:00,2.413,78,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.03717,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"265697",2020-01-01 11:16:00,2.49626,79,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.03717,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"265698",2020-01-01 11:17:00,2.48757,79,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.03402,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"265699",2020-01-01 11:18:00,3.02752,79,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.03654,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"265700",2020-01-01 11:19:00,3.1223,77,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.04221,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"265701",2020-01-01 11:20:00,3.65071,78,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.0252,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"265702",2020-01-01 11:21:00,3.80037,76,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.03591,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"265703",2020-01-01 11:22:00,3.68998,77,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.03654,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"265704",2020-01-01 11:23:00,4.16742,75,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.03465,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"265705",2020-01-01 11:24:00,3.68106,76,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.02961,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"265706",2020-01-01 11:25:00,3.89553,77,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.01827,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"265707",2020-01-01 11:26:00,3.89178,78,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.02394,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"265708",2020-01-01 11:27:00,3.76213,77,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.0189,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"265709",2020-01-01 11:28:00,3.84803,72,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.03654,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"265710",2020-01-01 11:29:00,3.43656,73,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.03654,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"265711",2020-01-01 11:30:00,3.26485,74,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.03024,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"265712",2020-01-01 11:31:00,2.90241,77,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.01827,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"265713",2020-01-01 11:32:00,2.53551,80,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.00189,0,0,NA,1,NA,NA,1,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"265714",2020-01-01 11:33:00,2.46957,79,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.00504,0,0,NA,1,NA,NA,1,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"265715",2020-01-01 11:34:00,2.34646,78,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.01701,0,0,NA,1,NA,NA,1,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"265716",2020-01-01 11:35:00,2.29451,77,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.01134,0,0,NA,1,NA,NA,1,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"265717",2020-01-01 11:36:00,1.71481,76,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.02457,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,0,0,0,0,0
"265718",2020-01-01 11:37:00,2.13969,76,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.03087,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,0,0,0,0,0
"265719",2020-01-01 11:38:00,2.1677,75,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.0063,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"265720",2020-01-01 11:39:00,2.36867,76,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.00441,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"265721",2020-01-01 11:40:00,2.29616,75,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.01071,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"265722",2020-01-01 11:41:00,2.34582,78,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.000630002,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"265723",2020-01-01 11:42:00,2.32326,80,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.03591,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"265724",2020-01-01 11:43:00,2.39769,80,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.03024,1,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"265725",2020-01-01 11:44:00,2.44261,80,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.02457,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"265726",2020-01-01 11:45:00,2.61011,80,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.01827,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"265727",2020-01-01 11:46:00,2.76575,79,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.03591,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"265728",2020-01-01 11:47:00,3.47363,78,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.0252,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"265729",2020-01-01 11:48:00,3.67743,77,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.03591,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"265730",2020-01-01 11:49:00,3.80412,80,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.02394,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"265731",2020-01-01 11:50:00,4.17651,82,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.01134,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"265732",2020-01-01 11:51:00,4.21503,85,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,-0.00252,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"265733",2020-01-01 11:52:00,4.06406,87,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,-0.00756,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"265734",2020-01-01 11:53:00,4.19237,89,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,-0.03276,0,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265735",2020-01-01 11:54:00,4.11558,91,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,-0.0441,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265736",2020-01-01 11:55:00,4.18028,90,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,-0.03843,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265737",2020-01-01 11:56:00,3.82669,88,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,-0.02961,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265738",2020-01-01 11:57:00,3.85503,86,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,-0.03213,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265739",2020-01-01 11:58:00,3.60329,86,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.3,-0.02016,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265740",2020-01-01 11:59:00,3.43806,85,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.01008,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265741",2020-01-01 12:00:00,3.37024,87,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.01953,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265742",2020-01-01 12:01:00,3.10149,91,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,-0.04473,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"265743",2020-01-01 12:02:00,2.85331,95,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,-0.10206,0,1,NA,0,NA,NA,1,0,0,1,NA,1,1,0,0,NA,1,0,0,0,0
"265744",2020-01-01 12:03:00,2.64582,105,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,-0.15309,0,1,NA,0,NA,NA,1,0,0,1,NA,1,1,0,0,NA,1,0,0,0,0
"265745",2020-01-01 12:04:00,2.51135,111,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,-0.189,0,1,NA,0,NA,NA,1,0,0,1,NA,1,1,0,0,NA,1,0,0,0,0
"265746",2020-01-01 12:05:00,2.43596,113,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,-0.20727,0,1,NA,0,NA,NA,1,0,0,1,NA,1,1,0,0,NA,1,0,0,0,0
"265747",2020-01-01 12:06:00,2.31738,114,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,-0.2016,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"265748",2020-01-01 12:07:00,2.34644,116,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,-0.20475,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"265749",2020-01-01 12:08:00,2.41481,117,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,-0.20916,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"265750",2020-01-01 12:09:00,2.314,114,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,-0.19908,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"265751",2020-01-01 12:10:00,2.15156,115,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,-0.19719,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"265752",2020-01-01 12:11:00,2.53715,115,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.3,-0.20916,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"265753",2020-01-01 12:12:00,2.46424,116,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.7,-0.20916,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"265754",2020-01-01 12:13:00,2.44814,116,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.18963,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"265755",2020-01-01 12:14:00,2.56835,112,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.17136,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"265756",2020-01-01 12:15:00,2.67117,111,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.15876,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"265757",2020-01-01 12:16:00,2.53517,106,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,-0.13986,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"265758",2020-01-01 12:17:00,2.92181,101,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,-0.10143,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"265759",2020-01-01 12:18:00,3.4558,99,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,-0.08379,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265760",2020-01-01 12:19:00,3.4495,98,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,-0.07749,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265761",2020-01-01 12:20:00,4.02335,96,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,-0.07119,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265762",2020-01-01 12:21:00,4.05925,96,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,-0.0756,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"265763",2020-01-01 12:22:00,4.28756,98,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,-0.0882,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265764",2020-01-01 12:23:00,4.1355,101,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,-0.10836,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265765",2020-01-01 12:24:00,4.09264,102,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,-0.10269,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265766",2020-01-01 12:25:00,3.96275,103,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.126,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265767",2020-01-01 12:26:00,3.91475,103,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.7,-0.12726,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265768",2020-01-01 12:27:00,3.59526,103,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.12663,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265769",2020-01-01 12:28:00,3.42314,104,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,-0.12663,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265770",2020-01-01 12:29:00,3.38257,100,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.3,-0.11403,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265771",2020-01-01 12:30:00,2.9674,99,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.1008,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265772",2020-01-01 12:31:00,2.86539,99,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.10773,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265773",2020-01-01 12:32:00,2.45281,99,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.2,-0.10773,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"265774",2020-01-01 12:33:00,2.25735,99,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.10836,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"265775",2020-01-01 12:34:00,2.06156,101,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,-0.12096,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"265776",2020-01-01 12:35:00,2.00384,100,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,-0.12096,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"265777",2020-01-01 12:36:00,1.96032,100,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,-0.12663,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"265778",2020-01-01 12:37:00,2.28294,99,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.10836,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"265779",2020-01-01 12:38:00,1.58596,100,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1,-0.12033,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"265780",2020-01-01 12:39:00,1.86347,100,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1,-0.11466,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"265781",2020-01-01 12:40:00,1.84151,99,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,-0.11529,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"265782",2020-01-01 12:41:00,1.57331,98,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,-0.11403,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"265783",2020-01-01 12:42:00,1.86415,98,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.7,-0.11151,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"265784",2020-01-01 12:43:00,1.84801,97,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.0882,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265785",2020-01-01 12:44:00,1.83549,99,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.10206,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265786",2020-01-01 12:45:00,1.84902,98,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.09576,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265787",2020-01-01 12:46:00,1.96383,96,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.1008,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265788",2020-01-01 12:47:00,2.55611,95,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1,-0.06489,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265789",2020-01-01 12:48:00,2.41289,92,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.3,-0.0819,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265790",2020-01-01 12:49:00,2.41108,91,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.1,-0.06489,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265791",2020-01-01 12:50:00,2.79873,90,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.1,-0.063,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265792",2020-01-01 12:51:00,3.03322,86,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.03276,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"265793",2020-01-01 12:52:00,3.40148,86,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.03591,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265794",2020-01-01 12:53:00,3.55126,87,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.06363,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265795",2020-01-01 12:54:00,3.67036,89,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.7,-0.06048,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265796",2020-01-01 12:55:00,3.54745,89,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.7,-0.06174,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265797",2020-01-01 12:56:00,3.69244,88,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.05796,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265798",2020-01-01 12:57:00,3.49693,85,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.04032,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265799",2020-01-01 12:58:00,3.41753,84,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.03339,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265800",2020-01-01 12:59:00,3.30263,84,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.03276,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265801",2020-01-01 13:00:00,3.25249,84,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.03906,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265802",2020-01-01 13:01:00,2.71188,82,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.0378,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265803",2020-01-01 13:02:00,2.50363,80,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.03213,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"265804",2020-01-01 13:03:00,2.35539,82,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.1,-0.03906,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"265805",2020-01-01 13:04:00,2.20776,82,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.1,-0.03843,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"265806",2020-01-01 13:05:00,2.23165,82,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.03339,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"265807",2020-01-01 13:06:00,2.16717,82,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,-0.04284,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"265808",2020-01-01 13:07:00,2.14851,83,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,-0.04473,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"265809",2020-01-01 13:08:00,2.02359,85,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,-0.05103,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"265810",2020-01-01 13:09:00,2.0024,87,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.09324,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"265811",2020-01-01 13:10:00,1.92983,87,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.3,0.23184,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"265812",2020-01-01 13:11:00,1.96393,85,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,0.20601,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"265813",2020-01-01 13:12:00,1.9324,83,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,0.13356,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"265814",2020-01-01 13:13:00,1.8035,81,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,0.18144,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"265815",2020-01-01 13:14:00,1.94691,80,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.7,0.09954,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"265816",2020-01-01 13:15:00,1.89857,79,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,0.10458,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"265817",2020-01-01 13:16:00,2.19421,79,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.7,0.10584,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"265818",2020-01-01 13:17:00,2.49284,78,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.1,0.11214,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"265819",2020-01-01 13:18:00,2.36527,77,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.1,0.10647,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"265820",2020-01-01 13:19:00,2.25403,77,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.9,0.10899,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"265821",2020-01-01 13:20:00,2.6919,78,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,0.10899,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"265822",2020-01-01 13:21:00,3.25796,77,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,0.1134,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"265823",2020-01-01 13:22:00,3.4848,77,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,0.11277,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265824",2020-01-01 13:23:00,3.10001,78,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,0.09828,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265825",2020-01-01 13:24:00,3.52093,78,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,0.09954,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265826",2020-01-01 13:25:00,3.52343,79,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.9,0.08127,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265827",2020-01-01 13:26:00,3.59263,81,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.9,0.07371,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265828",2020-01-01 13:27:00,3.55641,83,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.4,0.05607,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265829",2020-01-01 13:28:00,3.22948,85,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.05544,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265830",2020-01-01 13:29:00,3.19827,87,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.5,0.0378,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265831",2020-01-01 13:30:00,2.91511,88,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,0.04347,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265832",2020-01-01 13:31:00,2.5392,88,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,0.03717,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265833",2020-01-01 13:32:00,2.45274,88,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,0.03654,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265834",2020-01-01 13:33:00,2.29984,87,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.03213,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265835",2020-01-01 13:34:00,2.21586,85,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.9,0.04347,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265836",2020-01-01 13:35:00,2.04242,81,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,0.05418,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265837",2020-01-01 13:36:00,1.99781,82,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,0.06426,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265838",2020-01-01 13:37:00,1.9192,81,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,0.06867,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265839",2020-01-01 13:38:00,2.12776,80,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1,0.08127,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265840",2020-01-01 13:39:00,1.90674,80,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,0.08127,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265841",2020-01-01 13:40:00,1.84128,79,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,0.11277,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265842",2020-01-01 13:41:00,1.80081,77,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.3,0.1134,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265843",2020-01-01 13:42:00,1.81035,75,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.3,0.12537,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265844",2020-01-01 13:43:00,1.77259,73,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,0.16317,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265845",2020-01-01 13:44:00,1.74013,71,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.7,0.16947,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265846",2020-01-01 13:45:00,1.77036,72,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,0.17514,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265847",2020-01-01 13:46:00,1.74926,73,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,0.16884,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265848",2020-01-01 13:47:00,2.45084,71,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,0.1638,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265849",2020-01-01 13:48:00,2.25137,72,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,0.16884,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265850",2020-01-01 13:49:00,2.32294,71,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.1,0.16947,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265851",2020-01-01 13:50:00,2.37327,71,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.1,0.17514,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265852",2020-01-01 13:51:00,2.95062,70,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,0.17577,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265853",2020-01-01 13:52:00,3.1236,69,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,0.16947,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265854",2020-01-01 13:53:00,3.33379,69,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.7,0.16947,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265855",2020-01-01 13:54:00,3.08603,67,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.7,0.17514,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265856",2020-01-01 13:55:00,3.494,68,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.7,0.17514,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265857",2020-01-01 13:56:00,3.43919,67,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.4,0.17514,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265858",2020-01-01 13:57:00,3.26868,68,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.5,0.16947,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265859",2020-01-01 13:58:00,2.99303,66,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.7,0.18207,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265860",2020-01-01 13:59:00,3.10651,65,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.7,0.1764,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265861",2020-01-01 14:00:00,2.94607,64,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.6,0.17451,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265862",2020-01-01 14:01:00,2.63014,64,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.5,0.16947,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265863",2020-01-01 14:02:00,2.31462,63,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.7,0.18144,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265864",2020-01-01 14:03:00,2.21135,62,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.9,0.18207,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265865",2020-01-01 14:04:00,2.10969,63,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.1,0.18711,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265866",2020-01-01 14:05:00,1.95623,62,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.7,0.19845,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265867",2020-01-01 14:06:00,2.05636,60,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.8,0.20097,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265868",2020-01-01 14:07:00,1.98144,59,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.6,0.1953,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265869",2020-01-01 14:08:00,1.91673,57,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.4,0.21861,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265870",2020-01-01 14:09:00,2.26019,57,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.4,0.21924,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265871",2020-01-01 14:10:00,1.81965,56,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.4,0.2079,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265872",2020-01-01 14:11:00,1.8578,56,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,0.21924,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265873",2020-01-01 14:12:00,1.85371,55,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1,0.22554,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"265874",2020-01-01 14:13:00,2.20978,54,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.2,0.2457,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265875",2020-01-01 14:14:00,2.0472,54,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.1,0.25704,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265876",2020-01-01 14:15:00,1.87478,54,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.7,0.2457,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265877",2020-01-01 14:16:00,2.1219,55,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.8,0.25074,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265878",2020-01-01 14:17:00,2.68541,54,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.9,0.24507,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265879",2020-01-01 14:18:00,2.18839,55,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.8,0.25011,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265880",2020-01-01 14:19:00,2.40005,59,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.6,0.22617,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265881",2020-01-01 14:20:00,2.58555,60,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.4,0.21357,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265882",2020-01-01 14:21:00,2.70838,62,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.4,0.20727,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265883",2020-01-01 14:22:00,3.27155,62,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.3,0.20097,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265884",2020-01-01 14:23:00,3.37512,61,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.1,0.18837,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265885",2020-01-01 14:24:00,3.46572,62,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.19278,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265886",2020-01-01 14:25:00,3.45484,62,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.17829,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265887",2020-01-01 14:26:00,3.46988,61,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.1,0.1827,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265888",2020-01-01 14:27:00,3.29982,60,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.19971,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265889",2020-01-01 14:28:00,3.31222,58,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.18837,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
