"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"265890",2020-01-01 14:29:00,3.0779,59,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.18837,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265891",2020-01-01 14:30:00,2.73332,59,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.1,0.20601,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265892",2020-01-01 14:31:00,2.51811,59,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.19593,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265893",2020-01-01 14:32:00,2.44511,58,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.18837,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265894",2020-01-01 14:33:00,2.18483,59,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.19404,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265895",2020-01-01 14:34:00,2.19393,59,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.19467,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265896",2020-01-01 14:35:00,2.12882,59,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.1,0.18837,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265897",2020-01-01 14:36:00,1.99946,57,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.20664,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265898",2020-01-01 14:37:00,1.99961,56,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.3,0.21231,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265899",2020-01-01 14:38:00,1.93189,55,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.3,0.2142,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265900",2020-01-01 14:39:00,1.81354,51,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.3,0.23184,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265901",2020-01-01 14:40:00,1.86282,50,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.3,0.20223,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265902",2020-01-01 14:41:00,1.88924,48,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.21672,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265903",2020-01-01 14:42:00,1.86517,48,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.1,0.24759,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"265904",2020-01-01 14:43:00,1.87126,48,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.25137,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265905",2020-01-01 14:44:00,1.87733,48,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.252,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265906",2020-01-01 14:45:00,1.87372,48,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.2,0.25137,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265907",2020-01-01 14:46:00,2.35575,47,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.5,0.2457,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265908",2020-01-01 14:47:00,2.5116,47,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.7,0.25137,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265909",2020-01-01 14:48:00,2.2903,47,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.8,0.25137,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265910",2020-01-01 14:49:00,2.46026,46,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.8,0.24318,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265911",2020-01-01 14:50:00,2.82234,45,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.7,0.24444,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265912",2020-01-01 14:51:00,3.09578,45,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.5,0.25011,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265913",2020-01-01 14:52:00,3.19853,45,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.3,0.2331,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265914",2020-01-01 14:53:00,3.25395,44,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.1,0.24444,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265915",2020-01-01 14:54:00,3.40153,46,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.44604,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265916",2020-01-01 14:55:00,3.64533,46,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.1,0.43974,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265917",2020-01-01 14:56:00,3.46924,45,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.1,0.3339,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265918",2020-01-01 14:57:00,3.33136,45,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.1,0.31374,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265919",2020-01-01 14:58:00,3.5297,45,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.1,0.23751,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265920",2020-01-01 14:59:00,3.47385,45,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.23877,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265921",2020-01-01 15:00:00,3.07811,44,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.24381,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265922",2020-01-01 15:01:00,2.63578,45,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.3,0.23814,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265923",2020-01-01 15:02:00,2.41595,43,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.3,0.24507,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265924",2020-01-01 15:03:00,2.14755,42,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.3,0.25578,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265925",2020-01-01 15:04:00,2.18523,42,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.3,0.25704,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265926",2020-01-01 15:05:00,2.05606,42,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.3,0.24822,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265927",2020-01-01 15:06:00,2.02754,40,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.25893,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265928",2020-01-01 15:07:00,1.80673,41,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.2583,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265929",2020-01-01 15:08:00,1.9386,40,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.1,0.26397,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265930",2020-01-01 15:09:00,1.88377,40,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.1,0.26397,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265931",2020-01-01 15:10:00,1.87397,40,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.26397,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265932",2020-01-01 15:11:00,2.01098,38,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.3,0.26964,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265933",2020-01-01 15:12:00,1.89842,37,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.4,0.30177,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"265934",2020-01-01 15:13:00,1.91497,37,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.5,0.29988,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265935",2020-01-01 15:14:00,1.90906,36,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.5,0.30177,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265936",2020-01-01 15:15:00,1.94395,36,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.5,0.30807,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265937",2020-01-01 15:16:00,2.42503,35,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.4,0.30177,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265938",2020-01-01 15:17:00,2.35239,35,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.3,0.3024,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265939",2020-01-01 15:18:00,2.29023,33,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.3,0.31941,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265940",2020-01-01 15:19:00,2.59826,32,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.31437,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265941",2020-01-01 15:20:00,2.99478,32,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.32445,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265942",2020-01-01 15:21:00,3.15644,32,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.32634,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265943",2020-01-01 15:22:00,3.30622,31,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.32445,1,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265944",2020-01-01 15:23:00,3.45873,29,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.32634,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265945",2020-01-01 15:24:00,3.51772,29,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.33264,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265946",2020-01-01 15:25:00,3.4688,29,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.33894,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265947",2020-01-01 15:26:00,3.36252,28,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.1,0.33516,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265948",2020-01-01 15:27:00,3.20388,28,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.33894,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265949",2020-01-01 15:28:00,3.15299,28,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.33894,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265950",2020-01-01 15:29:00,3.18053,28,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.33768,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265951",2020-01-01 15:30:00,2.68245,28,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.33327,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265952",2020-01-01 15:31:00,2.40322,28,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.34272,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265953",2020-01-01 15:32:00,2.24106,28,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.34524,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265954",2020-01-01 15:33:00,2.09716,28,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.3,0.34461,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265955",2020-01-01 15:34:00,2.11079,26,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.5,0.35091,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265956",2020-01-01 15:35:00,2.04617,25,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.6,0.3528,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265957",2020-01-01 15:36:00,1.97878,26,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.6,0.35154,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265958",2020-01-01 15:37:00,1.84222,26,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.7,0.35154,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265959",2020-01-01 15:38:00,1.83026,25,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.7,0.35217,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265960",2020-01-01 15:39:00,1.78915,25,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.7,0.36099,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265961",2020-01-01 15:40:00,1.56876,24,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.6,0.37926,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265962",2020-01-01 15:41:00,1.77788,24,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.5,0.38367,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"265963",2020-01-01 15:42:00,1.79032,23,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.4,0.41202,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265964",2020-01-01 15:43:00,1.78576,23,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.3,0.40194,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265965",2020-01-01 15:44:00,2.02411,24,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.40824,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265966",2020-01-01 15:45:00,1.95708,25,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.40824,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265967",2020-01-01 15:46:00,2.47812,24,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.1,0.39627,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265968",2020-01-01 15:47:00,2.38602,26,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.1,0.38997,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265969",2020-01-01 15:48:00,2.19407,25,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.38556,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265970",2020-01-01 15:49:00,2.33879,24,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.40194,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265971",2020-01-01 15:50:00,2.98187,24,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.40635,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265972",2020-01-01 15:51:00,3.20443,23,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.3969,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265973",2020-01-01 15:52:00,3.35037,24,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.40257,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265974",2020-01-01 15:53:00,3.2127,23,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.1,0.39249,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265975",2020-01-01 15:54:00,3.69236,23,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.39627,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265976",2020-01-01 15:55:00,3.46408,24,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.3,0.40194,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265977",2020-01-01 15:56:00,3.47508,24,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.4,0.40194,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265978",2020-01-01 15:57:00,3.02163,24,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.5,0.38997,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265979",2020-01-01 15:58:00,3.00604,24,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.4,0.378,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265980",2020-01-01 15:59:00,2.79617,23,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.4,0.40194,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265981",2020-01-01 16:00:00,2.5607,24,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.4,0.7938,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265982",2020-01-01 16:01:00,2.36159,23,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.4,0.69363,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265983",2020-01-01 16:02:00,2.2979,23,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.4,0.65394,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265984",2020-01-01 16:03:00,2.13674,23,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.4,0.62307,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265985",2020-01-01 16:04:00,2.01996,22,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.5,0.60417,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265986",2020-01-01 16:05:00,1.92007,22,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.6,0.59157,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265987",2020-01-01 16:06:00,1.87918,21,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.6,0.59787,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265988",2020-01-01 16:07:00,1.76049,20,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.6,0.60102,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265989",2020-01-01 16:08:00,1.79408,19,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.6,0.59598,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265990",2020-01-01 16:09:00,1.76095,18,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.5,0.60354,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265991",2020-01-01 16:10:00,1.79231,18,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.4,0.60417,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265992",2020-01-01 16:11:00,1.64713,18,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.60732,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"265993",2020-01-01 16:12:00,1.89259,17,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.1,0.63,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265994",2020-01-01 16:13:00,1.72024,17,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.66717,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265995",2020-01-01 16:14:00,1.72499,16,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.1,0.62622,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265996",2020-01-01 16:15:00,1.71432,16,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.1,0.6237,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265997",2020-01-01 16:16:00,1.76661,16,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.2,0.62937,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265998",2020-01-01 16:17:00,2.27871,16,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.2,0.6237,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"265999",2020-01-01 16:18:00,2.48036,16,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.2,0.62874,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266000",2020-01-01 16:19:00,2.86228,16,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.1,0.62748,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266001",2020-01-01 16:20:00,3.09565,16,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.63252,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266002",2020-01-01 16:21:00,3.28122,16,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.6237,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266003",2020-01-01 16:22:00,3.34319,16,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.61614,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266004",2020-01-01 16:23:00,3.40623,15,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.3,0.61614,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266005",2020-01-01 16:24:00,3.46332,14,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.3,0.61677,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266006",2020-01-01 16:25:00,3.42712,14,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.3,0.61677,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266007",2020-01-01 16:26:00,3.20662,15,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.62244,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266008",2020-01-01 16:27:00,3.01779,14,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.62244,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266009",2020-01-01 16:28:00,3.15406,13,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.64323,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266010",2020-01-01 16:29:00,3.04376,13,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.62874,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266011",2020-01-01 16:30:00,2.73014,13,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.62874,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266012",2020-01-01 16:31:00,2.36823,12,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.62874,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266013",2020-01-01 16:32:00,2.26252,12,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.62307,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266014",2020-01-01 16:33:00,2.09019,12,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.1,0.60417,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266015",2020-01-01 16:34:00,2.16913,12,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.1,0.60984,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266016",2020-01-01 16:35:00,2.02411,13,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.1,0.60417,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266017",2020-01-01 16:36:00,2.04054,12,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.1,0.59787,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266018",2020-01-01 16:37:00,2.32762,10,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.1,0.60417,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266019",2020-01-01 16:38:00,2.71601,11,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.1,0.60354,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266020",2020-01-01 16:39:00,2.15399,11,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.60417,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266021",2020-01-01 16:40:00,1.9683,11,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.60417,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266022",2020-01-01 16:41:00,1.88739,10,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.5985,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266023",2020-01-01 16:42:00,1.83617,10,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.63504,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266024",2020-01-01 16:43:00,1.89641,10,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.67221,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266025",2020-01-01 16:44:00,1.83772,10,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.62307,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266026",2020-01-01 16:45:00,1.84616,10,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.1,0.62874,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266027",2020-01-01 16:46:00,2.47803,9,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.62307,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266028",2020-01-01 16:47:00,2.20825,10,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.3,0.62244,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266029",2020-01-01 16:48:00,2.28994,9,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.4,0.62307,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266030",2020-01-01 16:49:00,2.46384,9,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.4,0.62244,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266031",2020-01-01 16:50:00,3.03192,9,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.6,0.62244,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266032",2020-01-01 16:51:00,3.3066,9,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.3,0.61173,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266033",2020-01-01 16:52:00,3.39239,8,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0,0.6048,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266034",2020-01-01 16:53:00,3.41341,7,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.1,0.6048,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266035",2020-01-01 16:54:00,3.46524,8,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.1,0.61488,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266036",2020-01-01 16:55:00,3.46454,8,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.2,0.61425,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266037",2020-01-01 16:56:00,3.26353,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.3,0.60354,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266038",2020-01-01 16:57:00,3.36085,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.3,0.60921,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266039",2020-01-01 16:58:00,3.20859,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.4,0.64827,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266040",2020-01-01 16:59:00,2.93908,0,NA,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.3,0.60354,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266041",2020-01-01 17:00:00,2.64976,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.4,0.60921,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266042",2020-01-01 17:01:00,2.40866,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.5,0.62181,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266043",2020-01-01 17:02:00,2.30503,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.4,0.62244,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266044",2020-01-01 17:03:00,2.2025,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.4,0.61614,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266045",2020-01-01 17:04:00,2.18389,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.4,0.61614,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266046",2020-01-01 17:05:00,2.23815,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.4,0.61047,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266047",2020-01-01 17:06:00,1.73563,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.1,0.81207,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266048",2020-01-01 17:07:00,1.9903,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0,0.83727,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266049",2020-01-01 17:08:00,2.16481,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.2,0.6615,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266050",2020-01-01 17:09:00,1.95881,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.3,0.66717,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266051",2020-01-01 17:10:00,1.93536,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.4,0.5859,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266052",2020-01-01 17:11:00,1.95328,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.6,0.58527,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266053",2020-01-01 17:12:00,1.83421,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.6,0.60417,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266054",2020-01-01 17:13:00,2.05229,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.7,0.60417,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266055",2020-01-01 17:14:00,1.92006,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.7,0.60984,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266056",2020-01-01 17:15:00,1.99078,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.5,0.60291,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266057",2020-01-01 17:16:00,2.47909,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.5,0.60921,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266058",2020-01-01 17:17:00,1.72385,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.5,0.60921,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266059",2020-01-01 17:18:00,2.30327,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.6,0.59283,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266060",2020-01-01 17:19:00,2.84325,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.6,0.5985,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266061",2020-01-01 17:20:00,2.96412,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.6,0.60354,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266062",2020-01-01 17:21:00,3.33804,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.7,0.59787,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266063",2020-01-01 17:22:00,3.45439,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.7,0.58527,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266064",2020-01-01 17:23:00,3.43356,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.8,0.58275,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266065",2020-01-01 17:24:00,3.47004,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.6,0.58401,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266066",2020-01-01 17:25:00,3.48115,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.4,0.58527,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266067",2020-01-01 17:26:00,3.42092,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.5,0.57015,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266068",2020-01-01 17:27:00,3.18952,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.6,0.56637,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266069",2020-01-01 17:28:00,3.38593,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.6,0.57204,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266070",2020-01-01 17:29:00,3.01729,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.7,0.56637,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266071",2020-01-01 17:30:00,2.27083,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.6,0.57204,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266072",2020-01-01 17:31:00,2.42406,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.5,0.59157,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266073",2020-01-01 17:32:00,2.06196,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,0.3,0.59157,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266074",2020-01-01 17:33:00,2.24853,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,-0.3,0.59094,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266075",2020-01-01 17:34:00,1.98032,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,-0.4,0.59094,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266076",2020-01-01 17:35:00,1.92883,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,-0.2,0.59094,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266077",2020-01-01 17:36:00,1.89368,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,-0.3,0.59094,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266078",2020-01-01 17:37:00,1.84595,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,-0.3,0.58527,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266079",2020-01-01 17:38:00,1.84455,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,-0.4,0.59094,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266080",2020-01-01 17:39:00,1.76546,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,-0.3,0.58968,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266081",2020-01-01 17:40:00,1.77951,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,-0.4,0.59094,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266082",2020-01-01 17:41:00,1.79294,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,-0.8,0.59724,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266083",2020-01-01 17:42:00,1.77322,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,-0.9,0.62244,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266084",2020-01-01 17:43:00,1.97836,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,-0.8,0.62181,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266085",2020-01-01 17:44:00,1.75877,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,-0.8,0.62244,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266086",2020-01-01 17:45:00,1.94191,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,-0.9,0.63063,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266087",2020-01-01 17:46:00,2.34969,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,-0.9,0.64134,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266088",2020-01-01 17:47:00,2.17274,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,-0.8,0.63567,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266089",2020-01-01 17:48:00,2.33307,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,-0.8,0.63,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266090",2020-01-01 17:49:00,2.89784,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,-0.7,0.63819,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266091",2020-01-01 17:50:00,3.11256,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,-0.5,0.63,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266092",2020-01-01 17:51:00,3.26038,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,-0.4,0.63,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266093",2020-01-01 17:52:00,3.4734,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,21,NA,22,22,-0.2,0.61173,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"266094",2020-01-01 17:53:00,3.5147,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.1,0.74214,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266095",2020-01-01 17:54:00,3.48166,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0,0.73647,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266096",2020-01-01 17:55:00,3.34779,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.1,0.73395,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266097",2020-01-01 17:56:00,3.2544,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0,0.71127,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266098",2020-01-01 17:57:00,3.14417,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0.4,0.73647,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266099",2020-01-01 17:58:00,3.17589,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0.4,0.73521,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266100",2020-01-01 17:59:00,3.20297,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0.4,0.7245,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266101",2020-01-01 18:00:00,2.93703,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0.6,0.70434,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266102",2020-01-01 18:01:00,2.81128,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0.6,0.73584,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266103",2020-01-01 18:02:00,2.74349,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0.6,0.73584,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266104",2020-01-01 18:03:00,2.77881,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0.5,0.73143,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"266105",2020-01-01 18:04:00,2.79528,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0.6,0.71757,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"266106",2020-01-01 18:05:00,2.71892,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0.6,0.72009,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"266107",2020-01-01 18:06:00,2.69924,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0.4,0.71253,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"266108",2020-01-01 18:07:00,2.4204,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0.3,0.71757,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"266109",2020-01-01 18:08:00,2.4908,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0.4,0.72324,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"266110",2020-01-01 18:09:00,2.56031,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0.4,0.71757,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"266111",2020-01-01 18:10:00,2.55609,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0.2,0.71694,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"266112",2020-01-01 18:11:00,2.5582,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0,0.73836,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"266113",2020-01-01 18:12:00,2.41711,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.1,0.74151,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266114",2020-01-01 18:13:00,2.33669,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0,0.74214,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266115",2020-01-01 18:14:00,2.27664,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0,0.74151,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266116",2020-01-01 18:15:00,2.5581,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.1,0.74781,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266117",2020-01-01 18:16:00,2.79536,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.2,0.74151,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266118",2020-01-01 18:17:00,2.67998,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.2,0.73584,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266119",2020-01-01 18:18:00,2.90996,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.2,0.72954,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266120",2020-01-01 18:19:00,3.42186,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.3,0.73521,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266121",2020-01-01 18:20:00,3.62385,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.3,0.73584,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266122",2020-01-01 18:21:00,3.69391,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.2,0.71757,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266123",2020-01-01 18:22:00,3.79133,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.3,0.71694,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"266124",2020-01-01 18:23:00,3.8152,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.72891,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266125",2020-01-01 18:24:00,3.58057,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.5,0.69867,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266126",2020-01-01 18:25:00,3.85081,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.5,0.70434,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266127",2020-01-01 18:26:00,4.18465,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.3,0.70497,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266128",2020-01-01 18:27:00,3.67456,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.69867,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266129",2020-01-01 18:28:00,3.60821,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.70434,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266130",2020-01-01 18:29:00,3.28461,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.70119,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266131",2020-01-01 18:30:00,2.98769,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.693,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266132",2020-01-01 18:31:00,2.75762,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.5,0.693,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266133",2020-01-01 18:32:00,2.82945,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.6,0.69615,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266134",2020-01-01 18:33:00,2.83607,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.6,0.69237,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266135",2020-01-01 18:34:00,2.86285,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.69237,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266136",2020-01-01 18:35:00,2.87728,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.5,0.69237,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266137",2020-01-01 18:36:00,2.84954,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.3,0.69804,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,0,0,0,0,1
"266138",2020-01-01 18:37:00,2.6506,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.2,0.69237,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,0,0,0,0,1
"266139",2020-01-01 18:38:00,2.67503,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.3,0.6867,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,0,0,0,0,1
"266140",2020-01-01 18:39:00,2.5601,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.6867,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,0,0,0,0,1
"266141",2020-01-01 18:40:00,2.64252,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.69237,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,0,0,0,0,1
"266142",2020-01-01 18:41:00,2.51813,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.71316,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,0,0,0,0,1
"266143",2020-01-01 18:42:00,2.48639,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.70434,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"266144",2020-01-01 18:43:00,2.45693,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.69867,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"266145",2020-01-01 18:44:00,2.41867,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.70623,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"266146",2020-01-01 18:45:00,2.7318,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.69993,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"266147",2020-01-01 18:46:00,2.86171,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.3,0.69552,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"266148",2020-01-01 18:47:00,2.71673,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.3,0.69552,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"266149",2020-01-01 18:48:00,3.04092,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.69867,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"266150",2020-01-01 18:49:00,3.34405,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.69804,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"266151",2020-01-01 18:50:00,3.55299,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.3,0.69237,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"266152",2020-01-01 18:51:00,3.77605,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.2,0.6741,1,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,1,1
"266153",2020-01-01 18:52:00,3.74286,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.1,0.69174,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,0,0,0,1,0
"266154",2020-01-01 18:53:00,3.76074,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.1,0.68607,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,1,0
"266155",2020-01-01 18:54:00,3.75274,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.3,0.69174,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,1,0
"266156",2020-01-01 18:55:00,3.7079,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.3,0.69678,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,1,0
"266157",2020-01-01 18:56:00,3.66174,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.3,0.68607,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,1,0
"266158",2020-01-01 18:57:00,3.68075,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.69174,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,1,0
"266159",2020-01-01 18:58:00,3.55764,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.3,0.68481,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,1,0
"266160",2020-01-01 18:59:00,3.16383,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.2,0.69174,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,1,0
"266161",2020-01-01 19:00:00,2.98574,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.2,0.6804,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,1,0
"266162",2020-01-01 19:01:00,2.85833,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.3,0.68481,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,1,0
"266163",2020-01-01 19:02:00,2.88101,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.68103,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,1,0
"266164",2020-01-01 19:03:00,2.77046,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.3,0.67977,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,0,0,0,1,0
"266165",2020-01-01 19:04:00,2.38048,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.2,0.67977,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,0,0,0,1,0
"266166",2020-01-01 19:05:00,2.69385,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.1,0.68859,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"266167",2020-01-01 19:06:00,2.69767,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.1,0.68229,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"266168",2020-01-01 19:07:00,2.64883,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0,0.68355,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"266169",2020-01-01 19:08:00,2.5072,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0.1,0.67977,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"266170",2020-01-01 19:09:00,2.45521,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0,0.69111,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"266171",2020-01-01 19:10:00,2.47408,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.1,0.69174,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"266172",2020-01-01 19:11:00,2.35135,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.1,0.71064,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266173",2020-01-01 19:12:00,2.41915,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0,0.70497,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266174",2020-01-01 19:13:00,2.44499,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,0,0.70497,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266175",2020-01-01 19:14:00,2.34555,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.2,0.70434,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266176",2020-01-01 19:15:00,2.80647,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.70434,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266177",2020-01-01 19:16:00,2.74217,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.70434,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266178",2020-01-01 19:17:00,2.78141,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.5,0.69867,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266179",2020-01-01 19:18:00,2.91222,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.6,0.72387,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266180",2020-01-01 19:19:00,3.51805,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.6,0.72387,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266181",2020-01-01 19:20:00,3.68152,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.71757,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266182",2020-01-01 19:21:00,3.7955,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.70749,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"266183",2020-01-01 19:22:00,3.79743,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.71757,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266184",2020-01-01 19:23:00,3.78275,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.8,0.71694,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266185",2020-01-01 19:24:00,3.80239,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.71064,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266186",2020-01-01 19:25:00,3.76969,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.71253,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266187",2020-01-01 19:26:00,3.61905,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.6,0.71127,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266188",2020-01-01 19:27:00,3.70195,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.5,0.71064,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266189",2020-01-01 19:28:00,3.53768,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.6,0.71001,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266190",2020-01-01 19:29:00,3.2805,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.6,0.71127,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266191",2020-01-01 19:30:00,3.13269,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.70497,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266192",2020-01-01 19:31:00,2.96624,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.5,0.6993,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266193",2020-01-01 19:32:00,2.91616,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.3,0.70434,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266194",2020-01-01 19:33:00,2.85878,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.693,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"266195",2020-01-01 19:34:00,2.71429,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.5,0.69867,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"266196",2020-01-01 19:35:00,2.68862,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.6,0.70434,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"266197",2020-01-01 19:36:00,2.66576,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.69867,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"266198",2020-01-01 19:37:00,2.54557,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.71001,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"266199",2020-01-01 19:38:00,2.51843,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.70119,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
