"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"266200",2020-01-01 19:39:00,2.4068,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.70434,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"266201",2020-01-01 19:40:00,2.3339,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.69867,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"266202",2020-01-01 19:41:00,1.78866,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.8,0.72954,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266203",2020-01-01 19:42:00,2.26331,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.8,0.72702,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266204",2020-01-01 19:43:00,2.06403,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.5,0.72387,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266205",2020-01-01 19:44:00,2.33199,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.2,0.77427,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266206",2020-01-01 19:45:00,2.44878,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.2,2.21571,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266207",2020-01-01 19:46:00,3.01888,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.2,2.20437,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266208",2020-01-01 19:47:00,2.93122,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.2,0.78057,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266209",2020-01-01 19:48:00,3.14942,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.3,0.7749,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266210",2020-01-01 19:49:00,3.47887,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.2,0.78057,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266211",2020-01-01 19:50:00,3.6179,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.2,0.77931,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266212",2020-01-01 19:51:00,3.65318,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,0.76167,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"266213",2020-01-01 19:52:00,3.71341,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.5,0.76797,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266214",2020-01-01 19:53:00,3.71795,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.6,0.77175,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266215",2020-01-01 19:54:00,3.79029,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.76797,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266216",2020-01-01 19:55:00,3.59837,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.7623,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266217",2020-01-01 19:56:00,3.47986,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.76797,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266218",2020-01-01 19:57:00,3.75237,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.6,0.76167,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266219",2020-01-01 19:58:00,3.40996,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.7623,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266220",2020-01-01 19:59:00,3.23264,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.74214,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266221",2020-01-01 20:00:00,3.05827,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.6,0.75159,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266222",2020-01-01 20:01:00,3.01337,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.75222,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266223",2020-01-01 20:02:00,2.86506,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.74844,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"266224",2020-01-01 20:03:00,2.88765,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.73836,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"266225",2020-01-01 20:04:00,2.83507,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.6,0.7497,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"266226",2020-01-01 20:05:00,2.79989,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.5,0.75537,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"266227",2020-01-01 20:06:00,2.69851,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.6,0.76734,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"266228",2020-01-01 20:07:00,2.52243,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.6,0.75537,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"266229",2020-01-01 20:08:00,2.5751,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.77427,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"266230",2020-01-01 20:09:00,2.46881,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.5,0.74844,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"266231",2020-01-01 20:10:00,2.11449,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.74907,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"266232",2020-01-01 20:11:00,2.43136,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.79884,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266233",2020-01-01 20:12:00,2.31575,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.4,0.79317,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266234",2020-01-01 20:13:00,2.30385,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.79947,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266235",2020-01-01 20:14:00,2.30928,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.80199,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266236",2020-01-01 20:15:00,2.83413,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.2,0.80199,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266237",2020-01-01 20:16:00,2.69161,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.80073,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266238",2020-01-01 20:17:00,2.75892,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.79317,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266239",2020-01-01 20:18:00,3.20283,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.79317,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266240",2020-01-01 20:19:00,3.12141,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.2,0.79443,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266241",2020-01-01 20:20:00,3.63527,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.79317,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266242",2020-01-01 20:21:00,3.78938,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.78309,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266243",2020-01-01 20:22:00,3.80116,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.78183,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266244",2020-01-01 20:23:00,3.90572,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.79254,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266245",2020-01-01 20:24:00,3.85107,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.79191,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266246",2020-01-01 20:25:00,3.80676,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.78246,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266247",2020-01-01 20:26:00,3.68905,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.9,0.78057,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266248",2020-01-01 20:27:00,3.68887,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.7812,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266249",2020-01-01 20:28:00,3.42641,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.8,0.77553,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266250",2020-01-01 20:29:00,3.20491,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.8,0.78057,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266251",2020-01-01 20:30:00,3.0459,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.8,0.79002,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266252",2020-01-01 20:31:00,3.04113,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.9,0.77994,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266253",2020-01-01 20:32:00,3.02837,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.8,0.78687,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266254",2020-01-01 20:33:00,2.94471,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.8,0.78876,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266255",2020-01-01 20:34:00,2.86827,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.8,0.76167,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266256",2020-01-01 20:35:00,2.78763,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.8,0.76104,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266257",2020-01-01 20:36:00,2.73496,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.8,0.76104,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266258",2020-01-01 20:37:00,2.80549,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.78939,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266259",2020-01-01 20:38:00,2.53788,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.5,0.7497,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266260",2020-01-01 20:39:00,2.81001,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.5,0.76671,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266261",2020-01-01 20:40:00,2.64535,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.6,0.73899,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266262",2020-01-01 20:41:00,2.25443,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.6,0.7623,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266263",2020-01-01 20:42:00,2.60777,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.9,0.76167,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266264",2020-01-01 20:43:00,2.35366,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.8,0.76671,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266265",2020-01-01 20:44:00,2.39632,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.76167,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266266",2020-01-01 20:45:00,3.08483,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.8,0.756,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266267",2020-01-01 20:46:00,2.82045,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.75537,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266268",2020-01-01 20:47:00,2.83776,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.6,0.75537,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266269",2020-01-01 20:48:00,3.18388,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.8,0.75474,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266270",2020-01-01 20:49:00,3.41444,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.5,0.75033,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266271",2020-01-01 20:50:00,3.62413,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.5,0.75474,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266272",2020-01-01 20:51:00,3.72196,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.6,0.74151,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266273",2020-01-01 20:52:00,3.7561,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.8,0.7434,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266274",2020-01-01 20:53:00,3.83039,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.8,0.74907,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266275",2020-01-01 20:54:00,4.13374,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.9,0.76167,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266276",2020-01-01 20:55:00,4.12111,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,0.75537,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266277",2020-01-01 20:56:00,3.82575,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.8,0.76797,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266278",2020-01-01 20:57:00,3.43164,0,0.419,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,1.43451,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266279",2020-01-01 20:58:00,3.23926,0,0.413,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,1.41309,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266280",2020-01-01 20:59:00,3.14143,0,0.411,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,1.40427,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266281",2020-01-01 21:00:00,2.87315,0,0.412,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,1.41624,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266282",2020-01-01 21:01:00,2.94062,0,0.414,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.5,1.43829,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266283",2020-01-01 21:02:00,2.88722,0,0.405,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.5,1.37277,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"266284",2020-01-01 21:03:00,2.71372,0,0.582,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.2,1.63107,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"266285",2020-01-01 21:04:00,2.67616,0,0.577,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.1,1.63611,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"266286",2020-01-01 21:05:00,2.67702,0,0.579,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.1,1.62477,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"266287",2020-01-01 21:06:00,2.53051,0,0.579,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.1,1.62792,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"266288",2020-01-01 21:07:00,2.47372,0,0.58,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.3,1.63674,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"266289",2020-01-01 21:08:00,2.40505,0,0.581,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,1.63107,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"266290",2020-01-01 21:09:00,2.47094,0,0.575,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.4,1.62477,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"266291",2020-01-01 21:10:00,2.39492,0,0.573,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.5,1.62414,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"266292",2020-01-01 21:11:00,2.33951,0,0.585,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.5,1.65627,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266293",2020-01-01 21:12:00,2.43483,0,0.584,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.5,1.64997,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266294",2020-01-01 21:13:00,2.33924,0,0.585,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.6,1.66131,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266295",2020-01-01 21:14:00,2.32006,0,0.579,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,1.64052,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266296",2020-01-01 21:15:00,2.86723,0,0.581,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,1.638,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266297",2020-01-01 21:16:00,2.61779,0,0.582,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,1.64997,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266298",2020-01-01 21:17:00,2.80387,0,0.582,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.7,1.65564,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266299",2020-01-01 21:18:00,3.23225,0,0.581,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.8,1.638,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266300",2020-01-01 21:19:00,3.40048,0,0.582,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,1.65942,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266301",2020-01-01 21:20:00,3.51534,0,0.289,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,1.23669,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266302",2020-01-01 21:21:00,3.79807,0,0.052,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.79947,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"266303",2020-01-01 21:22:00,3.80419,0,0.053,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.80514,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"266304",2020-01-01 21:23:00,3.74382,0,0.127,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.97209,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"266305",2020-01-01 21:24:00,3.76136,0,0.055,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.8,0.78687,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"266306",2020-01-01 21:25:00,3.65186,0,0.051,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-1,0.78435,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"266307",2020-01-01 21:26:00,3.49567,0,0.057,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.9,0.84231,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"266308",2020-01-01 21:27:00,3.63505,0,0.053,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,21.5,20.5,NA,22,22,-0.8,0.79884,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"266309",2020-01-01 21:28:00,3.31981,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.78057,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"266310",2020-01-01 21:29:00,3.1877,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.5,0.78372,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"266311",2020-01-01 21:30:00,2.95436,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.5,0.7812,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"266312",2020-01-01 21:31:00,2.86552,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.79191,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"266313",2020-01-01 21:32:00,2.79338,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.79947,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"266314",2020-01-01 21:33:00,2.78248,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.79317,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"266315",2020-01-01 21:34:00,2.742,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.77301,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"266316",2020-01-01 21:35:00,2.77676,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.7686,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"266317",2020-01-01 21:36:00,2.71507,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.77427,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"266318",2020-01-01 21:37:00,2.6024,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.2,0.80577,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"266319",2020-01-01 21:38:00,2.49407,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.5,0.77049,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"266320",2020-01-01 21:39:00,2.72375,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.5,0.78057,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"266321",2020-01-01 21:40:00,2.48448,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.2,0.78057,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"266322",2020-01-01 21:41:00,2.39747,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.2,0.80073,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266323",2020-01-01 21:42:00,2.36533,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.2,0.80514,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266324",2020-01-01 21:43:00,2.30528,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.80577,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266325",2020-01-01 21:44:00,2.42946,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.80073,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266326",2020-01-01 21:45:00,2.81402,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.79884,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266327",2020-01-01 21:46:00,2.57459,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.79884,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266328",2020-01-01 21:47:00,2.73092,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.79317,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266329",2020-01-01 21:48:00,3.31004,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.79317,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266330",2020-01-01 21:49:00,3.55388,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.2,0.79821,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266331",2020-01-01 21:50:00,3.67202,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.78561,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266332",2020-01-01 21:51:00,4.09027,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.4,0.79569,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,1,0,0
"266333",2020-01-01 21:52:00,3.78991,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.5,0.79065,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,1,0,0
"266334",2020-01-01 21:53:00,3.61445,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.78624,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,1,0,0
"266335",2020-01-01 21:54:00,3.75887,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.77553,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,1,0,0
"266336",2020-01-01 21:55:00,3.77735,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.78057,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,1,0,0
"266337",2020-01-01 21:56:00,3.62883,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.78057,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,1,0,0
"266338",2020-01-01 21:57:00,3.53506,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.9,0.77427,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,1,0,0
"266339",2020-01-01 21:58:00,3.42081,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.9,0.77427,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,1,0,0
"266340",2020-01-01 21:59:00,3.07826,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.77931,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,1,0,0
"266341",2020-01-01 22:00:00,3.45519,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.63504,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,1,0,0
"266342",2020-01-01 22:01:00,2.77196,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.62937,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,1,0,0
"266343",2020-01-01 22:02:00,2.4293,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.63189,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"266344",2020-01-01 22:03:00,2.50305,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.62307,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"266345",2020-01-01 22:04:00,2.59757,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.61236,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"266346",2020-01-01 22:05:00,2.55012,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.63,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"266347",2020-01-01 22:06:00,2.59061,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.62937,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"266348",2020-01-01 22:07:00,2.76805,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.63504,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"266349",2020-01-01 22:08:00,2.64472,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.62307,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"266350",2020-01-01 22:09:00,2.5277,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.63504,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"266351",2020-01-01 22:10:00,2.44737,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.65394,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"266352",2020-01-01 22:11:00,2.37536,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.65142,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266353",2020-01-01 22:12:00,2.27998,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.66024,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266354",2020-01-01 22:13:00,2.63086,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.64827,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266355",2020-01-01 22:14:00,2.97269,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.5,0.6489,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266356",2020-01-01 22:15:00,2.73043,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.4,0.65394,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266357",2020-01-01 22:16:00,2.5558,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.2,0.64953,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266358",2020-01-01 22:17:00,2.87713,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.6426,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266359",2020-01-01 22:18:00,2.84698,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.64197,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266360",2020-01-01 22:19:00,3.48661,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.4,0.64764,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266361",2020-01-01 22:20:00,3.61943,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.62244,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266362",2020-01-01 22:21:00,3.68878,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.9,0.62244,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266363",2020-01-01 22:22:00,3.71987,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.61551,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266364",2020-01-01 22:23:00,3.6345,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.62244,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266365",2020-01-01 22:24:00,3.69164,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.60984,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266366",2020-01-01 22:25:00,3.5674,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.61551,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266367",2020-01-01 22:26:00,3.74456,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.61614,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266368",2020-01-01 22:27:00,3.53655,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.61614,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266369",2020-01-01 22:28:00,3.36855,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.4,0.61614,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266370",2020-01-01 22:29:00,3.16333,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.2,0.61677,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266371",2020-01-01 22:30:00,3.0196,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.1,0.60984,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266372",2020-01-01 22:31:00,2.97942,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.60984,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266373",2020-01-01 22:32:00,2.8992,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.60984,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"266374",2020-01-01 22:33:00,2.5796,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.59787,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"266375",2020-01-01 22:34:00,2.71818,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.5,0.62181,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"266376",2020-01-01 22:35:00,2.74576,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.4,0.61047,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"266377",2020-01-01 22:36:00,2.67653,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.5,0.6048,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"266378",2020-01-01 22:37:00,2.66654,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.5,0.60732,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"266379",2020-01-01 22:38:00,2.54349,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.4,0.61047,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"266380",2020-01-01 22:39:00,2.55008,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.61047,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"266381",2020-01-01 22:40:00,2.47835,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.63567,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,0,0,0,1
"266382",2020-01-01 22:41:00,2.37786,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.1,0.60417,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266383",2020-01-01 22:42:00,2.43864,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.1,0.63504,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266384",2020-01-01 22:43:00,2.343,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.62937,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266385",2020-01-01 22:44:00,2.80528,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.5,0.62874,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266386",2020-01-01 22:45:00,2.79169,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.63378,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266387",2020-01-01 22:46:00,2.73898,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.62937,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266388",2020-01-01 22:47:00,3.27077,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.6237,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266389",2020-01-01 22:48:00,3.3863,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.5,0.6237,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266390",2020-01-01 22:49:00,3.60071,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.5,0.62244,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266391",2020-01-01 22:50:00,4.09773,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.5,0.61047,0,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266392",2020-01-01 22:51:00,3.76408,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.6111,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"266393",2020-01-01 22:52:00,3.76974,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.5,0.62307,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266394",2020-01-01 22:53:00,3.85983,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.5,0.62244,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266395",2020-01-01 22:54:00,3.72737,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.62874,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266396",2020-01-01 22:55:00,3.57054,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.62244,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266397",2020-01-01 22:56:00,3.68206,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.61677,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266398",2020-01-01 22:57:00,3.69176,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.9,0.61677,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266399",2020-01-01 22:58:00,3.2375,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.61677,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266400",2020-01-01 22:59:00,2.97109,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.61677,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266401",2020-01-01 23:00:00,2.82279,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.9,0.62181,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266402",2020-01-01 23:01:00,2.57519,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1,0.62811,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"266403",2020-01-01 23:02:00,2.74788,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.6048,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"266404",2020-01-01 23:03:00,2.72713,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.60921,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"266405",2020-01-01 23:04:00,2.69654,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.60984,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"266406",2020-01-01 23:05:00,2.64465,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.59787,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"266407",2020-01-01 23:06:00,2.57521,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.60858,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"266408",2020-01-01 23:07:00,2.64824,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.61614,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"266409",2020-01-01 23:08:00,2.4161,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.5,0.60984,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"266410",2020-01-01 23:09:00,2.38438,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.60921,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"266411",2020-01-01 23:10:00,2.31937,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.2,0.63945,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266412",2020-01-01 23:11:00,2.28201,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.3,0.63315,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266413",2020-01-01 23:12:00,2.25647,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.4,0.63,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266414",2020-01-01 23:13:00,2.24721,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.5,0.64071,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266415",2020-01-01 23:14:00,2.84489,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.64134,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266416",2020-01-01 23:15:00,2.87603,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.62307,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266417",2020-01-01 23:16:00,2.571,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.63567,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266418",2020-01-01 23:17:00,2.79845,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.65394,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266419",2020-01-01 23:18:00,3.39649,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.67914,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266420",2020-01-01 23:19:00,3.6208,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.6426,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266421",2020-01-01 23:20:00,3.68408,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.64008,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"266422",2020-01-01 23:21:00,3.59835,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.64134,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266423",2020-01-01 23:22:00,3.72468,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.64134,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266424",2020-01-01 23:23:00,3.72021,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.63567,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266425",2020-01-01 23:24:00,3.68669,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.64386,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266426",2020-01-01 23:25:00,3.55083,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.64008,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266427",2020-01-01 23:26:00,3.71749,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.6,0.63567,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266428",2020-01-01 23:27:00,3.28958,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.5,0.63504,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266429",2020-01-01 23:28:00,3.25684,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.64134,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266430",2020-01-01 23:29:00,3.05744,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1,0.63567,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266431",2020-01-01 23:30:00,2.95501,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1.2,0.63315,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266432",2020-01-01 23:31:00,2.88079,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1.1,0.63504,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"266433",2020-01-01 23:32:00,2.89869,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.63441,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"266434",2020-01-01 23:33:00,2.81745,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.64134,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"266435",2020-01-01 23:34:00,2.72551,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.9,0.64701,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"266436",2020-01-01 23:35:00,2.7184,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.9,0.64134,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"266437",2020-01-01 23:36:00,2.68366,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1,0.63567,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"266438",2020-01-01 23:37:00,2.51553,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1,0.63567,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"266439",2020-01-01 23:38:00,2.50209,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.9,0.64134,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"266440",2020-01-01 23:39:00,2.45577,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.6363,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"266441",2020-01-01 23:40:00,2.38711,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1,0.66213,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266442",2020-01-01 23:41:00,2.42988,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.66087,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266443",2020-01-01 23:42:00,2.29648,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.9,0.65835,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266444",2020-01-01 23:43:00,2.0904,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,2.11869,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266445",2020-01-01 23:44:00,2.82318,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.7,0.66654,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266446",2020-01-01 23:45:00,2.73425,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.65457,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266447",2020-01-01 23:46:00,2.76638,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.8,0.65457,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266448",2020-01-01 23:47:00,3.16108,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1,0.66087,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266449",2020-01-01 23:48:00,3.35295,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1,0.756,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266450",2020-01-01 23:49:00,3.66794,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1.1,0.6615,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266451",2020-01-01 23:50:00,3.72387,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1.2,0.74277,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266452",2020-01-01 23:51:00,3.85318,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1.3,0.66087,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"266453",2020-01-01 23:52:00,3.83374,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1.1,0.64197,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"266454",2020-01-01 23:53:00,3.84366,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1,0.64764,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"266455",2020-01-01 23:54:00,3.87021,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1,0.64197,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"266456",2020-01-01 23:55:00,3.67908,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1,0.66717,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"266457",2020-01-01 23:56:00,3.71301,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1.1,0.64827,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"266458",2020-01-01 23:57:00,3.34444,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1.1,0.6363,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"266459",2020-01-01 23:58:00,3.07408,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1.2,0.64197,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"266460",2020-01-01 23:59:00,2.92916,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1.1,0.64638,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"266461",2020-01-02 00:00:00,2.8942,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1,0.64071,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"266462",2020-01-02 00:01:00,2.78642,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1.1,0.62685,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"266463",2020-01-02 00:02:00,2.8112,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1.1,0.63504,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"266464",2020-01-02 00:03:00,2.89155,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.9,0.64197,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"266465",2020-01-02 00:04:00,2.67961,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.9,0.7182,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"266466",2020-01-02 00:05:00,2.72301,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1,0.72639,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"266467",2020-01-02 00:06:00,2.61421,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1.2,0.64764,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"266468",2020-01-02 00:07:00,2.4467,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1.2,0.62937,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"266469",2020-01-02 00:08:00,2.16932,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1.2,0.64764,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"266470",2020-01-02 00:09:00,2.41533,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1.3,0.7056,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"266471",2020-01-02 00:10:00,2.61553,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1.2,0.65394,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266472",2020-01-02 00:11:00,2.43385,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-1,0.6489,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266473",2020-01-02 00:12:00,2.28828,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,0.64827,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266474",2020-01-02 00:13:00,2.37579,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,0.67032,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266475",2020-01-02 00:14:00,2.91103,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.6426,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266476",2020-01-02 00:15:00,2.82095,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.62874,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266477",2020-01-02 00:16:00,2.72985,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.63441,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266478",2020-01-02 00:17:00,3.15154,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.9,0.62937,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266479",2020-01-02 00:18:00,3.51477,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.9,0.6111,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266480",2020-01-02 00:19:00,3.65685,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.9,0.62874,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266481",2020-01-02 00:20:00,3.72133,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22,-0.9,0.61236,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"266482",2020-01-02 00:21:00,3.7023,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.8,0.62244,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266483",2020-01-02 00:22:00,3.54147,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.7,0.61614,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266484",2020-01-02 00:23:00,3.78754,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.7,0.6111,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266485",2020-01-02 00:24:00,3.61214,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.4,0.6111,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266486",2020-01-02 00:25:00,3.58819,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,0.70812,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266487",2020-01-02 00:26:00,3.71273,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.1,0.62937,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266488",2020-01-02 00:27:00,3.46966,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.61677,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266489",2020-01-02 00:28:00,3.24331,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.1,0.61047,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266490",2020-01-02 00:29:00,2.97418,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,0.61929,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266491",2020-01-02 00:30:00,2.95727,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.4,0.61173,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"266492",2020-01-02 00:31:00,2.93582,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.5,0.64764,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266493",2020-01-02 00:32:00,2.85372,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.7,0.61047,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266494",2020-01-02 00:33:00,2.82798,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.6,0.60417,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266495",2020-01-02 00:34:00,2.8265,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.6,0.61614,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266496",2020-01-02 00:35:00,2.66398,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.8,0.61047,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266497",2020-01-02 00:36:00,2.79467,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.7,0.61047,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266498",2020-01-02 00:37:00,2.6427,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.7,0.61614,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266499",2020-01-02 00:38:00,2.54631,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.8,0.62181,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266500",2020-01-02 00:39:00,2.51355,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.9,0.60984,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266501",2020-01-02 00:40:00,2.39993,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.9,0.63504,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266502",2020-01-02 00:41:00,2.41413,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.7,0.62937,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266503",2020-01-02 00:42:00,2.47957,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.4,0.62874,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266504",2020-01-02 00:43:00,2.40265,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.8,0.62307,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266505",2020-01-02 00:44:00,2.94225,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.8,0.62181,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266506",2020-01-02 00:45:00,2.72089,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.8,0.62874,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266507",2020-01-02 00:46:00,2.8951,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.7,0.82467,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
