"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"266508",2020-01-02 00:47:00,3.33072,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.8,0.84861,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266509",2020-01-02 00:48:00,3.59692,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.8,0.70434,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266510",2020-01-02 00:49:00,3.6746,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.8,0.70434,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266511",2020-01-02 00:50:00,3.79779,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.9,0.61614,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"266512",2020-01-02 00:51:00,3.81693,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.64827,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266513",2020-01-02 00:52:00,3.87959,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,0.62244,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266514",2020-01-02 00:53:00,3.88018,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,0.62244,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266515",2020-01-02 00:54:00,3.76788,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,0.61047,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266516",2020-01-02 00:55:00,3.49006,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,0.62118,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266517",2020-01-02 00:56:00,3.43668,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,0.61047,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266518",2020-01-02 00:57:00,3.19554,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,0.61677,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266519",2020-01-02 00:58:00,2.95741,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,0.61677,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266520",2020-01-02 00:59:00,2.88368,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,0.61677,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266521",2020-01-02 01:00:00,3.00865,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,0.61614,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"266522",2020-01-02 01:01:00,2.78261,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,0.60732,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266523",2020-01-02 01:02:00,2.73032,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,0.60984,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266524",2020-01-02 01:03:00,2.65674,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,0.60984,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266525",2020-01-02 01:04:00,2.6768,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,0.63567,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266526",2020-01-02 01:05:00,2.55463,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,0.63504,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266527",2020-01-02 01:06:00,2.49361,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,0.62937,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266528",2020-01-02 01:07:00,2.43858,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,0.63252,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266529",2020-01-02 01:08:00,2.38282,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.63504,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266530",2020-01-02 01:09:00,2.47422,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.62937,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266531",2020-01-02 01:10:00,2.32125,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,0.65709,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266532",2020-01-02 01:11:00,2.25769,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,0.65394,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266533",2020-01-02 01:12:00,2.21747,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,0.65394,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266534",2020-01-02 01:13:00,2.36016,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,0.65394,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266535",2020-01-02 01:14:00,2.81455,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,0.6426,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266536",2020-01-02 01:15:00,2.7145,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,0.64827,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266537",2020-01-02 01:16:00,2.54018,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,0.64575,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266538",2020-01-02 01:17:00,3.26936,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.64197,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266539",2020-01-02 01:18:00,3.55793,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,0.66339,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266540",2020-01-02 01:19:00,3.63541,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,0.65961,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266541",2020-01-02 01:20:00,3.61747,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.64701,0,1,NA,1,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"266542",2020-01-02 01:21:00,3.78245,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.9,0.64701,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266543",2020-01-02 01:22:00,3.48763,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.7,0.64197,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266544",2020-01-02 01:23:00,3.81137,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.6,0.67158,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266545",2020-01-02 01:24:00,3.54146,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.7,0.64134,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266546",2020-01-02 01:25:00,3.6094,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.6,0.64134,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266547",2020-01-02 01:26:00,3.55362,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.6,1.13274,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266548",2020-01-02 01:27:00,3.17236,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.4,1.13274,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266549",2020-01-02 01:28:00,4.28593,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.4,1.16739,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266550",2020-01-02 01:29:00,3.43576,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.4,1.19574,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266551",2020-01-02 01:30:00,3.84229,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.6,1.20204,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"266552",2020-01-02 01:31:00,4.37772,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.5,1.21527,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"266553",2020-01-02 01:32:00,4.39698,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.7,1.31544,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"266554",2020-01-02 01:33:00,4.46584,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.9,1.26693,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,0,0,0,0,0
"266555",2020-01-02 01:34:00,4.58642,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,1.26063,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,0,0,0,0,0
"266556",2020-01-02 01:35:00,4.57022,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,1.28394,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,0,0,0,0,0
"266557",2020-01-02 01:36:00,4.50445,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,1.28394,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,0,0,0,0,0
"266558",2020-01-02 01:37:00,4.53068,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,1.2348,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,0,0,0,0,0
"266559",2020-01-02 01:38:00,4.4544,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,1.22157,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,0,0,0,0,0
"266560",2020-01-02 01:39:00,4.51304,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,1.2537,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,0,0,0,0,0
"266561",2020-01-02 01:40:00,4.46369,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,1.25307,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"266562",2020-01-02 01:41:00,4.48121,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,1.25811,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"266563",2020-01-02 01:42:00,4.50354,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.4,1.25874,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"266564",2020-01-02 01:43:00,4.34583,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,1.25937,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"266565",2020-01-02 01:44:00,4.78325,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,1.26693,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"266566",2020-01-02 01:45:00,4.96974,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,1.27197,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"266567",2020-01-02 01:46:00,5.17199,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,1.10187,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"266568",2020-01-02 01:47:00,5.70491,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.4,1.2033,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"266569",2020-01-02 01:48:00,5.74905,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,1.08234,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"266570",2020-01-02 01:49:00,5.67767,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,1.09368,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"266571",2020-01-02 01:50:00,6.32019,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,1.07667,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,0,1
"266572",2020-01-02 01:51:00,5.80919,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,1.08864,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,0,1
"266573",2020-01-02 01:52:00,5.75976,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,1.08864,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,0,1
"266574",2020-01-02 01:53:00,5.77155,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.4,1.0836,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,0,1
"266575",2020-01-02 01:54:00,5.5299,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,1.0899,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,0,1
"266576",2020-01-02 01:55:00,5.57795,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,1.08801,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,0,1
"266577",2020-01-02 01:56:00,5.56167,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,1.08927,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,0,1
"266578",2020-01-02 01:57:00,5.02267,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,1.08927,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,0,1
"266579",2020-01-02 01:58:00,4.88413,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,1.09053,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,0,1
"266580",2020-01-02 01:59:00,4.66912,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,1.06407,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,0,1
"266581",2020-01-02 02:00:00,4.65443,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.9,1.06974,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,0,0,0,0,1
"266582",2020-01-02 02:01:00,4.65587,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.8,1.0647,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,0,0,0,0,1
"266583",2020-01-02 02:02:00,4.67267,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.8,1.07037,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,0,0,0,0,1
"266584",2020-01-02 02:03:00,4.77582,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.7,1.07667,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266585",2020-01-02 02:04:00,3.51927,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.6,0.43974,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266586",2020-01-02 02:05:00,3.60927,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.5,0.4284,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266587",2020-01-02 02:06:00,3.32469,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.4,0.44667,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266588",2020-01-02 02:07:00,2.92312,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.4,0.45234,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266589",2020-01-02 02:08:00,2.67942,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.6,0.4284,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266590",2020-01-02 02:09:00,2.36183,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.9,0.42714,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266591",2020-01-02 02:10:00,2.47465,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.39879,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266592",2020-01-02 02:11:00,2.34553,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.42714,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"266593",2020-01-02 02:12:00,2.29039,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.39312,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"266594",2020-01-02 02:13:00,2.65391,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,0.39879,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"266595",2020-01-02 02:14:00,2.7345,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,0.38997,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"266596",2020-01-02 02:15:00,2.62106,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,0.38997,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"266597",2020-01-02 02:16:00,2.48001,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.38934,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"266598",2020-01-02 02:17:00,3.79428,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.40887,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"266599",2020-01-02 02:18:00,3.74112,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.40887,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"266600",2020-01-02 02:19:00,3.83839,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,0.40761,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"266601",2020-01-02 02:20:00,4.00553,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.40257,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"266602",2020-01-02 02:21:00,4.00181,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.40824,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"266603",2020-01-02 02:22:00,4.03477,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.40824,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"266604",2020-01-02 02:23:00,4.30577,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.40824,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"266605",2020-01-02 02:24:00,4.30221,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,0.40698,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"266606",2020-01-02 02:25:00,4.10354,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,0.40257,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"266607",2020-01-02 02:26:00,3.74341,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,0.40257,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"266608",2020-01-02 02:27:00,3.49586,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,0.40257,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"266609",2020-01-02 02:28:00,3.40043,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,0.40572,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"266610",2020-01-02 02:29:00,3.19327,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,0.39942,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"266611",2020-01-02 02:30:00,3.22482,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,0.40824,0,0,NA,1,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"266612",2020-01-02 02:31:00,3.01753,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,0.40257,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266613",2020-01-02 02:32:00,2.97299,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,0.40446,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266614",2020-01-02 02:33:00,2.95143,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,0.41391,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266615",2020-01-02 02:34:00,2.87797,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.40824,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266616",2020-01-02 02:35:00,2.75861,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,0.3969,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266617",2020-01-02 02:36:00,2.66689,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,0.40257,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266618",2020-01-02 02:37:00,2.57037,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,0.3969,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266619",2020-01-02 02:38:00,2.56032,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,0.3969,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266620",2020-01-02 02:39:00,2.44668,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,0.4284,0,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266621",2020-01-02 02:40:00,2.37726,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.3,0.4221,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266622",2020-01-02 02:41:00,2.3011,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,0.4221,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266623",2020-01-02 02:42:00,2.21433,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.42714,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266624",2020-01-02 02:43:00,2.39196,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.42462,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266625",2020-01-02 02:44:00,2.99504,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.42147,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266626",2020-01-02 02:45:00,2.68415,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.42147,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266627",2020-01-02 02:46:00,3.0504,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.4095,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266628",2020-01-02 02:47:00,3.50305,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.40194,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266629",2020-01-02 02:48:00,3.60806,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.40194,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266630",2020-01-02 02:49:00,3.80908,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.9,0.378,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"266631",2020-01-02 02:50:00,4.23714,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.39627,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"266632",2020-01-02 02:51:00,4.07777,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.3843,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"266633",2020-01-02 02:52:00,4.37518,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,0.39564,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"266634",2020-01-02 02:53:00,3.94291,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.2,0.38682,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"266635",2020-01-02 02:54:00,3.79032,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.39501,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"266636",2020-01-02 02:55:00,3.89247,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.38367,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"266637",2020-01-02 02:56:00,3.5498,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.38682,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"266638",2020-01-02 02:57:00,3.40811,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,0.38304,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"266639",2020-01-02 02:58:00,3.17752,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,0.38304,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"266640",2020-01-02 02:59:00,3.14126,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1.1,0.37737,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"266641",2020-01-02 03:00:00,3.02591,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.38304,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"266642",2020-01-02 03:01:00,2.99778,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.9,0.378,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"266643",2020-01-02 03:02:00,3.00854,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.8,0.38304,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"266644",2020-01-02 03:03:00,2.46281,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.7,0.38934,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"266645",2020-01-02 03:04:00,2.90128,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.8,0.39186,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"266646",2020-01-02 03:05:00,2.69909,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.39564,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"266647",2020-01-02 03:06:00,2.70602,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.39564,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"266648",2020-01-02 03:07:00,2.64366,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.38871,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"266649",2020-01-02 03:08:00,2.6111,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.39438,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"266650",2020-01-02 03:09:00,2.53165,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-1,0.41517,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266651",2020-01-02 03:10:00,2.48174,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,0.40887,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"266652",2020-01-02 03:11:00,2.37693,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,0.40824,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"266653",2020-01-02 03:12:00,2.33926,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,0.40257,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"266654",2020-01-02 03:13:00,2.89529,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,0.40824,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"266655",2020-01-02 03:14:00,2.79498,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.3969,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"266656",2020-01-02 03:15:00,3.11958,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.3969,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"266657",2020-01-02 03:16:00,3.12584,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.40257,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"266658",2020-01-02 03:17:00,3.4559,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.40194,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"266659",2020-01-02 03:18:00,3.72651,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.39627,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"266660",2020-01-02 03:19:00,3.80815,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.3843,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"266661",2020-01-02 03:20:00,4.10819,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.38997,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"266662",2020-01-02 03:21:00,3.94192,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.39564,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"266663",2020-01-02 03:22:00,4.04506,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.39564,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"266664",2020-01-02 03:23:00,3.88645,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.38997,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"266665",2020-01-02 03:24:00,3.71115,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.38997,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"266666",2020-01-02 03:25:00,3.95816,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.38997,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"266667",2020-01-02 03:26:00,3.66724,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.39438,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"266668",2020-01-02 03:27:00,3.34052,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.38745,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"266669",2020-01-02 03:28:00,3.25719,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.38997,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"266670",2020-01-02 03:29:00,3.21104,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.3843,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"266671",2020-01-02 03:30:00,3.1803,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.39564,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266672",2020-01-02 03:31:00,3.07259,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.38997,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266673",2020-01-02 03:32:00,3.06249,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.4221,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266674",2020-01-02 03:33:00,3.02202,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.42084,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266675",2020-01-02 03:34:00,2.83742,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.41517,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266676",2020-01-02 03:35:00,2.78813,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.42084,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266677",2020-01-02 03:36:00,2.75546,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.42651,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266678",2020-01-02 03:37:00,2.50605,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.42021,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266679",2020-01-02 03:38:00,2.81605,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.41517,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"266680",2020-01-02 03:39:00,2.59958,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.44037,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"266681",2020-01-02 03:40:00,2.45305,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.43407,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"266682",2020-01-02 03:41:00,2.42748,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.43407,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"266683",2020-01-02 03:42:00,2.41009,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.43344,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"266684",2020-01-02 03:43:00,2.97148,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.42777,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"266685",2020-01-02 03:44:00,2.84018,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.42777,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"266686",2020-01-02 03:45:00,2.97696,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.42777,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"266687",2020-01-02 03:46:00,3.24688,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.42714,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"266688",2020-01-02 03:47:00,3.70296,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.42147,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"266689",2020-01-02 03:48:00,3.75519,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.43344,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"266690",2020-01-02 03:49:00,3.84649,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.41832,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"266691",2020-01-02 03:50:00,3.94866,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.42147,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"266692",2020-01-02 03:51:00,3.98635,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.42084,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"266693",2020-01-02 03:52:00,3.95635,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.42021,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"266694",2020-01-02 03:53:00,3.58561,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.42084,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"266695",2020-01-02 03:54:00,3.98224,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.4095,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"266696",2020-01-02 03:55:00,3.84553,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.41643,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"266697",2020-01-02 03:56:00,3.59941,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.41517,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"266698",2020-01-02 03:57:00,3.27254,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.4095,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"266699",2020-01-02 03:58:00,2.93059,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.4158,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"266700",2020-01-02 03:59:00,3.02488,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.41517,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"266701",2020-01-02 04:00:00,2.9173,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.40824,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266702",2020-01-02 04:01:00,2.88463,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.3969,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266703",2020-01-02 04:02:00,2.83743,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.40572,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266704",2020-01-02 04:03:00,2.72603,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,0.40824,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266705",2020-01-02 04:04:00,2.97946,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,0.40257,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266706",2020-01-02 04:05:00,2.46034,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,0.40257,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266707",2020-01-02 04:06:00,2.6211,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,0.40257,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266708",2020-01-02 04:07:00,2.5811,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.3,0.3969,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266709",2020-01-02 04:08:00,2.45291,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.3969,0,1,NA,1,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266710",2020-01-02 04:09:00,2.39903,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.42273,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266711",2020-01-02 04:10:00,2.30976,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.41517,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266712",2020-01-02 04:11:00,2.6808,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.41517,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266713",2020-01-02 04:12:00,2.33855,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.42525,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266714",2020-01-02 04:13:00,2.86445,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.41454,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266715",2020-01-02 04:14:00,2.67144,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.40887,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266716",2020-01-02 04:15:00,2.81083,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.40887,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266717",2020-01-02 04:16:00,3.24398,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.41076,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266718",2020-01-02 04:17:00,3.60925,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,0.40572,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266719",2020-01-02 04:18:00,3.78287,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,0.40824,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266720",2020-01-02 04:19:00,3.90783,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.2,0.39942,0,0,NA,1,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"266721",2020-01-02 04:20:00,3.89877,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,0.40572,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"266722",2020-01-02 04:21:00,3.93141,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,0.37674,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"266723",2020-01-02 04:22:00,3.94029,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.378,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"266724",2020-01-02 04:23:00,3.7195,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.38304,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"266725",2020-01-02 04:24:00,3.86103,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.38304,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"266726",2020-01-02 04:25:00,3.76115,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.38871,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"266727",2020-01-02 04:26:00,3.51889,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.37296,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"266728",2020-01-02 04:27:00,3.39073,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.38304,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"266729",2020-01-02 04:28:00,3.26809,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.38304,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"266730",2020-01-02 04:29:00,3.16524,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.3654,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"266731",2020-01-02 04:30:00,3.11655,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.37737,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"266732",2020-01-02 04:31:00,3.02776,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.37989,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"266733",2020-01-02 04:32:00,2.76152,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.38304,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"266734",2020-01-02 04:33:00,2.94812,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.378,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"266735",2020-01-02 04:34:00,2.74069,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.38052,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"266736",2020-01-02 04:35:00,2.72886,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.38178,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"266737",2020-01-02 04:36:00,2.61917,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.37737,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"266738",2020-01-02 04:37:00,2.59835,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.38304,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"266739",2020-01-02 04:38:00,2.59987,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.37737,0,1,NA,0,NA,NA,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"266740",2020-01-02 04:39:00,2.67532,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.40824,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"266741",2020-01-02 04:40:00,2.35181,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.39627,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"266742",2020-01-02 04:41:00,2.33596,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.38997,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"266743",2020-01-02 04:42:00,2.3227,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.39186,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"266744",2020-01-02 04:43:00,2.84331,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.38934,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"266745",2020-01-02 04:44:00,2.69316,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.38997,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"266746",2020-01-02 04:45:00,2.94888,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.39627,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"266747",2020-01-02 04:46:00,3.36186,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.38934,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"266748",2020-01-02 04:47:00,3.69961,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.38367,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"266749",2020-01-02 04:48:00,3.8301,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.39501,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"266750",2020-01-02 04:49:00,3.92095,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.37107,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"266751",2020-01-02 04:50:00,4.00519,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.37044,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"266752",2020-01-02 04:51:00,4.00505,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.37233,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"266753",2020-01-02 04:52:00,3.77361,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,0.3654,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"266754",2020-01-02 04:53:00,3.92333,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.37107,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"266755",2020-01-02 04:54:00,3.66231,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.36666,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"266756",2020-01-02 04:55:00,3.3616,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.37107,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"266757",2020-01-02 04:56:00,2.82474,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.37107,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"266758",2020-01-02 04:57:00,2.59437,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.36603,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"266759",2020-01-02 04:58:00,2.35109,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.378,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"266760",2020-01-02 04:59:00,2.22096,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.38304,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"266761",2020-01-02 05:00:00,2.17376,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.756,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"266762",2020-01-02 05:01:00,2.07059,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.6615,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"266763",2020-01-02 05:02:00,2.05908,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.61677,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"266764",2020-01-02 05:03:00,1.95783,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.5922,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"266765",2020-01-02 05:04:00,2.0843,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.57834,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"266766",2020-01-02 05:05:00,1.9812,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.57204,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"266767",2020-01-02 05:06:00,2.16685,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.56511,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"266768",2020-01-02 05:07:00,1.84071,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.55377,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"266769",2020-01-02 05:08:00,1.92558,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.55314,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"266770",2020-01-02 05:09:00,1.90233,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.57204,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266771",2020-01-02 05:10:00,1.89312,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.57834,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266772",2020-01-02 05:11:00,1.87743,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.56259,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266773",2020-01-02 05:12:00,2.06716,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.57141,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266774",2020-01-02 05:13:00,2.43268,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.56007,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266775",2020-01-02 05:14:00,2.39465,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.56448,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266776",2020-01-02 05:15:00,2.79205,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.55881,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266777",2020-01-02 05:16:00,3.239,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.55377,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266778",2020-01-02 05:17:00,3.5322,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.55314,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266779",2020-01-02 05:18:00,3.57344,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.54054,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266780",2020-01-02 05:19:00,3.55001,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.54054,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"266781",2020-01-02 05:20:00,3.71486,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.53928,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"266782",2020-01-02 05:21:00,3.6184,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.56574,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"266783",2020-01-02 05:22:00,3.62215,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.56574,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"266784",2020-01-02 05:23:00,3.43653,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.55692,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"266785",2020-01-02 05:24:00,3.2937,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.55944,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"266786",2020-01-02 05:25:00,3.26513,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.55503,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"266787",2020-01-02 05:26:00,2.91265,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.55125,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"266788",2020-01-02 05:27:00,2.70397,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.55944,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"266789",2020-01-02 05:28:00,2.48623,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.55377,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"266790",2020-01-02 05:29:00,2.32328,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.56574,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"266791",2020-01-02 05:30:00,2.24045,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.56574,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266792",2020-01-02 05:31:00,2.16823,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.56574,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266793",2020-01-02 05:32:00,2.11753,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.56574,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266794",2020-01-02 05:33:00,1.92256,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.56007,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266795",2020-01-02 05:34:00,2.23129,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.5607,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266796",2020-01-02 05:35:00,2.07317,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.55944,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266797",2020-01-02 05:36:00,1.93283,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.55944,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266798",2020-01-02 05:37:00,2.00479,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.55377,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266799",2020-01-02 05:38:00,2.06106,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.58968,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266800",2020-01-02 05:39:00,2.03998,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.57267,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266801",2020-01-02 05:40:00,2.19111,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.57267,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266802",2020-01-02 05:41:00,2.02823,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.58401,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266803",2020-01-02 05:42:00,2.37628,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.567,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266804",2020-01-02 05:43:00,2.53671,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.567,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266805",2020-01-02 05:44:00,2.37293,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.57204,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266806",2020-01-02 05:45:00,2.93906,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.5607,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266807",2020-01-02 05:46:00,3.29525,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.56574,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266808",2020-01-02 05:47:00,3.42771,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.56511,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266809",2020-01-02 05:48:00,3.23231,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.54747,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266810",2020-01-02 05:49:00,3.66452,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.54747,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"266811",2020-01-02 05:50:00,3.653,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.54747,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"266812",2020-01-02 05:51:00,3.62398,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.54117,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"266813",2020-01-02 05:52:00,3.62231,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.3,0.54684,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"266814",2020-01-02 05:53:00,3.98861,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.4,0.54684,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"266815",2020-01-02 05:54:00,3.34191,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,0.54684,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"266816",2020-01-02 05:55:00,3.03846,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.4,0.55188,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"266817",2020-01-02 05:56:00,2.65185,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.54684,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"266818",2020-01-02 05:57:00,2.3619,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.5355,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"266819",2020-01-02 05:58:00,2.23281,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.54117,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"266820",2020-01-02 05:59:00,2.17679,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.54747,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
