"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"266821",2020-01-02 06:00:00,2.11033,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.54117,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266822",2020-01-02 06:01:00,2.02312,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.5355,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266823",2020-01-02 06:02:00,1.92366,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.5355,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266824",2020-01-02 06:03:00,1.87619,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.53487,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266825",2020-01-02 06:04:00,1.99703,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.54684,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266826",2020-01-02 06:05:00,1.91803,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.54117,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266827",2020-01-02 06:06:00,1.74082,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.54054,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266828",2020-01-02 06:07:00,1.56853,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.53991,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266829",2020-01-02 06:08:00,1.84765,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.55377,0,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266830",2020-01-02 06:09:00,1.85325,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.56133,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266831",2020-01-02 06:10:00,1.84541,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.55755,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266832",2020-01-02 06:11:00,1.85321,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.55314,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266833",2020-01-02 06:12:00,2.40808,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.55314,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266834",2020-01-02 06:13:00,2.37567,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.55314,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266835",2020-01-02 06:14:00,2.38048,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.52794,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266836",2020-01-02 06:15:00,2.83051,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.52857,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266837",2020-01-02 06:16:00,3.24894,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.53298,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266838",2020-01-02 06:17:00,3.40092,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.52857,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266839",2020-01-02 06:18:00,3.48846,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.51597,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"266840",2020-01-02 06:19:00,3.64445,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.50967,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"266841",2020-01-02 06:20:00,3.87612,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.5103,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"266842",2020-01-02 06:21:00,3.89653,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.51471,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"266843",2020-01-02 06:22:00,3.28411,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.504,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"266844",2020-01-02 06:23:00,3.48643,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.50904,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"266845",2020-01-02 06:24:00,3.32103,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.5103,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"266846",2020-01-02 06:25:00,3.03078,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.50967,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"266847",2020-01-02 06:26:00,2.68061,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.50589,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"266848",2020-01-02 06:27:00,2.50111,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.50652,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"266849",2020-01-02 06:28:00,2.28509,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.50904,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"266850",2020-01-02 06:29:00,2.20924,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.51534,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266851",2020-01-02 06:30:00,2.13787,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.51534,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266852",2020-01-02 06:31:00,2.10269,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.51912,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266853",2020-01-02 06:32:00,2.00245,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.51597,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266854",2020-01-02 06:33:00,1.993,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.51597,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266855",2020-01-02 06:34:00,1.90395,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.5103,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266856",2020-01-02 06:35:00,1.94018,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.504,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266857",2020-01-02 06:36:00,1.82929,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.51534,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266858",2020-01-02 06:37:00,1.89661,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.51408,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266859",2020-01-02 06:38:00,1.91149,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.53739,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266860",2020-01-02 06:39:00,1.88662,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.5229,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"266861",2020-01-02 06:40:00,1.90812,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.53361,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"266862",2020-01-02 06:41:00,1.85338,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.52794,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"266863",2020-01-02 06:42:00,2.16681,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.52794,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"266864",2020-01-02 06:43:00,2.60114,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.52227,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"266865",2020-01-02 06:44:00,2.59573,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.52164,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"266866",2020-01-02 06:45:00,2.92096,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.52164,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"266867",2020-01-02 06:46:00,3.27988,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.5166,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"266868",2020-01-02 06:47:00,3.4634,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.52164,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"266869",2020-01-02 06:48:00,3.53526,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.50274,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"266870",2020-01-02 06:49:00,3.63145,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.50967,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"266871",2020-01-02 06:50:00,3.61384,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.50904,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"266872",2020-01-02 06:51:00,3.67908,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.50904,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"266873",2020-01-02 06:52:00,3.50107,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.50841,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"266874",2020-01-02 06:53:00,3.55164,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.50841,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"266875",2020-01-02 06:54:00,3.26186,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.50337,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"266876",2020-01-02 06:55:00,2.94399,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.50337,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"266877",2020-01-02 06:56:00,2.56215,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.50274,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"266878",2020-01-02 06:57:00,2.39899,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.50022,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"266879",2020-01-02 06:58:00,2.27672,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.50463,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"266880",2020-01-02 06:59:00,2.2078,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.51597,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"266881",2020-01-02 07:00:00,1.97215,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.50967,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"266882",2020-01-02 07:01:00,2.02052,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.50463,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"266883",2020-01-02 07:02:00,1.98294,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.50841,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"266884",2020-01-02 07:03:00,2.09451,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.50904,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"266885",2020-01-02 07:04:00,2.01856,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.50904,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"266886",2020-01-02 07:05:00,1.52048,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.504,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"266887",2020-01-02 07:06:00,1.9024,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.50904,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"266888",2020-01-02 07:07:00,1.85187,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.50904,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"266889",2020-01-02 07:08:00,2.00103,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.53424,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266890",2020-01-02 07:09:00,1.99642,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.52794,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266891",2020-01-02 07:10:00,1.97763,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.52731,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266892",2020-01-02 07:11:00,1.95091,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.52164,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266893",2020-01-02 07:12:00,2.58191,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.54999,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266894",2020-01-02 07:13:00,2.40816,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.54054,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266895",2020-01-02 07:14:00,2.48849,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.5355,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266896",2020-01-02 07:15:00,2.82733,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.5418,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266897",2020-01-02 07:16:00,3.20799,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.54621,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266898",2020-01-02 07:17:00,3.45505,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.53487,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266899",2020-01-02 07:18:00,3.57612,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.52227,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"266900",2020-01-02 07:19:00,3.67432,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.52227,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"266901",2020-01-02 07:20:00,3.74308,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.52794,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"266902",2020-01-02 07:21:00,3.4236,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.52227,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"266903",2020-01-02 07:22:00,3.57448,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,0.52227,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"266904",2020-01-02 07:23:00,3.39836,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.52794,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"266905",2020-01-02 07:24:00,3.32122,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.52227,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"266906",2020-01-02 07:25:00,2.98319,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.5166,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"266907",2020-01-02 07:26:00,2.64238,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.52227,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"266908",2020-01-02 07:27:00,2.54826,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.52794,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"266909",2020-01-02 07:28:00,2.14039,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.52227,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"266910",2020-01-02 07:29:00,2.21225,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.52857,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266911",2020-01-02 07:30:00,2.17678,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.52857,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266912",2020-01-02 07:31:00,2.14214,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.53298,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266913",2020-01-02 07:32:00,2.01387,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.52794,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266914",2020-01-02 07:33:00,2.13011,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.5229,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266915",2020-01-02 07:34:00,1.86527,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.53424,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266916",2020-01-02 07:35:00,2.1471,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.52227,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266917",2020-01-02 07:36:00,1.94747,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.5229,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266918",2020-01-02 07:37:00,1.98458,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.5229,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"266919",2020-01-02 07:38:00,2.01122,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.55755,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266920",2020-01-02 07:39:00,1.94996,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.54747,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266921",2020-01-02 07:40:00,1.92171,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.54054,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266922",2020-01-02 07:41:00,1.93036,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.54117,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266923",2020-01-02 07:42:00,2.68796,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.5355,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266924",2020-01-02 07:43:00,2.44343,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.53613,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266925",2020-01-02 07:44:00,2.77616,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.54054,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266926",2020-01-02 07:45:00,3.11783,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.53928,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266927",2020-01-02 07:46:00,3.38516,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.53991,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266928",2020-01-02 07:47:00,3.48925,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.53487,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"266929",2020-01-02 07:48:00,3.6564,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.52227,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"266930",2020-01-02 07:49:00,3.62985,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.52353,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"266931",2020-01-02 07:50:00,3.68969,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.52164,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"266932",2020-01-02 07:51:00,3.60982,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.52794,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"266933",2020-01-02 07:52:00,3.43296,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.3,0.52038,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"266934",2020-01-02 07:53:00,3.17943,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.52164,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"266935",2020-01-02 07:54:00,3.27758,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.52164,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"266936",2020-01-02 07:55:00,2.90804,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.50085,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"266937",2020-01-02 07:56:00,2.61901,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.49644,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"266938",2020-01-02 07:57:00,2.39591,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.49707,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"266939",2020-01-02 07:58:00,2.17875,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.49077,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"266940",2020-01-02 07:59:00,2.08473,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.3,0.50589,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266941",2020-01-02 08:00:00,1.98998,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.3,0.50274,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266942",2020-01-02 08:01:00,1.91743,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.49833,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"266943",2020-01-02 08:02:00,1.80895,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.49077,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"266944",2020-01-02 08:03:00,2.02032,7,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.49644,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"266945",2020-01-02 08:04:00,1.96726,7,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.49644,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"266946",2020-01-02 08:05:00,1.80299,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.50211,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"266947",2020-01-02 08:06:00,1.8324,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.49959,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"266948",2020-01-02 08:07:00,1.94606,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.49644,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"266949",2020-01-02 08:08:00,1.93935,7,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.52164,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"266950",2020-01-02 08:09:00,1.8797,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.52101,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,0,1,1,1,1
"266951",2020-01-02 08:10:00,1.93061,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.52101,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,0,1,1,1,1
"266952",2020-01-02 08:11:00,1.96414,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.51534,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,0,1,1,1,1
"266953",2020-01-02 08:12:00,2.59521,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.53991,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,0,1,1,1,1
"266954",2020-01-02 08:13:00,2.06646,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.53865,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,0,1,1,1,1
"266955",2020-01-02 08:14:00,2.70116,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.53424,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,0,1,1,1,1
"266956",2020-01-02 08:15:00,3.01567,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.52542,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,0,1,1,1,1
"266957",2020-01-02 08:16:00,3.35558,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.53487,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,0,1,1,1,1
"266958",2020-01-02 08:17:00,3.34877,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.53424,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,0,1,1,1,1
"266959",2020-01-02 08:18:00,3.53151,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.50967,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,0,0,0,1,0
"266960",2020-01-02 08:19:00,3.66527,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.52164,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,0,0,0,1,0
"266961",2020-01-02 08:20:00,3.79126,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.52164,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,0,0,0,1,0
"266962",2020-01-02 08:21:00,3.80588,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.51597,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,0,0,0,1,0
"266963",2020-01-02 08:22:00,3.50185,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.51534,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,0,0,0,1,0
"266964",2020-01-02 08:23:00,3.19554,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.52731,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,0,0,0,1,0
"266965",2020-01-02 08:24:00,2.9153,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.52731,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,0,0,0,1,0
"266966",2020-01-02 08:25:00,2.55519,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.51597,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,0,0,0,1,0
"266967",2020-01-02 08:26:00,2.3513,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.50967,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,0,0,0,1,0
"266968",2020-01-02 08:27:00,2.19262,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.51534,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,0,0,0,1,0
"266969",2020-01-02 08:28:00,1.67694,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.54054,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,0,0,0,1,0
"266970",2020-01-02 08:29:00,1.61101,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.53487,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,0,0,0,1,0
"266971",2020-01-02 08:30:00,1.92758,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.5166,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,0,0,0,1,0
"266972",2020-01-02 08:31:00,1.86921,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.3,0.52794,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,0,0,0,1,0
"266973",2020-01-02 08:32:00,1.79697,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.3,0.52731,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266974",2020-01-02 08:33:00,1.92079,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.3,0.52101,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266975",2020-01-02 08:34:00,1.87063,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.3,0.5103,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266976",2020-01-02 08:35:00,1.17871,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.3,0.50967,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266977",2020-01-02 08:36:00,1.48875,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.3,0.51345,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266978",2020-01-02 08:37:00,1.86615,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.3,0.50589,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"266979",2020-01-02 08:38:00,1.79542,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.51597,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"266980",2020-01-02 08:39:00,1.75354,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.50967,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266981",2020-01-02 08:40:00,1.71048,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.49077,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266982",2020-01-02 08:41:00,1.87036,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.49644,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266983",2020-01-02 08:42:00,2.85832,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.4851,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266984",2020-01-02 08:43:00,2.56365,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.48384,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266985",2020-01-02 08:44:00,2.6875,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.48447,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266986",2020-01-02 08:45:00,3.08125,19,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.47817,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"266987",2020-01-02 08:46:00,3.21198,19,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.4914,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"266988",2020-01-02 08:47:00,3.36845,19,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.49077,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"266989",2020-01-02 08:48:00,3.53013,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.47124,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"266990",2020-01-02 08:49:00,3.67897,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.2,0.46557,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"266991",2020-01-02 08:50:00,3.45766,21,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,0.46494,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"266992",2020-01-02 08:51:00,3.22329,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.45927,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"266993",2020-01-02 08:52:00,3.12398,21,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.45297,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"266994",2020-01-02 08:53:00,2.62199,21,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.45864,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"266995",2020-01-02 08:54:00,2.42246,22,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.45297,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"266996",2020-01-02 08:55:00,1.96163,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.44604,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"266997",2020-01-02 08:56:00,1.68354,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.441,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"266998",2020-01-02 08:57:00,1.54872,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.43974,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"266999",2020-01-02 08:58:00,1.37279,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.4473,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"267000",2020-01-02 08:59:00,1.22769,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.441,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267001",2020-01-02 09:00:00,0.973905,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.45108,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267002",2020-01-02 09:01:00,0.827546,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.4473,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267003",2020-01-02 09:02:00,0.764114,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.45108,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267004",2020-01-02 09:03:00,0.901544,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.45171,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267005",2020-01-02 09:04:00,0.691879,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.4347,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267006",2020-01-02 09:05:00,0.685259,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.45864,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267007",2020-01-02 09:06:00,0.686714,26,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.4284,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267008",2020-01-02 09:07:00,0.680835,26,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.45864,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267009",2020-01-02 09:08:00,0.648663,27,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.441,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267010",2020-01-02 09:09:00,0.68921,27,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.44667,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267011",2020-01-02 09:10:00,0.615878,26,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.44604,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267012",2020-01-02 09:11:00,0.578285,27,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.44037,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267013",2020-01-02 09:12:00,1.08531,28,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.4347,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267014",2020-01-02 09:13:00,1.59526,28,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.43407,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267015",2020-01-02 09:14:00,3.43896,30,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.42336,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267016",2020-01-02 09:15:00,5.77891,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.43407,1,0,NA,1,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267017",2020-01-02 09:16:00,6.10823,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.43911,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"267018",2020-01-02 09:17:00,6.37231,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.43092,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"267019",2020-01-02 09:18:00,6.26581,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.41454,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"267020",2020-01-02 09:19:00,5.68178,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.4095,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"267021",2020-01-02 09:20:00,5.0571,30,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.4032,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"267022",2020-01-02 09:21:00,4.6162,32,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.43281,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"267023",2020-01-02 09:22:00,4.39671,31,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.59094,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"267024",2020-01-02 09:23:00,4.01225,31,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.60417,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"267025",2020-01-02 09:24:00,3.86272,31,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.48069,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"267026",2020-01-02 09:25:00,3.66987,32,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.47817,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"267027",2020-01-02 09:26:00,3.63202,32,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.38934,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"267028",2020-01-02 09:27:00,3.49409,32,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.378,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"267029",2020-01-02 09:28:00,3.43777,33,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.38556,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267030",2020-01-02 09:29:00,3.38145,32,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.3843,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267031",2020-01-02 09:30:00,3.13442,33,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.3843,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267032",2020-01-02 09:31:00,3.02801,34,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.38934,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267033",2020-01-02 09:32:00,2.95514,34,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.37107,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267034",2020-01-02 09:33:00,2.83325,34,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.37107,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267035",2020-01-02 09:34:00,2.701,34,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.37107,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267036",2020-01-02 09:35:00,2.66312,35,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.3654,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267037",2020-01-02 09:36:00,2.66214,35,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.35784,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267038",2020-01-02 09:37:00,2.15391,36,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.38367,0,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,0,0,0
"267039",2020-01-02 09:38:00,2.53895,36,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.37674,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"267040",2020-01-02 09:39:00,2.39378,37,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.37674,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"267041",2020-01-02 09:40:00,2.36424,37,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.37044,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"267042",2020-01-02 09:41:00,2.33947,38,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.38997,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"267043",2020-01-02 09:42:00,2.89648,38,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.3843,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"267044",2020-01-02 09:43:00,2.7331,38,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.39249,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"267045",2020-01-02 09:44:00,3.17318,38,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.38934,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"267046",2020-01-02 09:45:00,3.65346,38,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.38997,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"267047",2020-01-02 09:46:00,3.85432,37,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.40131,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"267048",2020-01-02 09:47:00,3.97091,39,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.37233,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,1
"267049",2020-01-02 09:48:00,4.12809,39,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.38115,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"267050",2020-01-02 09:49:00,4.08238,40,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.37044,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"267051",2020-01-02 09:50:00,4.31793,40,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.3591,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"267052",2020-01-02 09:51:00,4.22038,41,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.36414,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"267053",2020-01-02 09:52:00,4.08296,41,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.35658,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"267054",2020-01-02 09:53:00,4.11474,43,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.34587,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"267055",2020-01-02 09:54:00,4.07797,43,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.34587,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"267056",2020-01-02 09:55:00,3.84898,43,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.34587,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"267057",2020-01-02 09:56:00,3.53407,44,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.33894,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"267058",2020-01-02 09:57:00,3.89052,46,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.32697,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"267059",2020-01-02 09:58:00,3.33772,46,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.2,0.33012,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"267060",2020-01-02 09:59:00,3.30786,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.3,0.32004,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"267061",2020-01-02 10:00:00,3.17263,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.4,0.18837,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"267062",2020-01-02 10:01:00,3.06803,49,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.4,0.18711,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"267063",2020-01-02 10:02:00,2.86248,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.4,0.18837,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"267064",2020-01-02 10:03:00,2.91921,49,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.3,0.17577,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"267065",2020-01-02 10:04:00,2.78249,51,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.3,0.16884,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"267066",2020-01-02 10:05:00,2.6398,50,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.16317,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"267067",2020-01-02 10:06:00,2.45989,52,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.15057,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"267068",2020-01-02 10:07:00,2.51364,56,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.16884,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"267069",2020-01-02 10:08:00,2.4911,57,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.1512,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"267070",2020-01-02 10:09:00,2.38819,58,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.14427,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"267071",2020-01-02 10:10:00,2.37193,60,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.13671,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"267072",2020-01-02 10:11:00,2.8366,59,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,0.13041,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"267073",2020-01-02 10:12:00,2.81629,58,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.13104,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"267074",2020-01-02 10:13:00,2.77764,60,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.126,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"267075",2020-01-02 10:14:00,3.1802,63,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.11844,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"267076",2020-01-02 10:15:00,3.60369,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.11277,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"267077",2020-01-02 10:16:00,3.58356,66,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.0945,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"267078",2020-01-02 10:17:00,4.35198,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.0819,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"267079",2020-01-02 10:18:00,4.05194,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.09324,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"267080",2020-01-02 10:19:00,4.0995,65,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.08757,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"267081",2020-01-02 10:20:00,4.2313,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.08757,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"267082",2020-01-02 10:21:00,4.09489,67,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.07434,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"267083",2020-01-02 10:22:00,4.00159,72,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.05292,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"267084",2020-01-02 10:23:00,3.46095,74,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.03906,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"267085",2020-01-02 10:24:00,3.80024,73,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.03906,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"267086",2020-01-02 10:25:00,3.71438,73,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.0252,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"267087",2020-01-02 10:26:00,3.50244,75,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,0.03591,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"267088",2020-01-02 10:27:00,3.33462,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.00567,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"267089",2020-01-02 10:28:00,3.32086,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,-0.000629999,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267090",2020-01-02 10:29:00,3.22331,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.01197,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267091",2020-01-02 10:30:00,3.01157,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.01197,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267092",2020-01-02 10:31:00,3.03775,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.01197,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267093",2020-01-02 10:32:00,2.75945,79,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,-0.00126,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267094",2020-01-02 10:33:00,2.84445,79,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,-0.000629999,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267095",2020-01-02 10:34:00,2.71984,76,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,0,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267096",2020-01-02 10:35:00,2.49156,75,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,0.01197,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267097",2020-01-02 10:36:00,2.5065,75,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,-0.000629999,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267098",2020-01-02 10:37:00,2.73157,73,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1.1,0.03717,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267099",2020-01-02 10:38:00,2.22118,71,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.04914,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"267100",2020-01-02 10:39:00,2.27631,71,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.05481,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"267101",2020-01-02 10:40:00,2.3793,74,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.02142,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"267102",2020-01-02 10:41:00,2.8931,74,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.02898,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"267103",2020-01-02 10:42:00,2.77786,74,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.03087,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"267104",2020-01-02 10:43:00,2.85698,75,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.01827,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"267105",2020-01-02 10:44:00,3.23598,73,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.02457,1,0,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"267106",2020-01-02 10:45:00,3.73644,70,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.05859,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"267107",2020-01-02 10:46:00,3.90021,71,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.05229,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"267108",2020-01-02 10:47:00,4.00897,71,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,0.04221,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"267109",2020-01-02 10:48:00,4.00096,70,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,0.04221,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"267110",2020-01-02 10:49:00,4.04664,70,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.04221,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"267111",2020-01-02 10:50:00,4.25569,67,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,0.05103,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"267112",2020-01-02 10:51:00,4.27508,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.06237,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"267113",2020-01-02 10:52:00,3.9223,67,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.05229,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"267114",2020-01-02 10:53:00,3.94313,71,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,0.03087,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"267115",2020-01-02 10:54:00,3.89466,75,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,0.01764,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"267116",2020-01-02 10:55:00,3.6944,75,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"267117",2020-01-02 10:56:00,3.45039,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,-0.01386,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"267118",2020-01-02 10:57:00,3.46455,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,-0.02646,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"267119",2020-01-02 10:58:00,3.15907,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,-0.0126,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"267120",2020-01-02 10:59:00,3.4536,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,-0.02016,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"267121",2020-01-02 11:00:00,2.70039,84,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,-0.03906,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"267122",2020-01-02 11:01:00,2.80389,84,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,-0.03528,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"267123",2020-01-02 11:02:00,2.73121,78,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,-0.0063,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"267124",2020-01-02 11:03:00,2.74608,76,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,-0.00126,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"267125",2020-01-02 11:04:00,2.79693,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,-0.01323,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"267126",2020-01-02 11:05:00,2.50437,79,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,-0.01449,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"267127",2020-01-02 11:06:00,2.44323,83,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,-0.03024,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"267128",2020-01-02 11:07:00,2.42594,85,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,-0.02016,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"267129",2020-01-02 11:08:00,2.37144,83,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,-0.00756,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
