"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"267130",2020-01-02 11:09:00,2.29718,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,-0.0189,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"267131",2020-01-02 11:10:00,2.30571,79,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,-0.00504,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"267132",2020-01-02 11:11:00,2.76625,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,-0.01071,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"267133",2020-01-02 11:12:00,2.74169,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,-0.01827,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"267134",2020-01-02 11:13:00,2.82081,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,-0.01953,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"267135",2020-01-02 11:14:00,3.21032,83,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,-0.01638,1,1,NA,0,NA,NA,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"267136",2020-01-02 11:15:00,3.94549,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,-0.0063,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"267137",2020-01-02 11:16:00,3.7539,82,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.2,-0.01386,1,1,NA,1,NA,NA,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"267138",2020-01-02 11:17:00,4.0681,82,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,-0.02646,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"267139",2020-01-02 11:18:00,4.00173,79,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.17892,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"267140",2020-01-02 11:19:00,4.00212,77,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,0.21294,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"267141",2020-01-02 11:20:00,4.35961,78,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.4,0.07497,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"267142",2020-01-02 11:21:00,3.99022,79,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,0.0756,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"267143",2020-01-02 11:22:00,3.94623,79,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.9,-0.0126,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"267144",2020-01-02 11:23:00,3.8565,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-1,-0.02016,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"267145",2020-01-02 11:24:00,3.81088,83,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.8,-0.04347,0,1,NA,1,NA,NA,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"267146",2020-01-02 11:25:00,3.49583,84,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,-0.02646,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"267147",2020-01-02 11:26:00,3.31949,89,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,-0.05859,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"267148",2020-01-02 11:27:00,3.13558,93,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.5,-0.08694,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"267149",2020-01-02 11:28:00,3.00042,90,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,-0.05229,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"267150",2020-01-02 11:29:00,2.9462,91,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.7,-0.04599,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"267151",2020-01-02 11:30:00,2.84202,94,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,-0.09009,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"267152",2020-01-02 11:31:00,2.32453,97,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.6,-0.10269,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"267153",2020-01-02 11:32:00,2.62462,99,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.3,-0.12663,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"267154",2020-01-02 11:33:00,2.64255,97,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,-0.1,-0.1008,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"267155",2020-01-02 11:34:00,2.49105,97,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,-0.09261,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"267156",2020-01-02 11:35:00,2.41491,98,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,-0.1008,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"267157",2020-01-02 11:36:00,2.37315,99,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,-0.09891,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"267158",2020-01-02 11:37:00,2.60497,98,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,-0.0882,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"267159",2020-01-02 11:38:00,2.32289,96,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.3,-0.07623,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"267160",2020-01-02 11:39:00,2.19208,98,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.06489,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"267161",2020-01-02 11:40:00,2.20691,97,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.06552,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"267162",2020-01-02 11:41:00,2.80457,96,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.06489,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"267163",2020-01-02 11:42:00,2.37699,101,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.09828,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"267164",2020-01-02 11:43:00,2.85598,103,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.5,-0.126,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"267165",2020-01-02 11:44:00,3.13691,98,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.0945,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"267166",2020-01-02 11:45:00,3.60626,96,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.04725,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"267167",2020-01-02 11:46:00,3.78622,96,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.7,-0.0756,1,0,NA,1,NA,NA,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"267168",2020-01-02 11:47:00,4.0437,96,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.09513,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,1,0,0
"267169",2020-01-02 11:48:00,3.96332,101,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1,-0.1197,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,1,0,0
"267170",2020-01-02 11:49:00,4.03661,106,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.12159,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,1,0,0
"267171",2020-01-02 11:50:00,4.13215,106,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.2,-0.1323,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,1,0,0
"267172",2020-01-02 11:51:00,4.20927,102,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.10773,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,1,0,0
"267173",2020-01-02 11:52:00,3.89586,102,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.11655,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,1,0,0
"267174",2020-01-02 11:53:00,3.90754,102,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.1323,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,1,0,0
"267175",2020-01-02 11:54:00,3.6802,103,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.7,-0.12663,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,1,0,0
"267176",2020-01-02 11:55:00,3.46806,96,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.08316,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"267177",2020-01-02 11:56:00,3.23878,97,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.09135,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"267178",2020-01-02 11:57:00,3.11617,102,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.7,-0.1197,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,1,0,0
"267179",2020-01-02 11:58:00,3.0984,102,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,-0.10269,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267180",2020-01-02 11:59:00,2.9326,106,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,-0.13356,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267181",2020-01-02 12:00:00,2.61478,113,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.7,-0.16569,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267182",2020-01-02 12:01:00,2.4078,104,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.11529,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267183",2020-01-02 12:02:00,2.58578,99,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.2,-0.1071,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267184",2020-01-02 12:03:00,2.40213,110,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1,-0.14616,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267185",2020-01-02 12:04:00,2.12329,109,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.15435,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267186",2020-01-02 12:05:00,2.1179,101,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.1,-0.10836,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267187",2020-01-02 12:06:00,2.16989,106,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1,-0.13293,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267188",2020-01-02 12:07:00,1.98811,107,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.11466,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267189",2020-01-02 12:08:00,2.00703,101,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.7,-0.09702,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267190",2020-01-02 12:09:00,1.93233,98,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.0819,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267191",2020-01-02 12:10:00,1.9179,102,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.7,-0.10773,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267192",2020-01-02 12:11:00,2.44745,104,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.11403,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267193",2020-01-02 12:12:00,2.28775,111,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.1,-0.15435,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267194",2020-01-02 12:13:00,2.45079,111,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.1,-0.14742,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267195",2020-01-02 12:14:00,2.86385,104,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.1197,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267196",2020-01-02 12:15:00,3.18675,103,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.11151,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267197",2020-01-02 12:16:00,3.35721,110,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.7,-0.13293,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267198",2020-01-02 12:17:00,3.54815,111,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.1701,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"267199",2020-01-02 12:18:00,3.63633,115,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.18081,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"267200",2020-01-02 12:19:00,3.56541,119,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,-0.21483,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"267201",2020-01-02 12:20:00,3.56025,124,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,-0.22806,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"267202",2020-01-02 12:21:00,3.36174,115,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.2,-0.18459,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"267203",2020-01-02 12:22:00,3.19544,109,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.3,-0.15876,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"267204",2020-01-02 12:23:00,3.13804,116,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,-0.20223,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"267205",2020-01-02 12:24:00,2.61245,120,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1,-0.21735,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"267206",2020-01-02 12:25:00,2.65237,121,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1,-0.22302,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"267207",2020-01-02 12:26:00,2.32142,123,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.2268,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"267208",2020-01-02 12:27:00,2.18089,126,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,-0.25452,0,0,NA,0,NA,NA,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"267209",2020-01-02 12:28:00,2.09627,128,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.4,-0.26397,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267210",2020-01-02 12:29:00,1.79545,128,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1,-0.2709,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267211",2020-01-02 12:30:00,1.95436,129,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.1,-0.27216,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267212",2020-01-02 12:31:00,1.92275,129,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.2,-0.2835,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267213",2020-01-02 12:32:00,2.20428,130,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.7,-0.27846,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267214",2020-01-02 12:33:00,2.02731,132,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.7,-0.29106,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267215",2020-01-02 12:34:00,2.16771,135,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.6,-0.29925,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267216",2020-01-02 12:35:00,1.97215,136,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.7,-0.31563,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267217",2020-01-02 12:36:00,1.98328,134,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.7,-0.31122,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267218",2020-01-02 12:37:00,1.97408,133,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.7,-0.2898,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267219",2020-01-02 12:38:00,1.73852,132,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.8,-0.26649,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267220",2020-01-02 12:39:00,2.30322,129,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.1,-0.25074,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267221",2020-01-02 12:40:00,2.45664,125,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.2,-0.22806,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267222",2020-01-02 12:41:00,2.7682,126,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.4,-0.23436,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267223",2020-01-02 12:42:00,2.50586,129,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.9,-0.2646,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267224",2020-01-02 12:43:00,2.5884,126,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.9,-0.24759,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267225",2020-01-02 12:44:00,3.28789,126,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.1,-0.24696,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267226",2020-01-02 12:45:00,2.73044,131,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.3,-0.26019,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267227",2020-01-02 12:46:00,3.49171,130,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.4,-0.2898,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267228",2020-01-02 12:47:00,3.61867,126,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.8,-0.25893,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"267229",2020-01-02 12:48:00,3.57947,124,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.1,-0.24696,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"267230",2020-01-02 12:49:00,3.5012,123,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2,-0.23499,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"267231",2020-01-02 12:50:00,3.38541,121,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2,-0.2394,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"267232",2020-01-02 12:51:00,3.42394,117,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2,-0.2205,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"267233",2020-01-02 12:52:00,3.38398,116,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.9,-0.19719,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"267234",2020-01-02 12:53:00,3.15106,115,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.9,-0.19656,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"267235",2020-01-02 12:54:00,2.79309,117,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2,-0.21546,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"267236",2020-01-02 12:55:00,2.51974,115,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.9,-0.21483,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"267237",2020-01-02 12:56:00,2.35009,112,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2,-0.18963,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"267238",2020-01-02 12:57:00,2.27485,112,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.5,-0.17703,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267239",2020-01-02 12:58:00,1.89643,112,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.4,-0.18396,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267240",2020-01-02 12:59:00,2.2523,112,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.5,-0.1953,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267241",2020-01-02 13:00:00,1.6853,113,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.7,-0.18963,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267242",2020-01-02 13:01:00,2.02548,112,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.9,-0.18396,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267243",2020-01-02 13:02:00,2.08847,114,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.9,-0.20286,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267244",2020-01-02 13:03:00,2.22857,118,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2,-0.20916,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267245",2020-01-02 13:04:00,1.93967,119,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.1,-0.2268,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267246",2020-01-02 13:05:00,1.83339,118,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.6,-0.22113,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267247",2020-01-02 13:06:00,2.00286,117,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.7,-0.19026,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267248",2020-01-02 13:07:00,1.94839,118,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.9,-0.19908,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"267249",2020-01-02 13:08:00,2.12569,124,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2,-0.22239,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"267250",2020-01-02 13:09:00,2.00268,127,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2,-0.24129,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"267251",2020-01-02 13:10:00,2.27748,126,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2,-0.24633,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"267252",2020-01-02 13:11:00,2.48977,123,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.9,-0.2394,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"267253",2020-01-02 13:12:00,2.06518,119,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.7,-0.20538,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"267254",2020-01-02 13:13:00,2.68054,117,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.9,-0.19656,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"267255",2020-01-02 13:14:00,3.10009,118,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.7,-0.20853,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"267256",2020-01-02 13:15:00,3.34691,120,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.5,-0.20853,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"267257",2020-01-02 13:16:00,3.48155,125,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.6,-0.22617,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"267258",2020-01-02 13:17:00,3.55527,123,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.8,-0.24696,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267259",2020-01-02 13:18:00,3.59218,119,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.7,-0.02646,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267260",2020-01-02 13:19:00,3.50405,117,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.6,0.00567,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267261",2020-01-02 13:20:00,3.51661,118,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.8,-0.10773,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267262",2020-01-02 13:21:00,3.3817,117,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,2,-0.11403,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267263",2020-01-02 13:22:00,3.19825,116,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.7,-0.2016,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267264",2020-01-02 13:23:00,3.01978,118,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.8,-0.22743,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267265",2020-01-02 13:24:00,2.62622,121,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.8,-0.20916,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267266",2020-01-02 13:25:00,2.3872,119,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.6,-0.20412,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267267",2020-01-02 13:26:00,2.19357,119,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.3,-0.16128,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267268",2020-01-02 13:27:00,2.17702,125,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.3,-0.21672,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267269",2020-01-02 13:28:00,2.03831,125,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.2,-0.21609,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267270",2020-01-02 13:29:00,1.99476,119,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.3,-0.19656,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267271",2020-01-02 13:30:00,1.84412,120,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.1,-0.19719,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267272",2020-01-02 13:31:00,1.9099,126,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1,-0.21672,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267273",2020-01-02 13:32:00,1.84059,128,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.9,-0.10143,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267274",2020-01-02 13:33:00,1.84433,128,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.1,-0.2268,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267275",2020-01-02 13:34:00,1.79234,128,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.9,-0.24633,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267276",2020-01-02 13:35:00,1.50475,131,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.1,-0.2457,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267277",2020-01-02 13:36:00,1.86868,133,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.4,-0.23373,1,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267278",2020-01-02 13:37:00,1.86349,136,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.7,-0.15876,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267279",2020-01-02 13:38:00,1.84687,138,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.8,-0.17703,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267280",2020-01-02 13:39:00,1.95192,139,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.6,-0.18963,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267281",2020-01-02 13:40:00,2.39536,145,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.7,-0.19026,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267282",2020-01-02 13:41:00,2.37628,145,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.6,-0.20979,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267283",2020-01-02 13:42:00,2.24721,139,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.7,-0.19593,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267284",2020-01-02 13:43:00,2.46677,144,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.3,-0.21672,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267285",2020-01-02 13:44:00,2.91062,144,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1,-0.21546,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267286",2020-01-02 13:45:00,3.31235,142,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.2,-0.20853,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267287",2020-01-02 13:46:00,3.50764,138,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.3,-0.20412,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"267288",2020-01-02 13:47:00,3.34835,144,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1,-0.24003,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"267289",2020-01-02 13:48:00,3.55929,149,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.7,-0.26523,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"267290",2020-01-02 13:49:00,3.5414,152,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.2,-0.26901,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"267291",2020-01-02 13:50:00,3.34971,158,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,-0.2,-0.30303,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"267292",2020-01-02 13:51:00,3.26659,154,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,-0.29043,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"267293",2020-01-02 13:52:00,3.29928,146,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.1,-0.252,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"267294",2020-01-02 13:53:00,2.7855,139,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.2,-0.20979,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"267295",2020-01-02 13:54:00,2.55843,135,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.4,-0.21357,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"267296",2020-01-02 13:55:00,2.39229,132,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.1,-0.2016,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"267297",2020-01-02 13:56:00,2.24666,130,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0,-0.18396,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"267298",2020-01-02 13:57:00,2.18961,126,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.2,-0.14049,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267299",2020-01-02 13:58:00,2.09561,118,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.6,-0.11403,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267300",2020-01-02 13:59:00,1.55913,111,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1,-0.06363,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267301",2020-01-02 14:00:00,1.9384,108,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.3,-0.03843,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267302",2020-01-02 14:01:00,2.0474,108,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.5,-0.12096,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267303",2020-01-02 14:02:00,1.96859,105,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.7,-0.03213,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267304",2020-01-02 14:03:00,1.83879,110,0,NA,23.5,NA,NA,NA,NA,NA,0.982083333333333,NA,22,23,21.5,21,NA,22,22,1.6,-0.03276,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267305",2020-01-02 14:04:00,1.84718,111,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,1.4,1.24677,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267306",2020-01-02 14:05:00,1.82017,106,0,NA,23.5,NA,NA,NA,NA,NA,0.718524590163934,NA,22,23,21.5,21,NA,22,22,0.7,0.01134,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267307",2020-01-02 14:06:00,1.89534,99,0,NA,23.5,NA,NA,NA,NA,NA,6.918,NA,22,23,22,21,NA,22,22,0.1,0.03087,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267308",2020-01-02 14:07:00,1.85962,100,0,NA,23.5,NA,NA,NA,NA,NA,7.09327868852459,NA,22,23,22,21,NA,22,22,0.1,0.04158,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267309",2020-01-02 14:08:00,1.85719,103,0,NA,23.5,NA,NA,NA,NA,NA,7.04816666666667,NA,22,23,22,21,NA,22,22,0.5,0.0189,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267310",2020-01-02 14:09:00,1.83173,103,0,NA,23.5,NA,NA,NA,NA,NA,7.10065573770492,NA,22,23,22,21,NA,22,22,1,0.0126,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267311",2020-01-02 14:10:00,2.93801,98,0,NA,23.5,NA,NA,NA,NA,NA,7.104,NA,22,23,21.5,21,NA,22,22,0.9,0.01197,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267312",2020-01-02 14:11:00,2.27444,96,0,NA,23.5,NA,NA,NA,NA,NA,7.11098360655738,NA,22,23,21.5,21,NA,22,22,0.4,0.02457,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267313",2020-01-02 14:12:00,2.36907,96,0,NA,23.5,NA,NA,NA,NA,NA,7.11311475409836,NA,22,23,21.5,21,NA,22,22,0.5,0.03087,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267314",2020-01-02 14:13:00,2.74219,100,0,NA,23.5,NA,NA,NA,NA,NA,4.13083333333333,NA,22,23,21.5,21,NA,22,22,0.8,0.0252,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267315",2020-01-02 14:14:00,3.21081,99,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,21,NA,22,22,0.9,-0.06741,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267316",2020-01-02 14:15:00,3.34993,96,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,0.4,-0.07056,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267317",2020-01-02 14:16:00,3.40837,88,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22,0.3,-0.06741,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"267318",2020-01-02 14:17:00,3.47001,91,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22,0.1,-0.07434,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"267319",2020-01-02 14:18:00,3.46002,91,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22,-0.1,-0.07686,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"267320",2020-01-02 14:19:00,3.34773,89,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,21.5,21,NA,22,22,0.3,-0.03843,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"267321",2020-01-02 14:20:00,3.26772,89,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,21.5,21,NA,22,22,0.2,-0.06489,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"267322",2020-01-02 14:21:00,3.25646,90,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,21.5,21,NA,22,22,0.2,-0.07119,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"267323",2020-01-02 14:22:00,3.18205,88,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,21.5,21,NA,22,22,0.4,-0.05796,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"267324",2020-01-02 14:23:00,2.95438,89,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,21.5,21,NA,22,22.5,0.5,-0.06426,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"267325",2020-01-02 14:24:00,2.64627,94,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,21.5,21,NA,22,22.5,0.7,-0.09261,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"267326",2020-01-02 14:25:00,2.47873,91,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,21.5,21,NA,22,22.5,0.8,-0.07938,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"267327",2020-01-02 14:26:00,2.09609,84,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,21.5,21,NA,22,22.5,0.9,-0.04977,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"267328",2020-01-02 14:27:00,2.09385,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.8,-0.02142,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267329",2020-01-02 14:28:00,2.02002,82,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.7,-0.02709,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267330",2020-01-02 14:29:00,1.98369,84,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.5,-0.01386,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267331",2020-01-02 14:30:00,1.92538,84,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.3,-0.02016,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267332",2020-01-02 14:31:00,2.02216,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.1,-0.000630001,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267333",2020-01-02 14:32:00,2.35439,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0,-0.00693,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267334",2020-01-02 14:33:00,1.91666,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0,-0.00567,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267335",2020-01-02 14:34:00,1.83693,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,-0.1,0.01071,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267336",2020-01-02 14:35:00,1.89257,82,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,-0.1,-0.000629995,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267337",2020-01-02 14:36:00,1.94165,83,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,-0.1,0.01134,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267338",2020-01-02 14:37:00,1.53051,85,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,-0.1,-0.000629999,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"267339",2020-01-02 14:38:00,1.82286,82,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,-0.1,0.0063,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"267340",2020-01-02 14:39:00,2.1077,87,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0,-0.00000000372529,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267341",2020-01-02 14:40:00,2.45483,87,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.1,-0.02646,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267342",2020-01-02 14:41:00,2.27754,87,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.2,-0.03213,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267343",2020-01-02 14:42:00,2.23216,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.3,-0.00504,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267344",2020-01-02 14:43:00,2.69981,78,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.3,0.0378,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267345",2020-01-02 14:44:00,3.20047,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.3,0.00126,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267346",2020-01-02 14:45:00,3.32082,82,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.2,0.09072,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267347",2020-01-02 14:46:00,3.53814,86,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.1,0.07371,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267348",2020-01-02 14:47:00,3.56296,85,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0,0.06237,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267349",2020-01-02 14:48:00,3.56333,93,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0,0.23877,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267350",2020-01-02 14:49:00,3.56233,90,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0,0.25137,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267351",2020-01-02 14:50:00,3.37274,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0,0.21294,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267352",2020-01-02 14:51:00,3.18417,87,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0,0.13923,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267353",2020-01-02 14:52:00,3.37601,96,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0,0.09891,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267354",2020-01-02 14:53:00,2.86903,94,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,-0.1,0.01008,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267355",2020-01-02 14:54:00,2.46076,88,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,-0.1,0.04284,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267356",2020-01-02 14:55:00,2.23802,87,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,-0.1,0.05607,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267357",2020-01-02 14:56:00,2.10514,96,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0,0.01764,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267358",2020-01-02 14:57:00,1.95302,47,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0,0.21294,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267359",2020-01-02 14:58:00,1.96455,46,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0,0.29484,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267360",2020-01-02 14:59:00,2.18611,63,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0,0.13041,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267361",2020-01-02 15:00:00,1.80883,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.1,0.04221,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267362",2020-01-02 15:01:00,1.56682,63,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.2,0.19404,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267363",2020-01-02 15:02:00,1.93182,35,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.4,0.28917,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267364",2020-01-02 15:03:00,1.68988,40,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.5,0.27027,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267365",2020-01-02 15:04:00,1.66671,37,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.6,0.26838,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267366",2020-01-02 15:05:00,1.6563,35,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.7,0.27468,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267367",2020-01-02 15:06:00,1.61211,35,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.8,0.30114,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267368",2020-01-02 15:07:00,1.67905,37,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.8,0.31437,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267369",2020-01-02 15:08:00,1.65866,50,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.8,0.24381,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267370",2020-01-02 15:09:00,1.67069,55,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.8,0.21609,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267371",2020-01-02 15:10:00,2.42163,68,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.6,0.23814,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267372",2020-01-02 15:11:00,2.17288,68,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.5,0.14364,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267373",2020-01-02 15:12:00,2.30012,62,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.4,0.18144,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267374",2020-01-02 15:13:00,2.72462,63,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.3,0.21357,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267375",2020-01-02 15:14:00,3.08839,65,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.3,0.15687,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267376",2020-01-02 15:15:00,3.32186,68,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.4,0.14994,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"267377",2020-01-02 15:16:00,3.44881,71,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.5,0.11844,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"267378",2020-01-02 15:17:00,3.50058,72,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.5,0.11844,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"267379",2020-01-02 15:18:00,3.52074,73,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.4,0.11844,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"267380",2020-01-02 15:19:00,3.32943,79,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22,22.5,0.4,0.10584,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"267381",2020-01-02 15:20:00,3.33455,83,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22.5,0.4,0.07434,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267382",2020-01-02 15:21:00,3.0325,76,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22.5,0.3,0.10584,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267383",2020-01-02 15:22:00,2.90968,72,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22.5,0.3,0.11907,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267384",2020-01-02 15:23:00,2.80987,77,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22.5,0.3,0.1008,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267385",2020-01-02 15:24:00,2.9333,75,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22.5,0.3,0.10584,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267386",2020-01-02 15:25:00,2.57269,71,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22.5,0.3,0.12474,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267387",2020-01-02 15:26:00,2.27534,67,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22.5,0.2,0.14553,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267388",2020-01-02 15:27:00,2.19938,60,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22.5,0.2,0.17388,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267389",2020-01-02 15:28:00,2.28137,56,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22.5,0.3,0.32004,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267390",2020-01-02 15:29:00,2.22419,53,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22.5,0.2,0.20979,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267391",2020-01-02 15:30:00,2.28052,47,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22.5,0.2,0.22869,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267392",2020-01-02 15:31:00,2.1959,43,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22.5,0.2,0.23877,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267393",2020-01-02 15:32:00,2.11515,41,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22.5,0.2,0.27657,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267394",2020-01-02 15:33:00,1.64718,39,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22.5,0.3,0.26964,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267395",2020-01-02 15:34:00,1.90483,39,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22.5,0.4,0.26397,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267396",2020-01-02 15:35:00,1.78738,42,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22.5,0.6,0.25137,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267397",2020-01-02 15:36:00,1.68821,43,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22.5,0.8,0.24507,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267398",2020-01-02 15:37:00,1.75229,39,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22.5,1.1,0.25704,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267399",2020-01-02 15:38:00,1.90265,39,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22.5,1.2,0.26334,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267400",2020-01-02 15:39:00,2.01576,40,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22,22.5,1.4,0.24507,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267401",2020-01-02 15:40:00,1.9469,40,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,1.5,0.25704,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267402",2020-01-02 15:41:00,1.47504,36,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,1.5,0.2772,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267403",2020-01-02 15:42:00,1.46683,36,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,1.4,0.28791,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267404",2020-01-02 15:43:00,1.40092,40,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,1.4,0.37548,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267405",2020-01-02 15:44:00,1.34288,40,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,1.4,0.25704,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267406",2020-01-02 15:45:00,1.37985,35,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,1.3,0.28224,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267407",2020-01-02 15:46:00,1.11351,33,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,1.3,0.28917,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267408",2020-01-02 15:47:00,1.37696,36,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,1.3,0.27594,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267409",2020-01-02 15:48:00,1.37105,36,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,1.3,0.28224,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267410",2020-01-02 15:49:00,1.37353,34,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,1.2,0.30177,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267411",2020-01-02 15:50:00,1.38769,31,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,1.1,0.31941,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267412",2020-01-02 15:51:00,1.40475,34,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,1,0.2961,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267413",2020-01-02 15:52:00,1.64873,33,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.9,0.29547,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267414",2020-01-02 15:53:00,1.37674,31,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.9,0.28854,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267415",2020-01-02 15:54:00,1.6352,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.8,0.33264,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267416",2020-01-02 15:55:00,1.40996,26,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.8,0.33957,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267417",2020-01-02 15:56:00,1.25409,30,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.8,0.3213,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267418",2020-01-02 15:57:00,1.44816,33,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,1,0.31311,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267419",2020-01-02 15:58:00,1.47511,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,1,0.38493,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267420",2020-01-02 15:59:00,1.42948,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,1,0.3528,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267421",2020-01-02 16:00:00,1.71181,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,1,0.71127,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267422",2020-01-02 16:01:00,1.58753,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.8,0.59157,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267423",2020-01-02 16:02:00,1.62745,28,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.7,0.56007,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267424",2020-01-02 16:03:00,1.57158,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.6,0.56826,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267425",2020-01-02 16:04:00,1.61075,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.5,0.54684,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267426",2020-01-02 16:05:00,1.6254,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.4,0.51597,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267427",2020-01-02 16:06:00,1.42315,26,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.4,0.62307,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267428",2020-01-02 16:07:00,1.66447,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.4,0.5607,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267429",2020-01-02 16:08:00,1.60214,21,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.4,0.54684,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267430",2020-01-02 16:09:00,1.53983,25,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.3,0.52794,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267431",2020-01-02 16:10:00,1.47317,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.3,0.52227,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267432",2020-01-02 16:11:00,1.38295,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.3,0.56511,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267433",2020-01-02 16:12:00,1.41817,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.3,0.52857,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267434",2020-01-02 16:13:00,1.19336,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.3,0.57771,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267435",2020-01-02 16:14:00,1.39091,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.4,0.52794,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267436",2020-01-02 16:15:00,1.38436,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.5,0.51912,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267437",2020-01-02 16:16:00,1.39223,22,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.5,0.52794,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
