"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"267438",2020-01-02 16:17:00,1.40986,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.5,0.53424,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267439",2020-01-02 16:18:00,1.38472,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.5,0.54243,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"267440",2020-01-02 16:19:00,1.38771,19,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.5,0.55251,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267441",2020-01-02 16:20:00,1.35393,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.4,0.55881,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267442",2020-01-02 16:21:00,1.38354,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.2,0.55944,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267443",2020-01-02 16:22:00,1.37577,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.1,0.56511,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267444",2020-01-02 16:23:00,1.3697,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0,0.55377,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267445",2020-01-02 16:24:00,1.48851,17,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.1,0.56007,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267446",2020-01-02 16:25:00,1.37501,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.2,0.55377,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267447",2020-01-02 16:26:00,1.17582,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.2,0.55944,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267448",2020-01-02 16:27:00,1.77806,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.2,0.5544,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267449",2020-01-02 16:28:00,1.49205,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.2,0.58401,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267450",2020-01-02 16:29:00,1.56328,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.3,0.57267,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267451",2020-01-02 16:30:00,1.52729,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.3,0.57204,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267452",2020-01-02 16:31:00,1.6363,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.4,0.57834,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267453",2020-01-02 16:32:00,1.52058,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.5,0.56637,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267454",2020-01-02 16:33:00,1.58145,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.5,0.57204,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267455",2020-01-02 16:34:00,1.38272,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.7623,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267456",2020-01-02 16:35:00,1.60091,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.78561,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267457",2020-01-02 16:36:00,1.59924,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.65457,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267458",2020-01-02 16:37:00,1.51559,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.65394,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267459",2020-01-02 16:38:00,1.55044,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.57897,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267460",2020-01-02 16:39:00,1.52773,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.7,0.5796,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267461",2020-01-02 16:40:00,1.8215,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.7,0.57708,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267462",2020-01-02 16:41:00,1.54637,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.7,0.58527,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267463",2020-01-02 16:42:00,1.52519,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.7,0.57897,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267464",2020-01-02 16:43:00,1.35117,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.60354,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267465",2020-01-02 16:44:00,1.51889,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.56007,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267466",2020-01-02 16:45:00,1.45404,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.56511,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267467",2020-01-02 16:46:00,1.46912,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.5,0.56007,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267468",2020-01-02 16:47:00,1.35365,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.5544,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267469",2020-01-02 16:48:00,1.46335,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.5,0.55503,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267470",2020-01-02 16:49:00,1.4116,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.3,0.5544,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267471",2020-01-02 16:50:00,1.45997,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.1,0.56007,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267472",2020-01-02 16:51:00,1.4892,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.1,0.56007,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267473",2020-01-02 16:52:00,1.46833,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0,0.56574,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267474",2020-01-02 16:53:00,1.33439,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.4,0.58464,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267475",2020-01-02 16:54:00,1.33647,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.4,0.57897,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267476",2020-01-02 16:55:00,1.46232,7,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.4,0.58464,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267477",2020-01-02 16:56:00,1.38642,7,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.5796,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267478",2020-01-02 16:57:00,1.38996,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.58464,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267479",2020-01-02 16:58:00,1.48517,7,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.7,0.57267,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267480",2020-01-02 16:59:00,1.38885,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.7,0.57834,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267481",2020-01-02 17:00:00,1.36744,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.58401,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267482",2020-01-02 17:01:00,1.37086,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.5,0.5796,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267483",2020-01-02 17:02:00,1.36301,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.567,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267484",2020-01-02 17:03:00,1.49191,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.4,0.58401,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267485",2020-01-02 17:04:00,1.35457,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.4,0.58716,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267486",2020-01-02 17:05:00,1.29904,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.58464,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267487",2020-01-02 17:06:00,1.32999,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.56889,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267488",2020-01-02 17:07:00,1.21349,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.8,0.58338,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267489",2020-01-02 17:08:00,1.31986,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.5,0.57897,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267490",2020-01-02 17:09:00,1.36699,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.4,0.57267,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267491",2020-01-02 17:10:00,1.39598,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.5733,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267492",2020-01-02 17:11:00,1.4307,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.5,0.55188,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267493",2020-01-02 17:12:00,1.48244,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.2,0.55692,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267494",2020-01-02 17:13:00,0.98384,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.2,0.56133,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267495",2020-01-02 17:14:00,1.42881,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.3,0.56637,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267496",2020-01-02 17:15:00,1.31893,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.4,0.56574,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267497",2020-01-02 17:16:00,1.46128,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.2,0.56007,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267498",2020-01-02 17:17:00,1.42956,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.2,0.5607,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267499",2020-01-02 17:18:00,1.51815,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0,0.56574,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267500",2020-01-02 17:19:00,1.44235,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.2,0.56007,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267501",2020-01-02 17:20:00,1.6033,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.3,0.56574,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267502",2020-01-02 17:21:00,1.12918,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.4,0.56007,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267503",2020-01-02 17:22:00,1.57247,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.5,0.56007,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267504",2020-01-02 17:23:00,1.48813,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,0.5,0.59157,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267505",2020-01-02 17:24:00,1.46775,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.6,0.59157,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267506",2020-01-02 17:25:00,1.10245,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.7,0.5796,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267507",2020-01-02 17:26:00,1.4765,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.7,0.59031,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267508",2020-01-02 17:27:00,1.35438,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.6,0.5796,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267509",2020-01-02 17:28:00,1.62054,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.6,0.5796,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267510",2020-01-02 17:29:00,2.56614,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.6,0.58401,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267511",2020-01-02 17:30:00,2.17825,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.4,0.58464,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267512",2020-01-02 17:31:00,2.45461,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.2,0.57897,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267513",2020-01-02 17:32:00,3.01282,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.3,0.58464,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267514",2020-01-02 17:33:00,3.54976,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.4,0.56385,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267515",2020-01-02 17:34:00,3.76557,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.5,0.56511,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267516",2020-01-02 17:35:00,3.9197,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.7,0.56637,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267517",2020-01-02 17:36:00,4.02042,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.4,0.56889,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267518",2020-01-02 17:37:00,3.49728,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.5,0.56007,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267519",2020-01-02 17:38:00,3.74829,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.6,0.57141,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267520",2020-01-02 17:39:00,3.53794,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.5,0.5544,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267521",2020-01-02 17:40:00,3.21318,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.4,0.55944,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267522",2020-01-02 17:41:00,2.75917,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.6,0.56448,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267523",2020-01-02 17:42:00,2.46983,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.1,0.56259,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267524",2020-01-02 17:43:00,2.31033,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0,0.56007,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267525",2020-01-02 17:44:00,2.21171,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0,0.57141,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267526",2020-01-02 17:45:00,1.67554,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.1,0.59661,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267527",2020-01-02 17:46:00,1.98439,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.2,0.58464,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267528",2020-01-02 17:47:00,2.01647,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.3,0.58527,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267529",2020-01-02 17:48:00,1.8804,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0,0.58527,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267530",2020-01-02 17:49:00,1.84616,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0,0.5859,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267531",2020-01-02 17:50:00,1.8533,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0,0.59031,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267532",2020-01-02 17:51:00,1.76803,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.1,0.5733,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267533",2020-01-02 17:52:00,1.76616,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.2,0.57897,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267534",2020-01-02 17:53:00,1.7626,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.2,0.57897,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,1,0,0,0
"267535",2020-01-02 17:54:00,1.86932,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.1,0.57771,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267536",2020-01-02 17:55:00,1.73127,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.2,0.5733,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267537",2020-01-02 17:56:00,1.75108,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.2,0.57267,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267538",2020-01-02 17:57:00,1.97892,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.2,0.57834,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267539",2020-01-02 17:58:00,2.49303,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.1,0.57897,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267540",2020-01-02 17:59:00,2.18918,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0,0.58023,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267541",2020-01-02 18:00:00,2.50522,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.1,0.57267,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267542",2020-01-02 18:01:00,3.05836,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.1,0.5733,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267543",2020-01-02 18:02:00,3.41172,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.2,0.5733,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267544",2020-01-02 18:03:00,3.64968,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.2,0.5607,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,1
"267545",2020-01-02 18:04:00,3.75013,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.2,0.56007,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267546",2020-01-02 18:05:00,3.79241,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.3,0.56637,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267547",2020-01-02 18:06:00,3.80457,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.4,0.5607,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267548",2020-01-02 18:07:00,3.28716,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.5,0.56007,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267549",2020-01-02 18:08:00,3.43738,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.4,0.56007,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267550",2020-01-02 18:09:00,3.62501,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.1,0.5544,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267551",2020-01-02 18:10:00,3.28634,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.2,0.56007,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267552",2020-01-02 18:11:00,2.72912,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.2,0.56511,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267553",2020-01-02 18:12:00,2.45703,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.2,0.55881,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267554",2020-01-02 18:13:00,2.33922,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.3,0.55881,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267555",2020-01-02 18:14:00,2.62691,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.2,0.55314,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267556",2020-01-02 18:15:00,2.16261,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.3,0.55314,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267557",2020-01-02 18:16:00,1.92632,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.3,0.55377,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267558",2020-01-02 18:17:00,2.03579,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.55314,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267559",2020-01-02 18:18:00,1.94483,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.5481,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267560",2020-01-02 18:19:00,1.92166,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.3,0.54747,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267561",2020-01-02 18:20:00,1.86646,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.2,0.54747,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267562",2020-01-02 18:21:00,1.8218,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.1,0.55062,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267563",2020-01-02 18:22:00,1.82745,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.55314,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"267564",2020-01-02 18:23:00,1.85294,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.57771,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267565",2020-01-02 18:24:00,1.82401,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.57771,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267566",2020-01-02 18:25:00,1.81886,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.56889,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267567",2020-01-02 18:26:00,1.83588,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.57204,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267568",2020-01-02 18:27:00,2.09861,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.56952,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267569",2020-01-02 18:28:00,2.42085,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.8,0.57015,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267570",2020-01-02 18:29:00,2.2642,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.57015,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267571",2020-01-02 18:30:00,2.62946,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.56385,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267572",2020-01-02 18:31:00,3.15203,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,1.01304,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267573",2020-01-02 18:32:00,4.13803,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,1.04517,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267574",2020-01-02 18:33:00,4.54122,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.3,1.17621,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267575",2020-01-02 18:34:00,4.99902,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.3,1.18377,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267576",2020-01-02 18:35:00,5.38964,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0,1.19448,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267577",2020-01-02 18:36:00,5.29383,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.2,1.39923,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267578",2020-01-02 18:37:00,5.5881,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.3,1.51767,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267579",2020-01-02 18:38:00,5.57595,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.3,1.50444,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267580",2020-01-02 18:39:00,5.31246,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.6,1.50507,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267581",2020-01-02 18:40:00,4.86612,NA,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,NA,1.51137,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267582",2020-01-02 18:41:00,4.77348,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.7,1.51956,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267583",2020-01-02 18:42:00,4.45481,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.7,1.52901,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267584",2020-01-02 18:43:00,4.35369,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.8,1.52964,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267585",2020-01-02 18:44:00,4.18437,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.9,1.52964,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267586",2020-01-02 18:45:00,4.09185,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.7,1.5309,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267587",2020-01-02 18:46:00,4.08529,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.4,1.53657,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267588",2020-01-02 18:47:00,4.3293,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.1,1.54224,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267589",2020-01-02 18:48:00,4.41915,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22.5,0.2,1.54287,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267590",2020-01-02 18:49:00,4.43296,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22.5,0.2,1.56051,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267591",2020-01-02 18:50:00,4.43915,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22.5,0.4,1.55232,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267592",2020-01-02 18:51:00,4.37522,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22.5,0.5,1.55736,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267593",2020-01-02 18:52:00,4.28679,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22.5,0.4,1.54917,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"267594",2020-01-02 18:53:00,4.07309,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.5,1.58508,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267595",2020-01-02 18:54:00,4.27813,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.9,1.5876,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267596",2020-01-02 18:55:00,4.22311,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.8,1.58634,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267597",2020-01-02 18:56:00,4.1291,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,1,1.58697,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267598",2020-01-02 18:57:00,4.27069,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,1,1.58697,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267599",2020-01-02 18:58:00,4.63596,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,1,1.61154,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267600",2020-01-02 18:59:00,4.99783,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.7,1.58823,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267601",2020-01-02 19:00:00,5.43541,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.5,1.58067,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267602",2020-01-02 19:01:00,5.79624,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.9,1.57374,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267603",2020-01-02 19:02:00,6.4128,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.9,1.54602,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267604",2020-01-02 19:03:00,5.89281,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.9,1.53342,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267605",2020-01-02 19:04:00,5.85277,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,1,1.51767,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267606",2020-01-02 19:05:00,5.79903,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,1,1.51893,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267607",2020-01-02 19:06:00,5.38626,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,1.1,1.50759,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267608",2020-01-02 19:07:00,5.71846,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,1.2,1.5183,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267609",2020-01-02 19:08:00,5.40584,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,1.2,1.51893,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267610",2020-01-02 19:09:00,4.93991,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,1.1,1.53657,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267611",2020-01-02 19:10:00,4.64478,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.6,1.575,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267612",2020-01-02 19:11:00,4.74892,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.5,1.52586,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267613",2020-01-02 19:12:00,4.37597,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.6,1.52082,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267614",2020-01-02 19:13:00,4.25678,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,0.7,1.52775,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267615",2020-01-02 19:14:00,4.21412,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,1,1.5246,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267616",2020-01-02 19:15:00,4.1697,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22.5,1,1.54098,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267617",2020-01-02 19:16:00,4.05266,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22.5,1.1,1.54287,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267618",2020-01-02 19:17:00,4.04907,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22.5,1.3,1.54854,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267619",2020-01-02 19:18:00,4.08211,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22.5,1.3,0.91728,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267620",2020-01-02 19:19:00,2.71593,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22.5,1.3,0.96957,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267621",2020-01-02 19:20:00,2.80305,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22.5,1.2,0.90657,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267622",2020-01-02 19:21:00,2.45117,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22.5,1.1,0.90216,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267623",2020-01-02 19:22:00,2.46496,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22.5,1,0.91224,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"267624",2020-01-02 19:23:00,2.12753,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22.5,0.8,0.92484,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267625",2020-01-02 19:24:00,1.9945,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,NA,22,22.5,0.7,0.9261,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267626",2020-01-02 19:25:00,1.90048,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,NA,22,22.5,0.5,0.93177,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267627",2020-01-02 19:26:00,2.25164,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,NA,22,22.5,0.4,0.93114,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267628",2020-01-02 19:27:00,2.51612,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,NA,22,22.5,0.4,0.92547,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267629",2020-01-02 19:28:00,2.30331,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,NA,22,22.5,0.6,0.92547,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267630",2020-01-02 19:29:00,2.00818,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,NA,22,22.5,0.3,0.93114,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267631",2020-01-02 19:30:00,2.81911,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,NA,22,22.5,0.2,0.92547,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267632",2020-01-02 19:31:00,3.56093,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,NA,22,22.5,0.3,1.01367,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267633",2020-01-02 19:32:00,3.55913,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,NA,22,22.5,0.4,0.91854,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267634",2020-01-02 19:33:00,3.52072,0,0.453,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.2,1.56051,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267635",2020-01-02 19:34:00,4.01495,0,0.487,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.1,1.60272,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267636",2020-01-02 19:35:00,4.09545,0,0.488,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.2,1.60524,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267637",2020-01-02 19:36:00,4.14264,0,0.484,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.3,1.59894,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267638",2020-01-02 19:37:00,3.75576,0,0.483,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.4,1.59894,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267639",2020-01-02 19:38:00,3.934,0,0.505,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.5,1.62729,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267640",2020-01-02 19:39:00,3.66074,0,0.5,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.4,1.61532,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267641",2020-01-02 19:40:00,3.37951,0,0.502,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.4,1.63737,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267642",2020-01-02 19:41:00,3.08198,0,0.498,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.5,1.62792,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267643",2020-01-02 19:42:00,3.02984,0,0.501,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.7,1.65564,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267644",2020-01-02 19:43:00,2.60081,0,0.493,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.8,1.63737,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267645",2020-01-02 19:44:00,2.47216,0,0.489,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.8,1.63737,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267646",2020-01-02 19:45:00,2.35203,0,0.504,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.9,1.71864,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267647",2020-01-02 19:46:00,2.3054,0,0.513,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.7,1.73124,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267648",2020-01-02 19:47:00,2.17057,0,0.51,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.5,1.73124,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267649",2020-01-02 19:48:00,1.88414,0,0.507,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.6,1.72242,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267650",2020-01-02 19:49:00,2.0654,0,0.508,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.4,1.72494,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267651",2020-01-02 19:50:00,2.20505,0,0.503,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.6,1.71738,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267652",2020-01-02 19:51:00,2.12924,0,0.521,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.6,1.73817,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267653",2020-01-02 19:52:00,2.10945,0,0.518,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.1,1.73124,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267654",2020-01-02 19:53:00,2.08802,0,0.517,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.2,1.79739,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"267655",2020-01-02 19:54:00,2.12171,0,0.081,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.3,1.11447,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267656",2020-01-02 19:55:00,2.24382,0,0.079,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.4,1.07226,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267657",2020-01-02 19:56:00,2.16145,0,0.081,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.7,1.0773,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267658",2020-01-02 19:57:00,2.70667,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.6,1.0584,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267659",2020-01-02 19:58:00,2.43652,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.8,1.08171,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267660",2020-01-02 19:59:00,2.9023,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,1,1.0395,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267661",2020-01-02 20:00:00,3.28353,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,1.3,1.05714,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267662",2020-01-02 20:01:00,3.76511,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,1.2,1.05777,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267663",2020-01-02 20:02:00,3.95763,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,1.2,1.07604,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267664",2020-01-02 20:03:00,4.01874,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,1.3,1.0395,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,1,0,0
"267665",2020-01-02 20:04:00,4.5323,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,1.2,1.12077,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267666",2020-01-02 20:05:00,4.08469,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,1.3,1.03887,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267667",2020-01-02 20:06:00,4.15409,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,1.3,1.04454,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267668",2020-01-02 20:07:00,3.92005,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.9,1.03887,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267669",2020-01-02 20:08:00,3.83495,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,1,1.02186,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267670",2020-01-02 20:09:00,3.86291,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,1,1.02627,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267671",2020-01-02 20:10:00,3.38535,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,1.1,1.03194,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267672",2020-01-02 20:11:00,3.05553,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,1,1.05714,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267673",2020-01-02 20:12:00,2.79458,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,1,1.03131,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267674",2020-01-02 20:13:00,2.61298,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.8,1.01808,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267675",2020-01-02 20:14:00,2.4665,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,1,1.02627,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267676",2020-01-02 20:15:00,2.70562,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.9,1.03194,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267677",2020-01-02 20:16:00,2.46024,0,2.126,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.8,3.23694,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267678",2020-01-02 20:17:00,2.25905,0,2.121,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.8,3.24261,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267679",2020-01-02 20:18:00,2.20085,0,2.124,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.8,3.25395,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267680",2020-01-02 20:19:00,2.14105,0,2.132,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.7,3.24954,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267681",2020-01-02 20:20:00,2.26944,0,2.128,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.7,3.24954,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267682",2020-01-02 20:21:00,2.15168,0,2.133,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.8,3.25521,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267683",2020-01-02 20:22:00,2.24799,0,2.134,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.7,3.2319,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"267684",2020-01-02 20:23:00,2.13715,0,2.135,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.7,3.27033,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267685",2020-01-02 20:24:00,2.14413,0,2.127,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.6,3.27915,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267686",2020-01-02 20:25:00,2.09711,0,2.129,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.6,3.25017,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267687",2020-01-02 20:26:00,2.15542,0,2.117,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.6,3.24891,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267688",2020-01-02 20:27:00,2.76308,0,2.117,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.6,3.23631,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267689",2020-01-02 20:28:00,2.60816,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.6,1.08864,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267690",2020-01-02 20:29:00,3.08899,0,2.199,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.6,3.24639,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267691",2020-01-02 20:30:00,3.25719,0,1.48,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0.2,2.61324,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267692",2020-01-02 20:31:00,3.62684,0,3.554,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0,4.78107,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267693",2020-01-02 20:32:00,3.86594,0,0.346,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,0,3.5784,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267694",2020-01-02 20:33:00,4.04591,0,0.369,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,-0.3,3.59604,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"267695",2020-01-02 20:34:00,4.10539,0,0.792,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,-0.4,4.1265,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"267696",2020-01-02 20:35:00,4.27075,0,0.796,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,-0.4,4.1202,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"267697",2020-01-02 20:36:00,4.10552,0,0.805,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,-0.3,1.95867,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"267698",2020-01-02 20:37:00,4.25752,0,2.874,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,-0.4,1.9593,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"267699",2020-01-02 20:38:00,3.93726,0,2.196,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,-0.4,1.07037,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"267700",2020-01-02 20:39:00,3.70225,0,2.201,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,-0.2,1.12644,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"267701",2020-01-02 20:40:00,3.32741,0,2.208,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,-0.2,1.06659,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"267702",2020-01-02 20:41:00,3.10088,0,2.133,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22.5,-0.4,1.05021,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"267703",2020-01-02 20:42:00,3.08757,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.4,1.04454,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"267704",2020-01-02 20:43:00,2.65412,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.1,1.0458,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"267705",2020-01-02 20:44:00,2.56557,0,0.453,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,0,1.54791,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"267706",2020-01-02 20:45:00,2.39075,0,0.449,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,0.2,1.5057,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"267707",2020-01-02 20:46:00,2.40657,0,0.111,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,0,3.22686,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"267708",2020-01-02 20:47:00,2.39901,0,0.11,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,0.2,1.05399,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"267709",2020-01-02 20:48:00,2.30842,0,0.116,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,0.2,2.64159,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"267710",2020-01-02 20:49:00,1.82846,0,0.109,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,0.3,1.05714,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"267711",2020-01-02 20:50:00,2.25565,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,0.3,3.23001,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"267712",2020-01-02 20:51:00,2.26812,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,0.4,1.0395,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"267713",2020-01-02 20:52:00,2.19729,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,0.3,3.23568,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"267714",2020-01-02 20:53:00,2.19517,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,0.3,1.06911,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"267715",2020-01-02 20:54:00,2.20322,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.1,3.26088,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267716",2020-01-02 20:55:00,2.11186,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.3,1.06407,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267717",2020-01-02 20:56:00,2.45402,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.3,3.22056,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267718",2020-01-02 20:57:00,2.83912,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.3,1.06344,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267719",2020-01-02 20:58:00,2.60439,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.3,3.21867,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267720",2020-01-02 20:59:00,3.02471,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.2,1.08234,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267721",2020-01-02 21:00:00,3.35794,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.3,3.24324,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267722",2020-01-02 21:01:00,3.57369,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.3,1.08234,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267723",2020-01-02 21:02:00,4.10698,0,2.11,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.4,3.22497,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267724",2020-01-02 21:03:00,3.92625,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.5,1.06407,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"267725",2020-01-02 21:04:00,4.09324,0,0.343,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.6,3.21741,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"267726",2020-01-02 21:05:00,4.32483,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.6,1.06659,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"267727",2020-01-02 21:06:00,4.41412,0,0.921,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.5,3.22434,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"267728",2020-01-02 21:07:00,4.38309,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.4,1.0584,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"267729",2020-01-02 21:08:00,3.94286,0,2.109,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.2,3.26214,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"267730",2020-01-02 21:09:00,3.24165,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.1,1.3356,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"267731",2020-01-02 21:10:00,3.10058,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,0,3.41775,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"267732",2020-01-02 21:11:00,2.90276,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,0,1.13967,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"267733",2020-01-02 21:12:00,2.74194,0,2.111,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,0,3.3012,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"267734",2020-01-02 21:13:00,2.60446,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,0,1.06092,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"267735",2020-01-02 21:14:00,2.53085,0,2.114,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.1,3.22497,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"267736",2020-01-02 21:15:00,2.05724,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.3,1.05777,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"267737",2020-01-02 21:16:00,2.50172,0,2.113,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.3,3.19347,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"267738",2020-01-02 21:17:00,2.2536,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.4,1.03194,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"267739",2020-01-02 21:18:00,2.22932,0,2.107,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.2,3.18717,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"267740",2020-01-02 21:19:00,2.23232,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.3,1.03572,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"267741",2020-01-02 21:20:00,2.24594,0,2.115,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.4,3.1878,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"267742",2020-01-02 21:21:00,2.21772,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.4,1.05777,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
