"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"267743",2020-01-02 21:22:00,1.78608,0,2.115,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.6,3.24009,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"267744",2020-01-02 21:23:00,2.02309,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.5,1.1844,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"267745",2020-01-02 21:24:00,2.19487,0,2.113,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.5,3.25458,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267746",2020-01-02 21:25:00,2.18228,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.5,1.08423,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267747",2020-01-02 21:26:00,2.47525,0,2.108,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.5,2.27871,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267748",2020-01-02 21:27:00,2.56814,0,0.022,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.6,1.22472,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267749",2020-01-02 21:28:00,2.62123,0,0.043,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.6,1.13967,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267750",2020-01-02 21:29:00,2.9285,0,0.082,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.6,1.18503,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267751",2020-01-02 21:30:00,3.59928,0,0.082,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.5,1.18944,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267752",2020-01-02 21:31:00,3.846,0,0.071,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.4,1.17243,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267753",2020-01-02 21:32:00,4.1824,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.5,1.09494,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267754",2020-01-02 21:33:00,3.97397,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.5,1.13778,0,1,NA,1,NA,NA,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267755",2020-01-02 21:34:00,4.14037,0,0.057,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22.5,22.5,-0.6,1.14219,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267756",2020-01-02 21:35:00,4.13873,0,0.039,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22.5,22.5,-0.6,1.12581,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267757",2020-01-02 21:36:00,3.97518,0,0.048,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22.5,22.5,-0.6,1.13274,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267758",2020-01-02 21:37:00,3.96402,0,0.057,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22.5,22.5,-0.6,1.14534,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267759",2020-01-02 21:38:00,3.79444,0,0.048,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.6,1.08927,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267760",2020-01-02 21:39:00,3.57671,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.7,1.0836,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267761",2020-01-02 21:40:00,3.12358,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.6,1.18251,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267762",2020-01-02 21:41:00,2.89549,0,0.056,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.6,3.16512,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267763",2020-01-02 21:42:00,2.67161,0,1.96,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.6,3.14244,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267764",2020-01-02 21:43:00,2.29004,0,1.927,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.6,2.82114,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267765",2020-01-02 21:44:00,2.28777,0,1.946,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.5,2.83437,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267766",2020-01-02 21:45:00,2.20252,0,1.948,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.5,2.84571,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267767",2020-01-02 21:46:00,2.08643,0,1.957,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,21.5,20.5,NA,22,22.5,-0.5,2.84697,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267768",2020-01-02 21:47:00,2.02316,0,1.956,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.4,2.84697,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267769",2020-01-02 21:48:00,1.93168,0,1.925,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.6,2.81547,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267770",2020-01-02 21:49:00,1.99254,0,1.959,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.6,2.84508,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267771",2020-01-02 21:50:00,1.64892,0,1.954,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.5,2.84004,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267772",2020-01-02 21:51:00,1.76785,0,1.967,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.5,2.85138,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267773",2020-01-02 21:52:00,1.73365,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.5,0.7497,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267774",2020-01-02 21:53:00,1.73652,0,1.946,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.5,2.82996,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267775",2020-01-02 21:54:00,1.99751,0,1.959,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.4,2.83437,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267776",2020-01-02 21:55:00,1.76431,0,1.966,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.2,2.83689,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267777",2020-01-02 21:56:00,1.91294,0,1.973,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.1,2.85075,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267778",2020-01-02 21:57:00,1.65269,0,1.973,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.2,2.8476,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267779",2020-01-02 21:58:00,2.03535,0,1.944,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.2,2.8098,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267780",2020-01-02 21:59:00,1.82914,0,1.962,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.3,2.8413,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267781",2020-01-02 22:00:00,1.82936,0,1.964,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.4,2.71404,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267782",2020-01-02 22:01:00,1.96502,0,0.053,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.1,0.69993,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267783",2020-01-02 22:02:00,1.93599,0,0.053,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.1,0.69237,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267784",2020-01-02 22:03:00,1.91009,0,0.025,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.1,0.66654,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267785",2020-01-02 22:04:00,2.14005,0,0.044,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.1,0.67284,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267786",2020-01-02 22:05:00,2.20821,0,0.044,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.1,0.67347,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267787",2020-01-02 22:06:00,2.12139,0,0.054,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,0,0.69111,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267788",2020-01-02 22:07:00,2.31451,0,0.053,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.3,0.6804,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267789",2020-01-02 22:08:00,2.25429,0,0.043,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.2,0.67347,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267790",2020-01-02 22:09:00,2.22969,0,0.043,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.2,0.67788,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267791",2020-01-02 22:10:00,1.60186,0,0.03,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.2,0.64827,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267792",2020-01-02 22:11:00,2.1795,0,0.054,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.1,0.69174,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267793",2020-01-02 22:12:00,2.15073,0,0.053,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,0,0.6867,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267794",2020-01-02 22:13:00,2.14933,0,0.044,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.2,0.67851,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267795",2020-01-02 22:14:00,2.4081,0,0.044,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.3,0.67347,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267796",2020-01-02 22:15:00,2.17271,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.2,0.66024,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267797",2020-01-02 22:16:00,1.84471,0,0.053,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.5,0.67032,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267798",2020-01-02 22:17:00,2.00916,0,0.049,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.4,0.67347,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267799",2020-01-02 22:18:00,2.09427,0,0.043,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.7,0.6615,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267800",2020-01-02 22:19:00,2.01208,0,0.043,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.7,0.65772,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267801",2020-01-02 22:20:00,1.99051,0,0.053,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.6,0.6741,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267802",2020-01-02 22:21:00,1.98959,0,0.053,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.5,0.67347,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267803",2020-01-02 22:22:00,1.96186,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.6,0.64764,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267804",2020-01-02 22:23:00,1.85504,0,0.043,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.7,0.67347,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267805",2020-01-02 22:24:00,1.87419,0,0.043,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.67158,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"267806",2020-01-02 22:25:00,1.85859,0,0.053,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.9,0.68103,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"267807",2020-01-02 22:26:00,1.8731,0,0.053,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.67977,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"267808",2020-01-02 22:27:00,1.82987,0,0.029,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.66087,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267809",2020-01-02 22:28:00,2.21493,0,0.043,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.6741,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267810",2020-01-02 22:29:00,2.08153,0,0.043,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.67788,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267811",2020-01-02 22:30:00,1.99464,0,0.053,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.9,0.6804,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267812",2020-01-02 22:31:00,2.18341,0,0.016,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.64386,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267813",2020-01-02 22:32:00,2.18218,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.7,0.72198,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267814",2020-01-02 22:33:00,2.51786,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.62244,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"267815",2020-01-02 22:34:00,2.43217,0,0.052,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.67914,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"267816",2020-01-02 22:35:00,2.44181,0,0.028,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.64764,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"267817",2020-01-02 22:36:00,2.43619,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.8,0.61614,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"267818",2020-01-02 22:37:00,2.33602,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.7,0.65457,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"267819",2020-01-02 22:38:00,2.34747,0,0.041,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.8,0.62622,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"267820",2020-01-02 22:39:00,2.24997,0,0.018,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.7,0.62622,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"267821",2020-01-02 22:40:00,2.232,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.5,0.71757,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"267822",2020-01-02 22:41:00,2.25094,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.5,0.61614,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"267823",2020-01-02 22:42:00,2.23476,0,0.052,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.7,0.6741,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"267824",2020-01-02 22:43:00,2.40241,0,0.028,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.8,0.64827,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"267825",2020-01-02 22:44:00,1.60657,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.9,0.64197,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"267826",2020-01-02 22:45:00,2.01721,0,0.05,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-1,0.72387,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"267827",2020-01-02 22:46:00,1.96511,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-1,0.61992,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"267828",2020-01-02 22:47:00,1.91726,0,1.948,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-1,2.67624,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"267829",2020-01-02 22:48:00,1.93463,0,1.943,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.9,2.66427,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"267830",2020-01-02 22:49:00,1.94245,0,1.913,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-1,2.6334,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"267831",2020-01-02 22:50:00,1.83315,0,0.046,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-1,0.68607,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"267832",2020-01-02 22:51:00,2.23041,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-1,0.63252,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"267833",2020-01-02 22:52:00,1.83733,0,1.942,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-1,2.6964,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"267834",2020-01-02 22:53:00,1.80339,0,1.935,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-1,2.69325,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"267835",2020-01-02 22:54:00,1.95019,0,1.906,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-1,2.6775,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"267836",2020-01-02 22:55:00,2.08708,0,1.921,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.9,2.68254,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"267837",2020-01-02 22:56:00,2.10919,0,1.915,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.8,2.68254,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"267838",2020-01-02 22:57:00,2.02535,0,1.948,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.8,2.72034,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267839",2020-01-02 22:58:00,2.20681,0,1.945,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22,22.5,-0.9,2.72475,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267840",2020-01-02 22:59:00,2.11144,0,0.046,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.72387,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267841",2020-01-02 23:00:00,2.05205,0,0.019,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.67221,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267842",2020-01-02 23:01:00,2.10198,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.67284,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267843",2020-01-02 23:02:00,2.11874,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.9,0.6741,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267844",2020-01-02 23:03:00,2.22505,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.69804,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267845",2020-01-02 23:04:00,2.30864,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.7,0.66024,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267846",2020-01-02 23:05:00,2.34666,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.6,0.66087,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267847",2020-01-02 23:06:00,2.32302,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.7,0.66087,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267848",2020-01-02 23:07:00,2.3907,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.6,0.66654,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"267849",2020-01-02 23:08:00,2.28327,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.5,0.66024,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"267850",2020-01-02 23:09:00,2.22644,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.5,0.6552,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"267851",2020-01-02 23:10:00,2.29199,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.5,0.6552,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"267852",2020-01-02 23:11:00,2.27667,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.4,0.65268,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"267853",2020-01-02 23:12:00,2.29773,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.4,0.66024,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"267854",2020-01-02 23:13:00,2.20579,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.4,0.64134,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"267855",2020-01-02 23:14:00,2.05382,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.4,0.63,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"267856",2020-01-02 23:15:00,2.28218,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.3,0.64134,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"267857",2020-01-02 23:16:00,1.90226,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.3,0.62937,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"267858",2020-01-02 23:17:00,1.90428,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.2,0.64134,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"267859",2020-01-02 23:18:00,1.74058,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.4,0.63567,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"267860",2020-01-02 23:19:00,1.91951,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.4,0.63252,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"267861",2020-01-02 23:20:00,1.89985,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.4,0.63567,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"267862",2020-01-02 23:21:00,1.8248,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.4,0.63,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"267863",2020-01-02 23:22:00,1.81586,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.4,0.63,0,0,NA,0,NA,NA,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"267864",2020-01-02 23:23:00,1.80437,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.4,0.6426,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"267865",2020-01-02 23:24:00,1.75493,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.3,0.6426,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"267866",2020-01-02 23:25:00,1.82727,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.3,0.64764,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"267867",2020-01-02 23:26:00,1.79194,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.2,0.74277,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"267868",2020-01-02 23:27:00,1.83432,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.4,0.86877,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267869",2020-01-02 23:28:00,2.16688,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.2,0.95067,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267870",2020-01-02 23:29:00,2.03192,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.2,0.94941,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267871",2020-01-02 23:30:00,2.11777,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.1,0.96264,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267872",2020-01-02 23:31:00,2.37625,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,0,0.96264,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267873",2020-01-02 23:32:00,2.26537,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,0.1,0.95823,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267874",2020-01-02 23:33:00,2.34221,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.2,0.95067,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"267875",2020-01-02 23:34:00,2.33877,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.2,0.94437,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"267876",2020-01-02 23:35:00,2.35161,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.1,0.95004,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"267877",2020-01-02 23:36:00,2.39889,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,0,0.95571,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"267878",2020-01-02 23:37:00,2.31769,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.1,0.94941,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"267879",2020-01-02 23:38:00,2.43942,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.3,0.93744,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"267880",2020-01-02 23:39:00,2.27642,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,0,0.93555,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"267881",2020-01-02 23:40:00,2.2459,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.2,0.94311,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"267882",2020-01-02 23:41:00,2.2372,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.4,0.94311,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"267883",2020-01-02 23:42:00,2.16828,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.6,0.92547,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"267884",2020-01-02 23:43:00,2.05725,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.6,0.91917,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"267885",2020-01-02 23:44:00,2.32501,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.6,0.91665,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"267886",2020-01-02 23:45:00,1.65866,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.5,0.9198,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"267887",2020-01-02 23:46:00,1.94775,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.5,0.9198,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"267888",2020-01-02 23:47:00,1.73751,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.5,0.9198,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"267889",2020-01-02 23:48:00,1.83097,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.4,0.91476,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"267890",2020-01-02 23:49:00,1.89912,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.6,1.0143,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"267891",2020-01-02 23:50:00,1.82137,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.6,0.92043,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"267892",2020-01-02 23:51:00,2.06356,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.6,0.91728,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"267893",2020-01-02 23:52:00,1.82908,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.92043,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"267894",2020-01-02 23:53:00,1.59887,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.9,0.92358,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"267895",2020-01-02 23:54:00,1.98396,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.9,0.90972,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"267896",2020-01-02 23:55:00,1.70022,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.9,0.91665,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"267897",2020-01-02 23:56:00,1.71387,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.91413,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"267898",2020-01-02 23:57:00,1.87138,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.9,0.92043,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267899",2020-01-02 23:58:00,2.01535,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.92547,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267900",2020-01-02 23:59:00,1.91533,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.91476,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267901",2020-01-03 00:00:00,2.07442,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.91917,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267902",2020-01-03 00:01:00,2.1569,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.7,0.90531,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267903",2020-01-03 00:02:00,2.26208,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.9,0.91161,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267904",2020-01-03 00:03:00,2.37218,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.91287,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267905",2020-01-03 00:04:00,2.12859,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.90657,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267906",2020-01-03 00:05:00,2.3155,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.7,0.91854,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267907",2020-01-03 00:06:00,2.38936,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.91287,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"267908",2020-01-03 00:07:00,2.37788,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.7,0.9072,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267909",2020-01-03 00:08:00,2.25459,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.98784,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267910",2020-01-03 00:09:00,2.22417,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.91098,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267911",2020-01-03 00:10:00,2.25519,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.90657,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267912",2020-01-03 00:11:00,2.15405,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.7,0.9009,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267913",2020-01-03 00:12:00,2.39738,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.7,0.9009,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267914",2020-01-03 00:13:00,2.17618,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.90027,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267915",2020-01-03 00:14:00,2.01845,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.91161,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267916",2020-01-03 00:15:00,1.89095,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.90657,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267917",2020-01-03 00:16:00,1.90583,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.8,0.93177,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267918",2020-01-03 00:17:00,1.885,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.7,0.92484,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267919",2020-01-03 00:18:00,1.83376,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,NA,22.5,22.5,-0.6,0.93366,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267920",2020-01-03 00:19:00,2.0693,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.5,0.93366,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267921",2020-01-03 00:20:00,1.65551,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.8,1.01997,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267922",2020-01-03 00:21:00,1.87396,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.8,0.93303,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267923",2020-01-03 00:22:00,1.81056,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.8,0.93303,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"267924",2020-01-03 00:23:00,1.93809,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.9,0.9324,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"267925",2020-01-03 00:24:00,1.80188,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.9,0.94374,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"267926",2020-01-03 00:25:00,1.66206,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.8,0.94374,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"267927",2020-01-03 00:26:00,1.81632,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.7,0.96957,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"267928",2020-01-03 00:27:00,2.03812,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.8,0.96831,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267929",2020-01-03 00:28:00,2.05535,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.8,0.98217,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267930",2020-01-03 00:29:00,1.95993,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.8,0.98154,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267931",2020-01-03 00:30:00,1.9672,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.7,0.74277,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267932",2020-01-03 00:31:00,2.07622,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.74277,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267933",2020-01-03 00:32:00,2.39024,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.7371,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"267934",2020-01-03 00:33:00,2.34735,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.5,0.76797,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267935",2020-01-03 00:34:00,2.35165,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.756,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267936",2020-01-03 00:35:00,2.33036,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.75537,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267937",2020-01-03 00:36:00,2.3204,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.73773,0,1,NA,0,NA,NA,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"267938",2020-01-03 00:37:00,2.26859,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.7,0.73143,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"267939",2020-01-03 00:38:00,2.66977,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.7,0.7434,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"267940",2020-01-03 00:39:00,2.35749,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.5,2.18295,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"267941",2020-01-03 00:40:00,2.20322,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.73647,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"267942",2020-01-03 00:41:00,2.19921,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.5,0.7434,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"267943",2020-01-03 00:42:00,2.20538,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.5,0.75285,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"267944",2020-01-03 00:43:00,1.81396,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.5,0.7371,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"267945",2020-01-03 00:44:00,1.90405,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.7,0.74907,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"267946",2020-01-03 00:45:00,1.47354,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.7434,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"267947",2020-01-03 00:46:00,1.78434,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.5,0.87318,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"267948",2020-01-03 00:47:00,1.89731,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.5,0.74844,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"267949",2020-01-03 00:48:00,1.80984,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.5,0.7938,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"267950",2020-01-03 00:49:00,1.82697,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.68544,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"267951",2020-01-03 00:50:00,1.85661,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.7,0.76293,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"267952",2020-01-03 00:51:00,1.78512,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.7,0.66024,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"267953",2020-01-03 00:52:00,1.61977,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.68292,0,1,NA,0,NA,NA,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,0
"267954",2020-01-03 00:53:00,1.69625,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.68544,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"267955",2020-01-03 00:54:00,1.67989,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.71001,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"267956",2020-01-03 00:55:00,1.82728,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.6,0.84924,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"267957",2020-01-03 00:56:00,1.69971,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,NA,22.5,22.5,-0.7,0.87507,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"267958",2020-01-03 00:57:00,1.88976,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.85617,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267959",2020-01-03 00:58:00,1.952,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.79317,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267960",2020-01-03 00:59:00,1.98272,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.78876,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267961",2020-01-03 01:00:00,2.11187,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.70308,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267962",2020-01-03 01:01:00,2.14743,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.69741,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267963",2020-01-03 01:02:00,2.96208,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.693,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267964",2020-01-03 01:03:00,3.16149,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.69237,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"267965",2020-01-03 01:04:00,3.44185,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.68607,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"267966",2020-01-03 01:05:00,3.80711,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.69174,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"267967",2020-01-03 01:06:00,4.15102,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.68733,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"267968",2020-01-03 01:07:00,4.63166,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.67914,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"267969",2020-01-03 01:08:00,4.71873,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.6678,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"267970",2020-01-03 01:09:00,4.74246,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.66654,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"267971",2020-01-03 01:10:00,4.59296,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.6678,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"267972",2020-01-03 01:11:00,4.1321,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.6678,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"267973",2020-01-03 01:12:00,3.85795,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.6678,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"267974",2020-01-03 01:13:00,3.3588,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.66654,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"267975",2020-01-03 01:14:00,3.49459,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.6678,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"267976",2020-01-03 01:15:00,2.93825,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.66717,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"267977",2020-01-03 01:16:00,2.84915,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.64827,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"267978",2020-01-03 01:17:00,2.28425,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.65394,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"267979",2020-01-03 01:18:00,2.63356,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.65394,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"267980",2020-01-03 01:19:00,2.71527,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.6489,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"267981",2020-01-03 01:20:00,2.4207,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.64827,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"267982",2020-01-03 01:21:00,2.37617,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.64827,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"267983",2020-01-03 01:22:00,2.25648,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.66591,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"267984",2020-01-03 01:23:00,2.27902,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.65709,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"267985",2020-01-03 01:24:00,2.27455,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.65835,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"267986",2020-01-03 01:25:00,2.25013,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.65457,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"267987",2020-01-03 01:26:00,2.17511,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.6678,0,0,NA,1,NA,NA,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"267988",2020-01-03 01:27:00,2.44946,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.69867,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267989",2020-01-03 01:28:00,2.43486,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.69048,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267990",2020-01-03 01:29:00,2.3793,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.68544,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267991",2020-01-03 01:30:00,2.39524,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.67977,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267992",2020-01-03 01:31:00,3.16951,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.70812,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267993",2020-01-03 01:32:00,3.46771,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.67347,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"267994",2020-01-03 01:33:00,3.84112,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.6615,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267995",2020-01-03 01:34:00,4.00821,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.66717,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267996",2020-01-03 01:35:00,4.3434,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.3,0.66717,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"267997",2020-01-03 01:36:00,4.43537,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.66087,1,1,NA,1,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"267998",2020-01-03 01:37:00,4.50346,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.65457,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"267999",2020-01-03 01:38:00,4.4654,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.64827,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268000",2020-01-03 01:39:00,4.4357,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.65205,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268001",2020-01-03 01:40:00,4.85071,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.65709,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268002",2020-01-03 01:41:00,4.12042,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.6489,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268003",2020-01-03 01:42:00,3.9671,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.65394,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268004",2020-01-03 01:43:00,3.68569,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.64827,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268005",2020-01-03 01:44:00,3.25773,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.65898,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268006",2020-01-03 01:45:00,3.03355,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.64764,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268007",2020-01-03 01:46:00,2.95334,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.65394,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268008",2020-01-03 01:47:00,2.77138,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.66591,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268009",2020-01-03 01:48:00,2.78772,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.64827,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268010",2020-01-03 01:49:00,2.54359,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.65142,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268011",2020-01-03 01:50:00,2.52731,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.64953,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268012",2020-01-03 01:51:00,2.4732,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.6489,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268013",2020-01-03 01:52:00,2.42321,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.65457,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"268014",2020-01-03 01:53:00,2.74931,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.66654,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"268015",2020-01-03 01:54:00,2.3652,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.65457,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"268016",2020-01-03 01:55:00,2.32572,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.65583,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"268017",2020-01-03 01:56:00,2.85204,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.3,0.6678,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"268018",2020-01-03 01:57:00,2.57655,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.69867,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"268019",2020-01-03 01:58:00,2.46454,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.69804,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"268020",2020-01-03 01:59:00,2.44385,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.69174,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"268021",2020-01-03 02:00:00,2.48021,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.69741,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"268022",2020-01-03 02:01:00,3.14266,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.69174,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"268023",2020-01-03 02:02:00,3.30938,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.72387,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"268024",2020-01-03 02:03:00,3.74954,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.70497,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"268025",2020-01-03 02:04:00,4.05627,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.70938,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"268026",2020-01-03 02:05:00,4.23429,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.70938,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"268027",2020-01-03 02:06:00,4.43905,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.69867,1,0,NA,0,NA,NA,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"268028",2020-01-03 02:07:00,4.30358,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.68607,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268029",2020-01-03 02:08:00,4.25693,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.6867,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268030",2020-01-03 02:09:00,4.20855,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.68607,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268031",2020-01-03 02:10:00,4.16574,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.67914,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268032",2020-01-03 02:11:00,4.02432,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.68481,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268033",2020-01-03 02:12:00,3.76605,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.67284,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268034",2020-01-03 02:13:00,3.59246,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.67347,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268035",2020-01-03 02:14:00,3.31924,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.67032,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268036",2020-01-03 02:15:00,2.81317,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.67536,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268037",2020-01-03 02:16:00,2.68223,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.68229,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268038",2020-01-03 02:17:00,2.60321,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.68355,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268039",2020-01-03 02:18:00,2.61069,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.69174,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268040",2020-01-03 02:19:00,2.44654,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.68103,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268041",2020-01-03 02:20:00,2.58879,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.6867,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268042",2020-01-03 02:21:00,2.24242,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.69174,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268043",2020-01-03 02:22:00,2.53381,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.693,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268044",2020-01-03 02:23:00,2.25777,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.68733,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268045",2020-01-03 02:24:00,2.24159,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.69237,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268046",2020-01-03 02:25:00,2.24487,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.70371,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268047",2020-01-03 02:26:00,2.21225,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.693,0,1,NA,1,NA,NA,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
