"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"268048",2020-01-03 02:27:00,2.55933,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.72387,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"268049",2020-01-03 02:28:00,2.33542,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.7119,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"268050",2020-01-03 02:29:00,2.31361,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.7119,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"268051",2020-01-03 02:30:00,2.37912,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.8,0.71631,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"268052",2020-01-03 02:31:00,3.02375,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.8,0.71064,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"268053",2020-01-03 02:32:00,3.18124,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.8,0.7056,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"268054",2020-01-03 02:33:00,3.68369,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.8,0.71631,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"268055",2020-01-03 02:34:00,3.64465,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.8,0.70497,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"268056",2020-01-03 02:35:00,4.19182,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.693,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"268057",2020-01-03 02:36:00,4.24509,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.69993,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"268058",2020-01-03 02:37:00,4.16733,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.68607,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"268059",2020-01-03 02:38:00,4.13792,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.8,0.67977,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"268060",2020-01-03 02:39:00,4.10428,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.8,0.6804,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"268061",2020-01-03 02:40:00,4.06554,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.68544,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"268062",2020-01-03 02:41:00,3.98,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.8,0.67977,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"268063",2020-01-03 02:42:00,3.82259,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.67977,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"268064",2020-01-03 02:43:00,3.63964,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.8,0.67977,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"268065",2020-01-03 02:44:00,3.14591,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.67977,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"268066",2020-01-03 02:45:00,3.21224,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.67977,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"268067",2020-01-03 02:46:00,2.84816,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.68103,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"268068",2020-01-03 02:47:00,2.50963,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.6804,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"268069",2020-01-03 02:48:00,2.62072,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.8,0.6804,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"268070",2020-01-03 02:49:00,2.42739,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.8,0.6804,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"268071",2020-01-03 02:50:00,2.72598,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.8,0.67914,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"268072",2020-01-03 02:51:00,2.43364,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.8,0.67914,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"268073",2020-01-03 02:52:00,2.33021,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.8,0.67977,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"268074",2020-01-03 02:53:00,2.31418,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.66717,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"268075",2020-01-03 02:54:00,2.39569,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.66717,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"268076",2020-01-03 02:55:00,2.24384,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.67284,0,0,NA,1,NA,NA,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"268077",2020-01-03 02:56:00,2.21706,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.69237,0,1,NA,1,NA,NA,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"268078",2020-01-03 02:57:00,2.53119,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.70182,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"268079",2020-01-03 02:58:00,2.42163,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.68607,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"268080",2020-01-03 02:59:00,2.50207,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.69174,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"268081",2020-01-03 03:00:00,2.83355,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.7,0.69174,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"268082",2020-01-03 03:01:00,2.78806,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.68607,1,1,NA,1,NA,NA,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"268083",2020-01-03 03:02:00,3.42485,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.68607,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268084",2020-01-03 03:03:00,3.7156,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.68292,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268085",2020-01-03 03:04:00,3.95239,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.6741,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268086",2020-01-03 03:05:00,4.13282,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.67914,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268087",2020-01-03 03:06:00,4.24889,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.66087,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"268088",2020-01-03 03:07:00,4.37034,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.3,0.66402,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268089",2020-01-03 03:08:00,4.22593,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.66654,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268090",2020-01-03 03:09:00,4.0315,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.2,0.66402,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268091",2020-01-03 03:10:00,4.33333,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.1,0.66024,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268092",2020-01-03 03:11:00,3.72192,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.2,0.51282,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268093",2020-01-03 03:12:00,3.24095,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.38367,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268094",2020-01-03 03:13:00,2.92539,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.38367,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268095",2020-01-03 03:14:00,2.27978,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.38367,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268096",2020-01-03 03:15:00,2.41625,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.378,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268097",2020-01-03 03:16:00,2.25503,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.3,0.37107,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268098",2020-01-03 03:17:00,2.16045,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.3,0.37107,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268099",2020-01-03 03:18:00,2.08747,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.37107,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268100",2020-01-03 03:19:00,1.9874,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.37674,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268101",2020-01-03 03:20:00,1.90592,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.36855,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268102",2020-01-03 03:21:00,1.84994,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.37674,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268103",2020-01-03 03:22:00,1.79361,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.37233,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268104",2020-01-03 03:23:00,1.8359,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.36792,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268105",2020-01-03 03:24:00,1.79854,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.2,0.37422,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268106",2020-01-03 03:25:00,1.80985,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.36792,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268107",2020-01-03 03:26:00,1.74046,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.40887,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,1,1
"268108",2020-01-03 03:27:00,1.84262,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.5,0.40698,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268109",2020-01-03 03:28:00,1.76958,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.4,0.39627,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268110",2020-01-03 03:29:00,1.74511,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.3969,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268111",2020-01-03 03:30:00,2.2218,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22.5,-0.6,0.39627,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268112",2020-01-03 03:31:00,2.38002,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.6,0.39564,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268113",2020-01-03 03:32:00,2.30378,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.7,0.38997,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268114",2020-01-03 03:33:00,2.58208,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.8,0.3843,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268115",2020-01-03 03:34:00,2.96252,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.8,0.38997,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268116",2020-01-03 03:35:00,3.41145,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.7,0.3843,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268117",2020-01-03 03:36:00,3.573,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.8,0.37674,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268118",2020-01-03 03:37:00,3.66815,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.8,0.37674,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268119",2020-01-03 03:38:00,3.69006,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.8,0.37674,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268120",2020-01-03 03:39:00,3.62467,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.8,0.37107,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268121",2020-01-03 03:40:00,3.67883,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.7,0.37107,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268122",2020-01-03 03:41:00,3.53582,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.8,0.3654,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268123",2020-01-03 03:42:00,3.41019,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.7,0.37107,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268124",2020-01-03 03:43:00,3.01603,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.7,0.37107,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268125",2020-01-03 03:44:00,2.81443,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.8,0.3654,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268126",2020-01-03 03:45:00,2.44394,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.8,0.3654,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268127",2020-01-03 03:46:00,2.3113,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.8,0.41202,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268128",2020-01-03 03:47:00,2.21306,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.8,0.3906,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268129",2020-01-03 03:48:00,2.00724,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.9,0.39627,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268130",2020-01-03 03:49:00,2.09299,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.7,0.39627,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268131",2020-01-03 03:50:00,2.01789,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.8,0.39627,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268132",2020-01-03 03:51:00,1.99344,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.9,0.39627,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268133",2020-01-03 03:52:00,1.95754,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.9,0.39627,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268134",2020-01-03 03:53:00,1.94506,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.9,0.40257,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268135",2020-01-03 03:54:00,2.02955,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-1,0.3906,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268136",2020-01-03 03:55:00,1.99922,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.9,0.41139,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268137",2020-01-03 03:56:00,1.80393,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.9,0.44541,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268138",2020-01-03 03:57:00,1.93638,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.9,0.42777,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268139",2020-01-03 03:58:00,1.8838,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.9,0.4221,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268140",2020-01-03 03:59:00,1.74445,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.8,0.42336,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268141",2020-01-03 04:00:00,2.40525,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.8,0.4221,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268142",2020-01-03 04:01:00,1.88663,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.9,0.42399,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268143",2020-01-03 04:02:00,2.41178,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.8,0.41832,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268144",2020-01-03 04:03:00,2.81491,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.6,0.4095,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268145",2020-01-03 04:04:00,3.29478,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.7,0.42084,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268146",2020-01-03 04:05:00,3.52831,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.7,0.41454,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268147",2020-01-03 04:06:00,3.65718,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.8,0.3906,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"268148",2020-01-03 04:07:00,3.3101,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22.5,22,-0.7,0.40194,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"268149",2020-01-03 04:08:00,3.39295,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.7,0.39879,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"268150",2020-01-03 04:09:00,3.66753,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.40194,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"268151",2020-01-03 04:10:00,3.57699,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.3906,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"268152",2020-01-03 04:11:00,3.36539,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.9,0.40131,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"268153",2020-01-03 04:12:00,3.24233,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.3906,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"268154",2020-01-03 04:13:00,2.87682,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.39123,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"268155",2020-01-03 04:14:00,2.29911,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.39627,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"268156",2020-01-03 04:15:00,2.41182,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.39627,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"268157",2020-01-03 04:16:00,2.17816,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.7,0.3906,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"268158",2020-01-03 04:17:00,2.44055,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.39564,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"268159",2020-01-03 04:18:00,2.01825,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.7,0.40194,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"268160",2020-01-03 04:19:00,1.95533,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.38997,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"268161",2020-01-03 04:20:00,1.85029,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.7,0.38997,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"268162",2020-01-03 04:21:00,1.91667,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.38745,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"268163",2020-01-03 04:22:00,1.75974,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.5,0.38997,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"268164",2020-01-03 04:23:00,1.76835,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.7,0.38997,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"268165",2020-01-03 04:24:00,1.94005,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.38997,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"268166",2020-01-03 04:25:00,1.69445,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.40194,0,1,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"268167",2020-01-03 04:26:00,1.687,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.5,0.42147,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268168",2020-01-03 04:27:00,1.69005,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.41517,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268169",2020-01-03 04:28:00,1.59457,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.42084,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268170",2020-01-03 04:29:00,1.7058,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.4095,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268171",2020-01-03 04:30:00,2.50344,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.41454,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268172",2020-01-03 04:31:00,2.2296,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.41454,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268173",2020-01-03 04:32:00,2.37103,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.7,0.41328,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268174",2020-01-03 04:33:00,2.80205,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.40824,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268175",2020-01-03 04:34:00,3.28774,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.40887,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268176",2020-01-03 04:35:00,3.76364,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.40194,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268177",2020-01-03 04:36:00,3.60234,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.7,0.38997,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"268178",2020-01-03 04:37:00,3.62283,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.37674,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"268179",2020-01-03 04:38:00,3.63125,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.3717,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"268180",2020-01-03 04:39:00,3.60306,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.37107,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"268181",2020-01-03 04:40:00,3.37889,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.37674,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"268182",2020-01-03 04:41:00,3.71934,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.7,0.37107,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"268183",2020-01-03 04:42:00,3.4588,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.37107,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"268184",2020-01-03 04:43:00,2.5651,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.37422,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"268185",2020-01-03 04:44:00,2.67518,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.3654,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"268186",2020-01-03 04:45:00,2.37985,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.37107,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"268187",2020-01-03 04:46:00,2.18505,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.37107,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"268188",2020-01-03 04:47:00,2.17334,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.37107,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"268189",2020-01-03 04:48:00,2.10888,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.5,0.37674,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"268190",2020-01-03 04:49:00,2.0427,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.7,0.3654,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"268191",2020-01-03 04:50:00,1.98387,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.37107,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"268192",2020-01-03 04:51:00,2.02048,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.3654,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"268193",2020-01-03 04:52:00,1.87622,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.37107,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"268194",2020-01-03 04:53:00,1.89667,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.3,0.3654,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"268195",2020-01-03 04:54:00,1.88279,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.37107,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"268196",2020-01-03 04:55:00,2.20929,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.3,0.37737,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"268197",2020-01-03 04:56:00,1.8578,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.2,0.40257,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268198",2020-01-03 04:57:00,1.81705,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.2,0.40194,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268199",2020-01-03 04:58:00,1.83179,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.2,0.39753,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268200",2020-01-03 04:59:00,1.84488,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.5,0.3906,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268201",2020-01-03 05:00:00,2.64535,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.5,0.77553,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268202",2020-01-03 05:01:00,2.32597,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.6741,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268203",2020-01-03 05:02:00,2.49657,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.3,0.63504,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268204",2020-01-03 05:03:00,3.00311,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,0,0.60354,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268205",2020-01-03 05:04:00,3.23918,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,0.1,0.59157,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268206",2020-01-03 05:05:00,3.44284,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,0.2,0.58401,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"268207",2020-01-03 05:06:00,3.62857,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,0.3,0.55377,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268208",2020-01-03 05:07:00,3.60791,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,0.3,0.5544,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268209",2020-01-03 05:08:00,3.59918,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,0.2,0.54243,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268210",2020-01-03 05:09:00,3.66988,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,0.2,0.55062,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268211",2020-01-03 05:10:00,3.39298,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.1,0.55125,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268212",2020-01-03 05:11:00,3.39374,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.2,0.54369,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268213",2020-01-03 05:12:00,3.23293,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.54684,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268214",2020-01-03 05:13:00,2.80396,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.54684,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268215",2020-01-03 05:14:00,2.48073,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.54684,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268216",2020-01-03 05:15:00,2.42534,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.3,0.54117,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268217",2020-01-03 05:16:00,2.16622,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.3,0.5418,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268218",2020-01-03 05:17:00,2.08653,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.3,0.5355,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268219",2020-01-03 05:18:00,1.98645,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.53424,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268220",2020-01-03 05:19:00,1.92868,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.5,0.53487,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268221",2020-01-03 05:20:00,1.83792,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.3,0.54054,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268222",2020-01-03 05:21:00,1.81579,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.54054,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268223",2020-01-03 05:22:00,1.83133,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.3,0.53487,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268224",2020-01-03 05:23:00,1.70654,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.5292,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268225",2020-01-03 05:24:00,1.65302,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.5292,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268226",2020-01-03 05:25:00,1.65148,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.54684,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268227",2020-01-03 05:26:00,1.60512,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.56574,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268228",2020-01-03 05:27:00,1.57299,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.5,0.55377,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268229",2020-01-03 05:28:00,1.65841,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.2,0.55062,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268230",2020-01-03 05:29:00,1.59036,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.2,0.55503,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268231",2020-01-03 05:30:00,2.38915,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.3,0.55881,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268232",2020-01-03 05:31:00,2.25298,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.3,0.55377,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268233",2020-01-03 05:32:00,2.55358,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.3,0.54747,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268234",2020-01-03 05:33:00,2.82241,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.3,0.54558,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268235",2020-01-03 05:34:00,3.28771,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.54684,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268236",2020-01-03 05:35:00,3.00782,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.53613,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"268237",2020-01-03 05:36:00,3.56932,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.52794,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268238",2020-01-03 05:37:00,3.20482,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.52227,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268239",2020-01-03 05:38:00,3.51198,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.52227,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268240",2020-01-03 05:39:00,3.4854,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.7,0.5418,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268241",2020-01-03 05:40:00,3.31752,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.54747,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268242",2020-01-03 05:41:00,3.26544,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.5,0.5418,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268243",2020-01-03 05:42:00,3.24135,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.3,0.54873,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268244",2020-01-03 05:43:00,2.91995,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.3,0.54873,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268245",2020-01-03 05:44:00,2.59931,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.3,0.55377,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268246",2020-01-03 05:45:00,2.37426,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.5,0.55062,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268247",2020-01-03 05:46:00,2.24078,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.5481,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268248",2020-01-03 05:47:00,2.16435,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.7,0.54747,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268249",2020-01-03 05:48:00,2.07937,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.54684,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268250",2020-01-03 05:49:00,2.18137,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.55314,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268251",2020-01-03 05:50:00,1.96944,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.5418,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268252",2020-01-03 05:51:00,1.88443,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.2,0.54117,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268253",2020-01-03 05:52:00,1.88233,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.1,0.5481,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268254",2020-01-03 05:53:00,1.84847,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.1,0.55314,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268255",2020-01-03 05:54:00,1.88996,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.2,0.54747,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268256",2020-01-03 05:55:00,1.56397,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.55755,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"268257",2020-01-03 05:56:00,1.78575,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.5,0.57267,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268258",2020-01-03 05:57:00,1.92361,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.57204,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268259",2020-01-03 05:58:00,1.80043,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.7,0.57204,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268260",2020-01-03 05:59:00,1.95332,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.56637,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268261",2020-01-03 06:00:00,2.48532,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.7,0.56574,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268262",2020-01-03 06:01:00,2.39597,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.56574,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268263",2020-01-03 06:02:00,2.25055,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.9,0.5544,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268264",2020-01-03 06:03:00,3.32476,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.7,0.55818,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268265",2020-01-03 06:04:00,3.84273,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.5,0.55944,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268266",2020-01-03 06:05:00,3.46047,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.55314,1,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"268267",2020-01-03 06:06:00,3.90804,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.5,0.54054,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"268268",2020-01-03 06:07:00,3.81841,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.54684,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"268269",2020-01-03 06:08:00,3.72518,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.54621,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"268270",2020-01-03 06:09:00,3.36078,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.3,0.53991,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"268271",2020-01-03 06:10:00,3.42006,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.5,0.53991,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"268272",2020-01-03 06:11:00,3.14132,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.53424,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"268273",2020-01-03 06:12:00,2.95158,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.5355,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"268274",2020-01-03 06:13:00,2.63809,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.7,0.53739,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"268275",2020-01-03 06:14:00,2.46794,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.5229,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"268276",2020-01-03 06:15:00,2.3185,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.53487,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"268277",2020-01-03 06:16:00,2.55336,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.7,0.53361,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"268278",2020-01-03 06:17:00,2.20871,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.5292,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"268279",2020-01-03 06:18:00,2.14821,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.7,0.53424,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"268280",2020-01-03 06:19:00,2.05596,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.5229,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"268281",2020-01-03 06:20:00,1.71592,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.53424,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"268282",2020-01-03 06:21:00,1.9576,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.52857,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"268283",2020-01-03 06:22:00,2.12804,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.52857,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"268284",2020-01-03 06:23:00,1.78459,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.52857,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"268285",2020-01-03 06:24:00,1.84188,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.9,0.52857,0,0,NA,0,NA,NA,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"268286",2020-01-03 06:25:00,1.67466,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-1,0.55944,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"268287",2020-01-03 06:26:00,1.88394,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-1,0.55944,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268288",2020-01-03 06:27:00,1.58949,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-1,0.54936,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268289",2020-01-03 06:28:00,1.82361,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-1,0.54747,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268290",2020-01-03 06:29:00,2.24389,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-1,0.55377,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268291",2020-01-03 06:30:00,2.49003,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-1,0.53298,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268292",2020-01-03 06:31:00,2.23584,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.5166,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268293",2020-01-03 06:32:00,2.75837,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.52227,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268294",2020-01-03 06:33:00,3.11801,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.52227,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268295",2020-01-03 06:34:00,3.32979,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.9,0.52227,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268296",2020-01-03 06:35:00,3.51181,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-1,0.4977,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"268297",2020-01-03 06:36:00,3.57363,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.9,0.50652,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268298",2020-01-03 06:37:00,3.6351,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.9,0.50337,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268299",2020-01-03 06:38:00,3.66072,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.504,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268300",2020-01-03 06:39:00,3.63324,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.5103,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268301",2020-01-03 06:40:00,3.44197,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.5,0.50337,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268302",2020-01-03 06:41:00,3.32915,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.5,0.50337,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268303",2020-01-03 06:42:00,2.93979,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.50904,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268304",2020-01-03 06:43:00,2.47262,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.51471,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268305",2020-01-03 06:44:00,2.32039,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.7,0.50337,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268306",2020-01-03 06:45:00,2.20775,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.4977,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268307",2020-01-03 06:46:00,2.11245,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.50337,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268308",2020-01-03 06:47:00,1.6194,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.50337,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268309",2020-01-03 06:48:00,1.94174,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.5,0.4977,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268310",2020-01-03 06:49:00,2.00381,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.3,0.50715,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268311",2020-01-03 06:50:00,1.80738,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.5,0.50841,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268312",2020-01-03 06:51:00,1.70701,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.5,0.50337,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268313",2020-01-03 06:52:00,1.67077,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.7,0.4977,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268314",2020-01-03 06:53:00,1.72582,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.4977,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268315",2020-01-03 06:54:00,1.63105,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.6,0.51093,0,1,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268316",2020-01-03 06:55:00,1.67992,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.8,0.53676,0,1,NA,0,NA,NA,1,1,1,0,NA,1,0,1,0,NA,1,0,1,1,1
"268317",2020-01-03 06:56:00,1.57174,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.7,0.5418,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268318",2020-01-03 06:57:00,1.69921,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.52794,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268319",2020-01-03 06:58:00,1.68407,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.4,0.53424,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268320",2020-01-03 06:59:00,2.06469,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.3,0.52227,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268321",2020-01-03 07:00:00,2.31463,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.2,0.52731,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268322",2020-01-03 07:01:00,2.22191,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.1,0.52038,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268323",2020-01-03 07:02:00,2.5043,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.1,0.52227,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268324",2020-01-03 07:03:00,3.17578,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.2,0.52164,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268325",2020-01-03 07:04:00,3.35406,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,-0.3,0.52164,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268326",2020-01-03 07:05:00,3.4443,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,NA,22,22,-0.3,0.51156,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,1
"268327",2020-01-03 07:06:00,3.53318,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,NA,22,22,-0.2,0.51093,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268328",2020-01-03 07:07:00,3.57618,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,NA,22,22,-0.2,0.51975,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268329",2020-01-03 07:08:00,3.49151,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,NA,22,22,-0.3,0.50967,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268330",2020-01-03 07:09:00,3.48893,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,NA,22,22,-0.4,0.50904,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268331",2020-01-03 07:10:00,3.10342,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,NA,22,22,-0.5,0.5103,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268332",2020-01-03 07:11:00,3.59121,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,NA,22,22,-0.7,0.49959,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268333",2020-01-03 07:12:00,3.62692,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,NA,22,22,-0.6,0.51471,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268334",2020-01-03 07:13:00,3.27519,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,NA,22,22,-0.7,0.50904,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268335",2020-01-03 07:14:00,3.1769,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,NA,22,22,-0.7,0.50274,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268336",2020-01-03 07:15:00,3.12298,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,NA,22,22,-0.7,0.50211,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268337",2020-01-03 07:16:00,3.06059,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.50022,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268338",2020-01-03 07:17:00,2.8353,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.50085,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268339",2020-01-03 07:18:00,3.09922,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.50211,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268340",2020-01-03 07:19:00,3.02594,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.50841,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268341",2020-01-03 07:20:00,2.73647,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.50274,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268342",2020-01-03 07:21:00,2.87935,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.49707,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268343",2020-01-03 07:22:00,2.77218,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.50274,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268344",2020-01-03 07:23:00,2.94016,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.50589,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268345",2020-01-03 07:24:00,2.91631,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.50967,0,0,NA,0,NA,NA,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"268346",2020-01-03 07:25:00,2.51331,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.53676,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"268347",2020-01-03 07:26:00,2.37817,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.53991,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"268348",2020-01-03 07:27:00,2.38671,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.52794,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"268349",2020-01-03 07:28:00,2.54588,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.52227,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"268350",2020-01-03 07:29:00,2.80402,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.5166,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"268351",2020-01-03 07:30:00,2.49062,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.52227,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"268352",2020-01-03 07:31:00,2.80495,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.52164,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"268353",2020-01-03 07:32:00,3.47423,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.52731,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"268354",2020-01-03 07:33:00,3.26953,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.54117,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"268355",2020-01-03 07:34:00,3.78409,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.5355,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"268356",2020-01-03 07:35:00,3.80223,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.5355,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"268357",2020-01-03 07:36:00,3.92601,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.53487,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"268358",2020-01-03 07:37:00,4.07159,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.54054,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
