"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"268359",2020-01-03 07:38:00,3.81038,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.53424,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"268360",2020-01-03 07:39:00,3.58523,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.53424,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"268361",2020-01-03 07:40:00,3.86144,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.53424,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"268362",2020-01-03 07:41:00,4.29809,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.54054,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"268363",2020-01-03 07:42:00,4.22999,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.53487,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"268364",2020-01-03 07:43:00,3.75971,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.53487,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"268365",2020-01-03 07:44:00,3.50036,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.53487,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"268366",2020-01-03 07:45:00,3.37714,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.53424,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"268367",2020-01-03 07:46:00,3.25879,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.52857,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"268368",2020-01-03 07:47:00,3.21315,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.72324,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"268369",2020-01-03 07:48:00,3.15131,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.71127,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"268370",2020-01-03 07:49:00,3.12589,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.64197,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"268371",2020-01-03 07:50:00,2.95082,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.60984,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"268372",2020-01-03 07:51:00,3.03449,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.61614,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"268373",2020-01-03 07:52:00,2.84627,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.52857,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"268374",2020-01-03 07:53:00,2.76558,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.52794,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"268375",2020-01-03 07:54:00,2.65165,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.52857,0,0,NA,1,NA,NA,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"268376",2020-01-03 07:55:00,2.59092,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.55377,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268377",2020-01-03 07:56:00,2.53368,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.55314,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268378",2020-01-03 07:57:00,2.92524,7,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.55881,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268379",2020-01-03 07:58:00,2.36517,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.54495,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268380",2020-01-03 07:59:00,2.93052,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.54747,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268381",2020-01-03 08:00:00,2.91251,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.5418,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268382",2020-01-03 08:01:00,2.92774,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.53991,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268383",2020-01-03 08:02:00,3.32814,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.5292,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268384",2020-01-03 08:03:00,3.62202,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.53739,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268385",2020-01-03 08:04:00,4.03317,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.53487,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"268386",2020-01-03 08:05:00,3.70973,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.53298,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"268387",2020-01-03 08:06:00,3.8006,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.53424,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"268388",2020-01-03 08:07:00,3.94779,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.53424,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"268389",2020-01-03 08:08:00,3.8755,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.52794,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"268390",2020-01-03 08:09:00,3.80035,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.52479,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"268391",2020-01-03 08:10:00,4.02591,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.52794,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"268392",2020-01-03 08:11:00,3.58816,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.52164,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"268393",2020-01-03 08:12:00,3.32815,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.52668,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"268394",2020-01-03 08:13:00,3.16384,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.52794,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"268395",2020-01-03 08:14:00,3.11188,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.51975,0,1,NA,1,NA,NA,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"268396",2020-01-03 08:15:00,2.99857,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.51534,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"268397",2020-01-03 08:16:00,3.00573,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.51534,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"268398",2020-01-03 08:17:00,3.09807,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.53361,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"268399",2020-01-03 08:18:00,2.83783,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.52227,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"268400",2020-01-03 08:19:00,2.76774,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.8,0.51975,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"268401",2020-01-03 08:20:00,2.90089,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.51786,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"268402",2020-01-03 08:21:00,2.64295,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.51849,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"268403",2020-01-03 08:22:00,2.43212,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.51219,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"268404",2020-01-03 08:23:00,2.53591,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.7,0.4977,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"268405",2020-01-03 08:24:00,2.69387,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.51534,0,1,NA,0,NA,NA,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"268406",2020-01-03 08:25:00,2.03687,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.6,0.50967,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"268407",2020-01-03 08:26:00,1.66342,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.49896,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"268408",2020-01-03 08:27:00,1.72219,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.5,0.49833,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"268409",2020-01-03 08:28:00,1.10796,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.49644,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"268410",2020-01-03 08:29:00,1.58582,17,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.49077,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"268411",2020-01-03 08:30:00,1.50893,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.4,0.49077,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"268412",2020-01-03 08:31:00,1.34639,17,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.48384,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"268413",2020-01-03 08:32:00,1.21051,19,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.48384,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"268414",2020-01-03 08:33:00,1.25692,19,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.47187,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"268415",2020-01-03 08:34:00,1.26684,19,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.46494,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"268416",2020-01-03 08:35:00,1.29719,21,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.45234,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"268417",2020-01-03 08:36:00,1.28791,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.44667,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"268418",2020-01-03 08:37:00,1.192,21,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.44667,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"268419",2020-01-03 08:38:00,1.26166,21,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.44604,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"268420",2020-01-03 08:39:00,1.11037,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.3,0.42777,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"268421",2020-01-03 08:40:00,1.17353,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.42714,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"268422",2020-01-03 08:41:00,1.81939,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.2,0.42651,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"268423",2020-01-03 08:42:00,2.81905,25,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,-0.1,0.4095,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"268424",2020-01-03 08:43:00,3.24399,26,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.40824,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"268425",2020-01-03 08:44:00,3.68652,27,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.39627,0,0,NA,1,NA,NA,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"268426",2020-01-03 08:45:00,4.33264,28,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.38367,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"268427",2020-01-03 08:46:00,4.23541,28,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.38997,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"268428",2020-01-03 08:47:00,4.29294,31,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.37422,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"268429",2020-01-03 08:48:00,4.13452,32,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.3654,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"268430",2020-01-03 08:49:00,4.03444,33,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.34587,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"268431",2020-01-03 08:50:00,5.37124,35,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.32697,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"268432",2020-01-03 08:51:00,5.68918,37,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.32067,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"268433",2020-01-03 08:52:00,3.63534,39,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.31374,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"268434",2020-01-03 08:53:00,2.73096,41,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.30177,0,0,NA,0,NA,NA,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"268435",2020-01-03 08:54:00,2.179,42,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.30114,0,1,NA,0,NA,NA,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"268436",2020-01-03 08:55:00,2.15802,44,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0,0.32634,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"268437",2020-01-03 08:56:00,2.20688,45,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,NA,22,22,0.1,0.31374,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"268438",2020-01-03 08:57:00,2.17934,46,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.30177,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"268439",2020-01-03 08:58:00,2.14566,47,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.2898,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"268440",2020-01-03 08:59:00,2.84831,47,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.28917,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"268441",2020-01-03 09:00:00,2.5402,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.28224,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"268442",2020-01-03 09:01:00,2.76942,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.27594,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"268443",2020-01-03 09:02:00,3.3182,49,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.26397,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"268444",2020-01-03 09:03:00,3.66347,50,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.2646,1,1,NA,0,NA,NA,1,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"268445",2020-01-03 09:04:00,3.88374,51,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.26271,1,0,NA,0,NA,NA,1,1,1,1,NA,1,1,0,0,NA,0,1,1,1,1
"268446",2020-01-03 09:05:00,4.27753,51,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.25011,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,0,0,1,0,0
"268447",2020-01-03 09:06:00,3.94778,52,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.24003,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,0,0,1,0,0
"268448",2020-01-03 09:07:00,3.912,52,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.2331,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,0,0,1,0,0
"268449",2020-01-03 09:08:00,3.88639,53,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.24381,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,0,0,1,0,0
"268450",2020-01-03 09:09:00,3.75741,55,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0,0.21924,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,0,0,1,0,0
"268451",2020-01-03 09:10:00,3.89145,57,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.1,0.20286,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,0,0,1,0,0
"268452",2020-01-03 09:11:00,3.84849,61,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.3,0.1827,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,0,0,1,0,0
"268453",2020-01-03 09:12:00,3.4422,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.4,0.16821,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,0,0,1,0,0
"268454",2020-01-03 09:13:00,3.34131,70,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.6,0.14301,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,0,0,1,0,0
"268455",2020-01-03 09:14:00,3.2266,78,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,0.8,0.11403,0,0,NA,1,NA,NA,1,0,1,1,NA,1,0,0,1,NA,0,0,1,0,0
"268456",2020-01-03 09:15:00,3.12351,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.1,0.11214,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,0,0,1,0,0
"268457",2020-01-03 09:16:00,3.03738,84,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.2,0.10962,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,0,0,1,0,0
"268458",2020-01-03 09:17:00,2.99827,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.4,0.12096,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,0,0,1,0,0
"268459",2020-01-03 09:18:00,3.10865,73,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.6,0.126,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,0,0,1,0,0
"268460",2020-01-03 09:19:00,2.81848,72,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.7,0.11844,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,0,0,1,0,0
"268461",2020-01-03 09:20:00,2.75135,75,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.8,0.10962,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,0,0,1,0,0
"268462",2020-01-03 09:21:00,2.60246,77,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.8,0.09639,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,0,0,1,0,0
"268463",2020-01-03 09:22:00,2.56445,79,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.7,0.08631,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,0,0,1,0,0
"268464",2020-01-03 09:23:00,2.49656,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.7,0.07497,0,0,NA,0,NA,NA,1,0,1,0,NA,1,0,0,1,NA,0,0,1,0,0
"268465",2020-01-03 09:24:00,2.4319,83,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.6,0.07812,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,1,NA,0,0,1,0,0
"268466",2020-01-03 09:25:00,2.48101,84,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.5,0.0945,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,0,1,1,1,1
"268467",2020-01-03 09:26:00,2.32147,86,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.5,0.12474,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"268468",2020-01-03 09:27:00,2.15533,84,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.5,0.11277,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"268469",2020-01-03 09:28:00,2.32128,86,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.5,0.0882,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"268470",2020-01-03 09:29:00,2.94578,93,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.5,0.0504,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"268471",2020-01-03 09:30:00,2.82133,108,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.5,0.05544,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"268472",2020-01-03 09:31:00,2.88737,109,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.4,0.05544,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"268473",2020-01-03 09:32:00,3.07243,111,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.5,0.05103,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"268474",2020-01-03 09:33:00,3.65178,107,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.6,0.06741,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"268475",2020-01-03 09:34:00,3.73173,103,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,1.8,0.09954,1,1,NA,0,NA,NA,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"268476",2020-01-03 09:35:00,3.99075,90,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.1,0.08064,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"268477",2020-01-03 09:36:00,3.87407,86,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.4,0.06174,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"268478",2020-01-03 09:37:00,3.92976,90,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.5,0.03717,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"268479",2020-01-03 09:38:00,3.85854,95,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.5,0.01764,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"268480",2020-01-03 09:39:00,3.98321,99,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.5,-0.00693,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"268481",2020-01-03 09:40:00,3.93178,104,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.3,-0.03906,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"268482",2020-01-03 09:41:00,3.86116,112,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.2,-0.05859,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"268483",2020-01-03 09:42:00,3.33628,116,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.2,-0.10773,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"268484",2020-01-03 09:43:00,3.4253,125,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.3,-0.15813,0,1,NA,1,NA,NA,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"268485",2020-01-03 09:44:00,3.30965,138,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.3,-0.1953,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268486",2020-01-03 09:45:00,3.20518,146,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.3,-0.19026,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268487",2020-01-03 09:46:00,3.34543,144,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.3,-0.2142,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268488",2020-01-03 09:47:00,3.07733,147,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.3,-0.21609,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268489",2020-01-03 09:48:00,3.052,153,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.3,-0.24003,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268490",2020-01-03 09:49:00,3.02213,158,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.4,-0.26523,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268491",2020-01-03 09:50:00,2.81523,174,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.5,-0.27783,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268492",2020-01-03 09:51:00,2.73573,180,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,2.8,-0.27153,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268493",2020-01-03 09:52:00,2.97534,186,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,3,-0.27216,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268494",2020-01-03 09:53:00,2.55439,189,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,3.3,-0.27783,0,1,NA,1,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268495",2020-01-03 09:54:00,2.56883,192,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,NA,22,22,3.4,-0.27216,0,1,NA,1,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"268496",2020-01-03 09:55:00,2.46043,192,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,3.4,-0.2772,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268497",2020-01-03 09:56:00,2.41852,205,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,3.3,-0.26523,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268498",2020-01-03 09:57:00,2.43003,193,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,3.3,-0.24381,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268499",2020-01-03 09:58:00,2.47449,179,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,3.2,-0.24633,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268500",2020-01-03 09:59:00,2.82659,175,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,3.2,-0.2583,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268501",2020-01-03 10:00:00,2.81401,177,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,3.3,-0.37233,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268502",2020-01-03 10:01:00,2.97307,175,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,3.4,-0.37863,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268503",2020-01-03 10:02:00,3.4949,174,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,3.4,-0.38493,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268504",2020-01-03 10:03:00,3.68721,172,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,3.2,-0.378,1,1,NA,1,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268505",2020-01-03 10:04:00,3.67042,166,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,3.2,-0.38493,1,0,NA,1,NA,NA,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"268506",2020-01-03 10:05:00,3.82019,161,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,3.1,-0.40383,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268507",2020-01-03 10:06:00,4.18787,167,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,3,-0.4158,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268508",2020-01-03 10:07:00,3.75523,170,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,2.9,-0.41139,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268509",2020-01-03 10:08:00,3.80152,173,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,3,-0.40446,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268510",2020-01-03 10:09:00,3.85412,170,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,3,-0.39186,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268511",2020-01-03 10:10:00,3.82862,163,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,3,-0.38493,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268512",2020-01-03 10:11:00,3.6559,162,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,2.9,-0.38556,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268513",2020-01-03 10:12:00,3.34956,164,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,2.9,-0.3906,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268514",2020-01-03 10:13:00,3.33112,162,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,NA,22,22,2.8,-0.19656,0,0,NA,1,NA,NA,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"268515",2020-01-03 10:14:00,3.12062,168,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,2.8,-0.19719,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,1,NA,1,0,0,1,0
"268516",2020-01-03 10:15:00,3.09861,180,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,2.8,-0.3339,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"268517",2020-01-03 10:16:00,2.9557,178,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,2.9,-0.30744,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"268518",2020-01-03 10:17:00,2.92153,168,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,3,-0.38493,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"268519",2020-01-03 10:18:00,2.82714,159,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,3.1,-0.38556,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"268520",2020-01-03 10:19:00,2.66755,163,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,3.3,-0.4284,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"268521",2020-01-03 10:20:00,2.27757,166,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,3.4,-0.42021,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"268522",2020-01-03 10:21:00,2.34169,163,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,3.6,-0.41013,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"268523",2020-01-03 10:22:00,2.32028,157,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,3.6,-0.44163,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"268524",2020-01-03 10:23:00,2.18323,164,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,3.7,-0.48573,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"268525",2020-01-03 10:24:00,2.09623,178,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,3.7,-0.44856,0,1,NA,0,NA,NA,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"268526",2020-01-03 10:25:00,2.04377,176,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,3.7,-0.46053,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268527",2020-01-03 10:26:00,2.05299,178,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,3.7,-0.4725,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268528",2020-01-03 10:27:00,2.10471,180,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,3.8,-0.46809,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268529",2020-01-03 10:28:00,2.27099,180,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,3.8,-0.49203,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268530",2020-01-03 10:29:00,2.47657,181,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,3.8,-0.46116,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268531",2020-01-03 10:30:00,2.28421,173,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,3.6,-0.44793,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268532",2020-01-03 10:31:00,2.84165,169,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,3.1,-0.46431,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268533",2020-01-03 10:32:00,3.00046,176,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,2.7,-0.48384,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268534",2020-01-03 10:33:00,3.37413,184,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,2.3,-0.51849,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268535",2020-01-03 10:34:00,3.52549,197,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,2,-0.54999,0,0,NA,0,NA,NA,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"268536",2020-01-03 10:35:00,3.50419,202,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22,1.9,-0.6048,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268537",2020-01-03 10:36:00,3.91899,226,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22.5,2.2,-0.62433,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268538",2020-01-03 10:37:00,3.58499,233,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22.5,2.3,-0.58653,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268539",2020-01-03 10:38:00,3.53423,211,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22.5,2.4,-0.54369,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268540",2020-01-03 10:39:00,3.49297,201,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22.5,2.4,-0.56196,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268541",2020-01-03 10:40:00,3.75023,208,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22.5,2.5,-0.55503,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268542",2020-01-03 10:41:00,3.01764,196,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22.5,2.6,-0.5355,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268543",2020-01-03 10:42:00,2.66481,194,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22.5,2.7,-0.56826,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268544",2020-01-03 10:43:00,2.58963,204,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22.5,2.7,-0.66843,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268545",2020-01-03 10:44:00,2.26678,242,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22.5,2.8,-0.7371,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268546",2020-01-03 10:45:00,2.13014,290,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22.5,2.7,-0.69426,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268547",2020-01-03 10:46:00,2.16084,258,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22.5,3.1,-0.69363,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268548",2020-01-03 10:47:00,2.26684,271,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22.5,3.5,-0.71316,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268549",2020-01-03 10:48:00,1.92547,273,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22.5,3.9,-0.7119,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268550",2020-01-03 10:49:00,1.82646,270,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22.5,4,-0.61866,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268551",2020-01-03 10:50:00,1.8062,238,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22.5,4.1,-0.52416,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268552",2020-01-03 10:51:00,1.76389,195,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22.5,4.5,-0.5733,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268553",2020-01-03 10:52:00,1.73067,209,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22.5,5,-0.59913,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268554",2020-01-03 10:53:00,1.76265,219,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22.5,5,-0.61929,0,0,NA,0,NA,NA,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268555",2020-01-03 10:54:00,1.85754,229,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22,22.5,3.9,-0.5733,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,0,0,0
"268556",2020-01-03 10:55:00,1.70798,215,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,3.9,-0.693,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268557",2020-01-03 10:56:00,1.67994,265,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,4.2,-0.64449,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268558",2020-01-03 10:57:00,1.66987,242,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,4.6,-0.56826,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268559",2020-01-03 10:58:00,2.25544,204,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,4.7,-0.63756,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268560",2020-01-03 10:59:00,2.28654,223,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,5,-0.72387,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268561",2020-01-03 11:00:00,2.49729,251,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,4.7,-0.75159,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268562",2020-01-03 11:01:00,2.95312,263,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,5.2,-0.80451,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268563",2020-01-03 11:02:00,2.82631,281,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,5.2,-0.88893,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268564",2020-01-03 11:03:00,3.63046,324,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,5,-0.9135,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268565",2020-01-03 11:04:00,3.45233,331,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,4.8,-0.96516,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"268566",2020-01-03 11:05:00,3.551,340,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,5.5,-0.97146,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"268567",2020-01-03 11:06:00,3.5058,345,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,5.7,-1.00926,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"268568",2020-01-03 11:07:00,3.79246,350,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,5.3,-1.09746,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"268569",2020-01-03 11:08:00,3.46386,387,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,5.7,-1.05588,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"268570",2020-01-03 11:09:00,3.37459,341,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,6.2,-1.11006,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"268571",2020-01-03 11:10:00,3.36165,369,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,6.7,-1.12896,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"268572",2020-01-03 11:11:00,2.93571,393,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,6.4,-1.14156,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"268573",2020-01-03 11:12:00,2.58283,401,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,6.2,-1.14723,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"268574",2020-01-03 11:13:00,2.25668,410,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,6.6,-1.18881,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"268575",2020-01-03 11:14:00,2.10357,433,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,6.7,-1.08864,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"268576",2020-01-03 11:15:00,2.20991,380,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,6.3,-1.1214,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"268577",2020-01-03 11:16:00,2.15206,395,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,5,-1.09683,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"268578",2020-01-03 11:17:00,2.04043,393,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,5,-1.12896,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"268579",2020-01-03 11:18:00,1.9235,388,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,5.4,-1.09179,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"268580",2020-01-03 11:19:00,1.89097,366,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,5.5,-1.01556,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"268581",2020-01-03 11:20:00,1.96321,332,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,6,-0.95256,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"268582",2020-01-03 11:21:00,1.85449,308,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,6.1,-0.92295,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"268583",2020-01-03 11:22:00,1.94567,303,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,6.2,-0.92043,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"268584",2020-01-03 11:23:00,1.79238,300,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,5.8,-0.9324,0,1,NA,0,NA,NA,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"268585",2020-01-03 11:24:00,1.77908,314,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,5.7,-1.00233,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268586",2020-01-03 11:25:00,2.0611,358,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,4.6,-1.01556,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268587",2020-01-03 11:26:00,1.72605,359,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,5.4,-1.07793,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268588",2020-01-03 11:27:00,1.76427,394,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,6,-1.08675,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268589",2020-01-03 11:28:00,2.33396,401,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,6.1,-0.9702,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268590",2020-01-03 11:29:00,2.20885,362,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,6.2,-0.83286,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268591",2020-01-03 11:30:00,2.3705,307,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,NA,22.5,22.5,6.4,-0.73962,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268592",2020-01-03 11:31:00,2.67519,270,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,6.4,-0.48006,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268593",2020-01-03 11:32:00,3.02239,253,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,6.3,-0.46242,1,1,NA,0,NA,NA,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"268594",2020-01-03 11:33:00,3.75805,255,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,6.2,-0.47943,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"268595",2020-01-03 11:34:00,3.40013,224,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,5.8,-0.48132,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268596",2020-01-03 11:35:00,3.44864,208,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,5.8,-0.65583,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268597",2020-01-03 11:36:00,3.4663,239,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,5.6,-0.63063,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268598",2020-01-03 11:37:00,3.4175,237,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,4.7,-0.55566,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268599",2020-01-03 11:38:00,3.32473,208,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,4.4,-0.53298,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268600",2020-01-03 11:39:00,3.18248,200,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,3.8,-0.58023,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268601",2020-01-03 11:40:00,3.153,232,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,3.9,-0.58023,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268602",2020-01-03 11:41:00,2.64288,240,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,4.2,-0.53046,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268603",2020-01-03 11:42:00,2.23975,211,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,4.3,-0.48636,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268604",2020-01-03 11:43:00,2.36761,197,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,4.2,-0.46746,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268605",2020-01-03 11:44:00,2.24079,189,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,4.2,-0.44289,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268606",2020-01-03 11:45:00,1.78413,184,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,4.8,-0.45423,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268607",2020-01-03 11:46:00,2.07814,189,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,4.9,-0.42903,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268608",2020-01-03 11:47:00,1.7793,175,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,4.2,-0.41076,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268609",2020-01-03 11:48:00,1.88282,170,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,3.4,-0.48573,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268610",2020-01-03 11:49:00,1.82847,201,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,3.2,-0.53676,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268611",2020-01-03 11:50:00,2.07349,230,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,3.5,-0.53046,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268612",2020-01-03 11:51:00,1.73519,217,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,3.1,-0.53613,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268613",2020-01-03 11:52:00,1.77031,222,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,3.7,-0.62874,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"268614",2020-01-03 11:53:00,1.75112,291,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,4.5,-0.77616,0,0,NA,0,NA,NA,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"268615",2020-01-03 11:54:00,1.60677,320,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,4.7,-0.77049,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"268616",2020-01-03 11:55:00,1.74203,337,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,4.7,-0.79506,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"268617",2020-01-03 11:56:00,1.74867,341,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,4.4,-0.68796,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"268618",2020-01-03 11:57:00,1.70102,325,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,3.6,-0.56889,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"268619",2020-01-03 11:58:00,2.5023,247,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,4.5,-0.69993,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"268620",2020-01-03 11:59:00,2.33151,298,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,5.6,-0.82719,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"268621",2020-01-03 12:00:00,2.30327,350,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,6.4,-0.75663,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"268622",2020-01-03 12:01:00,3.01712,285,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,7.1,-0.7245,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"268623",2020-01-03 12:02:00,3.01475,287,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,7.2,-0.75033,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"268624",2020-01-03 12:03:00,3.30002,292,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,7.4,-0.67599,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"268625",2020-01-03 12:04:00,3.46375,276,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,7.2,-0.756,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268626",2020-01-03 12:05:00,3.80527,286,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,7.1,-0.72198,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268627",2020-01-03 12:06:00,3.5561,282,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,7.2,-0.70749,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268628",2020-01-03 12:07:00,3.55978,272,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,7,-0.75663,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268629",2020-01-03 12:08:00,3.4875,288,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,6.6,-0.96453,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268630",2020-01-03 12:09:00,3.30669,359,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,6.2,-1.06659,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268631",2020-01-03 12:10:00,3.13772,396,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,6.1,-1.00107,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268632",2020-01-03 12:11:00,2.57514,381,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,5.8,-1.16109,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268633",2020-01-03 12:12:00,2.32761,424,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,5.8,-1.07541,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268634",2020-01-03 12:13:00,2.15623,395,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,6.2,-1.07856,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268635",2020-01-03 12:14:00,2.16168,401,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,6.1,-1.1403,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268636",2020-01-03 12:15:00,1.97795,417,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,6.8,-0.99729,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268637",2020-01-03 12:16:00,1.88199,363,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,6.8,-1.08486,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268638",2020-01-03 12:17:00,1.81047,393,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,6,-1.05903,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268639",2020-01-03 12:18:00,1.70106,367,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,6.5,-0.77049,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268640",2020-01-03 12:19:00,1.65528,287,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,6.6,-0.95319,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268641",2020-01-03 12:20:00,1.31477,333,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,6.5,-1.18503,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268642",2020-01-03 12:21:00,2.00354,401,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,6.8,-1.27386,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268643",2020-01-03 12:22:00,1.65577,422,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,6.1,-1.21023,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268644",2020-01-03 12:23:00,1.59148,386,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,5.6,-1.21212,0,0,NA,0,NA,NA,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268645",2020-01-03 12:24:00,1.57449,383,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,6.3,-1.22409,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"268646",2020-01-03 12:25:00,1.58301,382,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,5.7,-0.89586,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"268647",2020-01-03 12:26:00,1.58831,311,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,NA,22.5,22.5,5.8,-0.81333,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"268648",2020-01-03 12:27:00,1.67296,277,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,NA,22.5,22.5,6.6,-0.96453,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"268649",2020-01-03 12:28:00,1.84684,332,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,NA,22.5,22.5,6.1,-1.0017,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"268650",2020-01-03 12:29:00,2.02361,326,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,NA,22.5,22.5,5.3,-1.05966,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"268651",2020-01-03 12:30:00,2.25427,311,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,NA,22.5,22.5,6.5,-0.9198,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"268652",2020-01-03 12:31:00,2.61561,273,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,NA,22.5,22.5,6.8,-0.86373,1,0,NA,0,NA,NA,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"268653",2020-01-03 12:32:00,3.08791,264,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,NA,22.5,22.5,6.4,-1.15353,1,0,NA,0,NA,NA,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"268654",2020-01-03 12:33:00,3.25506,303,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,NA,22.5,22.5,7,-1.47735,1,0,NA,0,NA,NA,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"268655",2020-01-03 12:34:00,3.26628,371,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,NA,22.5,22.5,7.3,-1.33623,0,0,NA,0,NA,NA,1,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"268656",2020-01-03 12:35:00,3.44548,382,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,NA,22.5,22.5,7,-1.31481,0,0,NA,0,NA,NA,1,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"268657",2020-01-03 12:36:00,3.42023,382,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,NA,22.5,22.5,6.9,-1.3608,0,0,NA,0,NA,NA,1,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"268658",2020-01-03 12:37:00,3.38911,396,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,NA,22.5,22.5,7.4,-1.47672,0,0,NA,0,NA,NA,1,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"268659",2020-01-03 12:38:00,3.20195,425,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,NA,22.5,22.5,7,-1.40742,0,0,NA,0,NA,NA,1,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"268660",2020-01-03 12:39:00,2.63651,427,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,NA,22.5,22.5,7.2,-1.34946,0,0,NA,0,NA,NA,1,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"268661",2020-01-03 12:40:00,2.79958,423,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,NA,22.5,22.5,7.5,-1.34316,0,0,NA,0,NA,NA,1,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"268662",2020-01-03 12:41:00,2.35925,462,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,7.7,-1.4301,0,0,NA,0,NA,NA,1,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"268663",2020-01-03 12:42:00,2.17488,526,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,8.1,-1.36899,0,0,NA,0,NA,NA,1,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
