"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"268664",2020-01-03 12:43:00,1.99534,502,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,7.9,-1.38159,0,0,NA,0,NA,NA,1,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"268665",2020-01-03 12:44:00,1.86707,470,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,9.3,-1.5057,0,0,NA,0,NA,NA,1,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"268666",2020-01-03 12:45:00,1.80912,498,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,9.2,-1.65249,0,0,NA,0,NA,0,1,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"268667",2020-01-03 12:46:00,1.6601,519,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,9.1,-1.68336,0,0,NA,0,NA,0,1,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"268668",2020-01-03 12:47:00,1.56628,524,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,9.5,-1.55988,0,0,NA,0,NA,0,1,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"268669",2020-01-03 12:48:00,1.18687,493,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,10,-1.46979,0,0,NA,0,NA,0,1,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"268670",2020-01-03 12:49:00,1.44304,455,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,8.1,-1.50066,0,0,NA,0,NA,0,1,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"268671",2020-01-03 12:50:00,1.41087,461,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,8,-1.55736,0,0,NA,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268672",2020-01-03 12:51:00,1.41073,485,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,8.4,-1.43073,0,0,NA,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268673",2020-01-03 12:52:00,1.38935,443,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,8.8,-1.53783,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268674",2020-01-03 12:53:00,1.3501,473,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,8.7,-1.48806,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268675",2020-01-03 12:54:00,1.2284,460,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,7.9,-1.59516,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268676",2020-01-03 12:55:00,1.28341,491,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,6.8,-1.48239,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268677",2020-01-03 12:56:00,1.14935,458,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,8,-1.53153,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268678",2020-01-03 12:57:00,1.43923,469,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,8.1,-1.55736,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268679",2020-01-03 12:58:00,1.32495,479,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,7.7,-1.66068,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268680",2020-01-03 12:59:00,1.21043,513,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,8.3,-1.62666,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268681",2020-01-03 13:00:00,1.23684,502,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,8.4,-1.68336,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268682",2020-01-03 13:01:00,1.41651,524,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,8.8,-1.71108,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268683",2020-01-03 13:02:00,1.27441,525,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,8.3,-1.63233,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268684",2020-01-03 13:03:00,1.25547,500,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,8.8,-1.6191,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268685",2020-01-03 13:04:00,1.25355,489,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,9.5,-1.73376,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268686",2020-01-03 13:05:00,1.32778,523,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,9.4,-1.75203,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268687",2020-01-03 13:06:00,1.35152,524,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,9.3,-1.63989,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268688",2020-01-03 13:07:00,1.36598,484,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,8.6,-1.91898,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268689",2020-01-03 13:08:00,1.25119,567,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,8.5,-1.98009,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268690",2020-01-03 13:09:00,1.28813,578,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,8.2,-1.43766,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268691",2020-01-03 13:10:00,1.29547,424,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,8.9,-1.84149,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268692",2020-01-03 13:11:00,1.29534,538,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,9.6,-2.03616,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268693",2020-01-03 13:12:00,1.27904,584,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,10.2,-2.13066,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268694",2020-01-03 13:13:00,1.18945,609,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,10,-2.1294,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268695",2020-01-03 13:14:00,1.12001,605,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,10.1,-2.11239,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268696",2020-01-03 13:15:00,1.12849,605,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,9.8,-2.16909,0,0,NA,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268697",2020-01-03 13:16:00,1.04579,621,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,9.8,-2.09916,0,0,NA,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268698",2020-01-03 13:17:00,0.999858,595,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,8.1,-2.14893,0,0,NA,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268699",2020-01-03 13:18:00,1.02511,614,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,9.1,-1.3797,0,0,NA,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268700",2020-01-03 13:19:00,1.00501,486,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,9.4,-1.07856,0,0,NA,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268701",2020-01-03 13:20:00,0.968074,333,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,7.9,-1.07163,0,0,NA,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268702",2020-01-03 13:21:00,1.02461,297,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,6.4,-1.18944,0,0,NA,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268703",2020-01-03 13:22:00,0.92872,321,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,6.2,-1.38285,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268704",2020-01-03 13:23:00,0.92213,361,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,6,-1.38033,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268705",2020-01-03 13:24:00,0.921543,357,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,6.2,-1.53783,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268706",2020-01-03 13:25:00,0.897902,404,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,6.2,-1.34316,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268707",2020-01-03 13:26:00,1.10405,395,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,6.4,-1.48113,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268708",2020-01-03 13:27:00,1.1154,389,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,6.5,-1.77156,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268709",2020-01-03 13:28:00,0.873741,493,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,5.9,-1.37655,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268710",2020-01-03 13:29:00,0.988012,417,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,22.5,6.1,-1.31796,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268711",2020-01-03 13:30:00,0.972921,366,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.6,-1.56303,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268712",2020-01-03 13:31:00,1.37872,413,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.3,-1.84338,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268713",2020-01-03 13:32:00,1.30183,487,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.3,-2.1294,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268714",2020-01-03 13:33:00,1.32469,594,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,7.2,-1.6947,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268715",2020-01-03 13:34:00,1.33885,448,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,7.3,-1.90323,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268716",2020-01-03 13:35:00,1.38475,517,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,7.4,-1.81503,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268717",2020-01-03 13:36:00,1.36361,558,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,7.4,-1.59516,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268718",2020-01-03 13:37:00,1.31582,511,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,7.8,-0.56889,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268719",2020-01-03 13:38:00,1.28326,231,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,8,-0.51345,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268720",2020-01-03 13:39:00,1.30072,203,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.6,-0.56952,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268721",2020-01-03 13:40:00,1.30288,192,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.5,-0.5607,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268722",2020-01-03 13:41:00,1.19277,191,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.8,-0.5859,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268723",2020-01-03 13:42:00,1.26465,193,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.6,-0.70623,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268724",2020-01-03 13:43:00,1.18707,214,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.8,-0.61173,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268725",2020-01-03 13:44:00,1.11493,204,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.8,-0.62811,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268726",2020-01-03 13:45:00,1.08843,208,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.5,-0.65457,0,0,NA,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268727",2020-01-03 13:46:00,1.0341,212,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.5,-0.66717,0,0,NA,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268728",2020-01-03 13:47:00,0.999638,215,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.4,-0.66213,0,0,NA,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268729",2020-01-03 13:48:00,0.869117,222,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.2,-0.77553,0,0,NA,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268730",2020-01-03 13:49:00,1.2767,241,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6,-1.5183,0,0,NA,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268731",2020-01-03 13:50:00,0.982131,436,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.2,-1.32363,0,0,NA,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268732",2020-01-03 13:51:00,0.969706,354,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.5,-1.14597,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268733",2020-01-03 13:52:00,0.903198,342,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.3,-0.91602,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268734",2020-01-03 13:53:00,0.884483,263,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.1,-0.93933,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268735",2020-01-03 13:54:00,0.903886,301,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,5.9,-1.23228,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268736",2020-01-03 13:55:00,0.794943,318,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.6,-1.49499,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268737",2020-01-03 13:56:00,1.20307,420,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.7,-1.14786,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268738",2020-01-03 13:57:00,0.846698,273,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.4,-0.83286,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268739",2020-01-03 13:58:00,0.987061,249,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,7,-0.80136,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268740",2020-01-03 13:59:00,0.998836,246,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.7,-0.80199,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268741",2020-01-03 14:00:00,1.20742,244,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.8,-0.82593,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268742",2020-01-03 14:01:00,1.25,249,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,7.2,-0.82656,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268743",2020-01-03 14:02:00,1.16015,250,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.9,-0.693,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268744",2020-01-03 14:03:00,1.31839,242,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,7.2,-0.71379,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268745",2020-01-03 14:04:00,1.27356,227,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.9,-0.68733,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268746",2020-01-03 14:05:00,1.34753,216,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.9,-0.65583,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268747",2020-01-03 14:06:00,1.35042,211,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,7,-0.61866,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268748",2020-01-03 14:07:00,1.33685,205,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,7.1,-0.59409,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268749",2020-01-03 14:08:00,1.36647,200,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.7,-0.58023,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268750",2020-01-03 14:09:00,1.31246,195,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.3,-0.57267,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268751",2020-01-03 14:10:00,1.34422,192,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.2,-0.55944,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268752",2020-01-03 14:11:00,1.31984,190,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.4,-0.55062,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268753",2020-01-03 14:12:00,1.17759,190,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.7,-0.54936,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268754",2020-01-03 14:13:00,1.09583,190,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.4,-0.60039,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268755",2020-01-03 14:14:00,1.02004,200,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.4,-0.54306,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268756",2020-01-03 14:15:00,1.01067,188,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6,-0.52983,0,0,NA,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268757",2020-01-03 14:16:00,0.778457,184,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.3,-0.48699,0,0,NA,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268758",2020-01-03 14:17:00,0.989243,177,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.4,-0.41706,0,0,NA,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268759",2020-01-03 14:18:00,0.982454,174,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.2,-0.47313,0,0,NA,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268760",2020-01-03 14:19:00,0.924244,173,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.1,-0.47691,0,0,NA,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268761",2020-01-03 14:20:00,0.939461,175,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.4,-0.49833,0,0,NA,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268762",2020-01-03 14:21:00,0.930312,178,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.2,-0.5166,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268763",2020-01-03 14:22:00,0.917078,183,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.3,-0.41706,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268764",2020-01-03 14:23:00,0.865981,186,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.2,-0.42966,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268765",2020-01-03 14:24:00,0.877202,188,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.2,-0.43596,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268766",2020-01-03 14:25:00,0.918465,188,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.3,-0.43596,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268767",2020-01-03 14:26:00,1.11775,190,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.3,-0.441,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268768",2020-01-03 14:27:00,1.05195,190,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.3,-0.44856,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268769",2020-01-03 14:28:00,0.968882,191,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.4,-0.41076,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268770",2020-01-03 14:29:00,0.898475,192,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.4,-0.20979,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268771",2020-01-03 14:30:00,1.13727,192,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.4,-0.1764,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268772",2020-01-03 14:31:00,1.35628,190,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.4,-0.3087,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268773",2020-01-03 14:32:00,1.35163,182,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.3,-0.22113,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268774",2020-01-03 14:33:00,1.29568,173,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.3,-0.35658,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268775",2020-01-03 14:34:00,1.32287,166,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.3,-0.33579,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268776",2020-01-03 14:35:00,1.32349,161,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.3,-0.3339,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268777",2020-01-03 14:36:00,1.34636,160,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.3,-0.32256,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268778",2020-01-03 14:37:00,1.30188,158,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.4,-0.30933,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268779",2020-01-03 14:38:00,1.42327,154,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.4,-0.3402,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268780",2020-01-03 14:39:00,2.41183,150,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.4,0.2079,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268781",2020-01-03 14:40:00,1.19208,149,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.5,0.24318,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268782",2020-01-03 14:41:00,2.48278,147,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.4,0.2331,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268783",2020-01-03 14:42:00,2.05905,147,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.4,0.28854,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268784",2020-01-03 14:43:00,2.22893,147,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.5,0.30177,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268785",2020-01-03 14:44:00,2.58716,147,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.5,0.315,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268786",2020-01-03 14:45:00,2.86846,146,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.6,0.32067,0,0,NA,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268787",2020-01-03 14:46:00,3.0566,144,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.6,0.30744,0,0,NA,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268788",2020-01-03 14:47:00,3.21098,145,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.7,0.35406,0,0,NA,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268789",2020-01-03 14:48:00,3.24866,144,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.7,0.33831,0,0,NA,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268790",2020-01-03 14:49:00,3.16495,143,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.7,0.33894,0,0,NA,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268791",2020-01-03 14:50:00,3.21728,140,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.7,0.37296,0,0,NA,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268792",2020-01-03 14:51:00,3.28919,137,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.7,0.38304,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268793",2020-01-03 14:52:00,3.31481,135,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.7,0.38997,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268794",2020-01-03 14:53:00,3.35071,134,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.7,0.40257,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268795",2020-01-03 14:54:00,3.38218,132,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.7,0.378,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268796",2020-01-03 14:55:00,3.26541,136,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.7,0.36225,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268797",2020-01-03 14:56:00,3.39194,142,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.6,0.35784,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268798",2020-01-03 14:57:00,3.58186,145,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.5,0.35091,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268799",2020-01-03 14:58:00,3.52589,148,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.5,0.35091,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268800",2020-01-03 14:59:00,3.19427,148,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.5,0.36477,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268801",2020-01-03 15:00:00,3.39849,144,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.6,0.37737,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268802",2020-01-03 15:01:00,3.38204,141,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.6,0.38682,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268803",2020-01-03 15:02:00,3.1574,138,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.7,0.42525,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268804",2020-01-03 15:03:00,3.51646,136,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.8,0.42714,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268805",2020-01-03 15:04:00,3.57562,133,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.9,0.44982,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268806",2020-01-03 15:05:00,3.61408,128,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.9,0.48006,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268807",2020-01-03 15:06:00,3.60878,122,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.8,0.52857,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268808",2020-01-03 15:07:00,3.58282,112,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.8,0.54747,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268809",2020-01-03 15:08:00,3.49921,109,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.8,0.55944,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268810",2020-01-03 15:09:00,3.56075,109,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.8,0.56637,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268811",2020-01-03 15:10:00,3.35198,106,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.7,0.57834,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268812",2020-01-03 15:11:00,3.24921,104,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.8,0.56637,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268813",2020-01-03 15:12:00,3.22854,105,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.8,0.56637,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268814",2020-01-03 15:13:00,3.13594,106,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,6.8,0.58401,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268815",2020-01-03 15:14:00,3.26195,104,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.7,0.60984,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"268816",2020-01-03 15:15:00,3.11068,100,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.7,0.66654,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"268817",2020-01-03 15:16:00,3.04572,90,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.7,0.06237,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"268818",2020-01-03 15:17:00,1.3393,82,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.8,0.07434,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"268819",2020-01-03 15:18:00,1.74163,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7,0.06237,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"268820",2020-01-03 15:19:00,1.63771,86,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.1,0.01197,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"268821",2020-01-03 15:20:00,2.36598,96,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.2,-0.03843,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"268822",2020-01-03 15:21:00,1.7584,115,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.3,-0.03843,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268823",2020-01-03 15:22:00,1.16723,101,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.3,-0.0189,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268824",2020-01-03 15:23:00,1.14154,100,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.3,0.00504,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268825",2020-01-03 15:24:00,1.58991,95,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.3,0.02835,0,0,NA,0,NA,0,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268826",2020-01-03 15:25:00,1.70419,90,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.3,0.04977,0,0,NA,0,NA,0,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268827",2020-01-03 15:26:00,1.57438,85,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.4,0.07938,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268828",2020-01-03 15:27:00,1.41355,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.4,0.08694,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268829",2020-01-03 15:28:00,1.43364,79,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.5,0.08757,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268830",2020-01-03 15:29:00,1.55123,78,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.5,0.11214,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268831",2020-01-03 15:30:00,1.46945,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.7,0.35784,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268832",2020-01-03 15:31:00,1.12406,79,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.8,0.42021,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"268833",2020-01-03 15:32:00,1.44567,67,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.9,0.30744,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"268834",2020-01-03 15:33:00,1.41464,63,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,8,0.33327,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"268835",2020-01-03 15:34:00,1.35957,56,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,8.1,0.23814,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"268836",2020-01-03 15:35:00,1.39078,54,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,8.1,0.23814,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"268837",2020-01-03 15:36:00,1.39388,53,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,8.1,0.2394,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"268838",2020-01-03 15:37:00,1.22838,53,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,8.1,0.24444,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"268839",2020-01-03 15:38:00,1.23284,54,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,8.1,0.23751,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"268840",2020-01-03 15:39:00,1.31566,55,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,8,0.22491,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"268841",2020-01-03 15:40:00,1.23185,57,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.9,0.18711,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"268842",2020-01-03 15:41:00,1.21586,59,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.7,0.18774,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"268843",2020-01-03 15:42:00,0.937812,61,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.6,0.18837,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"268844",2020-01-03 15:43:00,1.05177,59,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.6,0.21987,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"268845",2020-01-03 15:44:00,1.05529,51,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.5,0.23814,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"268846",2020-01-03 15:45:00,1.03287,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.5,0.23751,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"268847",2020-01-03 15:46:00,1.05274,49,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.4,0.23184,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"268848",2020-01-03 15:47:00,1.07306,49,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.4,0.24066,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"268849",2020-01-03 15:48:00,1.06621,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.4,0.25074,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"268850",2020-01-03 15:49:00,1.66653,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.4,0.23877,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"268851",2020-01-03 15:50:00,1.088,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.5,0.25011,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268852",2020-01-03 15:51:00,0.961256,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.5,0.2457,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268853",2020-01-03 15:52:00,1.17471,47,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.6,0.26019,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268854",2020-01-03 15:53:00,1.30272,44,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.6,0.25767,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268855",2020-01-03 15:54:00,1.3487,43,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.7,0.26838,0,1,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268856",2020-01-03 15:55:00,1.39996,40,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.7,0.29043,0,1,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268857",2020-01-03 15:56:00,1.76428,37,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.8,0.31941,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268858",2020-01-03 15:57:00,1.63146,33,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.8,0.34209,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268859",2020-01-03 15:58:00,1.86441,28,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.9,0.35847,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268860",2020-01-03 15:59:00,1.51904,27,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.9,0.37107,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268861",2020-01-03 16:00:00,1.51868,25,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.9,0.74907,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268862",2020-01-03 16:01:00,1.50856,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.9,0.64827,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268863",2020-01-03 16:02:00,1.45232,28,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.9,0.57897,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268864",2020-01-03 16:03:00,1.42583,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.9,0.54306,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268865",2020-01-03 16:04:00,1.42295,30,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.9,0.54684,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268866",2020-01-03 16:05:00,1.49449,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.9,0.52857,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268867",2020-01-03 16:06:00,1.52658,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.9,0.5229,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268868",2020-01-03 16:07:00,1.39877,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.9,0.51597,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268869",2020-01-03 16:08:00,1.43432,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.9,0.52227,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268870",2020-01-03 16:09:00,1.35261,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.8,0.53424,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268871",2020-01-03 16:10:00,1.03534,25,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.8,0.55881,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268872",2020-01-03 16:11:00,1.17526,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.7,0.55377,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268873",2020-01-03 16:12:00,1.10572,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.6,0.55944,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268874",2020-01-03 16:13:00,1.24692,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.6,0.55377,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"268875",2020-01-03 16:14:00,1.04841,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.5,0.5544,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"268876",2020-01-03 16:15:00,1.01352,21,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.4,0.56322,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"268877",2020-01-03 16:16:00,0.966843,21,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.4,0.57267,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"268878",2020-01-03 16:17:00,0.968755,19,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.4,0.57204,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"268879",2020-01-03 16:18:00,1.12296,19,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.4,0.57834,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"268880",2020-01-03 16:19:00,1.15214,17,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.4,0.58464,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"268881",2020-01-03 16:20:00,0.915271,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.4,0.5922,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268882",2020-01-03 16:21:00,0.898515,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.5,0.57834,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268883",2020-01-03 16:22:00,1.06798,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.5,0.59094,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268884",2020-01-03 16:23:00,1.04526,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.5,0.57834,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268885",2020-01-03 16:24:00,1.2985,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.5,0.57834,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"268886",2020-01-03 16:25:00,1.34803,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.5,0.57267,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"268887",2020-01-03 16:26:00,1.31022,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.4,0.58464,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"268888",2020-01-03 16:27:00,1.35553,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.4,0.58464,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"268889",2020-01-03 16:28:00,1.42655,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.3,0.5733,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"268890",2020-01-03 16:29:00,1.48801,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.3,0.57897,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"268891",2020-01-03 16:30:00,1.58041,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.3,0.58464,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"268892",2020-01-03 16:31:00,1.54361,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.2,0.83727,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"268893",2020-01-03 16:32:00,1.26825,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.2,0.86184,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"268894",2020-01-03 16:33:00,1.1301,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.3,0.7497,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"268895",2020-01-03 16:34:00,1.44596,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.3,0.70497,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"268896",2020-01-03 16:35:00,1.43879,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.3,0.58464,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"268897",2020-01-03 16:36:00,1.38117,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.3,0.57834,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"268898",2020-01-03 16:37:00,1.28849,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.4,0.57267,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"268899",2020-01-03 16:38:00,1.26426,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.5,0.57897,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"268900",2020-01-03 16:39:00,1.17574,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.6,0.57834,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"268901",2020-01-03 16:40:00,1.08496,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.6,0.58401,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"268902",2020-01-03 16:41:00,1.08324,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.7,0.58338,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"268903",2020-01-03 16:42:00,1.01881,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.7,0.5796,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"268904",2020-01-03 16:43:00,1.37995,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.6,0.58401,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"268905",2020-01-03 16:44:00,1.13699,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.6,0.5796,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"268906",2020-01-03 16:45:00,0.990326,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.6,0.60354,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"268907",2020-01-03 16:46:00,1.01917,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.7,0.59724,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"268908",2020-01-03 16:47:00,0.993061,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.7,0.59724,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"268909",2020-01-03 16:48:00,1.26548,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.7,0.60291,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"268910",2020-01-03 16:49:00,1.11104,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.7,0.62244,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"268911",2020-01-03 16:50:00,1.03907,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.4,0.62874,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268912",2020-01-03 16:51:00,1.14442,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.5,0.6237,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268913",2020-01-03 16:52:00,1.06658,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.5,0.62244,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268914",2020-01-03 16:53:00,1.11715,7,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.6,0.61677,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268915",2020-01-03 16:54:00,1.23005,7,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.4,0.64197,0,0,NA,0,NA,0,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268916",2020-01-03 16:55:00,1.29618,7,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.5,0.62244,0,0,NA,0,NA,0,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268917",2020-01-03 16:56:00,1.29347,7,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.4,0.62244,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268918",2020-01-03 16:57:00,1.66874,6,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.3,0.6174,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268919",2020-01-03 16:58:00,1.76335,6,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.3,0.7182,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268920",2020-01-03 16:59:00,1.59872,7,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7.1,0.7182,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268921",2020-01-03 17:00:00,1.56803,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.9,0.71127,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"268922",2020-01-03 17:01:00,1.50761,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.9,0.71001,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"268923",2020-01-03 17:02:00,1.50722,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.8,0.70434,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"268924",2020-01-03 17:03:00,1.44089,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.8,0.71064,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"268925",2020-01-03 17:04:00,1.16609,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.9,0.70497,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"268926",2020-01-03 17:05:00,1.44429,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.8,0.7056,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"268927",2020-01-03 17:06:00,1.17644,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.8,0.71631,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"268928",2020-01-03 17:07:00,1.21758,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.8,0.70497,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"268929",2020-01-03 17:08:00,1.36694,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.8,0.71001,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"268930",2020-01-03 17:09:00,1.26857,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.9,0.70434,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"268931",2020-01-03 17:10:00,1.16492,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7,0.76797,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"268932",2020-01-03 17:11:00,0.638793,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7,0.72891,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"268933",2020-01-03 17:12:00,1.07641,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7,0.67977,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"268934",2020-01-03 17:13:00,1.03404,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.9,0.68607,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"268935",2020-01-03 17:14:00,1.05535,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.9,0.69048,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"268936",2020-01-03 17:15:00,1.04029,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.9,0.693,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"268937",2020-01-03 17:16:00,0.970996,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.9,0.7056,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"268938",2020-01-03 17:17:00,0.99253,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.8,0.68544,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"268939",2020-01-03 17:18:00,1.46957,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.8,0.64701,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"268940",2020-01-03 17:19:00,1.14308,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.7,0.64764,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"268941",2020-01-03 17:20:00,0.871891,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.7,0.63756,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268942",2020-01-03 17:21:00,0.980303,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.7,0.62937,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268943",2020-01-03 17:22:00,1.05825,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.9,0.63504,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268944",2020-01-03 17:23:00,1.1323,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.9,0.62307,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268945",2020-01-03 17:24:00,1.29179,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.9,0.64827,0,1,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268946",2020-01-03 17:25:00,1.07325,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.9,0.65457,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268947",2020-01-03 17:26:00,1.42718,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7,0.6489,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268948",2020-01-03 17:27:00,1.40578,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.9,0.65394,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268949",2020-01-03 17:28:00,1.40167,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7,0.65961,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268950",2020-01-03 17:29:00,1.38542,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,7,0.65394,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"268951",2020-01-03 17:30:00,1.47594,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.7,0.65394,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268952",2020-01-03 17:31:00,1.36115,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,6.7,0.65457,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268953",2020-01-03 17:32:00,1.3728,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.6,0.69111,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"268954",2020-01-03 17:33:00,1.37727,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.6,0.67977,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"268955",2020-01-03 17:34:00,1.38587,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.7,0.68544,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"268956",2020-01-03 17:35:00,1.36814,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.6,0.67347,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"268957",2020-01-03 17:36:00,1.31193,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.5,0.66339,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"268958",2020-01-03 17:37:00,2.07442,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.4,0.67284,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"268959",2020-01-03 17:38:00,2.15359,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.4,0.69111,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"268960",2020-01-03 17:39:00,2.13942,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.6,0.66402,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"268961",2020-01-03 17:40:00,2.62205,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.6,0.78624,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"268962",2020-01-03 17:41:00,3.10991,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.6,0.78624,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"268963",2020-01-03 17:42:00,3.58382,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.6,0.8127,0,1,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"268964",2020-01-03 17:43:00,3.83648,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.6,0.83664,0,1,NA,0,NA,0,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"268965",2020-01-03 17:44:00,3.5391,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.5,0.84231,0,1,NA,0,NA,0,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"268966",2020-01-03 17:45:00,4.00519,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.4,0.84231,0,1,NA,0,NA,0,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"268967",2020-01-03 17:46:00,3.20854,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.4,0.82782,0,1,NA,0,NA,0,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"268968",2020-01-03 17:47:00,3.31482,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.2,0.819,0,1,NA,0,NA,0,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"268969",2020-01-03 17:48:00,3.12999,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.4,0.8127,0,1,NA,0,NA,0,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
