"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"268970",2020-01-03 17:49:00,2.96914,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.3,0.83664,0,1,NA,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268971",2020-01-03 17:50:00,2.28277,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.2,1.10124,0,1,NA,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268972",2020-01-03 17:51:00,2.39889,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.2,1.11447,0,1,NA,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268973",2020-01-03 17:52:00,2.20589,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.4,0.97335,0,1,NA,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268974",2020-01-03 17:53:00,1.68257,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.4,0.93807,0,0,NA,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"268975",2020-01-03 17:54:00,1.9207,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.3,0.91224,0,0,NA,0,NA,0,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268976",2020-01-03 17:55:00,1.76309,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.4,0.8253,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268977",2020-01-03 17:56:00,1.52121,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21.5,23,23,23,6.4,0.87381,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268978",2020-01-03 17:57:00,1.6746,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.4,0.83601,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268979",2020-01-03 17:58:00,1.80751,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.4,0.82971,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"268980",2020-01-03 17:59:00,1.69983,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.4,0.95823,0,0,NA,0,NA,1,0,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"268981",2020-01-03 18:00:00,1.71123,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.4,0.81774,0,0,NA,0,NA,1,0,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"268982",2020-01-03 18:01:00,1.65316,0,0.11,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.4,0.9639,0,0,NA,0,NA,1,0,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"268983",2020-01-03 18:02:00,1.61694,0,0.209,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.4,1.17117,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"268984",2020-01-03 18:03:00,1.63352,0,0.201,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.3,1.13904,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"268985",2020-01-03 18:04:00,1.59895,0,0.201,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.2,1.13337,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"268986",2020-01-03 18:05:00,1.78658,0,0.146,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.4,1.03887,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"268987",2020-01-03 18:06:00,2.53417,0,0.384,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.4,1.42443,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"268988",2020-01-03 18:07:00,2.14463,0,0.147,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.3,1.05147,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"268989",2020-01-03 18:08:00,2.29955,0,1.8,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.3,2.99754,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"268990",2020-01-03 18:09:00,2.68522,0,1.785,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.3,2.97297,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"268991",2020-01-03 18:10:00,3.11389,0,1.206,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.3,2.40534,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"268992",2020-01-03 18:11:00,3.44835,0,1.198,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.4,2.32596,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"268993",2020-01-03 18:12:00,3.65964,0,0.539,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.4,1.58634,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,1,0
"268994",2020-01-03 18:13:00,3.63974,0,0.541,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.5,1.59327,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,1,0
"268995",2020-01-03 18:14:00,3.59278,0,0.537,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.7,1.57941,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,1,0
"268996",2020-01-03 18:15:00,3.55847,0,0.542,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.9,1.57626,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,1,0
"268997",2020-01-03 18:16:00,3.15887,0,0.643,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.6,1.7199,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,1,0
"268998",2020-01-03 18:17:00,3.03839,0,0.639,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.7,1.71864,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,1,0
"268999",2020-01-03 18:18:00,2.97491,0,0.639,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.6,1.71738,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,1,0
"269000",2020-01-03 18:19:00,2.40235,0,0.64,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.4,1.72368,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"269001",2020-01-03 18:20:00,2.28669,0,0.641,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.2,1.71297,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"269002",2020-01-03 18:21:00,2.11403,0,0.642,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.3,1.71297,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"269003",2020-01-03 18:22:00,2.00821,0,0.362,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.2,1.29465,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"269004",2020-01-03 18:23:00,1.98865,0,0.357,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.1,1.2789,0,1,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"269005",2020-01-03 18:24:00,1.93911,0,0.056,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,6.1,0.83097,0,1,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"269006",2020-01-03 18:25:00,1.80895,0,0.056,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.83412,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"269007",2020-01-03 18:26:00,1.78807,0,0.068,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.2,0.95445,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"269008",2020-01-03 18:27:00,1.77943,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.8127,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"269009",2020-01-03 18:28:00,2.10489,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.2,0.82404,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"269010",2020-01-03 18:29:00,1.74155,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.81459,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,1,0
"269011",2020-01-03 18:30:00,1.72773,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.81207,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,1,0
"269012",2020-01-03 18:31:00,1.67259,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.8064,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,1,0
"269013",2020-01-03 18:32:00,1.66213,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.8316,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269014",2020-01-03 18:33:00,1.67082,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.8316,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269015",2020-01-03 18:34:00,1.63294,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.82467,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269016",2020-01-03 18:35:00,1.46232,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.83034,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269017",2020-01-03 18:36:00,2.39776,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.2,0.83034,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269018",2020-01-03 18:37:00,2.05552,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.83349,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269019",2020-01-03 18:38:00,2.36642,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.2,0.82845,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269020",2020-01-03 18:39:00,2.6756,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.2,0.82467,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269021",2020-01-03 18:40:00,2.98231,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.2,0.82467,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269022",2020-01-03 18:41:00,3.28087,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.2,0.82404,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269023",2020-01-03 18:42:00,3.41458,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.2,0.80514,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"269024",2020-01-03 18:43:00,3.36542,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.81711,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"269025",2020-01-03 18:44:00,3.38848,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.81711,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"269026",2020-01-03 18:45:00,3.44633,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.81207,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"269027",2020-01-03 18:46:00,3.64983,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.80955,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"269028",2020-01-03 18:47:00,3.09732,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.80892,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"269029",2020-01-03 18:48:00,3.01755,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.80577,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"269030",2020-01-03 18:49:00,2.63579,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.81144,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"269031",2020-01-03 18:50:00,2.2974,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.80577,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"269032",2020-01-03 18:51:00,2.14802,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.80577,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"269033",2020-01-03 18:52:00,1.9957,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.9,0.80514,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"269034",2020-01-03 18:53:00,2.24115,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.9,0.79947,0,0,NA,0,NA,0,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"269035",2020-01-03 18:54:00,1.9629,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.80514,0,0,NA,0,NA,0,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"269036",2020-01-03 18:55:00,1.77107,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.80325,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"269037",2020-01-03 18:56:00,1.76067,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.7938,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"269038",2020-01-03 18:57:00,2.02682,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.79947,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"269039",2020-01-03 18:58:00,1.81502,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.79632,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"269040",2020-01-03 18:59:00,2.19593,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.2,0.7938,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,1
"269041",2020-01-03 19:00:00,2.01368,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.79632,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,1
"269042",2020-01-03 19:01:00,1.81469,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.79002,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,1
"269043",2020-01-03 19:02:00,1.76854,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.2,0.81333,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269044",2020-01-03 19:03:00,1.75014,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.81333,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269045",2020-01-03 19:04:00,1.52731,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.83097,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269046",2020-01-03 19:05:00,1.74727,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.83286,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269047",2020-01-03 19:06:00,2.38893,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.83097,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269048",2020-01-03 19:07:00,2.10138,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.9,0.74277,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269049",2020-01-03 19:08:00,2.35851,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.74844,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269050",2020-01-03 19:09:00,2.68694,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.9,0.73017,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269051",2020-01-03 19:10:00,2.98898,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.7308,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269052",2020-01-03 19:11:00,3.17644,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.73458,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269053",2020-01-03 19:12:00,3.30041,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.74466,0,0,NA,0,NA,1,0,0,1,0,NA,1,1,0,0,NA,0,0,0,0,0
"269054",2020-01-03 19:13:00,3.45318,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.73017,0,1,NA,0,NA,0,0,0,1,0,NA,1,1,1,0,NA,0,0,0,0,0
"269055",2020-01-03 19:14:00,3.2654,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.73584,0,1,NA,0,NA,0,0,0,1,0,NA,1,1,1,0,NA,0,0,0,0,0
"269056",2020-01-03 19:15:00,3.34507,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.73458,0,1,NA,0,NA,0,0,0,1,0,NA,1,1,1,0,NA,0,0,0,0,0
"269057",2020-01-03 19:16:00,3.20644,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.73584,0,1,NA,0,NA,0,0,0,1,0,NA,1,1,1,0,NA,0,0,0,0,0
"269058",2020-01-03 19:17:00,3.00571,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.8,0.73017,0,1,NA,0,NA,0,0,0,1,0,NA,1,1,1,0,NA,0,0,0,0,0
"269059",2020-01-03 19:18:00,3.02168,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.74277,0,1,NA,0,NA,0,0,0,1,0,NA,1,1,1,0,NA,0,0,0,0,0
"269060",2020-01-03 19:19:00,2.59417,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.73647,0,1,NA,0,NA,0,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"269061",2020-01-03 19:20:00,2.25195,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.77427,0,1,NA,0,NA,0,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"269062",2020-01-03 19:21:00,2.12377,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.98154,0,1,NA,0,NA,0,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"269063",2020-01-03 19:22:00,2.01435,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.9,1.00107,0,1,NA,0,NA,0,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"269064",2020-01-03 19:23:00,1.97076,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.86877,0,0,NA,0,NA,0,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"269065",2020-01-03 19:24:00,1.86872,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.85617,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"269066",2020-01-03 19:25:00,1.72068,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.9,0.74403,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"269067",2020-01-03 19:26:00,1.71528,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.9,0.73584,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"269068",2020-01-03 19:27:00,1.56294,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.9,0.72954,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"269069",2020-01-03 19:28:00,1.8585,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.8,0.72009,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"269070",2020-01-03 19:29:00,1.76153,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.8,0.73521,0,0,NA,0,NA,1,1,0,0,0,NA,0,1,1,0,NA,0,0,0,0,0
"269071",2020-01-03 19:30:00,1.65835,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.9,0.72576,0,0,NA,0,NA,1,1,0,0,0,NA,0,1,1,0,NA,0,0,0,0,0
"269072",2020-01-03 19:31:00,1.78589,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.8,0.75348,0,0,NA,0,NA,1,1,0,0,0,NA,0,1,1,0,NA,0,0,0,0,0
"269073",2020-01-03 19:32:00,1.57773,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.8,0.74592,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269074",2020-01-03 19:33:00,1.85832,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.8,0.7371,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269075",2020-01-03 19:34:00,1.61504,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.9,0.74844,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269076",2020-01-03 19:35:00,1.76164,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.9,0.74844,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269077",2020-01-03 19:36:00,1.91941,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.9,0.73647,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269078",2020-01-03 19:37:00,2.16237,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.8,0.74214,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269079",2020-01-03 19:38:00,2.44721,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.7,0.74214,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269080",2020-01-03 19:39:00,2.73827,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.6,0.74088,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269081",2020-01-03 19:40:00,2.96207,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.7,0.73143,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269082",2020-01-03 19:41:00,3.14575,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.7,0.72954,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269083",2020-01-03 19:42:00,3.19831,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.6,0.72387,0,0,NA,0,NA,0,1,1,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"269084",2020-01-03 19:43:00,3.2523,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.8,0.73584,0,1,NA,0,NA,0,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"269085",2020-01-03 19:44:00,3.22908,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.8,0.7182,0,1,NA,0,NA,0,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"269086",2020-01-03 19:45:00,3.20036,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.8,0.72891,0,1,NA,0,NA,0,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"269087",2020-01-03 19:46:00,2.8682,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.8,0.72324,0,1,NA,0,NA,0,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"269088",2020-01-03 19:47:00,3.28112,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.9,0.72261,0,1,NA,0,NA,0,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"269089",2020-01-03 19:48:00,2.61559,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.8,0.72954,0,1,NA,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269090",2020-01-03 19:49:00,2.35629,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.9,0.72387,0,1,NA,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269091",2020-01-03 19:50:00,2.11239,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.8,0.71757,0,1,NA,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269092",2020-01-03 19:51:00,1.96564,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.8,0.72387,0,1,NA,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269093",2020-01-03 19:52:00,1.81428,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.9,0.71757,0,1,NA,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269094",2020-01-03 19:53:00,1.93481,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.71694,0,0,NA,0,NA,0,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269095",2020-01-03 19:54:00,1.75766,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.73332,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269096",2020-01-03 19:55:00,1.63253,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.2,0.79632,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269097",2020-01-03 19:56:00,1.54626,0,0.021,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.2,0.72261,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269098",2020-01-03 19:57:00,1.55537,0,0.038,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.74214,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269099",2020-01-03 19:58:00,1.63223,0,0.039,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.73017,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269100",2020-01-03 19:59:00,1.68388,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.3,0.72828,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269101",2020-01-03 20:00:00,1.56064,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.4,0.66654,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269102",2020-01-03 20:01:00,1.65702,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.5,0.71757,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269103",2020-01-03 20:02:00,1.58049,0,0.039,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.6,0.74151,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269104",2020-01-03 20:03:00,1.49885,0,0.039,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.6,0.7056,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269105",2020-01-03 20:04:00,1.50812,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.6,0.7182,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269106",2020-01-03 20:05:00,1.36199,0,0.039,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.8,0.73584,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269107",2020-01-03 20:06:00,1.33938,0,0.013,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.7,0.69111,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269108",2020-01-03 20:07:00,1.24875,0,0.009,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.7,0.7308,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269109",2020-01-03 20:08:00,1.37993,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.6,0.76797,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269110",2020-01-03 20:09:00,1.12979,0,1.956,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.5,2.72853,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269111",2020-01-03 20:10:00,1.10412,0,1.921,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.5,2.70207,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269112",2020-01-03 20:11:00,1.06061,0,1.893,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.4,2.68947,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269113",2020-01-03 20:12:00,1.08379,0,1.913,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.4,2.70774,0,0,NA,0,NA,0,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269114",2020-01-03 20:13:00,1.00284,0,1.914,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.4,2.70207,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269115",2020-01-03 20:14:00,0.687134,0,1.922,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.4,2.71971,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269116",2020-01-03 20:15:00,1.04076,0,1.923,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.4,2.71467,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269117",2020-01-03 20:16:00,1.02447,0,1.899,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.3,2.69514,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269118",2020-01-03 20:17:00,1.13783,0,1.935,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.3,2.72727,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269119",2020-01-03 20:18:00,1.08208,0,1.927,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.2,2.72349,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269120",2020-01-03 20:19:00,0.84179,0,1.936,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.2,2.7342,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269121",2020-01-03 20:20:00,0.941364,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.2,0.67536,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269122",2020-01-03 20:21:00,1.1746,0,1.922,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.2,4.13784,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269123",2020-01-03 20:22:00,1.1011,0,1.929,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,2.7153,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269124",2020-01-03 20:23:00,1.2274,0,1.932,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,2.71467,0,1,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269125",2020-01-03 20:24:00,1.21756,0,1.934,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.9,2.72097,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269126",2020-01-03 20:25:00,1.23983,0,1.931,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,2.72664,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269127",2020-01-03 20:26:00,1.31252,0,1.906,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,2.6901,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269128",2020-01-03 20:27:00,1.34384,0,1.928,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,2.71152,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269129",2020-01-03 20:28:00,1.60319,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.6678,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269130",2020-01-03 20:29:00,1.47049,0,0.042,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.7245,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269131",2020-01-03 20:30:00,1.42553,0,0.042,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.73521,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269132",2020-01-03 20:31:00,1.38135,0,0.026,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.71064,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269133",2020-01-03 20:32:00,1.36754,0,0.035,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.74151,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269134",2020-01-03 20:33:00,1.38386,0,0.036,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.87633,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269135",2020-01-03 20:34:00,1.37657,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.9,0.67347,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269136",2020-01-03 20:35:00,1.27414,0,0.041,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.8,0.81207,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269137",2020-01-03 20:36:00,1.33201,0,0.035,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.6,0.81081,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269138",2020-01-03 20:37:00,1.32135,0,0.035,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.8,0.83727,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269139",2020-01-03 20:38:00,1.25597,0,0.018,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.79191,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269140",2020-01-03 20:39:00,1.18761,0,0.042,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.9,0.82152,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269141",2020-01-03 20:40:00,1.10905,0,0.042,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.8,0.81837,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269142",2020-01-03 20:41:00,1.07185,0,0.034,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.8,0.81207,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269143",2020-01-03 20:42:00,1.06932,0,0.035,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.8,0.81774,0,1,NA,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269144",2020-01-03 20:43:00,1.05901,0,0.025,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.7,0.81207,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"269145",2020-01-03 20:44:00,0.984582,0,0.043,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.6,0.82467,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"269146",2020-01-03 20:45:00,0.96908,0,0.027,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.5,0.80262,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"269147",2020-01-03 20:46:00,1.28996,0,0.035,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.6,0.82215,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"269148",2020-01-03 20:47:00,1.13936,0,0.035,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.6,0.81207,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"269149",2020-01-03 20:48:00,1.22943,0,0.043,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.4,0.9072,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269150",2020-01-03 20:49:00,0.887634,0,0.043,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.6,0.84357,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269151",2020-01-03 20:50:00,1.01125,0,0.023,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.6,0.80829,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269152",2020-01-03 20:51:00,0.68139,0,0.035,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.6,0.9891,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269153",2020-01-03 20:52:00,1.06573,0,0.035,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.7,1.07541,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"269154",2020-01-03 20:53:00,1.1993,0,0.042,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,1.03887,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"269155",2020-01-03 20:54:00,1.16007,0,0.043,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.95949,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"269156",2020-01-03 20:55:00,1.42781,0,0.024,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6,0.93177,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"269157",2020-01-03 20:56:00,1.31068,0,0.037,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.8442,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"269158",2020-01-03 20:57:00,1.34572,0,0.037,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.8379,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"269159",2020-01-03 20:58:00,1.41409,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.3,0.78687,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"269160",2020-01-03 20:59:00,1.41884,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.5,0.79254,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"269161",2020-01-03 21:00:00,1.37016,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.4,0.88074,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"269162",2020-01-03 21:01:00,1.36454,0,0.028,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.4,0.83664,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"269163",2020-01-03 21:02:00,1.38243,0,0.044,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.2,0.85491,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"269164",2020-01-03 21:03:00,1.32152,0,0.023,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,6.1,0.82278,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"269165",2020-01-03 21:04:00,1.29405,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.8,0.78624,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"269166",2020-01-03 21:05:00,1.28642,0,0.026,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.5,0.82404,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"269167",2020-01-03 21:06:00,1.31715,0,0.015,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.4,0.84483,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"269168",2020-01-03 21:07:00,1.30877,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.3,0.89082,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"269169",2020-01-03 21:08:00,1.47369,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.87696,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"269170",2020-01-03 21:09:00,1.24821,0,0.008,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.3,0.79191,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"269171",2020-01-03 21:10:00,1.1115,0,0.044,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.3,0.84357,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"269172",2020-01-03 21:11:00,1.02994,0,0.024,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.3,0.81774,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"269173",2020-01-03 21:12:00,1.02034,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.3,0.79884,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269174",2020-01-03 21:13:00,0.97417,0,0.015,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.3,0.81144,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269175",2020-01-03 21:14:00,0.966314,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.3,0.88704,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269176",2020-01-03 21:15:00,1.27332,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.4,0.882,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269177",2020-01-03 21:16:00,0.881145,0,1.954,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.4,2.86587,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269178",2020-01-03 21:17:00,1.08629,0,1.953,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.3,2.85957,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269179",2020-01-03 21:18:00,0.913195,0,1.925,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.4,2.83437,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269180",2020-01-03 21:19:00,0.861508,0,1.94,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.3,2.85264,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269181",2020-01-03 21:20:00,0.87265,0,1.938,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.3,2.85327,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269182",2020-01-03 21:21:00,1.00031,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.3,0.80514,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269183",2020-01-03 21:22:00,1.14814,0,1.98,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,2.88477,0,1,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269184",2020-01-03 21:23:00,1.22985,0,1.935,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.3,2.85894,0,0,NA,0,NA,0,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269185",2020-01-03 21:24:00,1.20153,0,1.943,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.3,2.85894,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269186",2020-01-03 21:25:00,1.22588,0,1.93,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,2.88351,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269187",2020-01-03 21:26:00,1.27049,0,1.956,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,2.88036,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269188",2020-01-03 21:27:00,1.34813,0,1.952,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,2.87784,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269189",2020-01-03 21:28:00,1.59789,0,1.944,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,2.87154,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"269190",2020-01-03 21:29:00,1.44591,0,1.737,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.84987,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"269191",2020-01-03 21:30:00,1.38809,0,0.022,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.87885,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"269192",2020-01-03 21:31:00,1.38855,0,0.01,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.81837,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"269193",2020-01-03 21:32:00,1.38692,0,0.03,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.93114,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"269194",2020-01-03 21:33:00,1.47193,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.83727,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"269195",2020-01-03 21:34:00,1.32002,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.81207,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"269196",2020-01-03 21:35:00,1.39944,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.81144,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"269197",2020-01-03 21:36:00,1.34298,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.81081,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"269198",2020-01-03 21:37:00,1.44345,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.81144,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"269199",2020-01-03 21:38:00,1.22713,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.80577,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"269200",2020-01-03 21:39:00,1.14694,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.7938,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"269201",2020-01-03 21:40:00,1.11141,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.7938,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"269202",2020-01-03 21:41:00,1.03275,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.79254,0,0,NA,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"269203",2020-01-03 21:42:00,1.04792,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.79317,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"269204",2020-01-03 21:43:00,0.994059,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.7812,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"269205",2020-01-03 21:44:00,0.980544,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.78687,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"269206",2020-01-03 21:45:00,1.02293,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.79254,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"269207",2020-01-03 21:46:00,0.916535,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.80577,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"269208",2020-01-03 21:47:00,1.16214,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.8001,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"269209",2020-01-03 21:48:00,0.625796,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.81774,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269210",2020-01-03 21:49:00,1.037,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.81081,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269211",2020-01-03 21:50:00,0.96517,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.79884,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269212",2020-01-03 21:51:00,1.06691,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.77994,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269213",2020-01-03 21:52:00,1.23018,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.7686,0,1,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269214",2020-01-03 21:53:00,1.22878,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.76167,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269215",2020-01-03 21:54:00,1.20485,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.756,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269216",2020-01-03 21:55:00,1.23633,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.756,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269217",2020-01-03 21:56:00,1.00443,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.76167,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269218",2020-01-03 21:57:00,1.08306,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.76104,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269219",2020-01-03 21:58:00,1.46362,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.75537,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"269220",2020-01-03 21:59:00,1.45034,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.75474,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"269221",2020-01-03 22:00:00,1.36112,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.64134,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"269222",2020-01-03 22:01:00,1.4083,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.64197,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"269223",2020-01-03 22:02:00,1.35593,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.69804,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"269224",2020-01-03 22:03:00,1.34296,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.65583,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"269225",2020-01-03 22:04:00,1.28611,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.63567,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"269226",2020-01-03 22:05:00,1.51647,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.63567,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"269227",2020-01-03 22:06:00,1.32663,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.64134,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"269228",2020-01-03 22:07:00,1.25627,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.65898,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"269229",2020-01-03 22:08:00,1.32828,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.66654,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"269230",2020-01-03 22:09:00,0.748494,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.64701,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"269231",2020-01-03 22:10:00,1.03596,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.64071,0,1,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"269232",2020-01-03 22:11:00,1.02256,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.63,0,1,NA,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"269233",2020-01-03 22:12:00,0.993304,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.64197,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269234",2020-01-03 22:13:00,0.972591,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.64323,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269235",2020-01-03 22:14:00,0.918221,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.6363,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269236",2020-01-03 22:15:00,0.834713,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.64764,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269237",2020-01-03 22:16:00,1.12222,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.63063,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269238",2020-01-03 22:17:00,1.07771,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.64764,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269239",2020-01-03 22:18:00,0.949303,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.6426,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269240",2020-01-03 22:19:00,0.840005,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.64449,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269241",2020-01-03 22:20:00,0.949857,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.64827,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269242",2020-01-03 22:21:00,1.03553,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.64449,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269243",2020-01-03 22:22:00,1.08875,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.80766,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"269244",2020-01-03 22:23:00,1.56471,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.89334,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"269245",2020-01-03 22:24:00,1.24251,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.81837,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"269246",2020-01-03 22:25:00,0.803508,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.73143,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"269247",2020-01-03 22:26:00,1.33297,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.73017,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"269248",2020-01-03 22:27:00,1.39322,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.62307,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"269249",2020-01-03 22:28:00,1.42841,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,23,5,0.62874,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"269250",2020-01-03 22:29:00,1.63116,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,23,4.9,0.62874,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"269251",2020-01-03 22:30:00,1.36956,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,23,4.9,0.62748,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"269252",2020-01-03 22:31:00,1.35524,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,23,4.9,0.65205,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"269253",2020-01-03 22:32:00,1.42239,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.64764,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"269254",2020-01-03 22:33:00,1.33743,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.65961,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"269255",2020-01-03 22:34:00,1.2686,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.6426,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"269256",2020-01-03 22:35:00,1.31816,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.65268,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"269257",2020-01-03 22:36:00,1.46477,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.65394,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"269258",2020-01-03 22:37:00,1.21153,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,23,4.9,0.6426,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"269259",2020-01-03 22:38:00,1.14578,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,23,5,0.64827,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"269260",2020-01-03 22:39:00,1.07661,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,23,5,0.65394,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"269261",2020-01-03 22:40:00,1.02521,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,0.64827,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"269262",2020-01-03 22:41:00,1.00837,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,0.65394,0,0,NA,0,NA,0,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"269263",2020-01-03 22:42:00,0.733075,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5,0.66654,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"269264",2020-01-03 22:43:00,1.0582,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.1,0.65835,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"269265",2020-01-03 22:44:00,0.950502,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5,0.64953,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"269266",2020-01-03 22:45:00,0.995849,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.1,0.6048,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"269267",2020-01-03 22:46:00,1.14965,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.1,0.61047,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"269268",2020-01-03 22:47:00,1.09978,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.2,0.5985,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269269",2020-01-03 22:48:00,0.943454,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5,0.60039,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269270",2020-01-03 22:49:00,0.93201,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.1,0.5922,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269271",2020-01-03 22:50:00,0.833767,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5,0.60354,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269272",2020-01-03 22:51:00,1.26335,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5,0.60354,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269273",2020-01-03 22:52:00,0.995832,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,0.59472,0,0,NA,0,NA,0,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269274",2020-01-03 22:53:00,1.10105,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5,0.5922,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269275",2020-01-03 22:54:00,1.11605,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5,0.59724,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269276",2020-01-03 22:55:00,1.24928,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,0.59724,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269277",2020-01-03 22:56:00,1.11707,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5,0.61047,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269278",2020-01-03 22:57:00,1.38541,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,0.61551,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269279",2020-01-03 22:58:00,1.46461,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.1,0.58527,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269280",2020-01-03 22:59:00,1.42247,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5,0.59094,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269281",2020-01-03 23:00:00,1.35715,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5,0.58716,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269282",2020-01-03 23:01:00,1.4146,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5,0.62244,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269283",2020-01-03 23:02:00,1.40332,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,0.59094,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269284",2020-01-03 23:03:00,1.15484,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,0.5796,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
