"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"269285",2020-01-03 23:04:00,1.35701,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5,0.5796,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269286",2020-01-03 23:05:00,1.35488,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,0.58527,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269287",2020-01-03 23:06:00,1.34057,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5,0.58527,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269288",2020-01-03 23:07:00,1.24265,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5,0.5796,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269289",2020-01-03 23:08:00,1.12476,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,0.59094,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269290",2020-01-03 23:09:00,0.924643,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,0.58527,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269291",2020-01-03 23:10:00,0.69337,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.1,0.58464,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269292",2020-01-03 23:11:00,0.974431,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5,0.58338,0,0,NA,0,NA,0,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269293",2020-01-03 23:12:00,0.986006,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.1,0.59157,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269294",2020-01-03 23:13:00,0.997647,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5,0.5859,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269295",2020-01-03 23:14:00,0.98199,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.1,0.59157,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269296",2020-01-03 23:15:00,0.945414,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5,0.58464,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269297",2020-01-03 23:16:00,1.05694,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.1,0.5922,0,1,NA,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269298",2020-01-03 23:17:00,1.00473,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.1,0.59787,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269299",2020-01-03 23:18:00,0.80971,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.2,0.59724,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269300",2020-01-03 23:19:00,0.899164,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5,0.57393,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269301",2020-01-03 23:20:00,0.990754,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.2,0.57267,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269302",2020-01-03 23:21:00,1.27494,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.2,0.57204,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269303",2020-01-03 23:22:00,1.19748,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.1,0.57834,0,1,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269304",2020-01-03 23:23:00,1.03876,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5,0.57267,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269305",2020-01-03 23:24:00,1.06046,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.1,0.56826,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269306",2020-01-03 23:25:00,1.36426,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.2,0.56826,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269307",2020-01-03 23:26:00,1.25601,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.2,0.567,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269308",2020-01-03 23:27:00,1.45549,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.1,0.5607,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269309",2020-01-03 23:28:00,1.60807,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.2,0.57204,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269310",2020-01-03 23:29:00,1.39189,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.2,0.57204,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269311",2020-01-03 23:30:00,1.25282,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.2,0.57771,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269312",2020-01-03 23:31:00,1.392,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.4,0.56637,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269313",2020-01-03 23:32:00,1.35764,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.4,0.56637,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269314",2020-01-03 23:33:00,1.32514,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,5.6,0.59787,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269315",2020-01-03 23:34:00,1.33061,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,5.6,0.59724,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269316",2020-01-03 23:35:00,1.33714,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,5.7,0.59724,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269317",2020-01-03 23:36:00,1.41001,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,5.8,0.59157,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269318",2020-01-03 23:37:00,1.5066,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,5.7,0.59157,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269319",2020-01-03 23:38:00,1.76095,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,5.7,0.5859,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269320",2020-01-03 23:39:00,1.85096,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,5.7,0.58527,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269321",2020-01-03 23:40:00,1.61082,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,5.7,0.59094,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269322",2020-01-03 23:41:00,2.22585,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,5.8,0.60291,1,1,NA,0,NA,0,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269323",2020-01-03 23:42:00,2.82891,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,5.7,0.59472,1,1,NA,0,NA,0,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"269324",2020-01-03 23:43:00,3.36802,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,5.7,0.57834,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"269325",2020-01-03 23:44:00,3.43725,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,5.7,0.57834,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"269326",2020-01-03 23:45:00,3.77257,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,5.6,0.57771,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"269327",2020-01-03 23:46:00,3.84225,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,5.8,0.58464,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"269328",2020-01-03 23:47:00,3.41191,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6,0.57897,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"269329",2020-01-03 23:48:00,3.53598,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.1,0.57897,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"269330",2020-01-03 23:49:00,3.1289,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.2,0.58464,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"269331",2020-01-03 23:50:00,2.77098,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.1,0.59031,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"269332",2020-01-03 23:51:00,2.47536,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.3,0.57267,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"269333",2020-01-03 23:52:00,2.38163,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.4,0.58401,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"269334",2020-01-03 23:53:00,2.22196,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.2,0.57267,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"269335",2020-01-03 23:54:00,2.1114,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.3,0.57834,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"269336",2020-01-03 23:55:00,2.04221,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.4,0.57204,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"269337",2020-01-03 23:56:00,2.01927,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.4,0.57834,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"269338",2020-01-03 23:57:00,1.88673,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.4,0.57204,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,1
"269339",2020-01-03 23:58:00,1.922,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.5,0.57204,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,1
"269340",2020-01-03 23:59:00,1.84414,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.5,0.56637,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,1
"269341",2020-01-04 00:00:00,1.83231,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.6,0.57204,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,1
"269342",2020-01-04 00:01:00,1.85147,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.6,0.56637,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,1
"269343",2020-01-04 00:02:00,1.75344,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.6,0.57204,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,1
"269344",2020-01-04 00:03:00,1.72124,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.6,0.60291,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269345",2020-01-04 00:04:00,1.76601,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.6,0.62244,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269346",2020-01-04 00:05:00,2.019,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.5,0.61614,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269347",2020-01-04 00:06:00,1.67065,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.6,0.40257,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269348",2020-01-04 00:07:00,2.48983,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.6,0.3969,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269349",2020-01-04 00:08:00,1.92092,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.6,0.40257,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269350",2020-01-04 00:09:00,2.0541,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.3,0.67914,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269351",2020-01-04 00:10:00,2.85151,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.4,0.64827,1,0,NA,0,NA,0,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269352",2020-01-04 00:11:00,2.94339,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6.4,0.54054,1,0,NA,0,NA,0,0,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"269353",2020-01-04 00:12:00,3.19596,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,6,0.50904,1,1,NA,0,NA,0,0,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"269354",2020-01-04 00:13:00,3.38265,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6.2,0.39879,0,1,NA,0,NA,0,0,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269355",2020-01-04 00:14:00,3.51932,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6.1,0.40068,0,1,NA,0,NA,0,0,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269356",2020-01-04 00:15:00,3.55157,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6,0.38997,0,1,NA,0,NA,0,0,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269357",2020-01-04 00:16:00,3.65971,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.8,0.42714,0,1,NA,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269358",2020-01-04 00:17:00,3.81834,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.6,0.42147,0,1,NA,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269359",2020-01-04 00:18:00,3.11195,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.6,0.4158,0,1,NA,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269360",2020-01-04 00:19:00,3.01372,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.8,0.41895,0,1,NA,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269361",2020-01-04 00:20:00,2.60478,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.6,0.4095,0,1,NA,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269362",2020-01-04 00:21:00,2.44508,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.8,0.41517,0,1,NA,0,NA,0,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"269363",2020-01-04 00:22:00,2.2635,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.6,0.4095,0,1,NA,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269364",2020-01-04 00:23:00,2.31083,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.7,0.4095,0,1,NA,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269365",2020-01-04 00:24:00,2.23349,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.6,0.4095,0,1,NA,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269366",2020-01-04 00:25:00,1.82502,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.5,0.42084,0,1,NA,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269367",2020-01-04 00:26:00,1.81158,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.5,0.40887,0,1,NA,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"269368",2020-01-04 00:27:00,1.75991,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.4,0.41454,0,1,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269369",2020-01-04 00:28:00,1.74568,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.4,0.4032,0,1,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269370",2020-01-04 00:29:00,1.66056,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.3,0.41454,0,1,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269371",2020-01-04 00:30:00,1.3833,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.3,0.42021,0,1,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269372",2020-01-04 00:31:00,1.59424,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.3,0.41454,0,1,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269373",2020-01-04 00:32:00,1.57303,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.3,0.4095,0,1,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269374",2020-01-04 00:33:00,1.66868,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.4,0.43722,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269375",2020-01-04 00:34:00,1.53844,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.43407,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269376",2020-01-04 00:35:00,1.53145,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.43407,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269377",2020-01-04 00:36:00,1.47774,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.43407,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269378",2020-01-04 00:37:00,2.22102,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.1,0.43344,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269379",2020-01-04 00:38:00,1.89933,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.2,0.44541,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269380",2020-01-04 00:39:00,1.99208,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.5,0.42777,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269381",2020-01-04 00:40:00,2.46835,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.6,0.42147,1,1,NA,0,NA,0,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269382",2020-01-04 00:41:00,2.80108,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.6,0.43974,1,1,NA,0,NA,0,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"269383",2020-01-04 00:42:00,3.07715,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.9,0.4221,1,1,NA,0,NA,0,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"269384",2020-01-04 00:43:00,3.28867,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6.1,0.5292,0,1,NA,0,NA,0,1,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"269385",2020-01-04 00:44:00,3.15301,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.8,0.52857,0,1,NA,0,NA,0,1,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"269386",2020-01-04 00:45:00,3.29823,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.7,0.41454,0,1,NA,0,NA,0,1,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"269387",2020-01-04 00:46:00,3.42076,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.7,0.42147,0,1,NA,0,NA,0,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"269388",2020-01-04 00:47:00,3.10111,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.7,0.41517,0,1,NA,0,NA,0,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"269389",2020-01-04 00:48:00,2.99343,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.8,0.42147,0,1,NA,0,NA,0,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"269390",2020-01-04 00:49:00,3.01305,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.8,0.41958,0,1,NA,0,NA,0,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"269391",2020-01-04 00:50:00,2.80967,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.7,0.41454,0,1,NA,0,NA,0,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"269392",2020-01-04 00:51:00,2.67464,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.8,0.41202,0,0,NA,0,NA,0,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"269393",2020-01-04 00:52:00,2.26077,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.8,0.41454,0,0,NA,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"269394",2020-01-04 00:53:00,2.08513,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.9,0.42021,0,0,NA,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"269395",2020-01-04 00:54:00,2.01447,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6,0.41454,0,0,NA,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"269396",2020-01-04 00:55:00,1.98602,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.8,0.40887,0,0,NA,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"269397",2020-01-04 00:56:00,1.91375,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6,0.40887,0,0,NA,0,NA,1,0,0,1,0,NA,1,1,0,0,NA,0,0,0,0,0
"269398",2020-01-04 00:57:00,1.85271,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.8,0.41517,0,0,NA,1,NA,1,0,0,1,1,NA,1,1,0,1,NA,0,0,0,0,0
"269399",2020-01-04 00:58:00,1.81746,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.7,0.4095,0,0,NA,1,NA,1,0,0,1,1,NA,1,1,0,1,NA,0,0,0,0,0
"269400",2020-01-04 00:59:00,1.63211,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.6,0.42147,0,0,NA,1,NA,1,0,0,1,1,NA,1,1,0,1,NA,0,0,0,0,0
"269401",2020-01-04 01:00:00,1.48127,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.5,0.41895,0,0,NA,1,NA,1,0,0,1,1,NA,1,1,0,1,NA,0,0,0,0,0
"269402",2020-01-04 01:01:00,1.66738,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.6,0.4221,0,0,NA,1,NA,1,0,0,1,1,NA,1,1,0,1,NA,0,0,0,0,0
"269403",2020-01-04 01:02:00,1.67253,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.6,0.41517,0,0,NA,1,NA,1,0,0,1,1,NA,1,1,0,1,NA,0,0,0,0,0
"269404",2020-01-04 01:03:00,2.13407,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.5,0.44604,1,0,NA,1,NA,1,0,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"269405",2020-01-04 01:04:00,1.99435,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.4,0.43407,1,0,NA,1,NA,1,0,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"269406",2020-01-04 01:05:00,1.91188,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.6,2.64537,1,0,NA,1,NA,1,0,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"269407",2020-01-04 01:06:00,2.18221,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.8,2.63277,1,0,NA,1,NA,1,0,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"269408",2020-01-04 01:07:00,3.00061,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.6,2.63277,1,0,NA,0,NA,1,0,1,1,1,NA,1,1,0,0,NA,0,1,1,1,1
"269409",2020-01-04 01:08:00,3.17457,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.7,0.54117,1,0,NA,0,NA,1,0,1,1,1,NA,1,1,0,0,NA,0,1,1,1,1
"269410",2020-01-04 01:09:00,3.55586,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.8,0.53424,1,0,NA,0,NA,1,0,1,1,1,NA,1,1,0,0,NA,0,1,1,1,1
"269411",2020-01-04 01:10:00,4.02896,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.7,0.51597,1,0,NA,0,NA,0,0,1,1,1,NA,1,1,0,0,NA,0,1,1,1,1
"269412",2020-01-04 01:11:00,4.15364,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.6,0.53361,1,1,NA,0,NA,0,0,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"269413",2020-01-04 01:12:00,4.05599,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.4,0.52227,1,1,NA,0,NA,0,0,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"269414",2020-01-04 01:13:00,4.09815,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.4,0.51471,0,1,NA,0,NA,0,0,0,1,1,NA,1,0,1,0,NA,0,0,0,1,0
"269415",2020-01-04 01:14:00,4.11475,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.2,0.504,0,1,NA,0,NA,0,0,0,1,1,NA,1,0,1,0,NA,0,0,0,1,0
"269416",2020-01-04 01:15:00,4.04541,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.2,0.50337,0,1,NA,0,NA,0,0,0,1,1,NA,1,0,1,0,NA,0,0,0,1,0
"269417",2020-01-04 01:16:00,3.95696,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.2,0.52164,0,1,NA,0,NA,0,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"269418",2020-01-04 01:17:00,3.75135,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.2,0.50841,0,1,NA,0,NA,0,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"269419",2020-01-04 01:18:00,3.0129,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.1,0.51471,0,1,NA,0,NA,0,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"269420",2020-01-04 01:19:00,2.90574,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.1,0.50337,0,1,NA,0,NA,0,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"269421",2020-01-04 01:20:00,2.6671,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.2,0.50274,0,1,NA,0,NA,0,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"269422",2020-01-04 01:21:00,2.57597,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.3,0.50274,0,0,NA,0,NA,0,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"269423",2020-01-04 01:22:00,2.44081,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.4,0.50274,0,0,NA,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"269424",2020-01-04 01:23:00,2.32645,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.3,0.49707,0,0,NA,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"269425",2020-01-04 01:24:00,2.2664,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.2,0.49644,0,0,NA,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"269426",2020-01-04 01:25:00,2.18385,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.2,0.49707,0,0,NA,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"269427",2020-01-04 01:26:00,2.15123,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.3,0.50904,0,0,NA,0,NA,1,1,0,0,1,NA,0,0,1,0,NA,0,0,0,1,0
"269428",2020-01-04 01:27:00,2.17608,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.3,0.50274,0,0,NA,1,NA,1,1,0,0,1,NA,0,0,1,1,NA,0,0,0,1,0
"269429",2020-01-04 01:28:00,2.12455,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.4,0.49707,0,0,NA,1,NA,1,1,0,0,1,NA,0,0,1,1,NA,0,0,0,1,0
"269430",2020-01-04 01:29:00,1.59768,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.5,0.4977,0,0,NA,1,NA,1,1,0,0,1,NA,0,0,1,1,NA,0,0,0,1,0
"269431",2020-01-04 01:30:00,2.05564,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.6,0.49707,0,0,NA,1,NA,1,1,0,0,1,NA,0,0,1,1,NA,0,0,0,1,0
"269432",2020-01-04 01:31:00,2.03825,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.7,0.4914,0,0,NA,1,NA,1,1,0,0,1,NA,0,0,1,1,NA,0,0,0,1,0
"269433",2020-01-04 01:32:00,2.30272,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,5.5,0.52227,0,0,NA,1,NA,1,1,0,0,1,NA,0,0,1,1,NA,0,0,0,1,0
"269434",2020-01-04 01:33:00,2.19349,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,5.6,0.51597,1,0,NA,1,NA,1,1,1,0,1,NA,0,1,1,1,NA,0,1,1,1,1
"269435",2020-01-04 01:34:00,2.30565,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,5.6,0.51597,1,0,NA,1,NA,1,1,1,0,1,NA,0,1,1,1,NA,0,1,1,1,1
"269436",2020-01-04 01:35:00,2.41509,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,5.8,0.51597,1,0,NA,1,NA,1,1,1,0,1,NA,0,1,1,1,NA,0,1,1,1,1
"269437",2020-01-04 01:36:00,2.58579,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.8,0.51534,1,0,NA,1,NA,1,1,1,0,1,NA,0,1,1,1,NA,0,1,1,1,1
"269438",2020-01-04 01:37:00,3.12195,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.9,0.51219,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,1,1,NA,0,1,1,1,1
"269439",2020-01-04 01:38:00,3.69511,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,6,0.50904,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,1,1,NA,0,1,1,1,1
"269440",2020-01-04 01:39:00,3.53751,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.8,0.50526,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,1,1,NA,0,1,1,1,1
"269441",2020-01-04 01:40:00,3.9013,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,5.8,0.50904,1,0,NA,0,NA,0,1,1,0,0,NA,0,1,1,1,NA,0,1,1,1,1
"269442",2020-01-04 01:41:00,4.08464,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,5.9,0.50967,1,1,NA,0,NA,0,1,1,1,0,NA,0,1,1,1,NA,0,1,1,1,1
"269443",2020-01-04 01:42:00,4.02379,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6,0.50274,1,1,NA,0,NA,0,1,1,1,0,NA,0,1,1,1,NA,0,1,1,1,1
"269444",2020-01-04 01:43:00,3.95364,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,5.9,0.49707,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,1,NA,0,0,0,0,1
"269445",2020-01-04 01:44:00,3.91934,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,5.9,0.4977,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,1,NA,0,0,0,0,1
"269446",2020-01-04 01:45:00,3.81448,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,5.8,0.4914,0,1,NA,0,NA,0,1,0,1,0,NA,0,0,1,1,NA,0,0,0,0,1
"269447",2020-01-04 01:46:00,3.82578,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,5.9,0.51471,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"269448",2020-01-04 01:47:00,3.65315,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6,0.50274,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"269449",2020-01-04 01:48:00,3.05924,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6,0.57204,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"269450",2020-01-04 01:49:00,2.86848,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6,0.74214,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"269451",2020-01-04 01:50:00,2.70158,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6,0.76923,0,1,NA,0,NA,0,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"269452",2020-01-04 01:51:00,2.49822,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6,0.62685,0,0,NA,0,NA,0,1,0,1,0,NA,1,0,0,1,NA,1,0,0,0,1
"269453",2020-01-04 01:52:00,2.5937,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,5.9,0.60417,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,0,1
"269454",2020-01-04 01:53:00,2.39239,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,5.9,0.49203,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,0,1
"269455",2020-01-04 01:54:00,2.41076,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,5.8,0.49707,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,0,1
"269456",2020-01-04 01:55:00,2.22803,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,5.9,0.49077,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,0,1
"269457",2020-01-04 01:56:00,2.22088,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6,0.4914,0,0,NA,0,NA,1,0,0,1,0,NA,1,0,0,1,NA,0,0,0,0,1
"269458",2020-01-04 01:57:00,2.29886,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.1,0.50274,0,0,NA,1,NA,1,0,0,1,1,NA,1,0,0,1,NA,0,0,0,0,1
"269459",2020-01-04 01:58:00,2.49953,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.2,0.49203,0,0,NA,1,NA,1,0,0,1,1,NA,1,0,0,1,NA,0,0,0,0,1
"269460",2020-01-04 01:59:00,2.20424,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.4,0.50211,0,0,NA,1,NA,1,0,0,1,1,NA,1,0,0,1,NA,0,0,0,0,1
"269461",2020-01-04 02:00:00,2.19842,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.4,0.50337,0,0,NA,1,NA,1,0,0,1,1,NA,1,0,0,1,NA,0,0,0,0,1
"269462",2020-01-04 02:01:00,2.39696,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.3,0.4914,0,0,NA,1,NA,1,0,0,1,1,NA,1,0,0,1,NA,0,0,0,0,1
"269463",2020-01-04 02:02:00,2.35309,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.2,0.52227,0,0,NA,1,NA,1,0,0,1,1,NA,1,0,0,1,NA,0,0,0,0,1
"269464",2020-01-04 02:03:00,2.37312,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.1,0.51849,1,0,NA,1,NA,1,0,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"269465",2020-01-04 02:04:00,2.15603,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6,0.52164,1,0,NA,1,NA,1,0,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"269466",2020-01-04 02:05:00,2.44351,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,5.9,0.51597,1,0,NA,1,NA,1,0,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"269467",2020-01-04 02:06:00,2.71414,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6,0.50967,1,0,NA,1,NA,1,0,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"269468",2020-01-04 02:07:00,3.15752,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.1,0.50967,1,0,NA,1,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269469",2020-01-04 02:08:00,3.23196,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.2,0.50904,1,0,NA,1,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269470",2020-01-04 02:09:00,3.60433,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.3,0.52605,1,0,NA,1,NA,0,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269471",2020-01-04 02:10:00,3.91842,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.3,0.53424,1,0,NA,1,NA,0,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269472",2020-01-04 02:11:00,3.98574,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.4,0.54621,1,1,NA,1,NA,0,0,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"269473",2020-01-04 02:12:00,4.16587,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.4,0.53046,1,1,NA,1,NA,0,0,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269474",2020-01-04 02:13:00,3.72286,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.5,0.51975,0,1,NA,1,NA,0,0,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269475",2020-01-04 02:14:00,3.84239,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.6,0.5229,0,1,NA,1,NA,0,0,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269476",2020-01-04 02:15:00,3.89703,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.6,0.53802,0,1,NA,1,NA,0,0,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"269477",2020-01-04 02:16:00,3.82167,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.5,0.53487,0,1,NA,1,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269478",2020-01-04 02:17:00,3.43779,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.5,0.53424,0,1,NA,1,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269479",2020-01-04 02:18:00,2.94922,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.8,0.53424,0,1,NA,1,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269480",2020-01-04 02:19:00,2.70655,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.6,0.53424,0,1,NA,1,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269481",2020-01-04 02:20:00,2.5429,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.5,0.5229,0,1,NA,1,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269482",2020-01-04 02:21:00,2.34864,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.7,0.52857,0,1,NA,1,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269483",2020-01-04 02:22:00,2.29767,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.4,0.52857,0,1,NA,1,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269484",2020-01-04 02:23:00,2.20242,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.6,0.53424,0,1,NA,1,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269485",2020-01-04 02:24:00,2.12083,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.7,0.42651,0,1,NA,1,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269486",2020-01-04 02:25:00,1.45774,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.8,0.41517,0,1,NA,1,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269487",2020-01-04 02:26:00,2.07477,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.8,0.42525,0,1,NA,1,NA,1,1,1,0,1,NA,0,0,0,1,NA,0,0,0,0,0
"269488",2020-01-04 02:27:00,2.06784,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.9,0.42147,0,1,NA,1,NA,1,1,1,0,1,NA,0,0,0,1,NA,0,0,0,0,0
"269489",2020-01-04 02:28:00,2.00088,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,7,0.42147,0,1,NA,1,NA,1,1,1,0,1,NA,0,0,0,1,NA,0,0,0,0,0
"269490",2020-01-04 02:29:00,1.97944,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,7,0.41454,0,1,NA,1,NA,1,1,1,0,1,NA,0,0,0,1,NA,0,0,0,0,0
"269491",2020-01-04 02:30:00,1.96104,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,7,0.41454,0,1,NA,1,NA,1,1,1,0,1,NA,0,0,0,1,NA,0,0,0,0,0
"269492",2020-01-04 02:31:00,2.32859,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,7.1,0.42147,0,1,NA,1,NA,1,1,1,0,1,NA,0,0,0,1,NA,0,0,0,0,0
"269493",2020-01-04 02:32:00,2.31487,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,7,0.44667,1,1,NA,1,NA,1,1,1,0,1,NA,0,1,0,1,NA,0,1,1,1,1
"269494",2020-01-04 02:33:00,2.0714,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,7,0.44667,1,1,NA,1,NA,1,1,1,0,1,NA,0,1,0,1,NA,0,1,1,1,1
"269495",2020-01-04 02:34:00,2.14278,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,7.1,0.44667,1,1,NA,1,NA,1,1,1,0,1,NA,0,1,0,1,NA,0,1,1,1,1
"269496",2020-01-04 02:35:00,2.28256,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,7,0.4347,1,1,NA,1,NA,1,1,1,0,1,NA,0,1,0,1,NA,0,1,1,1,1
"269497",2020-01-04 02:36:00,2.67067,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,7,0.43344,1,1,NA,1,NA,1,1,1,0,1,NA,0,1,0,1,NA,0,1,1,1,1
"269498",2020-01-04 02:37:00,2.93064,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.9,0.43911,1,1,NA,0,NA,1,1,1,0,1,NA,0,1,0,0,NA,0,1,1,1,1
"269499",2020-01-04 02:38:00,3.0755,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,7,0.43659,1,1,NA,0,NA,1,1,1,0,1,NA,0,1,0,0,NA,0,1,1,1,1
"269500",2020-01-04 02:39:00,3.33151,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,7.1,0.42777,1,1,NA,0,NA,0,1,1,0,1,NA,0,1,0,0,NA,0,1,1,1,1
"269501",2020-01-04 02:40:00,3.72649,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,7.1,0.43407,1,1,NA,0,NA,0,1,1,0,1,NA,0,1,0,0,NA,0,1,1,1,1
"269502",2020-01-04 02:41:00,3.76668,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,7.2,0.43344,1,1,NA,0,NA,0,1,1,1,1,NA,0,1,1,0,NA,0,1,1,1,1
"269503",2020-01-04 02:42:00,3.82398,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,7.1,0.42084,0,1,NA,0,NA,0,1,0,1,1,NA,0,0,1,0,NA,0,0,1,0,0
"269504",2020-01-04 02:43:00,3.90444,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,7.2,0.42084,0,1,NA,0,NA,0,1,0,1,1,NA,0,0,1,0,NA,0,0,1,0,0
"269505",2020-01-04 02:44:00,3.78793,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,7.3,0.41517,0,1,NA,0,NA,0,1,0,1,1,NA,0,0,1,0,NA,0,0,1,0,0
"269506",2020-01-04 02:45:00,3.74326,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,7,0.4221,0,1,NA,0,NA,0,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"269507",2020-01-04 02:46:00,3.58671,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.9,0.43029,0,1,NA,0,NA,0,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"269508",2020-01-04 02:47:00,3.42824,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,7,0.42651,0,1,NA,0,NA,0,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"269509",2020-01-04 02:48:00,2.98913,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,7,0.4158,0,1,NA,0,NA,0,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"269510",2020-01-04 02:49:00,2.62194,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,7.1,0.4158,0,1,NA,0,NA,0,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"269511",2020-01-04 02:50:00,2.5435,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,7,0.4095,0,1,NA,0,NA,0,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"269512",2020-01-04 02:51:00,2.39729,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.6,0.41769,0,0,NA,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,1,0,0
"269513",2020-01-04 02:52:00,1.85684,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,6.8,0.41454,0,0,NA,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,1,0,0
"269514",2020-01-04 02:53:00,2.1182,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,7,0.41454,0,0,NA,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,1,0,0
"269515",2020-01-04 02:54:00,2.09837,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,7,0.41769,0,0,NA,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,1,0,0
"269516",2020-01-04 02:55:00,2.02648,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,7.1,0.4095,0,0,NA,0,NA,1,0,0,1,1,NA,1,0,0,0,NA,0,0,1,0,0
"269517",2020-01-04 02:56:00,2.07751,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,7.2,0.41958,0,0,NA,1,NA,1,0,0,1,1,NA,1,0,0,1,NA,0,0,1,0,0
"269518",2020-01-04 02:57:00,2.10486,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,7.1,0.42147,0,0,NA,1,NA,1,0,0,1,1,NA,1,0,0,1,NA,0,0,1,0,0
"269519",2020-01-04 02:58:00,1.66436,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,7,0.4158,0,0,NA,1,NA,1,0,0,1,1,NA,1,0,0,1,NA,0,0,1,0,0
"269520",2020-01-04 02:59:00,2.07218,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.9,0.40761,0,0,NA,1,NA,1,0,0,1,1,NA,1,0,0,1,NA,0,0,1,0,0
"269521",2020-01-04 03:00:00,1.94721,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.8,0.40761,0,0,NA,1,NA,1,0,0,1,1,NA,1,0,0,1,NA,0,0,1,0,0
"269522",2020-01-04 03:01:00,2.19334,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.7,0.40509,0,0,NA,1,NA,1,0,0,1,1,NA,1,0,0,1,NA,0,0,1,0,0
"269523",2020-01-04 03:02:00,2.1174,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.6,0.42714,1,0,NA,1,NA,1,0,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"269524",2020-01-04 03:03:00,2.08156,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.7,0.45486,1,0,NA,1,NA,1,0,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"269525",2020-01-04 03:04:00,2.10336,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.7,0.45738,1,0,NA,1,NA,1,0,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"269526",2020-01-04 03:05:00,2.14573,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.7,0.4599,1,0,NA,1,NA,1,0,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"269527",2020-01-04 03:06:00,2.98124,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.7,0.4473,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,1,NA,0,1,1,1,1
"269528",2020-01-04 03:07:00,2.86237,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.7,0.44667,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,1,NA,0,1,1,1,1
"269529",2020-01-04 03:08:00,3.01019,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.8,0.44667,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,1,NA,0,1,1,1,1
"269530",2020-01-04 03:09:00,3.38236,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.6,0.44667,1,0,NA,0,NA,0,0,1,1,0,NA,1,1,0,1,NA,0,1,1,1,1
"269531",2020-01-04 03:10:00,4.18367,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.7,0.45801,1,0,NA,0,NA,0,0,1,1,0,NA,1,1,0,1,NA,0,1,1,1,1
"269532",2020-01-04 03:11:00,3.79853,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.7,0.44415,1,1,NA,0,NA,0,0,1,1,0,NA,1,1,1,1,NA,0,1,1,1,1
"269533",2020-01-04 03:12:00,3.85199,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.6,0.43407,0,1,NA,0,NA,0,0,0,1,0,NA,1,1,1,1,NA,0,0,0,0,0
"269534",2020-01-04 03:13:00,3.70857,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.6,0.44541,0,1,NA,0,NA,0,0,0,1,0,NA,1,1,1,1,NA,0,0,0,0,0
"269535",2020-01-04 03:14:00,3.70608,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.7,0.44541,0,1,NA,0,NA,0,0,0,1,0,NA,1,1,1,1,NA,0,0,0,0,0
"269536",2020-01-04 03:15:00,3.64515,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.7,0.44037,0,1,NA,0,NA,0,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"269537",2020-01-04 03:16:00,3.60753,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.8,0.46494,0,1,NA,0,NA,0,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"269538",2020-01-04 03:17:00,3.29816,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.8,0.44667,0,1,NA,0,NA,0,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"269539",2020-01-04 03:18:00,2.96848,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.9,0.44604,0,1,NA,0,NA,0,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"269540",2020-01-04 03:19:00,3.08409,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.8,0.4347,0,1,NA,0,NA,0,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"269541",2020-01-04 03:20:00,2.62212,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.6,0.43911,0,1,NA,0,NA,0,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"269542",2020-01-04 03:21:00,2.4362,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.6,0.441,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,1,1,NA,1,0,0,0,0
"269543",2020-01-04 03:22:00,2.3167,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.7,0.47124,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,1,1,NA,1,0,0,0,0
"269544",2020-01-04 03:23:00,2.25278,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.6,0.45171,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,1,1,NA,1,0,0,0,0
"269545",2020-01-04 03:24:00,2.19029,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,6.5,0.45864,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,1,1,NA,1,0,0,0,0
"269546",2020-01-04 03:25:00,2.18488,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.7,0.44541,0,0,NA,0,NA,1,1,0,0,0,NA,0,1,1,1,NA,0,0,0,0,0
"269547",2020-01-04 03:26:00,1.89197,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.7,0.4536,0,0,NA,1,NA,1,1,0,0,1,NA,0,1,1,1,NA,0,0,0,0,0
"269548",2020-01-04 03:27:00,2.15297,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,0.61614,0,0,NA,1,NA,1,1,0,0,1,NA,0,1,1,1,NA,0,0,0,0,0
"269549",2020-01-04 03:28:00,2.07155,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.7,0.64197,0,0,NA,1,NA,1,1,0,0,1,NA,0,1,1,1,NA,0,0,0,0,0
"269550",2020-01-04 03:29:00,2.03577,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.8,0.50967,0,0,NA,1,NA,1,1,0,0,1,NA,0,1,1,1,NA,0,0,0,0,0
"269551",2020-01-04 03:30:00,2.07028,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.8,0.47754,0,0,NA,1,NA,1,1,0,0,1,NA,0,1,1,1,NA,0,0,0,0,0
"269552",2020-01-04 03:31:00,2.25004,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.8,0.37674,0,0,NA,1,NA,1,1,0,0,1,NA,0,1,1,1,NA,0,0,0,0,0
"269553",2020-01-04 03:32:00,2.08348,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.6,0.40194,1,0,NA,1,NA,1,1,1,0,1,NA,0,1,1,1,NA,0,1,1,1,1
"269554",2020-01-04 03:33:00,2.47595,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,0.38682,1,0,NA,1,NA,1,1,1,0,1,NA,0,1,1,1,NA,0,1,1,1,1
"269555",2020-01-04 03:34:00,2.12921,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.38367,1,0,NA,1,NA,1,1,1,0,1,NA,0,1,1,1,NA,0,1,1,1,1
"269556",2020-01-04 03:35:00,1.98259,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,0.38934,1,0,NA,1,NA,1,1,1,0,1,NA,0,1,1,1,NA,0,1,1,1,1
"269557",2020-01-04 03:36:00,2.72824,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.8,0.38052,1,0,NA,1,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269558",2020-01-04 03:37:00,2.87621,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.8,0.38367,1,0,NA,1,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269559",2020-01-04 03:38:00,3.01317,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.38367,1,0,NA,1,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269560",2020-01-04 03:39:00,3.73977,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.38367,1,0,NA,1,NA,0,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269561",2020-01-04 03:40:00,3.65425,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,0.3843,1,1,NA,1,NA,0,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"269562",2020-01-04 03:41:00,3.74547,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,0.3843,1,1,NA,1,NA,0,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"269563",2020-01-04 03:42:00,3.63109,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.37107,0,1,NA,1,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,1,0
"269564",2020-01-04 03:43:00,3.73094,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.36666,0,1,NA,1,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,1,0
"269565",2020-01-04 03:44:00,3.69244,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.37044,0,1,NA,1,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,1,0
"269566",2020-01-04 03:45:00,3.77652,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.37737,0,1,NA,1,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"269567",2020-01-04 03:46:00,3.05042,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.3717,0,1,NA,1,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"269568",2020-01-04 03:47:00,3.1068,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.37107,0,1,NA,1,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"269569",2020-01-04 03:48:00,2.82815,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.37107,0,1,NA,1,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"269570",2020-01-04 03:49:00,2.62551,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.37674,0,1,NA,1,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"269571",2020-01-04 03:50:00,2.50948,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.37485,0,0,NA,1,NA,0,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"269572",2020-01-04 03:51:00,2.3078,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.36729,0,0,NA,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"269573",2020-01-04 03:52:00,2.20698,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.37485,0,0,NA,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"269574",2020-01-04 03:53:00,2.15778,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.37044,0,0,NA,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"269575",2020-01-04 03:54:00,2.08562,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.36477,0,0,NA,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"269576",2020-01-04 03:55:00,2.06331,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.39501,0,0,NA,1,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,1,0
"269577",2020-01-04 03:56:00,2.06659,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.3969,0,0,NA,1,NA,1,0,0,1,1,NA,1,0,0,1,NA,0,0,0,1,0
"269578",2020-01-04 03:57:00,2.26214,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.3969,0,0,NA,1,NA,1,0,0,1,1,NA,1,0,0,1,NA,0,0,0,1,0
"269579",2020-01-04 03:58:00,1.9328,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.3969,0,0,NA,1,NA,1,0,0,1,1,NA,1,0,0,1,NA,0,0,0,1,0
"269580",2020-01-04 03:59:00,1.80828,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.39627,0,0,NA,1,NA,1,0,0,1,1,NA,1,0,0,1,NA,0,0,0,1,0
"269581",2020-01-04 04:00:00,2.37743,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.40194,0,0,NA,1,NA,1,0,0,1,1,NA,1,0,0,1,NA,0,0,0,1,0
"269582",2020-01-04 04:01:00,2.29538,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.40446,0,0,NA,1,NA,1,0,0,1,1,NA,1,0,0,1,NA,0,0,0,1,0
"269583",2020-01-04 04:02:00,2.0465,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.4221,1,0,NA,1,NA,1,0,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"269584",2020-01-04 04:03:00,2.12998,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.42651,1,0,NA,1,NA,1,0,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"269585",2020-01-04 04:04:00,2.27314,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.41958,1,0,NA,1,NA,1,0,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"269586",2020-01-04 04:05:00,2.30509,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.42084,1,0,NA,1,NA,1,0,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"269587",2020-01-04 04:06:00,3.28114,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.41454,1,0,NA,0,NA,1,0,1,1,1,NA,1,1,0,0,NA,0,1,1,1,1
"269588",2020-01-04 04:07:00,2.8763,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.41454,1,0,NA,0,NA,1,0,1,1,1,NA,1,1,0,0,NA,0,1,1,1,1
"269589",2020-01-04 04:08:00,3.10808,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.40509,1,0,NA,0,NA,0,0,1,1,1,NA,1,1,0,0,NA,0,1,1,1,1
"269590",2020-01-04 04:09:00,3.46643,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.40635,1,0,NA,0,NA,0,0,1,1,1,NA,1,1,0,0,NA,0,1,1,1,1
"269591",2020-01-04 04:10:00,3.72132,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.42021,1,1,NA,0,NA,0,0,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"269592",2020-01-04 04:11:00,3.67025,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.4095,1,1,NA,0,NA,0,0,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"269593",2020-01-04 04:12:00,3.98211,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.40131,0,1,NA,0,NA,0,0,0,1,1,NA,1,0,1,0,NA,0,0,0,0,1
"269594",2020-01-04 04:13:00,3.46925,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.40068,0,1,NA,0,NA,0,0,0,1,1,NA,1,0,1,0,NA,0,0,0,0,1
