"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"269595",2020-01-04 04:14:00,3.55859,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.8,0.40824,0,1,NA,0,NA,0,0,0,1,1,NA,1,0,1,0,NA,0,0,0,0,1
"269596",2020-01-04 04:15:00,3.55343,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.40824,0,1,NA,0,NA,0,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"269597",2020-01-04 04:16:00,3.40708,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.40257,0,1,NA,0,NA,0,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"269598",2020-01-04 04:17:00,3.25688,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.39627,0,1,NA,0,NA,0,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"269599",2020-01-04 04:18:00,2.85556,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.40194,0,1,NA,0,NA,0,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"269600",2020-01-04 04:19:00,2.77468,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.39627,0,1,NA,0,NA,0,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"269601",2020-01-04 04:20:00,2.86818,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.39627,0,1,NA,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"269602",2020-01-04 04:21:00,2.37788,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.39564,0,1,NA,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"269603",2020-01-04 04:22:00,2.29938,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.40761,0,1,NA,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"269604",2020-01-04 04:23:00,2.20593,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.39564,0,1,NA,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"269605",2020-01-04 04:24:00,2.11701,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.3906,0,1,NA,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"269606",2020-01-04 04:25:00,2.16776,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.38934,0,1,NA,0,NA,1,1,0,0,1,NA,0,0,0,0,NA,0,0,0,0,1
"269607",2020-01-04 04:26:00,2.14264,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.39627,0,1,NA,1,NA,1,1,0,0,1,NA,0,0,0,1,NA,0,0,0,0,1
"269608",2020-01-04 04:27:00,2.1946,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.3906,0,1,NA,1,NA,1,1,0,0,1,NA,0,0,0,1,NA,0,0,0,0,1
"269609",2020-01-04 04:28:00,2.09016,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.39627,0,1,NA,1,NA,1,1,0,0,1,NA,0,0,0,1,NA,0,0,0,0,1
"269610",2020-01-04 04:29:00,2.08386,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.39564,0,1,NA,1,NA,1,1,0,0,1,NA,0,0,0,1,NA,0,0,0,0,1
"269611",2020-01-04 04:30:00,2.08565,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.40194,0,1,NA,1,NA,1,1,0,0,1,NA,0,0,0,1,NA,0,0,0,0,1
"269612",2020-01-04 04:31:00,2.04279,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.39627,0,1,NA,1,NA,1,1,0,0,1,NA,0,0,0,1,NA,0,0,0,0,1
"269613",2020-01-04 04:32:00,2.18288,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.41517,1,1,NA,1,NA,1,1,1,0,1,NA,0,1,0,1,NA,0,1,1,1,1
"269614",2020-01-04 04:33:00,2.28366,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.41517,1,1,NA,1,NA,1,1,1,0,1,NA,0,1,0,1,NA,0,1,1,1,1
"269615",2020-01-04 04:34:00,2.1474,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.41454,1,1,NA,1,NA,1,1,1,0,1,NA,0,1,0,1,NA,0,1,1,1,1
"269616",2020-01-04 04:35:00,2.21108,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.41454,1,1,NA,1,NA,1,1,1,0,1,NA,0,1,0,1,NA,0,1,1,1,1
"269617",2020-01-04 04:36:00,2.70741,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.41391,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,1,NA,0,1,1,1,1
"269618",2020-01-04 04:37:00,2.7744,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.40383,1,1,NA,0,NA,1,1,1,0,0,NA,0,1,0,1,NA,0,1,1,1,1
"269619",2020-01-04 04:38:00,2.98519,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.4095,1,1,NA,0,NA,0,1,1,0,0,NA,0,1,0,1,NA,0,1,1,1,1
"269620",2020-01-04 04:39:00,3.33918,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.4032,1,1,NA,0,NA,0,1,1,0,0,NA,0,1,0,1,NA,0,1,1,1,1
"269621",2020-01-04 04:40:00,3.73724,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.41013,1,1,NA,0,NA,0,1,1,1,0,NA,0,1,1,1,NA,0,1,1,1,1
"269622",2020-01-04 04:41:00,3.6591,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.41202,1,1,NA,0,NA,0,1,1,1,0,NA,0,1,1,1,NA,0,1,1,1,1
"269623",2020-01-04 04:42:00,3.69631,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.40194,0,1,NA,0,NA,0,1,1,1,0,NA,0,0,1,1,NA,0,0,0,0,0
"269624",2020-01-04 04:43:00,3.58225,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.37107,0,1,NA,0,NA,0,1,1,1,0,NA,0,0,1,1,NA,0,0,0,0,0
"269625",2020-01-04 04:44:00,3.55469,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.38367,0,1,NA,0,NA,0,1,1,1,0,NA,0,0,1,1,NA,0,0,0,0,0
"269626",2020-01-04 04:45:00,3.55738,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.37737,0,1,NA,0,NA,0,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"269627",2020-01-04 04:46:00,3.45331,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.37989,0,1,NA,0,NA,0,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"269628",2020-01-04 04:47:00,2.79226,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.37926,0,1,NA,0,NA,0,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"269629",2020-01-04 04:48:00,2.74175,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.37737,0,1,NA,0,NA,0,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"269630",2020-01-04 04:49:00,2.61816,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.38304,0,1,NA,0,NA,0,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"269631",2020-01-04 04:50:00,2.4317,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.37863,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"269632",2020-01-04 04:51:00,2.26171,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.37359,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"269633",2020-01-04 04:52:00,2.15627,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.37989,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"269634",2020-01-04 04:53:00,2.21685,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.37548,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"269635",2020-01-04 04:54:00,2.03729,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.37044,0,0,NA,0,NA,1,0,1,1,0,NA,1,0,0,1,NA,0,0,0,0,0
"269636",2020-01-04 04:55:00,2.03975,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.37737,0,0,NA,0,NA,1,0,1,1,0,NA,1,0,0,1,NA,0,0,0,0,0
"269637",2020-01-04 04:56:00,1.98484,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.37737,0,0,NA,1,NA,1,0,1,1,1,NA,1,0,0,1,NA,0,0,0,0,0
"269638",2020-01-04 04:57:00,1.95156,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.37737,0,0,NA,1,NA,1,0,1,1,1,NA,1,0,0,1,NA,0,0,0,0,0
"269639",2020-01-04 04:58:00,2.11286,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.37674,0,0,NA,1,NA,1,0,1,1,1,NA,1,0,0,1,NA,0,0,0,0,0
"269640",2020-01-04 04:59:00,1.90065,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.38934,0,0,NA,1,NA,1,0,1,1,1,NA,1,0,0,1,NA,0,0,0,0,0
"269641",2020-01-04 05:00:00,2.35176,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.86184,0,0,NA,1,NA,1,0,1,1,1,NA,1,0,0,1,NA,0,0,0,0,0
"269642",2020-01-04 05:01:00,2.04049,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.94437,0,0,NA,1,NA,1,0,1,1,1,NA,1,0,0,1,NA,0,0,0,0,0
"269643",2020-01-04 05:02:00,1.98412,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.89901,1,0,NA,1,NA,1,0,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"269644",2020-01-04 05:03:00,2.0284,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.7308,1,0,NA,1,NA,1,0,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"269645",2020-01-04 05:04:00,2.05032,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.71127,1,0,NA,1,NA,1,0,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"269646",2020-01-04 05:05:00,2.17982,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.59031,1,0,NA,1,NA,1,0,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"269647",2020-01-04 05:06:00,2.86234,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.57834,1,0,NA,1,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269648",2020-01-04 05:07:00,3.24871,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.57834,1,0,NA,1,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269649",2020-01-04 05:08:00,2.93703,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.56196,1,0,NA,1,NA,0,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269650",2020-01-04 05:09:00,3.36505,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.56259,1,0,NA,1,NA,0,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269651",2020-01-04 05:10:00,3.55151,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.57582,1,1,NA,1,NA,0,0,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"269652",2020-01-04 05:11:00,3.64266,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.55314,1,1,NA,1,NA,0,0,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"269653",2020-01-04 05:12:00,3.54073,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.5418,0,1,NA,1,NA,0,0,0,1,0,NA,1,1,1,0,NA,0,0,0,0,0
"269654",2020-01-04 05:13:00,3.60583,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.55503,0,1,NA,1,NA,0,0,0,1,0,NA,1,1,1,0,NA,0,0,0,0,0
"269655",2020-01-04 05:14:00,3.59537,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.56511,0,1,NA,1,NA,0,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"269656",2020-01-04 05:15:00,3.47808,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.55944,0,1,NA,1,NA,0,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"269657",2020-01-04 05:16:00,3.2538,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.55314,0,1,NA,1,NA,0,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"269658",2020-01-04 05:17:00,2.86522,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.55314,0,1,NA,1,NA,0,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"269659",2020-01-04 05:18:00,2.63443,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.55314,0,1,NA,1,NA,0,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"269660",2020-01-04 05:19:00,2.56352,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.55062,0,1,NA,1,NA,0,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"269661",2020-01-04 05:20:00,2.18408,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.54432,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"269662",2020-01-04 05:21:00,2.26189,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.54117,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"269663",2020-01-04 05:22:00,2.05149,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.54684,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"269664",2020-01-04 05:23:00,2.07568,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.5355,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"269665",2020-01-04 05:24:00,2.08278,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.54621,0,0,NA,0,NA,1,1,0,0,0,NA,0,1,1,0,NA,0,0,0,0,0
"269666",2020-01-04 05:25:00,2.03993,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.53487,0,0,NA,0,NA,1,1,0,0,0,NA,0,1,1,0,NA,0,0,0,0,0
"269667",2020-01-04 05:26:00,1.89665,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.53424,0,0,NA,0,NA,1,1,0,0,0,NA,0,1,1,0,NA,0,0,0,0,0
"269668",2020-01-04 05:27:00,1.98494,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.53424,0,0,NA,0,NA,1,1,0,0,0,NA,0,1,1,0,NA,0,0,0,0,0
"269669",2020-01-04 05:28:00,1.81552,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.52857,0,0,NA,0,NA,1,1,0,0,0,NA,0,1,1,0,NA,0,0,0,0,0
"269670",2020-01-04 05:29:00,1.73731,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.53424,0,0,NA,0,NA,1,1,0,0,0,NA,0,1,1,0,NA,0,0,0,0,0
"269671",2020-01-04 05:30:00,1.68487,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.53991,0,0,NA,0,NA,1,1,0,0,0,NA,0,1,1,0,NA,0,0,0,0,0
"269672",2020-01-04 05:31:00,1.60517,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.5544,0,0,NA,0,NA,1,1,0,0,0,NA,0,1,1,0,NA,0,0,0,0,0
"269673",2020-01-04 05:32:00,1.53586,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.55377,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269674",2020-01-04 05:33:00,1.70604,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.55944,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269675",2020-01-04 05:34:00,1.6315,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.55314,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269676",2020-01-04 05:35:00,1.60171,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.54747,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269677",2020-01-04 05:36:00,1.9618,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.54684,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269678",2020-01-04 05:37:00,1.70227,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.55377,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269679",2020-01-04 05:38:00,1.92829,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.54243,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269680",2020-01-04 05:39:00,2.34883,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.54054,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"269681",2020-01-04 05:40:00,2.35655,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.54747,1,1,NA,0,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"269682",2020-01-04 05:41:00,3.01523,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.54054,1,1,NA,0,NA,1,1,1,1,0,NA,0,0,1,0,NA,0,0,0,1,0
"269683",2020-01-04 05:42:00,2.86367,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.55377,0,1,NA,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,1,0
"269684",2020-01-04 05:43:00,2.85988,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.55944,0,1,NA,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,1,0
"269685",2020-01-04 05:44:00,3.05102,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.5607,0,1,NA,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"269686",2020-01-04 05:45:00,3.06954,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.56007,0,1,NA,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"269687",2020-01-04 05:46:00,2.87764,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.56574,0,1,NA,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"269688",2020-01-04 05:47:00,2.87608,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.56637,0,1,NA,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"269689",2020-01-04 05:48:00,2.81141,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.56637,0,1,NA,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"269690",2020-01-04 05:49:00,2.65389,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.56637,0,1,NA,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"269691",2020-01-04 05:50:00,2.29118,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.55629,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"269692",2020-01-04 05:51:00,2.02303,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.55881,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"269693",2020-01-04 05:52:00,1.95573,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.55314,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"269694",2020-01-04 05:53:00,1.8846,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.54747,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"269695",2020-01-04 05:54:00,1.79954,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.55314,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"269696",2020-01-04 05:55:00,1.78905,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.5418,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"269697",2020-01-04 05:56:00,1.75161,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.54747,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"269698",2020-01-04 05:57:00,1.6044,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.54684,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"269699",2020-01-04 05:58:00,1.57426,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.54243,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"269700",2020-01-04 05:59:00,1.56978,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.54117,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"269701",2020-01-04 06:00:00,1.59399,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.5355,0,0,NA,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"269702",2020-01-04 06:01:00,1.57155,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.56574,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269703",2020-01-04 06:02:00,1.60919,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.55944,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269704",2020-01-04 06:03:00,1.60162,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.55377,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269705",2020-01-04 06:04:00,1.5819,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.55314,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269706",2020-01-04 06:05:00,1.88921,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.55314,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269707",2020-01-04 06:06:00,2.07237,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.8,0.55188,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269708",2020-01-04 06:07:00,1.81897,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.9,0.54936,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269709",2020-01-04 06:08:00,2.44874,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.54684,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269710",2020-01-04 06:09:00,2.55429,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.55818,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269711",2020-01-04 06:10:00,2.73399,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.55314,1,1,NA,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"269712",2020-01-04 06:11:00,2.91795,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.5292,0,1,NA,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"269713",2020-01-04 06:12:00,2.69704,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.53487,0,1,NA,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"269714",2020-01-04 06:13:00,3.02733,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.54054,0,1,NA,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"269715",2020-01-04 06:14:00,2.78615,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.53487,0,1,NA,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"269716",2020-01-04 06:15:00,3.18296,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.8,0.54054,0,1,NA,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"269717",2020-01-04 06:16:00,3.04436,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.53487,0,1,NA,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"269718",2020-01-04 06:17:00,2.85465,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.5292,0,1,NA,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"269719",2020-01-04 06:18:00,2.86069,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.53487,0,1,NA,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"269720",2020-01-04 06:19:00,2.6049,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.5229,0,1,NA,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"269721",2020-01-04 06:20:00,2.28132,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.9,0.52542,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"269722",2020-01-04 06:21:00,2.22333,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,8,0.52542,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"269723",2020-01-04 06:22:00,2.02965,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,8.1,0.52101,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"269724",2020-01-04 06:23:00,1.89353,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,8.1,0.52416,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"269725",2020-01-04 06:24:00,1.81177,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,8.1,0.52416,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"269726",2020-01-04 06:25:00,1.75722,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.9,0.52731,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"269727",2020-01-04 06:26:00,1.67549,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.52164,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"269728",2020-01-04 06:27:00,1.75081,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.52101,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"269729",2020-01-04 06:28:00,1.78533,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.52164,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"269730",2020-01-04 06:29:00,1.59443,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.51849,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"269731",2020-01-04 06:30:00,1.5894,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.49959,0,1,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"269732",2020-01-04 06:31:00,1.58641,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.9,0.52164,1,1,NA,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"269733",2020-01-04 06:32:00,1.56488,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.8,0.52164,1,1,NA,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"269734",2020-01-04 06:33:00,1.5329,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.52605,1,1,NA,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"269735",2020-01-04 06:34:00,1.54817,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.9,0.51912,1,1,NA,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"269736",2020-01-04 06:35:00,2.13723,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.9,0.52416,1,1,NA,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"269737",2020-01-04 06:36:00,1.93449,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.9,0.50967,1,1,NA,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"269738",2020-01-04 06:37:00,1.86978,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.9,0.50967,1,1,NA,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"269739",2020-01-04 06:38:00,2.2958,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.9,0.51471,1,1,NA,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"269740",2020-01-04 06:39:00,2.60745,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.52164,1,1,NA,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"269741",2020-01-04 06:40:00,2.79146,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.52164,1,1,NA,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"269742",2020-01-04 06:41:00,2.80034,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.50337,0,1,NA,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269743",2020-01-04 06:42:00,3.0496,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.50526,0,1,NA,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269744",2020-01-04 06:43:00,3.02027,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.51471,0,1,NA,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269745",2020-01-04 06:44:00,3.12765,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.50337,0,1,NA,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269746",2020-01-04 06:45:00,3.08135,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.50337,0,1,NA,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269747",2020-01-04 06:46:00,2.96271,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.73584,0,1,NA,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269748",2020-01-04 06:47:00,3.24605,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.77301,0,1,NA,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269749",2020-01-04 06:48:00,2.84617,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.68355,0,1,NA,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269750",2020-01-04 06:49:00,2.43393,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.6174,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269751",2020-01-04 06:50:00,2.22318,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.61614,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269752",2020-01-04 06:51:00,1.99349,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.49707,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269753",2020-01-04 06:52:00,1.84761,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.49959,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269754",2020-01-04 06:53:00,1.78464,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.50274,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269755",2020-01-04 06:54:00,1.42358,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.49077,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269756",2020-01-04 06:55:00,1.66745,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.49392,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269757",2020-01-04 06:56:00,1.22854,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.49644,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269758",2020-01-04 06:57:00,1.43405,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.50211,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269759",2020-01-04 06:58:00,1.38017,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.49707,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269760",2020-01-04 06:59:00,1.25567,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.48825,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269761",2020-01-04 07:00:00,1.42574,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.49392,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269762",2020-01-04 07:01:00,1.33036,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.52731,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269763",2020-01-04 07:02:00,1.40561,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.51534,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269764",2020-01-04 07:03:00,1.41788,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.50967,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269765",2020-01-04 07:04:00,1.44778,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.51534,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269766",2020-01-04 07:05:00,2.01359,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.51534,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269767",2020-01-04 07:06:00,1.83793,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.50904,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269768",2020-01-04 07:07:00,1.80833,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.50337,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269769",2020-01-04 07:08:00,2.2818,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.50337,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269770",2020-01-04 07:09:00,2.49172,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.50967,1,1,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269771",2020-01-04 07:10:00,2.57323,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.51471,1,1,NA,0,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"269772",2020-01-04 07:11:00,2.70562,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.4914,0,1,NA,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"269773",2020-01-04 07:12:00,2.9333,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.49644,0,1,NA,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"269774",2020-01-04 07:13:00,2.98068,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.49644,0,1,NA,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"269775",2020-01-04 07:14:00,3.1414,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.4977,0,1,NA,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"269776",2020-01-04 07:15:00,3.09648,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.49644,0,1,NA,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"269777",2020-01-04 07:16:00,2.84546,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.49518,0,1,NA,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"269778",2020-01-04 07:17:00,2.77363,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.49644,0,1,NA,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"269779",2020-01-04 07:18:00,2.47585,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.49644,0,1,NA,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"269780",2020-01-04 07:19:00,2.17179,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.49014,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,1,0,0
"269781",2020-01-04 07:20:00,1.96157,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.48447,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,1,0,0
"269782",2020-01-04 07:21:00,1.75531,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.49581,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,1,0,0
"269783",2020-01-04 07:22:00,1.61633,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.48447,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,1,0,0
"269784",2020-01-04 07:23:00,1.48286,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.49392,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,1,0,0
"269785",2020-01-04 07:24:00,1.46776,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.49014,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,1,0,0
"269786",2020-01-04 07:25:00,1.35834,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.49014,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,1,0,0
"269787",2020-01-04 07:26:00,1.11422,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.49014,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,1,0,0
"269788",2020-01-04 07:27:00,1.18318,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.48825,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,1,0,0
"269789",2020-01-04 07:28:00,1.20537,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.48447,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,1,0,0
"269790",2020-01-04 07:29:00,1.10605,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.51534,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,1,0,0
"269791",2020-01-04 07:30:00,1.06165,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.52101,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"269792",2020-01-04 07:31:00,1.37341,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.5355,1,0,NA,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"269793",2020-01-04 07:32:00,1.13691,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.54684,1,0,NA,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"269794",2020-01-04 07:33:00,1.05184,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.53487,1,0,NA,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"269795",2020-01-04 07:34:00,1.17276,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.5355,1,0,NA,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"269796",2020-01-04 07:35:00,1.87223,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.5355,1,0,NA,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"269797",2020-01-04 07:36:00,1.59618,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.54684,1,0,NA,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"269798",2020-01-04 07:37:00,1.78087,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.53487,1,0,NA,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"269799",2020-01-04 07:38:00,2.41701,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.54054,1,0,NA,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"269800",2020-01-04 07:39:00,2.46816,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.54621,1,1,NA,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"269801",2020-01-04 07:40:00,2.69057,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.8,0.54117,1,1,NA,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"269802",2020-01-04 07:41:00,2.85932,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.8,0.5229,0,1,NA,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"269803",2020-01-04 07:42:00,2.82776,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.52227,0,1,NA,0,NA,1,0,0,1,0,NA,1,1,1,0,NA,0,0,0,0,0
"269804",2020-01-04 07:43:00,2.9983,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.52857,0,1,NA,0,NA,1,0,0,1,0,NA,1,1,1,0,NA,0,0,0,0,0
"269805",2020-01-04 07:44:00,2.9444,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.52794,0,1,NA,0,NA,1,0,0,1,0,NA,1,1,1,0,NA,0,0,0,0,0
"269806",2020-01-04 07:45:00,2.93752,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.52164,0,1,NA,0,NA,1,0,0,1,0,NA,1,1,1,0,NA,0,0,0,0,0
"269807",2020-01-04 07:46:00,3.06252,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.52164,0,1,NA,0,NA,1,0,0,1,0,NA,1,1,1,0,NA,0,0,0,0,0
"269808",2020-01-04 07:47:00,3.32809,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.51597,0,1,NA,0,NA,1,0,0,1,0,NA,1,1,1,0,NA,0,0,0,0,0
"269809",2020-01-04 07:48:00,2.80135,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.51597,0,1,NA,0,NA,1,0,0,1,0,NA,1,1,1,0,NA,0,0,0,0,0
"269810",2020-01-04 07:49:00,2.09434,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.50967,0,0,NA,0,NA,1,0,0,1,0,NA,1,1,0,0,NA,0,0,0,0,0
"269811",2020-01-04 07:50:00,2.0451,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.51471,0,0,NA,0,NA,1,0,0,1,0,NA,1,1,0,0,NA,0,0,0,0,0
"269812",2020-01-04 07:51:00,1.79693,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.51156,0,0,NA,0,NA,1,0,0,1,0,NA,1,1,0,0,NA,0,0,0,0,0
"269813",2020-01-04 07:52:00,1.65589,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.50337,0,0,NA,0,NA,1,0,0,1,0,NA,1,1,0,0,NA,0,0,0,0,0
"269814",2020-01-04 07:53:00,1.43641,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.51471,0,0,NA,0,NA,1,0,0,1,0,NA,1,1,0,0,NA,0,0,0,0,0
"269815",2020-01-04 07:54:00,1.44988,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.50904,0,0,NA,0,NA,1,0,0,1,0,NA,1,1,0,0,NA,0,0,0,0,0
"269816",2020-01-04 07:55:00,1.45721,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.50904,0,0,NA,0,NA,1,0,0,1,0,NA,1,1,0,0,NA,0,0,0,0,0
"269817",2020-01-04 07:56:00,1.2399,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.50211,0,0,NA,0,NA,1,0,0,1,0,NA,1,1,0,0,NA,0,0,0,0,0
"269818",2020-01-04 07:57:00,1.20683,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.504,0,0,NA,0,NA,1,0,0,1,0,NA,1,1,0,0,NA,0,0,0,0,0
"269819",2020-01-04 07:58:00,1.19124,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.4977,0,0,NA,0,NA,1,0,0,1,0,NA,1,1,0,0,NA,0,0,0,0,0
"269820",2020-01-04 07:59:00,1.21382,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.50211,0,0,NA,0,NA,1,0,0,1,0,NA,1,1,0,0,NA,0,0,0,0,0
"269821",2020-01-04 08:00:00,1.21081,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.50274,0,0,NA,0,NA,1,0,0,1,0,NA,1,1,0,0,NA,0,0,0,0,0
"269822",2020-01-04 08:01:00,1.21367,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.53676,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269823",2020-01-04 08:02:00,1.33512,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.54117,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269824",2020-01-04 08:03:00,1.19256,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.53613,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269825",2020-01-04 08:04:00,1.22152,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.52794,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269826",2020-01-04 08:05:00,1.8312,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.53361,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269827",2020-01-04 08:06:00,1.62588,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.52794,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269828",2020-01-04 08:07:00,1.95841,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.52731,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269829",2020-01-04 08:08:00,2.26856,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.52794,1,0,NA,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"269830",2020-01-04 08:09:00,2.52111,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.53298,1,1,NA,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"269831",2020-01-04 08:10:00,2.75338,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.53487,1,1,NA,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"269832",2020-01-04 08:11:00,2.92457,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.52101,0,1,NA,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"269833",2020-01-04 08:12:00,3.06844,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.50967,0,1,NA,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"269834",2020-01-04 08:13:00,3.20239,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.8,0.51471,0,1,NA,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"269835",2020-01-04 08:14:00,3.20769,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.50967,0,1,NA,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"269836",2020-01-04 08:15:00,3.06244,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.7,0.76797,0,1,NA,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"269837",2020-01-04 08:16:00,3.18852,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.81774,0,1,NA,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"269838",2020-01-04 08:17:00,2.89231,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.73647,0,1,NA,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"269839",2020-01-04 08:18:00,2.55913,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.62307,0,1,NA,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"269840",2020-01-04 08:19:00,2.35113,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.6,0.50211,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"269841",2020-01-04 08:20:00,2.29997,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.50463,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"269842",2020-01-04 08:21:00,1.9151,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.49329,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"269843",2020-01-04 08:22:00,1.67253,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.48258,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"269844",2020-01-04 08:23:00,1.58793,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.4725,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"269845",2020-01-04 08:24:00,1.53108,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.46494,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"269846",2020-01-04 08:25:00,1.26898,17,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.46431,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"269847",2020-01-04 08:26:00,1.39496,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.46431,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"269848",2020-01-04 08:27:00,1.29328,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.45297,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"269849",2020-01-04 08:28:00,1.2939,21,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.45171,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"269850",2020-01-04 08:29:00,1.13939,19,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.45171,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"269851",2020-01-04 08:30:00,1.28245,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.441,0,1,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"269852",2020-01-04 08:31:00,1.25524,19,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.47187,1,1,NA,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"269853",2020-01-04 08:32:00,1.20942,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.47754,1,1,NA,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"269854",2020-01-04 08:33:00,1.25584,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.47187,1,1,NA,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"269855",2020-01-04 08:34:00,1.25604,19,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.48384,1,1,NA,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"269856",2020-01-04 08:35:00,1.85652,19,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.4725,1,1,NA,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"269857",2020-01-04 08:36:00,1.2503,19,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.46872,1,1,NA,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"269858",2020-01-04 08:37:00,1.90243,19,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.45234,1,1,NA,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"269859",2020-01-04 08:38:00,2.29002,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.44604,1,1,NA,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"269860",2020-01-04 08:39:00,2.58344,25,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.43092,1,1,NA,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"269861",2020-01-04 08:40:00,2.78338,26,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.40257,1,1,NA,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"269862",2020-01-04 08:41:00,2.89466,28,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.40194,0,1,NA,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269863",2020-01-04 08:42:00,2.80054,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.39627,0,1,NA,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269864",2020-01-04 08:43:00,2.94248,30,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.40824,0,1,NA,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269865",2020-01-04 08:44:00,3.47836,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.41832,0,1,NA,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269866",2020-01-04 08:45:00,2.96225,26,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.42651,0,1,NA,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269867",2020-01-04 08:46:00,2.81173,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.42084,0,1,NA,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269868",2020-01-04 08:47:00,2.98684,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.41517,0,1,NA,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269869",2020-01-04 08:48:00,2.57909,25,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.41328,0,1,NA,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"269870",2020-01-04 08:49:00,2.69264,26,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.40698,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269871",2020-01-04 08:50:00,2.11236,28,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.39564,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269872",2020-01-04 08:51:00,1.94823,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,0.39564,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269873",2020-01-04 08:52:00,1.69255,28,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,0.38745,0,0,NA,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"269874",2020-01-04 08:53:00,1.64375,28,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.39564,0,0,NA,0,NA,1,0,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269875",2020-01-04 08:54:00,1.58138,28,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.38997,0,0,NA,0,NA,1,0,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269876",2020-01-04 08:55:00,1.56279,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.39438,0,0,NA,0,NA,1,0,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269877",2020-01-04 08:56:00,1.64359,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.378,0,0,NA,0,NA,1,0,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269878",2020-01-04 08:57:00,1.40368,28,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.38367,0,0,NA,0,NA,1,0,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269879",2020-01-04 08:58:00,1.35292,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.37422,0,0,NA,0,NA,1,0,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269880",2020-01-04 08:59:00,1.33773,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.37863,0,0,NA,0,NA,1,0,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269881",2020-01-04 09:00:00,1.31389,28,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.4032,0,0,NA,0,NA,1,0,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"269882",2020-01-04 09:01:00,1.36052,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.4032,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269883",2020-01-04 09:02:00,1.38979,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.39249,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269884",2020-01-04 09:03:00,1.43807,31,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.378,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269885",2020-01-04 09:04:00,1.4093,33,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,0.36477,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269886",2020-01-04 09:05:00,1.84281,36,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,0.3339,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269887",2020-01-04 09:06:00,1.56306,37,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,0.32004,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269888",2020-01-04 09:07:00,1.72416,44,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,0.30807,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269889",2020-01-04 09:08:00,2.14395,45,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,0.30807,1,0,NA,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"269890",2020-01-04 09:09:00,2.64292,44,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.30681,1,1,NA,0,NA,1,0,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"269891",2020-01-04 09:10:00,2.69457,47,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.28287,1,1,NA,0,NA,1,0,0,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"269892",2020-01-04 09:11:00,2.88097,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,0.30177,0,1,NA,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,1,0
"269893",2020-01-04 09:12:00,2.68877,45,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.33516,0,1,NA,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,1,0
"269894",2020-01-04 09:13:00,2.81434,37,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.35847,0,1,NA,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"269895",2020-01-04 09:14:00,2.84328,36,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.34587,0,1,NA,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"269896",2020-01-04 09:15:00,2.67396,37,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.32949,0,1,NA,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"269897",2020-01-04 09:16:00,2.52188,40,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.3213,0,1,NA,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"269898",2020-01-04 09:17:00,2.61822,45,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.3213,0,1,NA,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"269899",2020-01-04 09:18:00,2.52537,44,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.33201,0,1,NA,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"269900",2020-01-04 09:19:00,2.07453,44,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.30177,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"269901",2020-01-04 09:20:00,2.053,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.28917,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"269902",2020-01-04 09:21:00,1.86945,50,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,0.28791,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"269903",2020-01-04 09:22:00,1.75687,52,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,0.52794,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
