"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"269904",2020-01-04 09:23:00,1.70493,51,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.58464,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,1,0
"269905",2020-01-04 09:24:00,1.66818,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.49518,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,1,0
"269906",2020-01-04 09:25:00,1.56566,44,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.44037,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,1,0
"269907",2020-01-04 09:26:00,1.50864,43,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.32571,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,1,0
"269908",2020-01-04 09:27:00,1.43731,43,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.31689,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,1,0
"269909",2020-01-04 09:28:00,1.36825,41,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.32634,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,1,0
"269910",2020-01-04 09:29:00,1.36017,43,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.3024,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,1,0
"269911",2020-01-04 09:30:00,1.36914,44,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.32382,1,0,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,1,0
"269912",2020-01-04 09:31:00,1.53904,47,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.2835,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269913",2020-01-04 09:32:00,1.23369,53,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.25074,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269914",2020-01-04 09:33:00,1.36991,61,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,0.21672,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269915",2020-01-04 09:34:00,1.61077,65,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,0.16317,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269916",2020-01-04 09:35:00,1.93393,75,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.11718,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269917",2020-01-04 09:36:00,1.71767,82,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.07497,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269918",2020-01-04 09:37:00,2.05605,92,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,-0.00315,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269919",2020-01-04 09:38:00,2.41985,107,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,-0.05733,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269920",2020-01-04 09:39:00,2.66474,117,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,-0.08883,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269921",2020-01-04 09:40:00,2.69164,123,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,-0.12222,0,0,NA,0,NA,1,1,0,0,0,NA,0,1,0,0,NA,0,1,1,1,0
"269922",2020-01-04 09:41:00,2.78725,129,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,-0.16569,0,0,NA,0,NA,1,1,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"269923",2020-01-04 09:42:00,2.45557,140,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,-0.15876,0,0,NA,0,NA,1,1,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"269924",2020-01-04 09:43:00,2.94038,136,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,-0.08883,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"269925",2020-01-04 09:44:00,2.8679,124,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,-0.04473,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"269926",2020-01-04 09:45:00,2.75387,120,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,0.06741,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"269927",2020-01-04 09:46:00,2.61419,97,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,0.10647,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"269928",2020-01-04 09:47:00,2.53094,87,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,0.11844,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"269929",2020-01-04 09:48:00,2.27649,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.08127,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"269930",2020-01-04 09:49:00,2.0521,89,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.01827,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"269931",2020-01-04 09:50:00,1.7625,101,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,-0.000630001,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"269932",2020-01-04 09:51:00,1.76987,103,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.01827,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"269933",2020-01-04 09:52:00,1.71899,99,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.03654,0,0,NA,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"269934",2020-01-04 09:53:00,1.66577,97,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.0441,0,0,NA,0,NA,1,0,0,0,0,NA,1,1,0,0,NA,0,0,0,0,0
"269935",2020-01-04 09:54:00,1.58521,94,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.07434,0,0,NA,0,NA,1,0,0,0,0,NA,1,1,0,0,NA,0,0,0,0,0
"269936",2020-01-04 09:55:00,1.55666,90,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,0.13671,0,0,NA,0,NA,1,0,0,0,0,NA,1,1,0,0,NA,0,0,0,0,0
"269937",2020-01-04 09:56:00,1.31287,78,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.20664,0,0,NA,0,NA,1,0,0,0,0,NA,1,1,0,0,NA,0,0,0,0,0
"269938",2020-01-04 09:57:00,1.5953,63,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.26271,0,0,NA,0,NA,1,0,0,0,0,NA,1,1,0,0,NA,0,0,0,0,0
"269939",2020-01-04 09:58:00,1.14491,53,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.27027,0,0,NA,0,NA,1,0,0,0,0,NA,1,1,0,0,NA,0,0,0,0,0
"269940",2020-01-04 09:59:00,1.3704,52,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.25074,0,0,NA,0,NA,1,0,0,0,0,NA,1,1,0,0,NA,0,0,0,0,0
"269941",2020-01-04 10:00:00,1.31439,54,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.11907,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"269942",2020-01-04 10:01:00,1.33457,60,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.09072,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"269943",2020-01-04 10:02:00,1.25939,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.4,0.07749,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"269944",2020-01-04 10:03:00,1.52377,66,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.05796,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"269945",2020-01-04 10:04:00,1.86053,71,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.03087,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"269946",2020-01-04 10:05:00,1.92171,75,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,0.01134,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"269947",2020-01-04 10:06:00,1.38738,76,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.04914,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"269948",2020-01-04 10:07:00,1.9183,68,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.08127,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"269949",2020-01-04 10:08:00,2.25046,63,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,0.09891,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"269950",2020-01-04 10:09:00,2.56872,60,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,0.11151,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"269951",2020-01-04 10:10:00,2.64577,55,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,0.11214,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,1
"269952",2020-01-04 10:11:00,2.74641,54,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,0.09954,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,1
"269953",2020-01-04 10:12:00,2.74844,57,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.06174,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,1
"269954",2020-01-04 10:13:00,2.41632,66,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,-0.0315,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"269955",2020-01-04 10:14:00,2.78866,83,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,-0.08379,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"269956",2020-01-04 10:15:00,2.69988,95,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,-0.12033,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"269957",2020-01-04 10:16:00,2.604,97,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,-0.14049,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"269958",2020-01-04 10:17:00,2.28351,103,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,-0.12789,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"269959",2020-01-04 10:18:00,2.26201,102,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,-0.14553,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"269960",2020-01-04 10:19:00,1.91029,105,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,-0.15309,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"269961",2020-01-04 10:20:00,1.77486,105,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,-0.11781,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"269962",2020-01-04 10:21:00,1.74752,97,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,-0.10773,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"269963",2020-01-04 10:22:00,1.70485,95,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.14679,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"269964",2020-01-04 10:23:00,1.40144,96,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.11529,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"269965",2020-01-04 10:24:00,1.82407,110,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.03717,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"269966",2020-01-04 10:25:00,1.56012,115,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,-0.01953,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"269967",2020-01-04 10:26:00,1.56697,110,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,-0.03969,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"269968",2020-01-04 10:27:00,1.54092,85,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.0693,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"269969",2020-01-04 10:28:00,1.53247,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.12474,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"269970",2020-01-04 10:29:00,1.36764,53,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.126,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"269971",2020-01-04 10:30:00,1.31188,50,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.12537,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269972",2020-01-04 10:31:00,1.33482,54,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.11214,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269973",2020-01-04 10:32:00,1.45728,58,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.10521,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269974",2020-01-04 10:33:00,1.25661,59,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,0.1449,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269975",2020-01-04 10:34:00,1.78313,49,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,0.16317,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269976",2020-01-04 10:35:00,1.78824,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.8,0.17577,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269977",2020-01-04 10:36:00,1.57326,46,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.7,0.14679,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269978",2020-01-04 10:37:00,2.07301,50,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.7,0.13041,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269979",2020-01-04 10:38:00,2.37576,55,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.6,0.06804,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269980",2020-01-04 10:39:00,2.53684,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.6,0.07371,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"269981",2020-01-04 10:40:00,2.64802,65,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.6,0.063,0,0,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269982",2020-01-04 10:41:00,2.71138,62,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.7,0.04851,0,0,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"269983",2020-01-04 10:42:00,2.74229,67,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.7,0.02961,0,0,NA,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269984",2020-01-04 10:43:00,2.91149,71,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.7,0.12474,0,0,NA,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269985",2020-01-04 10:44:00,2.85221,52,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.7,0.18144,0,0,NA,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269986",2020-01-04 10:45:00,2.61153,42,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,0.16947,0,0,NA,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269987",2020-01-04 10:46:00,2.50573,46,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,0.08694,0,0,NA,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269988",2020-01-04 10:47:00,2.42211,61,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.8,0.02457,0,0,NA,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269989",2020-01-04 10:48:00,2.17279,70,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.8,-0.00693,0,0,NA,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269990",2020-01-04 10:49:00,1.82283,78,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,-0.09639,0,0,NA,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269991",2020-01-04 10:50:00,1.53715,96,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.8,-0.22239,0,0,NA,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269992",2020-01-04 10:51:00,1.56079,118,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,-0.24696,0,0,NA,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"269993",2020-01-04 10:52:00,1.61488,121,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,-0.26523,0,0,NA,0,NA,1,0,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"269994",2020-01-04 10:53:00,1.38157,125,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,-0.3213,0,0,NA,0,NA,1,0,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"269995",2020-01-04 10:54:00,1.52547,135,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.8,-0.35343,0,0,NA,0,NA,1,0,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"269996",2020-01-04 10:55:00,1.41921,143,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,-0.40446,0,0,NA,0,NA,1,0,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"269997",2020-01-04 10:56:00,1.43105,154,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,-0.46809,0,0,NA,0,NA,1,0,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"269998",2020-01-04 10:57:00,1.67373,168,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,-0.504,0,0,NA,0,NA,1,0,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"269999",2020-01-04 10:58:00,1.27161,173,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,-0.48573,0,0,NA,0,NA,1,0,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270000",2020-01-04 10:59:00,1.22833,172,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,-0.49392,0,0,NA,0,NA,1,0,1,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270001",2020-01-04 11:00:00,1.28961,171,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.3,-0.39249,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"270002",2020-01-04 11:01:00,1.20498,151,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.5,-0.25011,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"270003",2020-01-04 11:02:00,1.18683,120,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.2,-0.12726,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"270004",2020-01-04 11:03:00,1.17973,99,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,-0.08253,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"270005",2020-01-04 11:04:00,1.81223,93,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,-0.06993,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"270006",2020-01-04 11:05:00,1.55556,96,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,-0.1071,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"270007",2020-01-04 11:06:00,1.54156,100,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,-0.15813,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"270008",2020-01-04 11:07:00,1.91338,112,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,-0.12096,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"270009",2020-01-04 11:08:00,2.31456,108,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,-0.04473,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"270010",2020-01-04 11:09:00,2.51057,94,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,0.04473,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"270011",2020-01-04 11:10:00,2.97383,77,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,0.08694,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,1,0,0
"270012",2020-01-04 11:11:00,2.69222,65,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,0.09576,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,1,0,0
"270013",2020-01-04 11:12:00,2.69015,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.09324,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"270014",2020-01-04 11:13:00,2.70318,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7.1,0.0882,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"270015",2020-01-04 11:14:00,2.58893,65,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,0.09261,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"270016",2020-01-04 11:15:00,2.29825,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.8,0.10584,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"270017",2020-01-04 11:16:00,2.45809,63,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.8,0.09387,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"270018",2020-01-04 11:17:00,2.3527,65,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.08757,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"270019",2020-01-04 11:18:00,2.04422,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,7,0.0252,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270020",2020-01-04 11:19:00,1.51105,75,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.8,0.02961,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270021",2020-01-04 11:20:00,1.56503,78,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.8,0.23814,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270022",2020-01-04 11:21:00,1.56728,83,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.7,0.27594,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270023",2020-01-04 11:22:00,1.54241,88,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.7,0.19971,0,0,NA,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270024",2020-01-04 11:23:00,1.43266,92,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.8,0.0882,0,0,NA,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270025",2020-01-04 11:24:00,1.51176,91,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,-0.08883,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270026",2020-01-04 11:25:00,1.18284,96,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,-0.12537,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270027",2020-01-04 11:26:00,1.10471,102,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,-0.12096,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270028",2020-01-04 11:27:00,1.05723,101,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.9,-0.11466,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270029",2020-01-04 11:28:00,1.1268,98,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.8,-0.05796,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270030",2020-01-04 11:29:00,1.02283,90,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,6.8,-0.02583,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270031",2020-01-04 11:30:00,0.907869,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,6.7,-0.01449,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270032",2020-01-04 11:31:00,0.987203,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,6.8,-0.06615,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270033",2020-01-04 11:32:00,0.922822,91,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,6.8,-0.10269,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270034",2020-01-04 11:33:00,0.91853,97,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,6.8,-0.12663,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270035",2020-01-04 11:34:00,0.880377,104,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,6.9,-0.15561,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270036",2020-01-04 11:35:00,0.876438,110,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7,-0.16191,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270037",2020-01-04 11:36:00,0.868804,111,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,6.9,-0.17703,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270038",2020-01-04 11:37:00,0.759614,113,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,6.9,-0.18018,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270039",2020-01-04 11:38:00,0.784982,112,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,6.9,-0.17073,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270040",2020-01-04 11:39:00,0.94033,114,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7,-0.2835,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270041",2020-01-04 11:40:00,0.829154,136,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,6.9,-0.32886,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270042",2020-01-04 11:41:00,0.818183,143,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7,-0.29421,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270043",2020-01-04 11:42:00,0.839759,135,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,6.9,-0.24696,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270044",2020-01-04 11:43:00,0.825296,128,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,6.9,-0.17136,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270045",2020-01-04 11:44:00,1.12839,113,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.1,-0.2205,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270046",2020-01-04 11:45:00,0.811114,116,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7,-0.28791,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270047",2020-01-04 11:46:00,0.851438,134,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.1,-0.19089,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270048",2020-01-04 11:47:00,0.978665,118,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.2,-0.12033,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270049",2020-01-04 11:48:00,0.979253,102,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.1,-0.19593,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270050",2020-01-04 11:49:00,0.928245,116,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.1,-0.34146,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270051",2020-01-04 11:50:00,0.989429,143,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.1,-0.37989,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270052",2020-01-04 11:51:00,0.847039,153,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.4,-0.44163,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270053",2020-01-04 11:52:00,1.0851,164,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.5,-0.54243,0,0,NA,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270054",2020-01-04 11:53:00,1.13136,184,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.4,-0.60543,0,0,NA,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270055",2020-01-04 11:54:00,1.12019,192,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.4,-0.6237,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270056",2020-01-04 11:55:00,1.09251,194,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.2,-0.66276,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270057",2020-01-04 11:56:00,1.08885,203,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.5,-0.55881,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270058",2020-01-04 11:57:00,1.07637,185,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.4,-0.54936,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270059",2020-01-04 11:58:00,1.11987,182,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.6,-0.59913,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270060",2020-01-04 11:59:00,1.02812,191,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.5,-0.63504,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270061",2020-01-04 12:00:00,1.11471,198,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.6,-0.63,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270062",2020-01-04 12:01:00,1.07555,198,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.6,-0.56826,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270063",2020-01-04 12:02:00,1.06809,187,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.8,-0.46746,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270064",2020-01-04 12:03:00,1.04783,172,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.6,-0.45234,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270065",2020-01-04 12:04:00,0.972203,169,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.9,-0.38934,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270066",2020-01-04 12:05:00,0.910577,154,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.7,-0.43533,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270067",2020-01-04 12:06:00,0.854712,164,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.6,-0.48573,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270068",2020-01-04 12:07:00,0.863795,176,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.5,-0.59346,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270069",2020-01-04 12:08:00,0.784037,196,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.8,-0.69363,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270070",2020-01-04 12:09:00,0.778017,211,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,22.5,7.9,-0.68166,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270071",2020-01-04 12:10:00,0.739704,205,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7.9,-0.60606,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270072",2020-01-04 12:11:00,0.780661,188,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7.8,-0.5418,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270073",2020-01-04 12:12:00,0.753673,176,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7.7,-0.48069,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270074",2020-01-04 12:13:00,0.774228,169,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7.5,-0.23625,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270075",2020-01-04 12:14:00,0.740518,169,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7.2,-0.18585,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270076",2020-01-04 12:15:00,0.77204,163,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7.3,-0.25893,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270077",2020-01-04 12:16:00,0.816232,178,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7.3,-0.43596,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270078",2020-01-04 12:17:00,0.686045,189,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7.3,-0.6174,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270079",2020-01-04 12:18:00,0.907898,192,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7.2,-0.58023,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270080",2020-01-04 12:19:00,0.778601,187,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7.4,-0.49329,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270081",2020-01-04 12:20:00,0.926382,169,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7.4,-0.35595,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270082",2020-01-04 12:21:00,0.972381,143,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7.3,-0.26271,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270083",2020-01-04 12:22:00,1.04165,120,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7,-0.24633,0,0,NA,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270084",2020-01-04 12:23:00,1.07245,115,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7,-0.24696,0,0,NA,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270085",2020-01-04 12:24:00,1.25035,115,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7.1,-0.36225,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270086",2020-01-04 12:25:00,1.12284,141,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7,-0.3402,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270087",2020-01-04 12:26:00,1.12994,138,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7,-0.24885,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270088",2020-01-04 12:27:00,1.31432,119,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7.1,2.57481,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270089",2020-01-04 12:28:00,1.83777,123,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7,0.14994,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270090",2020-01-04 12:29:00,0.967333,133,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7,-0.37863,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270091",2020-01-04 12:30:00,0.825405,144,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7.1,-0.45486,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270092",2020-01-04 12:31:00,1.10379,158,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7.2,-0.47943,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270093",2020-01-04 12:32:00,1.23816,163,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7.2,-0.45423,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270094",2020-01-04 12:33:00,1.24942,157,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7.1,-0.45423,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270095",2020-01-04 12:34:00,1.08245,157,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.8,-0.03276,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270096",2020-01-04 12:35:00,1.92569,175,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.9,-0.06993,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270097",2020-01-04 12:36:00,1.72164,187,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.8,-0.04599,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270098",2020-01-04 12:37:00,1.20735,188,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.9,-0.10836,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270099",2020-01-04 12:38:00,1.77622,206,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,7,-0.1827,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270100",2020-01-04 12:39:00,2.19603,221,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.8,-0.10773,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270101",2020-01-04 12:40:00,2.51163,204,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.8,-0.07623,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270102",2020-01-04 12:41:00,2.67257,199,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.9,-0.05166,0,0,NA,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270103",2020-01-04 12:42:00,2.91485,193,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.8,-0.01386,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270104",2020-01-04 12:43:00,2.93291,189,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.6,0.08127,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270105",2020-01-04 12:44:00,2.81309,169,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.6,0.11907,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270106",2020-01-04 12:45:00,3.12278,164,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.7,0.09513,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270107",2020-01-04 12:46:00,3.20843,170,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.7,0.01197,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270108",2020-01-04 12:47:00,3.25888,189,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.7,-0.063,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270109",2020-01-04 12:48:00,3.37199,200,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.7,-0.09576,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270110",2020-01-04 12:49:00,3.32458,207,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.7,-0.05355,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270111",2020-01-04 12:50:00,3.24305,200,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.6,-0.02016,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270112",2020-01-04 12:51:00,3.32457,191,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.6,0.13041,0,0,NA,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270113",2020-01-04 12:52:00,3.19955,166,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.5,0.12474,0,0,NA,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270114",2020-01-04 12:53:00,3.40159,173,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.6,0.05481,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270115",2020-01-04 12:54:00,3.1675,186,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.5,-0.02583,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270116",2020-01-04 12:55:00,3.23518,202,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.5,-0.08631,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270117",2020-01-04 12:56:00,3.27159,215,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.5,-0.08316,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270118",2020-01-04 12:57:00,3.23013,216,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.5,-0.02205,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270119",2020-01-04 12:58:00,3.0183,202,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.4,0.03339,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270120",2020-01-04 12:59:00,3.20072,193,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.5,0.04221,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270121",2020-01-04 13:00:00,3.20507,191,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.6,0.00567,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270122",2020-01-04 13:01:00,3.13519,197,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.5,0.126,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270123",2020-01-04 13:02:00,3.06492,171,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.4,0.13104,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270124",2020-01-04 13:03:00,3.02322,173,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.6,0.08694,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270125",2020-01-04 13:04:00,2.75082,181,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.7,0.00567001,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270126",2020-01-04 13:05:00,2.91916,200,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.4,-0.1449,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270127",2020-01-04 13:06:00,2.94651,228,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.4,-0.49329,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270128",2020-01-04 13:07:00,2.88242,300,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.5,-0.58716,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270129",2020-01-04 13:08:00,2.11199,321,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,22.5,23,6.8,-1.11069,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270130",2020-01-04 13:09:00,1.41581,297,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.7,-0.88326,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270131",2020-01-04 13:10:00,1.63222,276,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.8,-0.83853,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270132",2020-01-04 13:11:00,1.42726,296,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.6,-0.93303,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270133",2020-01-04 13:12:00,1.2147,319,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.7,-1.08738,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270134",2020-01-04 13:13:00,0.956174,337,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.9,-1.07478,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270135",2020-01-04 13:14:00,0.757754,323,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.7,-1.11888,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270136",2020-01-04 13:15:00,0.711709,298,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.7,-1.00674,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270137",2020-01-04 13:16:00,0.868676,277,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.6,-0.93681,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270138",2020-01-04 13:17:00,0.917699,261,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.6,0.5733,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270139",2020-01-04 13:18:00,0.811446,246,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.4,-0.66213,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270140",2020-01-04 13:19:00,0.719133,235,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.5,-0.71316,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270141",2020-01-04 13:20:00,0.703675,221,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.4,-0.66906,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270142",2020-01-04 13:21:00,0.849474,210,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.8,-0.65079,0,0,NA,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270143",2020-01-04 13:22:00,0.940275,208,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.4,-0.62496,0,0,NA,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270144",2020-01-04 13:23:00,0.967118,199,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.5,-0.46746,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270145",2020-01-04 13:24:00,1.01993,176,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.6,-0.33516,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270146",2020-01-04 13:25:00,1.05528,148,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.6,-0.27846,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270147",2020-01-04 13:26:00,1.00328,133,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.5,-0.25263,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270148",2020-01-04 13:27:00,0.986527,129,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.5,-0.2772,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270149",2020-01-04 13:28:00,1.02978,134,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.6,-0.27783,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270150",2020-01-04 13:29:00,1.02033,132,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.6,-0.15876,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270151",2020-01-04 13:30:00,1.02536,112,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.4,-0.12411,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270152",2020-01-04 13:31:00,0.962541,100,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6.3,-0.09009,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270153",2020-01-04 13:32:00,1.20136,96,0,NA,23.5,NA,NA,NA,NA,NA,6.64631578947368,NA,22,23.5,22.5,21.5,23,22.5,23,6.2,0.05733,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270154",2020-01-04 13:33:00,1.011,91,0,NA,23.5,NA,NA,NA,NA,NA,7.11213114754098,NA,22,23.5,22.5,21.5,23,22.5,23,6.1,0.08946,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270155",2020-01-04 13:34:00,0.960059,84,0,NA,23.5,NA,NA,NA,NA,NA,7.22016666666667,NA,22,23.5,22.5,21.5,23,22.5,23,5.9,0.11907,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270156",2020-01-04 13:35:00,0.915075,80,0,NA,23.5,NA,NA,NA,NA,NA,7.22245901639344,NA,22,23.5,22.5,21.5,23,22.5,23,6.1,0.12222,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270157",2020-01-04 13:36:00,0.858114,79,0,NA,23.5,NA,NA,NA,NA,NA,7.20032786885246,NA,22,23.5,22.5,21.5,23,22.5,23,6.1,0.08757,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270158",2020-01-04 13:37:00,0.818921,82,0,NA,23.5,NA,NA,NA,NA,NA,7.0495,NA,22,23.5,22.5,21.5,23,22.5,23,6,0.05544,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270159",2020-01-04 13:38:00,0.855918,93,0,NA,23.5,NA,NA,NA,NA,NA,7.19704918032787,NA,22,23.5,22.5,21.5,23,22.5,23,6,0.00567,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270160",2020-01-04 13:39:00,0.802901,99,0,NA,23.5,NA,NA,NA,NA,NA,7.15,NA,22,23.5,22.5,21.5,23,22.5,23,6,-0.01953,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270161",2020-01-04 13:40:00,0.908337,101,0,NA,23.5,NA,NA,NA,NA,NA,7.15885245901639,NA,22,23.5,22.5,21.5,23,22.5,23,6,-0.01323,0,0,NA,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270162",2020-01-04 13:41:00,0.757473,101,0,NA,23.5,NA,NA,NA,NA,NA,7.15950819672131,NA,22,23.5,22.5,21.5,23,22.5,23,6,-0.05103,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270163",2020-01-04 13:42:00,0.735723,107,0,NA,23.5,NA,NA,NA,NA,NA,7.17033333333333,NA,22,23.5,22.5,21.5,23,22.5,23,6,-0.03213,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270164",2020-01-04 13:43:00,0.691653,107,0,NA,23.5,NA,NA,NA,NA,NA,7.13918032786885,NA,22,23.5,22.5,21.5,23,22.5,23,5.9,-0.02016,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270165",2020-01-04 13:44:00,0.71757,105,0,NA,23.5,NA,NA,NA,NA,NA,7.13704918032787,NA,22,23.5,22.5,21.5,23,22.5,23,6,-0.00756,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270166",2020-01-04 13:45:00,0.489661,101,0,NA,23.5,NA,NA,NA,NA,NA,7.12133333333333,NA,22,23.5,22.5,21.5,23,22.5,23,6,-0.05229,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270167",2020-01-04 13:46:00,0.917274,109,0,NA,23.5,NA,NA,NA,NA,NA,6.3255737704918,NA,22,23.5,22.5,21.5,23,22.5,23,6,-0.08946,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270168",2020-01-04 13:47:00,0.883732,116,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,6,-0.22176,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270169",2020-01-04 13:48:00,0.829823,117,0,NA,23.5,NA,NA,NA,NA,NA,0.610983606557377,NA,22,23.5,22.5,21.5,23,22.5,23,5.9,-0.19656,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270170",2020-01-04 13:49:00,0.856922,115,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,5.9,-0.15561,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270171",2020-01-04 13:50:00,0.966107,109,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,5.9,-0.14616,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270172",2020-01-04 13:51:00,1.11057,104,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,5.9,-0.14553,0,0,NA,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270173",2020-01-04 13:52:00,0.986496,101,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,5.8,-0.12978,0,0,NA,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270174",2020-01-04 13:53:00,1.08093,98,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,22.5,23,5.8,-0.10143,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270175",2020-01-04 13:54:00,1.10091,96,0,NA,23.5,NA,NA,NA,NA,NA,1.675,NA,22,23.5,22.5,21.5,23,22.5,23,5.8,-0.10143,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270176",2020-01-04 13:55:00,1.11124,94,0,NA,23.5,NA,NA,NA,NA,NA,7.20819672131148,NA,22,23.5,22.5,21.5,23,22.5,23,5.9,0.03591,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270177",2020-01-04 13:56:00,1.1046,93,0,NA,23.5,NA,NA,NA,NA,NA,2.03,NA,22,23.5,22.5,21.5,23,22.5,23,5.9,-0.07056,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270178",2020-01-04 13:57:00,1.10021,92,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,6,0.01197,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270179",2020-01-04 13:58:00,1.09304,93,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,5.9,-0.06363,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270180",2020-01-04 13:59:00,1.1216,95,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,6.1,-0.11466,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270181",2020-01-04 14:00:00,0.982185,96,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,6.1,-0.11529,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270182",2020-01-04 14:01:00,1.0219,97,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,6,-0.13923,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270183",2020-01-04 14:02:00,1.01495,99,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,6,-0.1071,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270184",2020-01-04 14:03:00,1.25936,100,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,5.9,-0.13923,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270185",2020-01-04 14:04:00,0.902918,101,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,5.7,-0.13356,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270186",2020-01-04 14:05:00,1.03652,101,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,5.9,0.07119,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270187",2020-01-04 14:06:00,0.813174,100,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,5.8,0.14931,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270188",2020-01-04 14:07:00,0.782326,100,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,5.9,0.13167,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270189",2020-01-04 14:08:00,0.611911,102,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,5.8,0.02394,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270190",2020-01-04 14:09:00,0.767514,102,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,5.9,-0.02709,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270191",2020-01-04 14:10:00,0.735189,103,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,5.8,-0.1512,0,0,NA,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"270192",2020-01-04 14:11:00,0.737571,104,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,5.9,-0.15183,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270193",2020-01-04 14:12:00,0.521016,103,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,5.9,-0.13356,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270194",2020-01-04 14:13:00,0.718459,100,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,5.8,-0.12474,0,0,NA,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270195",2020-01-04 14:14:00,0.719329,97,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,22.5,23,5.9,-0.07686,1,0,NA,0,NA,0,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"270196",2020-01-04 14:15:00,0.79969,95,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,22.5,23,5.7,-0.05796,1,0,NA,0,NA,0,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"270197",2020-01-04 14:16:00,0.923303,94,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,22.5,23,5.8,-0.03969,1,0,NA,0,NA,0,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"270198",2020-01-04 14:17:00,0.896667,91,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,22.5,23,5.7,-0.04536,1,0,NA,0,NA,0,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"270199",2020-01-04 14:18:00,0.856382,89,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,5.8,-0.03276,1,0,NA,0,NA,0,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"270200",2020-01-04 14:19:00,1.56875,86,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,5.7,-0.01386,1,0,NA,0,NA,0,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"270201",2020-01-04 14:20:00,1.68533,83,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,5.8,0.01071,1,0,NA,0,NA,0,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"270202",2020-01-04 14:21:00,2.04733,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,5.8,0.02394,1,0,NA,0,NA,0,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270203",2020-01-04 14:22:00,2.59542,76,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,5.6,0.02583,1,0,NA,0,NA,0,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270204",2020-01-04 14:23:00,3.05354,72,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,5.7,0.04347,1,0,NA,0,NA,1,1,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270205",2020-01-04 14:24:00,3.27733,69,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,5.7,0.01827,0,0,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270206",2020-01-04 14:25:00,3.54121,73,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,5.7,0.10584,0,0,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
