"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"270207",2020-01-04 14:26:00,3.40444,71,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,24,22.5,21.5,23,22.5,23,5.7,0.03276,0,0,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270208",2020-01-04 14:27:00,3.12159,69,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,22.5,23,5.7,0.02457,0,0,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270209",2020-01-04 14:28:00,3.1547,69,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,22.5,23,5.7,0.03024,0,0,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270210",2020-01-04 14:29:00,2.96203,68,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,22.5,23,5.8,0.03024,0,0,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270211",2020-01-04 14:30:00,2.40925,70,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,22.5,23,5.8,0.02457,0,0,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270212",2020-01-04 14:31:00,2.01353,71,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,22.5,23,5.8,0.01764,0,0,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270213",2020-01-04 14:32:00,1.27434,72,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,22.5,23,5.7,0.01701,0,0,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270214",2020-01-04 14:33:00,1.58715,72,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,22.5,23,5.7,0.03087,0,0,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270215",2020-01-04 14:34:00,1.48093,73,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,22.5,23,5.7,0.03717,0,0,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270216",2020-01-04 14:35:00,1.36319,72,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,23,23,5.6,0.05103,0,0,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270217",2020-01-04 14:36:00,1.27337,69,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,23,23,5.7,0.06237,0,0,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270218",2020-01-04 14:37:00,1.17297,67,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,23,23,5.7,0.07434,0,0,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270219",2020-01-04 14:38:00,1.12511,65,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,23,23,5.7,0.08127,0,0,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270220",2020-01-04 14:39:00,1.29424,63,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,23,23,5.6,0.09387,0,0,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270221",2020-01-04 14:40:00,1.04326,63,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,23,23,5.6,0.12474,0,0,NA,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,1,0,0,0,0
"270222",2020-01-04 14:41:00,1.06241,62,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,23,23,5.6,0.1008,0,0,NA,0,NA,0,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270223",2020-01-04 14:42:00,1.01885,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,23,23,5.6,0.10836,0,0,NA,0,NA,0,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270224",2020-01-04 14:43:00,0.988934,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,23,23,5.5,0.12222,0,0,NA,0,NA,0,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270225",2020-01-04 14:44:00,0.984966,66,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,23,23,5.5,0.10017,1,0,NA,0,NA,0,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"270226",2020-01-04 14:45:00,1.06928,66,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,24,22.5,21.5,23,23,23,5.5,0.0882,1,0,NA,0,NA,0,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"270227",2020-01-04 14:46:00,1.03448,66,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23,23,23,5.5,0.0945,1,0,NA,0,NA,0,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"270228",2020-01-04 14:47:00,1.12204,65,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23,23,23,5.5,0.1008,1,0,NA,0,NA,0,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"270229",2020-01-04 14:48:00,1.91778,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23,23,23,5.5,0.14994,1,0,NA,0,NA,0,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"270230",2020-01-04 14:49:00,1.77731,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23,23,23,5.5,0.0819,1,0,NA,0,NA,0,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"270231",2020-01-04 14:50:00,2.15965,66,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23,23,23,5.5,0.05796,1,0,NA,0,NA,0,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"270232",2020-01-04 14:51:00,2.67101,74,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23,23,23,5.5,0.01134,1,0,NA,0,NA,0,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"270233",2020-01-04 14:52:00,2.98744,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23,23,23,5.5,-0.00189,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"270234",2020-01-04 14:53:00,3.645,89,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23,23,23,5.5,-0.08001,1,0,NA,0,NA,1,0,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"270235",2020-01-04 14:54:00,3.18962,95,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23,23,23,5.5,-0.10773,0,0,NA,0,NA,1,0,0,0,0,NA,1,1,0,0,NA,0,0,0,0,0
"270236",2020-01-04 14:55:00,3.28048,99,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23,23,23,5.6,-0.10773,0,0,NA,0,NA,1,0,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"270237",2020-01-04 14:56:00,3.22783,100,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23,23,23,5.6,-0.07686,0,0,NA,0,NA,1,0,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"270238",2020-01-04 14:57:00,3.21086,95,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23,23,23,5.5,-0.05796,0,0,NA,0,NA,1,0,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"270239",2020-01-04 14:58:00,2.94468,90,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23,23,23,5.5,-0.05166,0,0,NA,0,NA,1,0,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"270240",2020-01-04 14:59:00,2.9467,89,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23,23,23,5.6,-0.04158,0,0,NA,0,NA,1,0,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"270241",2020-01-04 15:00:00,2.63227,87,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23.5,23,23,5.6,-0.02079,0,0,NA,0,NA,1,0,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"270242",2020-01-04 15:01:00,2.13149,85,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23.5,23,23,5.6,-0.00441,0,0,NA,0,NA,1,0,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"270243",2020-01-04 15:02:00,1.64095,82,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23.5,23,23,5.6,0.00567,0,0,NA,0,NA,1,0,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"270244",2020-01-04 15:03:00,1.53374,78,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23.5,23,23,5.7,0.03024,0,0,NA,0,NA,1,0,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"270245",2020-01-04 15:04:00,1.77336,74,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23.5,23,23,5.7,0.0252,0,0,NA,0,NA,1,0,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"270246",2020-01-04 15:05:00,1.35918,73,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23.5,23,23,5.7,0.05481,0,0,NA,0,NA,1,0,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"270247",2020-01-04 15:06:00,1.18607,70,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23.5,23,23,5.7,0.06174,0,0,NA,0,NA,1,0,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"270248",2020-01-04 15:07:00,1.11456,69,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.7,0.05922,0,0,NA,0,NA,1,0,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"270249",2020-01-04 15:08:00,1.13275,67,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.6,0.26523,0,0,NA,0,NA,1,0,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"270250",2020-01-04 15:09:00,1.16232,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.6,0.35847,0,0,NA,0,NA,1,0,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"270251",2020-01-04 15:10:00,0.985183,61,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.6,0.3843,0,0,NA,0,NA,0,0,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"270252",2020-01-04 15:11:00,1.17726,56,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23.5,23,23,5.6,0.315,0,0,NA,0,NA,0,0,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"270253",2020-01-04 15:12:00,0.962048,52,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23.5,23,23,5.6,0.2646,0,0,NA,0,NA,0,0,0,0,0,NA,0,1,0,0,NA,0,0,0,0,0
"270254",2020-01-04 15:13:00,0.97434,51,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23.5,23,23,5.6,0.18207,0,0,NA,0,NA,0,0,0,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270255",2020-01-04 15:14:00,0.902675,49,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22.5,21.5,23.5,23,23,5.5,0.17829,1,0,NA,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270256",2020-01-04 15:15:00,0.888998,47,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.5,0.21672,1,0,NA,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270257",2020-01-04 15:16:00,0.908646,44,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.5,0.23751,1,0,NA,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270258",2020-01-04 15:17:00,1.06093,39,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.4,0.2394,1,0,NA,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270259",2020-01-04 15:18:00,1.57387,37,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.3,0.2394,1,0,0,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270260",2020-01-04 15:19:00,1.20613,34,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.3,0.2583,1,0,0,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270261",2020-01-04 15:20:00,1.72165,33,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.3,0.26397,1,0,0,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270262",2020-01-04 15:21:00,2.121,34,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.4,0.20853,1,0,0,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270263",2020-01-04 15:22:00,2.4945,36,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.4,0.22428,1,0,0,0,NA,1,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270264",2020-01-04 15:23:00,2.78143,39,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.5,0.18774,0,0,0,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"270265",2020-01-04 15:24:00,2.75028,41,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.5,0.1701,0,0,0,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"270266",2020-01-04 15:25:00,2.63716,44,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.6,0.15183,0,0,0,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"270267",2020-01-04 15:26:00,2.97953,46,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.5,0.1386,0,0,0,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"270268",2020-01-04 15:27:00,3.07383,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.5,0.14364,0,0,0,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"270269",2020-01-04 15:28:00,2.52767,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.5,0.14301,0,0,0,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"270270",2020-01-04 15:29:00,2.35415,49,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.5,0.13167,0,0,1,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"270271",2020-01-04 15:30:00,2.01772,51,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.5,0.11277,0,0,1,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"270272",2020-01-04 15:31:00,1.61951,55,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.5,0.10017,0,0,1,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"270273",2020-01-04 15:32:00,1.23929,57,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.6,0.07497,0,0,1,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"270274",2020-01-04 15:33:00,1.11435,62,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.6,0.06174,0,0,1,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"270275",2020-01-04 15:34:00,0.988559,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.6,0.04977,0,0,1,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"270276",2020-01-04 15:35:00,1.19343,66,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.6,0.04977,0,0,1,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"270277",2020-01-04 15:36:00,1.12019,67,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.6,0.06867,0,0,1,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"270278",2020-01-04 15:37:00,1.05904,63,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.5,0.09324,0,0,1,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"270279",2020-01-04 15:38:00,1.03549,59,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.5,0.11277,0,0,1,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"270280",2020-01-04 15:39:00,1.05583,56,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.5,0.13167,0,0,1,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"270281",2020-01-04 15:40:00,1.43531,51,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23,23,23,5.5,0.15624,0,0,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"270282",2020-01-04 15:41:00,1.01757,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,23,23,5.5,0.17514,0,0,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"270283",2020-01-04 15:42:00,0.988845,45,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,23,23,5.5,0.18837,0,0,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,1
"270284",2020-01-04 15:43:00,1.08976,42,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,23,23,5.4,0.23121,1,0,1,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270285",2020-01-04 15:44:00,1.00639,39,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23,23,23,5.3,0.23814,1,0,1,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270286",2020-01-04 15:45:00,0.989498,38,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.3,0.25704,1,0,1,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270287",2020-01-04 15:46:00,0.982828,36,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.3,0.25641,1,0,1,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270288",2020-01-04 15:47:00,1.32444,35,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.2,0.24633,1,0,1,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270289",2020-01-04 15:48:00,1.52921,35,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.2,0.26271,1,0,0,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270290",2020-01-04 15:49:00,1.40573,33,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21.5,23.5,23,23,5.2,0.27342,1,0,0,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270291",2020-01-04 15:50:00,1.80476,32,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23.5,23,23,5.2,0.29169,1,0,0,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270292",2020-01-04 15:51:00,2.18099,31,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23.5,23,23,5.2,0.27594,1,0,0,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270293",2020-01-04 15:52:00,2.4806,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23.5,23,23,5.2,0.28476,1,0,0,0,NA,1,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270294",2020-01-04 15:53:00,2.72352,30,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23.5,23,23,5.2,0.28854,0,0,0,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,1,0,0
"270295",2020-01-04 15:54:00,2.49809,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23.5,23,23,5.2,0.28854,0,0,0,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,1,0,0
"270296",2020-01-04 15:55:00,2.58023,28,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23.5,23,23,5.2,0.28224,0,0,0,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,1,0,0
"270297",2020-01-04 15:56:00,2.6643,28,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23.5,23,23,5.2,0.29421,0,0,0,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,1,0,0
"270298",2020-01-04 15:57:00,2.6161,27,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22.5,21,23.5,23,23,5.2,0.30114,0,0,0,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,1,0,0
"270299",2020-01-04 15:58:00,2.39591,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23.5,23,23,5.2,0.32004,0,1,0,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"270300",2020-01-04 15:59:00,2.20393,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23.5,23,23,5.2,0.32697,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"270301",2020-01-04 16:00:00,2.31372,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23.5,23,23,5.2,0.69174,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"270302",2020-01-04 16:01:00,1.53207,22,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23.5,23,23,5.2,0.59157,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"270303",2020-01-04 16:02:00,1.11369,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23.5,23,23,5.2,0.56574,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"270304",2020-01-04 16:03:00,1.27245,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23.5,23,23,5.2,0.54117,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"270305",2020-01-04 16:04:00,1.75155,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23.5,23,23,5.1,0.53487,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"270306",2020-01-04 16:05:00,1.27784,21,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23.5,23,23,5.1,0.53424,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"270307",2020-01-04 16:06:00,0.976061,19,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23.5,23,23,5.1,0.52227,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"270308",2020-01-04 16:07:00,1.1877,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.52857,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"270309",2020-01-04 16:08:00,1.45076,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.51534,0,0,1,0,NA,1,0,0,1,0,NA,0,0,0,0,NA,0,0,1,0,0
"270310",2020-01-04 16:09:00,1.59874,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.69426,0,0,1,0,NA,1,0,0,1,0,NA,0,0,0,0,NA,0,0,1,0,0
"270311",2020-01-04 16:10:00,1.47467,17,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.76797,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,1,0,0
"270312",2020-01-04 16:11:00,1.45576,17,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.76734,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,1,0,0
"270313",2020-01-04 16:12:00,1.48414,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.64134,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,1,0,0
"270314",2020-01-04 16:13:00,1.46735,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.66654,1,0,1,0,NA,0,0,1,1,0,NA,0,1,0,0,NA,0,1,1,1,1
"270315",2020-01-04 16:14:00,1.54775,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.5355,1,0,1,0,NA,0,0,1,1,0,NA,0,1,0,0,NA,0,1,1,1,1
"270316",2020-01-04 16:15:00,1.45445,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.5355,1,0,1,0,NA,0,0,1,1,0,NA,0,1,0,0,NA,0,1,1,1,1
"270317",2020-01-04 16:16:00,1.38258,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.54117,1,0,1,0,NA,0,0,1,1,0,NA,0,1,0,0,NA,0,1,1,1,1
"270318",2020-01-04 16:17:00,2.06289,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.54621,1,0,1,0,NA,0,0,1,1,0,NA,0,1,0,0,NA,0,1,1,1,1
"270319",2020-01-04 16:18:00,1.85671,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.55944,1,0,1,0,NA,0,0,1,1,0,NA,0,1,0,0,NA,0,1,1,1,1
"270320",2020-01-04 16:19:00,1.70383,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.55944,1,0,1,0,NA,0,0,1,1,0,NA,0,1,0,0,NA,0,1,1,1,1
"270321",2020-01-04 16:20:00,1.72384,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.55566,1,0,1,0,NA,0,0,1,1,0,NA,0,1,0,0,NA,0,1,1,1,1
"270322",2020-01-04 16:21:00,2.03227,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.56196,1,0,1,0,NA,0,0,1,1,0,NA,0,1,0,0,NA,0,1,1,1,1
"270323",2020-01-04 16:22:00,2.33465,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.56574,1,0,1,0,NA,1,0,1,1,0,NA,0,1,0,0,NA,0,1,1,1,1
"270324",2020-01-04 16:23:00,2.54385,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.55944,0,0,1,0,NA,1,0,0,1,0,NA,0,0,0,0,NA,0,0,0,1,0
"270325",2020-01-04 16:24:00,2.56087,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.55692,0,0,1,0,NA,1,0,0,1,0,NA,0,0,0,0,NA,0,0,0,1,0
"270326",2020-01-04 16:25:00,2.62232,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.57141,0,0,1,0,NA,1,0,0,1,0,NA,0,0,0,0,NA,0,0,0,1,0
"270327",2020-01-04 16:26:00,2.70203,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.56574,0,0,1,0,NA,1,0,0,1,0,NA,0,0,0,0,NA,0,0,0,1,0
"270328",2020-01-04 16:27:00,2.43113,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.56574,0,0,1,0,NA,1,0,0,1,0,NA,0,0,0,0,NA,0,0,0,1,0
"270329",2020-01-04 16:28:00,2.45528,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.57204,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,0,1,0
"270330",2020-01-04 16:29:00,2.42559,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.5607,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,0,1,0
"270331",2020-01-04 16:30:00,2.28358,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.57015,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,0,1,0
"270332",2020-01-04 16:31:00,1.96646,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.5607,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,0,1,0
"270333",2020-01-04 16:32:00,1.41042,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.56637,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,0,1,0
"270334",2020-01-04 16:33:00,1.98379,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.57708,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,0,1,0
"270335",2020-01-04 16:34:00,1.40389,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.56385,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,0,1,0
"270336",2020-01-04 16:35:00,1.30766,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.55377,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,0,1,0
"270337",2020-01-04 16:36:00,1.54753,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.56448,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,0,1,0
"270338",2020-01-04 16:37:00,1.52605,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.56259,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,0,1,0
"270339",2020-01-04 16:38:00,1.40014,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.5481,0,1,1,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,0,1,0
"270340",2020-01-04 16:39:00,1.46597,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.55377,0,1,1,0,NA,1,0,0,0,0,NA,0,0,0,0,NA,0,0,0,1,0
"270341",2020-01-04 16:40:00,1.36815,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.55251,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,1,0
"270342",2020-01-04 16:41:00,1.41006,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.54747,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,1,0
"270343",2020-01-04 16:42:00,1.29908,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.55377,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,1,0
"270344",2020-01-04 16:43:00,1.28831,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.5733,1,1,1,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270345",2020-01-04 16:44:00,1.0127,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.57645,1,1,1,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270346",2020-01-04 16:45:00,1.20287,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.57456,1,1,1,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270347",2020-01-04 16:46:00,1.17746,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.5607,1,1,1,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270348",2020-01-04 16:47:00,1.77963,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.57267,1,1,1,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270349",2020-01-04 16:48:00,1.58086,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.5607,1,1,1,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270350",2020-01-04 16:49:00,1.42454,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.56574,1,1,1,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270351",2020-01-04 16:50:00,1.70156,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.56007,1,1,1,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270352",2020-01-04 16:51:00,2.09367,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.56259,1,1,1,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270353",2020-01-04 16:52:00,2.37902,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.55881,1,1,1,0,NA,1,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"270354",2020-01-04 16:53:00,2.53886,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.3,0.55251,0,1,1,0,NA,1,0,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270355",2020-01-04 16:54:00,2.6412,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.5,0.54558,0,1,1,0,NA,1,0,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270356",2020-01-04 16:55:00,2.88222,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.53487,0,1,1,0,NA,1,0,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270357",2020-01-04 16:56:00,2.70346,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.54432,0,1,1,0,NA,1,0,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270358",2020-01-04 16:57:00,2.52189,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.54747,0,1,1,0,NA,1,0,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"270359",2020-01-04 16:58:00,2.49972,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.3,0.57141,0,1,1,0,NA,1,0,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270360",2020-01-04 16:59:00,2.06258,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.3,0.56637,0,1,1,0,NA,1,0,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270361",2020-01-04 17:00:00,2.27486,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.5544,0,1,1,0,NA,1,0,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270362",2020-01-04 17:01:00,1.8359,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.3,0.5481,0,1,1,0,NA,1,0,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270363",2020-01-04 17:02:00,1.91298,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.3,0.5418,0,1,1,0,NA,1,0,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270364",2020-01-04 17:03:00,1.50279,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.57141,0,1,1,0,NA,1,0,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270365",2020-01-04 17:04:00,1.59566,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.57078,0,1,1,0,NA,1,0,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270366",2020-01-04 17:05:00,1.43355,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.4,0.57204,0,1,1,0,NA,1,0,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270367",2020-01-04 17:06:00,1.11284,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.55755,0,1,1,0,NA,1,0,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270368",2020-01-04 17:07:00,1.33943,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,0.53487,0,1,1,0,NA,1,0,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270369",2020-01-04 17:08:00,1.56384,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.77301,0,1,1,0,NA,1,0,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270370",2020-01-04 17:09:00,1.16753,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.79695,0,1,1,0,NA,1,0,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270371",2020-01-04 17:10:00,1.19385,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.74214,0,1,1,0,NA,0,0,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270372",2020-01-04 17:11:00,0.980047,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.66591,0,1,1,0,NA,0,0,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270373",2020-01-04 17:12:00,1.11832,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.65331,0,1,1,0,NA,0,0,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270374",2020-01-04 17:13:00,1.13241,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.56637,1,1,1,0,NA,0,0,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"270375",2020-01-04 17:14:00,1.13841,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.56385,1,1,1,0,NA,0,0,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"270376",2020-01-04 17:15:00,1.42028,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.57897,1,1,1,0,NA,0,0,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"270377",2020-01-04 17:16:00,1.12785,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.57834,1,1,1,0,NA,0,0,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"270378",2020-01-04 17:17:00,1.72995,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.5418,1,1,1,0,NA,0,0,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"270379",2020-01-04 17:18:00,1.45199,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.56385,1,1,1,0,NA,0,0,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"270380",2020-01-04 17:19:00,1.3893,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.5544,1,1,1,0,NA,0,0,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"270381",2020-01-04 17:20:00,1.72818,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.55755,1,1,1,0,NA,0,0,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"270382",2020-01-04 17:21:00,1.75787,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.5922,1,1,1,0,NA,1,0,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"270383",2020-01-04 17:22:00,2.72344,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.53991,1,1,1,0,NA,1,0,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"270384",2020-01-04 17:23:00,2.38763,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.52164,0,1,1,0,NA,1,0,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"270385",2020-01-04 17:24:00,2.57305,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.52227,0,1,1,0,NA,1,0,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"270386",2020-01-04 17:25:00,2.63153,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.52794,0,1,1,0,NA,1,0,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"270387",2020-01-04 17:26:00,2.72616,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.52794,0,1,1,0,NA,1,0,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"270388",2020-01-04 17:27:00,2.54642,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.52227,0,1,1,0,NA,1,0,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"270389",2020-01-04 17:28:00,2.46926,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.52227,0,1,1,0,NA,1,0,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"270390",2020-01-04 17:29:00,2.38344,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.52227,0,1,1,0,NA,1,0,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"270391",2020-01-04 17:30:00,2.34475,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.52794,0,1,1,0,NA,1,0,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"270392",2020-01-04 17:31:00,2.17148,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.52164,0,1,1,0,NA,1,0,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"270393",2020-01-04 17:32:00,1.86635,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.52731,0,1,1,0,NA,1,0,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"270394",2020-01-04 17:33:00,1.70786,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.7,0.52794,0,1,1,0,NA,1,0,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"270395",2020-01-04 17:34:00,1.54361,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.6,0.51471,0,1,1,0,NA,1,0,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"270396",2020-01-04 17:35:00,1.47096,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.6,0.51597,0,1,1,0,NA,1,0,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"270397",2020-01-04 17:36:00,1.38035,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.51597,0,1,1,0,NA,1,0,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"270398",2020-01-04 17:37:00,1.44572,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.7,0.52731,0,1,1,0,NA,1,0,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"270399",2020-01-04 17:38:00,1.19451,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.51597,0,1,1,0,NA,1,0,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"270400",2020-01-04 17:39:00,1.19796,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.52164,0,1,1,0,NA,0,0,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"270401",2020-01-04 17:40:00,1.13704,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.52164,0,1,1,0,NA,0,0,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"270402",2020-01-04 17:41:00,1.13972,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.51534,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270403",2020-01-04 17:42:00,1.24491,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.51534,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270404",2020-01-04 17:43:00,1.16371,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.50967,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270405",2020-01-04 17:44:00,1.13046,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.7,0.504,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270406",2020-01-04 17:45:00,1.0581,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.6,0.50967,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270407",2020-01-04 17:46:00,0.890667,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.6,0.504,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270408",2020-01-04 17:47:00,0.992061,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.71127,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270409",2020-01-04 17:48:00,0.986178,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.6,0.80073,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270410",2020-01-04 17:49:00,0.888442,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.7,0.9009,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270411",2020-01-04 17:50:00,0.857523,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.7,0.8127,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270412",2020-01-04 17:51:00,0.800914,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.7,0.80892,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270413",2020-01-04 17:52:00,0.748368,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.7,0.81837,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270414",2020-01-04 17:53:00,0.786867,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,0.8946,0,1,1,0,NA,1,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270415",2020-01-04 17:54:00,0.7231,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.83349,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270416",2020-01-04 17:55:00,1.09293,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,4.7,0.82467,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270417",2020-01-04 17:56:00,0.770501,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,4.7,0.82971,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270418",2020-01-04 17:57:00,0.884845,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,4.6,0.82467,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270419",2020-01-04 17:58:00,0.729032,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,4.7,0.81837,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270420",2020-01-04 17:59:00,0.707452,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,4.7,0.819,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270421",2020-01-04 18:00:00,0.918783,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5,0.84861,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270422",2020-01-04 18:01:00,0.88505,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.1,0.8316,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270423",2020-01-04 18:02:00,1.00205,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.1,0.93555,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270424",2020-01-04 18:03:00,1.0423,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5.1,0.83727,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270425",2020-01-04 18:04:00,1.19986,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,5,0.84483,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270426",2020-01-04 18:05:00,1.36048,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,0.83664,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270427",2020-01-04 18:06:00,1.43568,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,0.83664,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270428",2020-01-04 18:07:00,1.48772,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,0.83727,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270429",2020-01-04 18:08:00,1.71866,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,0.83727,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270430",2020-01-04 18:09:00,1.67439,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.8,0.83727,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270431",2020-01-04 18:10:00,1.4297,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.8,0.84231,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270432",2020-01-04 18:11:00,1.4415,0,0.03,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,0.93681,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270433",2020-01-04 18:12:00,1.43838,0,3.093,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.8,4.17627,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270434",2020-01-04 18:13:00,1.4335,0,3.089,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.8,4.17627,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270435",2020-01-04 18:14:00,1.42484,0,3.109,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.7,4.20147,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270436",2020-01-04 18:15:00,1.37278,0,3.111,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,4.19202,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270437",2020-01-04 18:16:00,1.17301,0,3.053,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,4.14477,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270438",2020-01-04 18:17:00,1.19253,0,3.115,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.8,4.20084,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270439",2020-01-04 18:18:00,1.09979,0,3.104,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.7,4.19517,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270440",2020-01-04 18:19:00,1.06868,0,0.028,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.8,0.89964,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270441",2020-01-04 18:20:00,1.3023,0,0.029,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.8,0.90531,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270442",2020-01-04 18:21:00,0.999573,0,0.028,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,0.90531,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270443",2020-01-04 18:22:00,0.895996,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,0.99666,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270444",2020-01-04 18:23:00,0.916929,0,0.028,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.8,0.90027,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270445",2020-01-04 18:24:00,0.870207,0,0.008,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.8,0.85554,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270446",2020-01-04 18:25:00,0.897996,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.8,0.8442,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270447",2020-01-04 18:26:00,0.9374,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,0.84546,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270448",2020-01-04 18:27:00,0.919694,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,0.84924,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270449",2020-01-04 18:28:00,0.917412,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,0.88767,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270450",2020-01-04 18:29:00,1.05967,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.8,0.84609,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270451",2020-01-04 18:30:00,1.06907,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.7,0.92484,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270452",2020-01-04 18:31:00,1.00309,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.7,1.08297,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270453",2020-01-04 18:32:00,1.05156,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.8,1.15857,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270454",2020-01-04 18:33:00,1.25208,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.8,1.03131,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270455",2020-01-04 18:34:00,1.35109,0,3.158,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.8,4.38102,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270456",2020-01-04 18:35:00,1.35647,0,3.141,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.7,4.24494,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270457",2020-01-04 18:36:00,1.35431,0,3.13,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.7,4.28337,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270458",2020-01-04 18:37:00,1.464,0,3.126,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.8,4.32054,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270459",2020-01-04 18:38:00,1.4377,0,2.056,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.8,3.17394,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270460",2020-01-04 18:39:00,1.41252,0,0.029,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.8,0.88137,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270461",2020-01-04 18:40:00,1.40441,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.8,0.90594,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270462",2020-01-04 18:41:00,1.37368,0,0.03,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.8,0.93744,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270463",2020-01-04 18:42:00,1.40972,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.7,0.95256,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270464",2020-01-04 18:43:00,1.36987,0,0.095,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.7,0.91917,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270465",2020-01-04 18:44:00,1.36285,0,0.076,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.9,0.92799,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270466",2020-01-04 18:45:00,1.29589,0,0.069,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.8,0.93051,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270467",2020-01-04 18:46:00,1.20167,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.6,0.91161,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270468",2020-01-04 18:47:00,1.19903,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.6,0.90216,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270469",2020-01-04 18:48:00,1.08098,0,0.457,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.6,1.47924,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270470",2020-01-04 18:49:00,0.956415,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,4.4,0.84924,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270471",2020-01-04 18:50:00,1.09395,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.7,0.84924,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270472",2020-01-04 18:51:00,1.03913,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.7,1.04391,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270473",2020-01-04 18:52:00,0.938137,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,0.91413,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270474",2020-01-04 18:53:00,0.93515,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.7,0.9198,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270475",2020-01-04 18:54:00,1.18686,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.7,1.76904,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270476",2020-01-04 18:55:00,0.954867,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,1.65564,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270477",2020-01-04 18:56:00,0.858081,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.8,1.74825,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270478",2020-01-04 18:57:00,0.912786,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.8,1.73124,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270479",2020-01-04 18:58:00,0.965741,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.8,0.90657,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270480",2020-01-04 18:59:00,1.0899,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.8,0.81774,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270481",2020-01-04 19:00:00,1.05918,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.7,0.99603,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270482",2020-01-04 19:01:00,1.00544,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.7,1.00107,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270483",2020-01-04 19:02:00,1.12716,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.7,1.00107,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270484",2020-01-04 19:03:00,1.24781,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,0.9954,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270485",2020-01-04 19:04:00,1.36471,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,0.99414,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270486",2020-01-04 19:05:00,1.36736,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.5,1.08864,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270487",2020-01-04 19:06:00,1.40648,0,0.078,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,1.00926,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270488",2020-01-04 19:07:00,1.44463,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,0.99414,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270489",2020-01-04 19:08:00,1.41521,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,1.008,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270490",2020-01-04 19:09:00,1.40034,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.7,1.02627,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270491",2020-01-04 19:10:00,1.28838,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,1.01997,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270492",2020-01-04 19:11:00,1.37594,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,1.03068,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270493",2020-01-04 19:12:00,1.38093,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,1.02627,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270494",2020-01-04 19:13:00,1.37473,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.7,1.0206,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270495",2020-01-04 19:14:00,1.32874,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.7,1.02627,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270496",2020-01-04 19:15:00,1.22044,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,1.02627,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270497",2020-01-04 19:16:00,1.28399,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.7,1.02627,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270498",2020-01-04 19:17:00,1.06846,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,1.03131,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270499",2020-01-04 19:18:00,1.15853,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,1.02564,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270500",2020-01-04 19:19:00,0.776064,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,1.02564,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270501",2020-01-04 19:20:00,0.934386,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,1.03761,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270502",2020-01-04 19:21:00,0.931161,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.5,1.01934,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270503",2020-01-04 19:22:00,0.870005,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,1.01367,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270504",2020-01-04 19:23:00,1.20774,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.4,1.02501,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270505",2020-01-04 19:24:00,0.921479,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.5,1.01997,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270506",2020-01-04 19:25:00,0.939415,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,1.03824,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270507",2020-01-04 19:26:00,0.921427,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,1.13211,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270508",2020-01-04 19:27:00,0.888019,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.5,1.08927,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270509",2020-01-04 19:28:00,0.964543,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.4,1.00674,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270510",2020-01-04 19:29:00,1.0681,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.5,1.00674,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270511",2020-01-04 19:30:00,0.91412,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.5,1.008,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270512",2020-01-04 19:31:00,1.02253,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,1.03131,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270513",2020-01-04 19:32:00,1.10397,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.5,1.11762,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270514",2020-01-04 19:33:00,1.24149,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,1.06344,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270515",2020-01-04 19:34:00,1.3308,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,1.00611,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270516",2020-01-04 19:35:00,1.33947,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,1.0206,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270517",2020-01-04 19:36:00,1.35739,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.5,1.00674,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270518",2020-01-04 19:37:00,1.41598,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.5,1.01241,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
