"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"270519",2020-01-04 19:38:00,1.29555,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.6,1.00107,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270520",2020-01-04 19:39:00,1.37166,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.5,1.02627,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270521",2020-01-04 19:40:00,1.35032,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.5,1.02627,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270522",2020-01-04 19:41:00,1.23019,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.4,1.02627,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270523",2020-01-04 19:42:00,1.3733,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.4,1.02123,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270524",2020-01-04 19:43:00,1.61375,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.4,1.01997,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270525",2020-01-04 19:44:00,1.28882,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.4,1.02501,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270526",2020-01-04 19:45:00,1.01117,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.3,1.01997,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270527",2020-01-04 19:46:00,1.25363,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.4,1.1151,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270528",2020-01-04 19:47:00,1.07049,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.4,1.12707,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270529",2020-01-04 19:48:00,1.03362,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.4,1.01934,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270530",2020-01-04 19:49:00,0.968684,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.4,3.14811,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270531",2020-01-04 19:50:00,0.807499,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.5,3.06054,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270532",2020-01-04 19:51:00,0.92117,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.5,1.19322,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270533",2020-01-04 19:52:00,0.936128,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.5,1.03572,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270534",2020-01-04 19:53:00,0.876473,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.5,1.02627,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"270535",2020-01-04 19:54:00,0.92796,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.4,1.06974,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270536",2020-01-04 19:55:00,0.944702,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.4,1.10124,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270537",2020-01-04 19:56:00,0.898126,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.4,1.01997,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270538",2020-01-04 19:57:00,0.6292,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.3,1.13967,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270539",2020-01-04 19:58:00,0.97761,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.3,1.2474,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270540",2020-01-04 19:59:00,1.04331,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.3,1.25937,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270541",2020-01-04 20:00:00,1.00004,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.3,1.13274,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270542",2020-01-04 20:01:00,1.0331,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.2,1.12644,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270543",2020-01-04 20:02:00,1.13958,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.3,1.05084,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270544",2020-01-04 20:03:00,1.21398,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.2,1.0017,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270545",2020-01-04 20:04:00,1.21095,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,1.01808,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270546",2020-01-04 20:05:00,1.36167,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,1.02186,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270547",2020-01-04 20:06:00,1.38378,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,1.0206,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270548",2020-01-04 20:07:00,1.3802,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,1.03131,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270549",2020-01-04 20:08:00,1.34561,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,1.0206,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270550",2020-01-04 20:09:00,1.33805,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,1.02312,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270551",2020-01-04 20:10:00,1.45559,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,1.02249,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270552",2020-01-04 20:11:00,1.25551,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,0.99414,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270553",2020-01-04 20:12:00,1.60067,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,3.9,0.99162,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270554",2020-01-04 20:13:00,0.98945,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,0.98721,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270555",2020-01-04 20:14:00,1.30202,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.2,3.07755,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270556",2020-01-04 20:15:00,1.26398,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,3.04164,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270557",2020-01-04 20:16:00,1.15516,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,0.99351,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270558",2020-01-04 20:17:00,1.10903,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,0.99351,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270559",2020-01-04 20:18:00,0.999382,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,0.99351,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270560",2020-01-04 20:19:00,0.731707,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,0.99351,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270561",2020-01-04 20:20:00,0.946419,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,0.99477,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270562",2020-01-04 20:21:00,0.909081,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,0.98847,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270563",2020-01-04 20:22:00,0.905139,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,0.99414,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"270564",2020-01-04 20:23:00,0.897068,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,0.99603,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270565",2020-01-04 20:24:00,0.963022,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,0.9891,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270566",2020-01-04 20:25:00,0.871618,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.2,0.99225,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270567",2020-01-04 20:26:00,0.873932,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.2,0.99477,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270568",2020-01-04 20:27:00,0.830815,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.2,0.99477,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270569",2020-01-04 20:28:00,0.981615,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,4.3,1.0269,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"270570",2020-01-04 20:29:00,1.00175,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,4.2,1.03446,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"270571",2020-01-04 20:30:00,1.16283,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,4.1,1.0395,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"270572",2020-01-04 20:31:00,0.761481,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,4.1,1.04202,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"270573",2020-01-04 20:32:00,1.18846,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,4.2,1.04013,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"270574",2020-01-04 20:33:00,1.91732,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,4.4,1.03194,1,1,1,0,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"270575",2020-01-04 20:34:00,2.00807,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,4.4,1.03761,1,1,1,0,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"270576",2020-01-04 20:35:00,2.12816,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,4.4,1.05084,1,1,1,0,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"270577",2020-01-04 20:36:00,2.56685,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,4.2,1.03887,1,1,1,0,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"270578",2020-01-04 20:37:00,2.96112,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,4.1,1.04454,1,1,1,0,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"270579",2020-01-04 20:38:00,3.37231,0,0.027,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,4,1.12644,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"270580",2020-01-04 20:39:00,4.02175,0,0.018,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,4.1,1.01556,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"270581",2020-01-04 20:40:00,3.55587,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,4.1,1.01934,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"270582",2020-01-04 20:41:00,3.58463,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,1.10187,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"270583",2020-01-04 20:42:00,2.86329,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,1.02627,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"270584",2020-01-04 20:43:00,3.23889,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,1.11321,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"270585",2020-01-04 20:44:00,2.69901,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,1.03698,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"270586",2020-01-04 20:45:00,2.44013,0,0.056,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,1.07163,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"270587",2020-01-04 20:46:00,2.20929,0,0.058,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,1.071,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"270588",2020-01-04 20:47:00,1.91132,0,0.036,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,1.05714,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"270589",2020-01-04 20:48:00,1.87471,0,0.047,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,1.02123,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"270590",2020-01-04 20:49:00,1.74102,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,1.01934,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"270591",2020-01-04 20:50:00,1.58442,0,0.021,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,1.02564,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"270592",2020-01-04 20:51:00,1.54647,0,0.018,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,1.01367,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"270593",2020-01-04 20:52:00,1.49062,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.2,1.08927,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"270594",2020-01-04 20:53:00,1.3914,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.2,1.07919,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"270595",2020-01-04 20:54:00,1.45006,0,1.943,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,3.07377,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"270596",2020-01-04 20:55:00,1.42585,0,1.94,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.2,3.06117,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"270597",2020-01-04 20:56:00,1.38471,0,1.934,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.3,3.04857,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"270598",2020-01-04 20:57:00,1.05175,0,1.932,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,3.0492,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"270599",2020-01-04 20:58:00,1.26947,0,1.918,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,3.0555,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"270600",2020-01-04 20:59:00,1.70203,0,1.94,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,3.9,3.11283,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"270601",2020-01-04 21:00:00,1.46557,0,1.937,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,3.9,3.11031,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"270602",2020-01-04 21:01:00,1.46743,0,1.933,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,3.12417,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"270603",2020-01-04 21:02:00,2.37813,0,1.945,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,3.10464,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"270604",2020-01-04 21:03:00,2.04428,0,1.919,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,3.09141,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"270605",2020-01-04 21:04:00,2.44563,0,1.951,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,3.11157,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"270606",2020-01-04 21:05:00,2.82663,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,1.11258,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"270607",2020-01-04 21:06:00,2.94347,0,1.947,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,3.10464,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"270608",2020-01-04 21:07:00,3.08136,0,1.945,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,3.10464,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"270609",2020-01-04 21:08:00,3.35224,0,1.953,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,3.0744,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270610",2020-01-04 21:09:00,3.53899,0,1.966,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,3.09834,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270611",2020-01-04 21:10:00,3.47274,0,1.94,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,3.0744,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270612",2020-01-04 21:11:00,3.36362,0,1.958,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,3.0933,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270613",2020-01-04 21:12:00,3.28529,0,1.954,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,3.09204,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270614",2020-01-04 21:13:00,3.08978,0,0.102,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4,1.0269,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270615",2020-01-04 21:14:00,2.98784,0,0.061,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,1.08171,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270616",2020-01-04 21:15:00,2.62361,0,0.033,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.1,1.0395,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270617",2020-01-04 21:16:00,2.40039,0,0.048,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.2,1.05777,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270618",2020-01-04 21:17:00,2.20167,0,0.048,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.2,1.07604,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270619",2020-01-04 21:18:00,1.99552,0,0.06,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.4,1.12077,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270620",2020-01-04 21:19:00,1.88952,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,4.4,1.46727,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270621",2020-01-04 21:20:00,3.13644,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.6,1.54854,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270622",2020-01-04 21:21:00,2.38773,0,0.049,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.5,1.58697,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270623",2020-01-04 21:22:00,2.5708,0,0.049,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.2,1.82637,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270624",2020-01-04 21:23:00,2.9737,0,0.06,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.2,1.86732,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270625",2020-01-04 21:24:00,3.33966,0,0.06,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,1.76337,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270626",2020-01-04 21:25:00,3.56511,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.2,1.64997,0,1,1,1,NA,1,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"270627",2020-01-04 21:26:00,3.76933,0,0.049,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.2,1.68714,0,1,1,1,NA,1,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"270628",2020-01-04 21:27:00,3.98684,0,0.049,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,1.60461,0,1,1,1,NA,1,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"270629",2020-01-04 21:28:00,4.25759,0,0.06,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.2,1.63044,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"270630",2020-01-04 21:29:00,4.41831,0,0.06,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.4,1.62855,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"270631",2020-01-04 21:30:00,4.47985,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.5,1.5939,1,1,1,0,NA,1,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"270632",2020-01-04 21:31:00,4.81158,0,0.047,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.5,1.60398,1,1,1,0,NA,1,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"270633",2020-01-04 21:32:00,5.0628,0,0.048,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.4,1.60461,1,1,1,0,NA,1,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"270634",2020-01-04 21:33:00,5.74025,0,0.06,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.4,1.60587,1,1,1,0,NA,1,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"270635",2020-01-04 21:34:00,5.87331,0,0.06,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.3,1.6002,1,1,1,0,NA,1,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"270636",2020-01-04 21:35:00,5.94738,0,0.038,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.2,1.60524,1,1,1,0,NA,1,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"270637",2020-01-04 21:36:00,6.315,0,0.05,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.2,1.71171,1,1,1,0,NA,1,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"270638",2020-01-04 21:37:00,6.098,0,0.035,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,1.58004,1,1,1,0,NA,0,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"270639",2020-01-04 21:38:00,6.12001,0,0.06,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,1.66824,0,1,1,0,NA,0,1,0,0,1,NA,1,1,0,0,NA,1,0,0,0,0
"270640",2020-01-04 21:39:00,6.03732,0,0.06,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,1.6695,0,1,1,0,NA,0,1,0,0,1,NA,1,1,0,0,NA,1,0,0,0,0
"270641",2020-01-04 21:40:00,6.14155,0,0.048,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.2,1.66257,0,1,1,0,NA,0,1,0,0,1,NA,1,1,0,0,NA,1,0,0,0,0
"270642",2020-01-04 21:41:00,5.95545,0,0.048,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.2,1.66509,0,1,1,0,NA,0,1,0,0,1,NA,1,1,0,0,NA,1,0,0,0,0
"270643",2020-01-04 21:42:00,5.81254,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,1.65501,0,1,1,0,NA,0,1,0,0,1,NA,1,1,0,0,NA,1,0,0,0,0
"270644",2020-01-04 21:43:00,5.44096,0,0.071,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4,1.6128,0,1,1,0,NA,0,1,0,0,1,NA,1,1,0,0,NA,1,0,0,0,0
"270645",2020-01-04 21:44:00,5.07437,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,1.74384,0,1,1,0,NA,0,1,0,0,1,NA,1,1,0,0,NA,1,0,0,0,0
"270646",2020-01-04 21:45:00,4.85244,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,1.7136,0,1,1,0,NA,0,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"270647",2020-01-04 21:46:00,4.57234,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.2,1.62729,0,1,1,0,NA,0,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"270648",2020-01-04 21:47:00,4.43707,0,0.057,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.2,1.69974,0,1,1,0,NA,0,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"270649",2020-01-04 21:48:00,4.33446,0,0.03,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.2,1.67013,0,1,1,0,NA,0,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"270650",2020-01-04 21:49:00,4.31712,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,1.64367,0,1,1,0,NA,1,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"270651",2020-01-04 21:50:00,4.29874,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,1.64997,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"270652",2020-01-04 21:51:00,4.3234,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4,1.69407,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"270653",2020-01-04 21:52:00,4.08376,0,1.948,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4,3.72204,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"270654",2020-01-04 21:53:00,4.2676,0,0.059,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,1.71423,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"270655",2020-01-04 21:54:00,4.26363,0,0.047,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4,1.70163,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"270656",2020-01-04 21:55:00,4.30566,0,0.048,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,1.69407,0,0,1,1,NA,1,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"270657",2020-01-04 21:56:00,4.29193,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,1.42317,0,0,1,1,NA,1,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"270658",2020-01-04 21:57:00,4.22123,0,1.944,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,3.52359,0,0,1,1,NA,1,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"270659",2020-01-04 21:58:00,4.12414,0,1.938,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,3.53556,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"270660",2020-01-04 21:59:00,4.32489,0,1.924,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,3.52044,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"270661",2020-01-04 22:00:00,4.26543,0,1.914,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,3.38751,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"270662",2020-01-04 22:01:00,4.28688,0,1.919,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,3.38814,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"270663",2020-01-04 22:02:00,4.88148,0,1.915,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,3.3705,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"270664",2020-01-04 22:03:00,5.83084,0,1.901,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4,3.36357,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"270665",2020-01-04 22:04:00,5.82582,0,0.045,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.8,1.3986,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"270666",2020-01-04 22:05:00,6.53759,0,0.023,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4,1.37214,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"270667",2020-01-04 22:06:00,6.15395,0,0.023,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,1.37214,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"270668",2020-01-04 22:07:00,5.52971,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.2,1.34694,1,0,1,0,NA,0,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"270669",2020-01-04 22:08:00,5.94442,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,1.35765,0,0,1,0,NA,0,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270670",2020-01-04 22:09:00,5.93135,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,1.35387,0,0,1,0,NA,0,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270671",2020-01-04 22:10:00,5.87605,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,1.35954,0,0,1,0,NA,0,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270672",2020-01-04 22:11:00,5.73625,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4,1.36584,0,0,1,0,NA,0,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270673",2020-01-04 22:12:00,5.28803,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,1.36584,0,0,1,0,NA,0,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270674",2020-01-04 22:13:00,5.22371,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,1.35513,0,0,1,0,NA,0,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270675",2020-01-04 22:14:00,4.80136,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,1.36647,0,0,1,0,NA,0,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270676",2020-01-04 22:15:00,4.67859,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,0.7371,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"270677",2020-01-04 22:16:00,3.25726,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,0.72891,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"270678",2020-01-04 22:17:00,3.15371,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,0.7119,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"270679",2020-01-04 22:18:00,2.35979,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,0.71064,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"270680",2020-01-04 22:19:00,2.39739,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.8,0.693,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"270681",2020-01-04 22:20:00,2.39167,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,0.71064,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270682",2020-01-04 22:21:00,2.16624,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4,0.7056,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270683",2020-01-04 22:22:00,1.97033,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.2,0.71127,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270684",2020-01-04 22:23:00,2.3674,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.8,0.74214,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270685",2020-01-04 22:24:00,1.86812,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,0.73017,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270686",2020-01-04 22:25:00,1.94362,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.8,0.72954,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"270687",2020-01-04 22:26:00,1.90791,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,0.71883,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"270688",2020-01-04 22:27:00,1.81356,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,0.72891,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"270689",2020-01-04 22:28:00,1.66036,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.2,0.72954,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"270690",2020-01-04 22:29:00,1.82132,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,0.72009,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"270691",2020-01-04 22:30:00,1.92275,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4,0.71757,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270692",2020-01-04 22:31:00,1.9946,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4,0.72324,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270693",2020-01-04 22:32:00,2.06985,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,0.72072,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270694",2020-01-04 22:33:00,1.99477,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,0.72513,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270695",2020-01-04 22:34:00,2.18402,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,0.72324,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270696",2020-01-04 22:35:00,1.90732,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4,0.7182,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270697",2020-01-04 22:36:00,2.04988,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,0.74088,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270698",2020-01-04 22:37:00,2.16572,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4,0.74151,0,1,1,1,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270699",2020-01-04 22:38:00,2.17821,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4,0.73458,0,1,1,1,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270700",2020-01-04 22:39:00,2.08741,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4,0.73395,0,1,1,1,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270701",2020-01-04 22:40:00,2.13567,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,0.72954,0,1,1,1,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270702",2020-01-04 22:41:00,1.96088,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.2,0.72387,0,1,1,1,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270703",2020-01-04 22:42:00,1.86561,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,0.7245,0,1,1,1,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270704",2020-01-04 22:43:00,1.77393,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.3,0.73017,0,1,1,1,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270705",2020-01-04 22:44:00,1.62745,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,0.72891,0,1,1,1,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270706",2020-01-04 22:45:00,1.75572,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,0.74781,0,1,1,1,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270707",2020-01-04 22:46:00,1.65213,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.2,0.74214,0,1,1,1,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270708",2020-01-04 22:47:00,1.56872,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.3,0.7308,0,1,1,1,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270709",2020-01-04 22:48:00,1.59675,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.2,0.73017,0,1,1,1,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270710",2020-01-04 22:49:00,1.57736,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,0.74214,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270711",2020-01-04 22:50:00,1.47446,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4,0.7371,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270712",2020-01-04 22:51:00,1.57946,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,0.74214,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270713",2020-01-04 22:52:00,1.34354,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.3,0.7371,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270714",2020-01-04 22:53:00,1.68564,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.4,0.73584,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270715",2020-01-04 22:54:00,1.60167,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.5,0.75348,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270716",2020-01-04 22:55:00,1.72227,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.4,0.75348,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"270717",2020-01-04 22:56:00,1.67634,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.4,0.72954,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"270718",2020-01-04 22:57:00,2.12432,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.4,0.72954,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"270719",2020-01-04 22:58:00,1.68402,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.3,0.71757,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"270720",2020-01-04 22:59:00,1.98164,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4.1,0.71883,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"270721",2020-01-04 23:00:00,1.92315,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,4,0.70875,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270722",2020-01-04 23:01:00,2.03008,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,0.70434,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270723",2020-01-04 23:02:00,2.1876,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,0.70434,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270724",2020-01-04 23:03:00,2.16224,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,0.71064,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270725",2020-01-04 23:04:00,2.06713,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,0.70812,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270726",2020-01-04 23:05:00,2.15733,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.8,0.69615,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270727",2020-01-04 23:06:00,2.20574,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.7,0.70119,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270728",2020-01-04 23:07:00,2.17281,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.6,0.7182,0,0,1,0,NA,0,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270729",2020-01-04 23:08:00,2.16982,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.5,0.93177,0,0,1,0,NA,0,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270730",2020-01-04 23:09:00,2.15655,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.5,0.92547,0,0,1,0,NA,0,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270731",2020-01-04 23:10:00,2.11086,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.4,0.79002,0,0,1,0,NA,0,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270732",2020-01-04 23:11:00,1.94468,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.5,0.79191,0,0,1,0,NA,0,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270733",2020-01-04 23:12:00,1.68992,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.5,0.69237,0,0,1,0,NA,0,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270734",2020-01-04 23:13:00,1.58491,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.5,0.69804,0,0,1,0,NA,0,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270735",2020-01-04 23:14:00,1.68126,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.5,0.6867,0,0,1,0,NA,0,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270736",2020-01-04 23:15:00,1.62832,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.6,0.69867,0,1,1,0,NA,0,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"270737",2020-01-04 23:16:00,1.59597,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.5,0.69867,0,1,1,0,NA,0,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"270738",2020-01-04 23:17:00,1.6145,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.5,0.69867,0,1,1,0,NA,0,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"270739",2020-01-04 23:18:00,1.58076,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.5,0.69867,0,1,1,0,NA,0,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"270740",2020-01-04 23:19:00,1.32447,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.5,0.71127,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"270741",2020-01-04 23:20:00,1.51824,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.6,0.71757,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270742",2020-01-04 23:21:00,1.81175,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.5,0.71064,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270743",2020-01-04 23:22:00,1.45243,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.6,0.7056,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270744",2020-01-04 23:23:00,1.5122,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.5,0.69867,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270745",2020-01-04 23:24:00,1.52385,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.6,0.70371,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270746",2020-01-04 23:25:00,1.69642,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.6,0.69804,0,0,1,1,NA,1,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"270747",2020-01-04 23:26:00,1.23531,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.6,0.69804,0,0,1,1,NA,1,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"270748",2020-01-04 23:27:00,1.60098,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.6,0.69237,0,0,1,1,NA,1,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"270749",2020-01-04 23:28:00,2.06634,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.6,0.693,0,0,1,1,NA,1,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"270750",2020-01-04 23:29:00,1.94687,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.7,0.69867,0,0,1,1,NA,1,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"270751",2020-01-04 23:30:00,1.97115,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.7,0.6867,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"270752",2020-01-04 23:31:00,1.94834,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.5,0.71253,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"270753",2020-01-04 23:32:00,2.10004,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.5,0.71757,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"270754",2020-01-04 23:33:00,2.13916,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.5,0.71757,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"270755",2020-01-04 23:34:00,2.17386,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.6,0.71694,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"270756",2020-01-04 23:35:00,2.12396,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.6,0.71757,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"270757",2020-01-04 23:36:00,2.1024,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.6,0.71442,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"270758",2020-01-04 23:37:00,2.10843,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.4,0.71757,0,0,1,0,NA,0,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"270759",2020-01-04 23:38:00,2.15212,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.5,0.72198,0,0,1,0,NA,0,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"270760",2020-01-04 23:39:00,2.04619,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.5,0.71442,0,0,1,0,NA,0,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"270761",2020-01-04 23:40:00,1.53034,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.4,0.71442,0,0,1,0,NA,0,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"270762",2020-01-04 23:41:00,1.79241,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.4,0.72324,0,0,1,0,NA,0,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"270763",2020-01-04 23:42:00,1.72357,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.4,0.71757,0,0,1,0,NA,0,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"270764",2020-01-04 23:43:00,1.66348,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.5,0.80577,0,0,1,0,NA,0,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"270765",2020-01-04 23:44:00,1.58319,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.3,0.82089,0,0,1,0,NA,0,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"270766",2020-01-04 23:45:00,1.62676,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.5,0.81585,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"270767",2020-01-04 23:46:00,1.62606,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.3,0.81774,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"270768",2020-01-04 23:47:00,1.51278,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.5,0.81774,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"270769",2020-01-04 23:48:00,1.50815,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.7,0.8001,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"270770",2020-01-04 23:49:00,1.55933,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.4,0.80325,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"270771",2020-01-04 23:50:00,1.51883,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.4,0.80577,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270772",2020-01-04 23:51:00,1.49843,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.5,0.90216,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270773",2020-01-04 23:52:00,1.59364,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.4,0.87633,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270774",2020-01-04 23:53:00,1.82835,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.7,0.82593,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270775",2020-01-04 23:54:00,1.9045,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.7,0.8127,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270776",2020-01-04 23:55:00,1.70685,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.7,0.81585,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"270777",2020-01-04 23:56:00,1.97701,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.7,0.8442,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"270778",2020-01-04 23:57:00,1.6554,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.7,0.8253,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"270779",2020-01-04 23:58:00,1.70574,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.8,0.83097,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"270780",2020-01-04 23:59:00,1.84315,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.8,0.81837,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"270781",2020-01-05 00:00:00,1.66472,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,0.8127,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270782",2020-01-05 00:01:00,2.13974,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,0.82404,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270783",2020-01-05 00:02:00,1.78885,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.8,0.82404,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270784",2020-01-05 00:03:00,2.44058,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.8,0.77994,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270785",2020-01-05 00:04:00,2.18281,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.7,0.59724,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270786",2020-01-05 00:05:00,2.05599,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.6,0.5796,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270787",2020-01-05 00:06:00,1.98462,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.7,1.99521,0,1,1,1,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270788",2020-01-05 00:07:00,2.1565,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.7,0.56574,0,1,1,1,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270789",2020-01-05 00:08:00,2.06278,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.7,0.55377,0,1,1,1,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270790",2020-01-05 00:09:00,2.03243,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.7,0.55692,0,1,1,1,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270791",2020-01-05 00:10:00,1.96695,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,0.55944,0,1,1,1,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270792",2020-01-05 00:11:00,1.83612,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.9,0.56574,0,1,1,1,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270793",2020-01-05 00:12:00,1.72922,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.7,0.55944,0,1,1,1,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270794",2020-01-05 00:13:00,1.69445,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.6,0.5481,0,1,1,1,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270795",2020-01-05 00:14:00,1.80633,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.7,0.5607,0,1,1,1,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270796",2020-01-05 00:15:00,1.57635,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,3.7,0.64197,0,1,1,1,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270797",2020-01-05 00:16:00,1.52108,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,20.5,23,22.5,22.5,3.7,0.57267,0,1,1,1,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270798",2020-01-05 00:17:00,1.5272,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,20.5,23,22.5,22.5,3.7,0.56007,0,1,1,1,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270799",2020-01-05 00:18:00,1.5272,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,20.5,23,22.5,22.5,3.4,0.69615,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270800",2020-01-05 00:19:00,1.57182,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,20.5,23,22.5,22.5,3.4,0.6741,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270801",2020-01-05 00:20:00,1.72041,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,20.5,23,22.5,22.5,3.4,0.57834,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270802",2020-01-05 00:21:00,1.55206,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,20.5,23,22.5,22.5,3.3,0.53487,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270803",2020-01-05 00:22:00,1.42835,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,20.5,23,22.5,22.5,3.2,0.53424,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270804",2020-01-05 00:23:00,1.51029,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,20.5,23,22.5,22.5,3.3,0.53424,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270805",2020-01-05 00:24:00,1.68863,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,20.5,23,22.5,22.5,3.2,0.55377,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270806",2020-01-05 00:25:00,1.76361,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,20.5,23,22.5,22.5,3.2,0.50337,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"270807",2020-01-05 00:26:00,1.59053,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,20.5,23,22.5,22.5,3.3,0.50337,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"270808",2020-01-05 00:27:00,1.28306,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,20.5,23,22.5,22.5,3.2,0.50904,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"270809",2020-01-05 00:28:00,1.27579,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.2,0.50337,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"270810",2020-01-05 00:29:00,1.76276,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.2,0.49707,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270811",2020-01-05 00:30:00,1.85993,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.2,0.49707,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270812",2020-01-05 00:31:00,2.09607,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.2,0.49707,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270813",2020-01-05 00:32:00,2.05104,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.1,0.50274,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270814",2020-01-05 00:33:00,2.12237,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.1,0.49707,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270815",2020-01-05 00:34:00,2.1512,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.3,0.4977,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270816",2020-01-05 00:35:00,2.09583,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.2,0.50841,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270817",2020-01-05 00:36:00,2.06015,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.3,0.50274,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270818",2020-01-05 00:37:00,2.07855,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.3,0.39501,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270819",2020-01-05 00:38:00,2.03659,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.3,0.38619,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270820",2020-01-05 00:39:00,2.04912,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.4,0.37674,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270821",2020-01-05 00:40:00,1.91891,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.4,0.37674,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270822",2020-01-05 00:41:00,1.77522,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.5,0.37107,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270823",2020-01-05 00:42:00,1.72826,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.4,0.3906,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270824",2020-01-05 00:43:00,1.64603,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.3,0.36603,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"270825",2020-01-05 00:44:00,1.57601,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.4,0.38871,0,0,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"270826",2020-01-05 00:45:00,1.60302,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.3,0.38871,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"270827",2020-01-05 00:46:00,1.61559,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.2,0.38304,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"270828",2020-01-05 00:47:00,1.6105,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.2,0.38304,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"270829",2020-01-05 00:48:00,1.68607,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.2,0.37737,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,0
