"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"270830",2020-01-05 00:49:00,1.58887,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.3,0.38934,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270831",2020-01-05 00:50:00,1.50725,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.3,0.38934,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270832",2020-01-05 00:51:00,1.4399,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.3,0.3843,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270833",2020-01-05 00:52:00,1.4335,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.4,0.38304,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270834",2020-01-05 00:53:00,1.51214,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.6,0.37674,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"270835",2020-01-05 00:54:00,2.15477,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.8,0.37737,0,1,1,1,NA,1,1,0,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"270836",2020-01-05 00:55:00,1.64665,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.9,0.37107,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"270837",2020-01-05 00:56:00,1.56441,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.8,0.37107,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"270838",2020-01-05 00:57:00,1.61886,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.8,0.37674,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"270839",2020-01-05 00:58:00,1.70458,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.7,0.37359,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"270840",2020-01-05 00:59:00,1.84436,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.6,0.37548,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"270841",2020-01-05 01:00:00,1.9209,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.5,0.3654,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"270842",2020-01-05 01:01:00,2.20284,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.5,0.37107,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"270843",2020-01-05 01:02:00,1.97332,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.5,0.49014,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"270844",2020-01-05 01:03:00,2.07344,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.5,0.59094,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"270845",2020-01-05 01:04:00,2.00462,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.6,0.62181,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"270846",2020-01-05 01:05:00,2.08542,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.6,0.46305,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"270847",2020-01-05 01:06:00,2.03232,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.7,0.49518,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"270848",2020-01-05 01:07:00,2.03901,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.6,0.39123,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"270849",2020-01-05 01:08:00,2.1944,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.6,0.39627,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"270850",2020-01-05 01:09:00,1.92811,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.6,0.38997,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"270851",2020-01-05 01:10:00,1.8491,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.6,0.40068,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"270852",2020-01-05 01:11:00,1.89381,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.5,0.40005,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"270853",2020-01-05 01:12:00,1.65182,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.7,0.3969,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"270854",2020-01-05 01:13:00,1.62883,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.5,0.39627,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"270855",2020-01-05 01:14:00,1.59581,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.7,0.40887,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"270856",2020-01-05 01:15:00,1.41212,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.5,0.41391,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"270857",2020-01-05 01:16:00,1.51973,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.4,0.4032,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"270858",2020-01-05 01:17:00,1.47088,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.6,0.4032,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"270859",2020-01-05 01:18:00,1.45455,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.4,0.43344,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"270860",2020-01-05 01:19:00,1.5509,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.5,0.43407,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270861",2020-01-05 01:20:00,1.5012,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.6,0.43911,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270862",2020-01-05 01:21:00,1.46462,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.7,0.43722,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270863",2020-01-05 01:22:00,1.45334,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.7,0.43407,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270864",2020-01-05 01:23:00,1.52492,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.6,0.43974,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270865",2020-01-05 01:24:00,2.45746,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.6,0.4158,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"270866",2020-01-05 01:25:00,2.2166,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.5,0.42714,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"270867",2020-01-05 01:26:00,2.63238,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.5,0.42777,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"270868",2020-01-05 01:27:00,3.10667,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.5,0.42147,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"270869",2020-01-05 01:28:00,3.65716,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.5,0.40887,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"270870",2020-01-05 01:29:00,3.79348,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.5,0.40761,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"270871",2020-01-05 01:30:00,4.18013,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.5,0.40257,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"270872",2020-01-05 01:31:00,4.35339,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.3,0.40257,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"270873",2020-01-05 01:32:00,3.93261,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.6,0.40824,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"270874",2020-01-05 01:33:00,3.98417,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.7,0.40257,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"270875",2020-01-05 01:34:00,3.99293,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.8,0.40194,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"270876",2020-01-05 01:35:00,3.46375,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.7,0.40131,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"270877",2020-01-05 01:36:00,2.99689,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.5,0.3969,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"270878",2020-01-05 01:37:00,2.77862,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.4,0.39627,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"270879",2020-01-05 01:38:00,2.62383,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.6,0.39627,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"270880",2020-01-05 01:39:00,2.44714,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.8,0.40194,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"270881",2020-01-05 01:40:00,2.36463,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.8,0.40824,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"270882",2020-01-05 01:41:00,2.18803,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.8,0.40257,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"270883",2020-01-05 01:42:00,2.17089,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.6,0.39627,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"270884",2020-01-05 01:43:00,1.99469,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.5,0.40194,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"270885",2020-01-05 01:44:00,1.91651,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.5,0.40824,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270886",2020-01-05 01:45:00,1.98408,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.4,0.40257,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270887",2020-01-05 01:46:00,1.88337,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.3,0.41139,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270888",2020-01-05 01:47:00,1.86465,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.2,0.40257,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"270889",2020-01-05 01:48:00,1.8605,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.3,0.42777,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,1,1,1,1
"270890",2020-01-05 01:49:00,1.59685,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.3,0.43974,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270891",2020-01-05 01:50:00,1.88074,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.3,0.43659,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270892",2020-01-05 01:51:00,1.79488,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.3,0.43407,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270893",2020-01-05 01:52:00,1.85745,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.5,0.43218,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270894",2020-01-05 01:53:00,2.50546,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.5,0.42777,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270895",2020-01-05 01:54:00,2.34447,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.4,0.4221,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"270896",2020-01-05 01:55:00,2.58597,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.6,0.42273,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"270897",2020-01-05 01:56:00,2.95402,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.7,0.42147,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"270898",2020-01-05 01:57:00,3.39478,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.7,0.42147,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"270899",2020-01-05 01:58:00,3.68518,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.6,0.41454,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"270900",2020-01-05 01:59:00,3.91819,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.5,0.39501,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"270901",2020-01-05 02:00:00,3.95883,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.2,0.38304,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"270902",2020-01-05 02:01:00,4.01971,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.1,0.38367,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"270903",2020-01-05 02:02:00,3.76314,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3,0.38367,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"270904",2020-01-05 02:03:00,4.12375,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.1,0.39501,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"270905",2020-01-05 02:04:00,3.78823,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.3,0.37737,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"270906",2020-01-05 02:05:00,3.57838,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.1,0.38367,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"270907",2020-01-05 02:06:00,3.06465,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.9,0.38493,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"270908",2020-01-05 02:07:00,2.6936,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.8,0.38367,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"270909",2020-01-05 02:08:00,2.64067,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.8,0.38367,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"270910",2020-01-05 02:09:00,2.5577,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.8,0.38241,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"270911",2020-01-05 02:10:00,2.42177,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.9,0.38367,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"270912",2020-01-05 02:11:00,2.28309,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.9,0.38367,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"270913",2020-01-05 02:12:00,2.10322,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.9,0.38493,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"270914",2020-01-05 02:13:00,2.1384,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.9,0.38052,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"270915",2020-01-05 02:14:00,2.07774,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3,0.38682,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"270916",2020-01-05 02:15:00,2.07954,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.1,0.38367,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"270917",2020-01-05 02:16:00,1.74138,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.1,0.39564,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"270918",2020-01-05 02:17:00,1.94761,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.1,0.39564,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"270919",2020-01-05 02:18:00,1.94922,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3,0.41391,1,1,1,0,NA,1,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"270920",2020-01-05 02:19:00,1.9951,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.9,0.4158,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270921",2020-01-05 02:20:00,1.94823,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.7,0.42084,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270922",2020-01-05 02:21:00,1.89674,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.7,0.4095,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270923",2020-01-05 02:22:00,2.26449,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.6,0.53991,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270924",2020-01-05 02:23:00,2.41914,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.5,0.40887,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270925",2020-01-05 02:24:00,2.55481,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.5,0.4032,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"270926",2020-01-05 02:25:00,2.79836,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.7,0.40257,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"270927",2020-01-05 02:26:00,3.18486,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.6,0.39879,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"270928",2020-01-05 02:27:00,3.4688,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.6,0.40257,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"270929",2020-01-05 02:28:00,3.64679,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.5,0.38367,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,1,0
"270930",2020-01-05 02:29:00,3.98892,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.5,0.378,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270931",2020-01-05 02:30:00,4.27843,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.5,0.378,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270932",2020-01-05 02:31:00,3.94621,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.5,0.38367,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270933",2020-01-05 02:32:00,3.82259,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.5,0.37737,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270934",2020-01-05 02:33:00,3.83766,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.5,0.38367,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270935",2020-01-05 02:34:00,3.63179,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.5,0.37737,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270936",2020-01-05 02:35:00,3.38766,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.5,0.38934,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270937",2020-01-05 02:36:00,3.01391,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.2,0.38367,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270938",2020-01-05 02:37:00,2.94834,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.1,0.378,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270939",2020-01-05 02:38:00,2.62024,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.9,0.40257,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270940",2020-01-05 02:39:00,2.48456,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.9,0.40257,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270941",2020-01-05 02:40:00,2.36379,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2,0.40887,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270942",2020-01-05 02:41:00,2.02373,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.2,0.40824,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270943",2020-01-05 02:42:00,2.13979,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.4,0.40761,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270944",2020-01-05 02:43:00,1.93604,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.5,0.40824,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"270945",2020-01-05 02:44:00,2.00554,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.5,0.41202,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"270946",2020-01-05 02:45:00,1.99191,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.3,0.41454,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"270947",2020-01-05 02:46:00,1.99043,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.3,0.40887,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"270948",2020-01-05 02:47:00,1.91364,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.3,0.40887,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"270949",2020-01-05 02:48:00,1.88859,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.4,0.44352,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"270950",2020-01-05 02:49:00,1.96704,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.5,0.43722,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270951",2020-01-05 02:50:00,1.69663,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.7,0.43974,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270952",2020-01-05 02:51:00,1.80971,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.8,0.43029,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270953",2020-01-05 02:52:00,2.31974,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3,0.4284,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270954",2020-01-05 02:53:00,2.40659,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.1,0.42777,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270955",2020-01-05 02:54:00,2.57265,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.3,0.42651,1,0,1,1,NA,1,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"270956",2020-01-05 02:55:00,2.84155,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.2,0.39564,1,0,1,1,NA,1,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"270957",2020-01-05 02:56:00,3.41993,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.1,0.39375,1,0,1,1,NA,1,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"270958",2020-01-05 02:57:00,3.05207,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.1,0.38997,1,0,1,1,NA,1,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"270959",2020-01-05 02:58:00,3.63334,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.2,0.37737,0,0,1,1,NA,1,1,0,0,1,NA,1,1,1,1,NA,1,0,0,0,0
"270960",2020-01-05 02:59:00,3.78363,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.2,0.37737,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"270961",2020-01-05 03:00:00,3.82323,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.2,0.40194,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"270962",2020-01-05 03:01:00,3.79928,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.2,0.40194,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"270963",2020-01-05 03:02:00,3.67435,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.2,0.40194,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"270964",2020-01-05 03:03:00,3.43414,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.3,0.3906,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"270965",2020-01-05 03:04:00,3.38844,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.3,0.40761,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"270966",2020-01-05 03:05:00,3.30222,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.4,0.40761,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"270967",2020-01-05 03:06:00,2.90452,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.3,0.61614,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"270968",2020-01-05 03:07:00,2.63615,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.3,0.62307,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"270969",2020-01-05 03:08:00,2.28158,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.2,0.4914,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"270970",2020-01-05 03:09:00,2.39716,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.1,0.4851,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"270971",2020-01-05 03:10:00,2.58769,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.6,0.39123,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"270972",2020-01-05 03:11:00,2.18726,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.4,0.3969,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"270973",2020-01-05 03:12:00,2.0504,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.3,0.3906,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"270974",2020-01-05 03:13:00,1.99904,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.3,0.4032,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"270975",2020-01-05 03:14:00,1.99098,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.3,0.40194,0,1,1,0,NA,1,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"270976",2020-01-05 03:15:00,1.90554,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.3,0.39627,0,1,1,0,NA,1,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"270977",2020-01-05 03:16:00,1.9211,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.4,0.39816,0,1,1,0,NA,1,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"270978",2020-01-05 03:17:00,1.5139,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.6,0.40824,0,1,1,0,NA,1,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"270979",2020-01-05 03:18:00,1.86648,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.7,0.43407,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"270980",2020-01-05 03:19:00,1.83486,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.9,0.43344,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270981",2020-01-05 03:20:00,1.76393,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.1,0.42714,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270982",2020-01-05 03:21:00,1.81532,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3.1,0.42714,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270983",2020-01-05 03:22:00,2.38735,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,3,0.42021,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270984",2020-01-05 03:23:00,2.06517,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.7,0.4095,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"270985",2020-01-05 03:24:00,2.43495,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.6,0.42651,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"270986",2020-01-05 03:25:00,2.77655,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.6,0.41328,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"270987",2020-01-05 03:26:00,3.17914,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.6,0.40887,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"270988",2020-01-05 03:27:00,3.42972,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.8,0.4032,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"270989",2020-01-05 03:28:00,3.65014,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.9,0.39564,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270990",2020-01-05 03:29:00,3.7714,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.9,0.38997,0,1,1,1,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270991",2020-01-05 03:30:00,3.52951,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.8,0.39438,0,1,1,1,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270992",2020-01-05 03:31:00,3.87028,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.8,0.38997,0,1,1,1,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270993",2020-01-05 03:32:00,3.74554,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.7,0.39501,0,1,1,1,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270994",2020-01-05 03:33:00,3.57676,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.6,0.3843,0,1,1,1,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270995",2020-01-05 03:34:00,3.56631,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.6,0.37107,0,1,1,1,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270996",2020-01-05 03:35:00,3.22359,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.4,0.3717,0,1,1,1,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270997",2020-01-05 03:36:00,2.79011,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.1,0.37611,0,1,1,1,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270998",2020-01-05 03:37:00,2.01509,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.2,0.37107,0,1,1,1,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"270999",2020-01-05 03:38:00,2.44787,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.3,0.37107,0,1,1,1,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271000",2020-01-05 03:39:00,2.41455,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.3,0.37107,0,1,1,1,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271001",2020-01-05 03:40:00,2.26987,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.4,0.36666,0,1,1,1,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271002",2020-01-05 03:41:00,2.08062,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.5,0.37107,0,1,1,1,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271003",2020-01-05 03:42:00,1.94381,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.6,0.37044,0,1,1,1,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271004",2020-01-05 03:43:00,1.94744,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.7,0.37737,0,1,1,1,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271005",2020-01-05 03:44:00,2.04741,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.7,0.38367,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271006",2020-01-05 03:45:00,1.81844,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.7,0.378,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271007",2020-01-05 03:46:00,1.82939,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.5,0.3717,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271008",2020-01-05 03:47:00,1.8233,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.5,0.37737,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271009",2020-01-05 03:48:00,1.85244,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.3,0.40887,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"271010",2020-01-05 03:49:00,1.82424,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.3,0.41454,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"271011",2020-01-05 03:50:00,1.91185,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.3,0.40257,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"271012",2020-01-05 03:51:00,1.69968,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.6,0.39942,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"271013",2020-01-05 03:52:00,2.45571,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.7,0.40257,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"271014",2020-01-05 03:53:00,2.24888,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.7,0.44037,1,0,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"271015",2020-01-05 03:54:00,2.3917,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.7,0.4032,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"271016",2020-01-05 03:55:00,2.71487,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.7,0.39312,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"271017",2020-01-05 03:56:00,3.09534,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.7,0.38997,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"271018",2020-01-05 03:57:00,3.76596,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.8,0.38745,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"271019",2020-01-05 03:58:00,3.44094,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.8,0.38871,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271020",2020-01-05 03:59:00,3.73231,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.8,0.378,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271021",2020-01-05 04:00:00,3.80637,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.8,0.38367,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271022",2020-01-05 04:01:00,3.7642,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.7,0.37107,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271023",2020-01-05 04:02:00,3.76066,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.8,0.3654,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271024",2020-01-05 04:03:00,3.62117,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.7,0.37107,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271025",2020-01-05 04:04:00,3.62263,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.7,0.3843,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271026",2020-01-05 04:05:00,2.98041,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.6,0.39501,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271027",2020-01-05 04:06:00,2.69405,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.5,0.38367,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271028",2020-01-05 04:07:00,2.82242,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.4,0.37107,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271029",2020-01-05 04:08:00,2.284,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.4,0.3654,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271030",2020-01-05 04:09:00,2.10876,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.4,0.37674,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271031",2020-01-05 04:10:00,1.97876,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.3,0.38367,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271032",2020-01-05 04:11:00,1.76797,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.3,0.37296,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271033",2020-01-05 04:12:00,1.8403,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,2.1,0.37107,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271034",2020-01-05 04:13:00,2.14711,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.9,0.3717,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"271035",2020-01-05 04:14:00,1.70065,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.9,0.3717,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"271036",2020-01-05 04:15:00,1.63921,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.37422,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"271037",2020-01-05 04:16:00,1.66078,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.38304,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"271038",2020-01-05 04:17:00,1.58129,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.39627,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"271039",2020-01-05 04:18:00,1.73058,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.8,0.43281,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271040",2020-01-05 04:19:00,1.63312,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.42714,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271041",2020-01-05 04:20:00,1.51006,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.8,0.42147,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271042",2020-01-05 04:21:00,1.58638,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.42084,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271043",2020-01-05 04:22:00,2.20536,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.8,0.41517,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271044",2020-01-05 04:23:00,2.14298,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.40887,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"271045",2020-01-05 04:24:00,2.18779,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.8,0.42021,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"271046",2020-01-05 04:25:00,2.40421,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.42021,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"271047",2020-01-05 04:26:00,2.86573,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.42021,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"271048",2020-01-05 04:27:00,3.00913,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.6,0.40887,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"271049",2020-01-05 04:28:00,3.08166,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.5,0.39627,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"271050",2020-01-05 04:29:00,3.27615,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.5,0.39627,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"271051",2020-01-05 04:30:00,3.17443,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.5,0.40194,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"271052",2020-01-05 04:31:00,3.47258,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.5,0.40194,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"271053",2020-01-05 04:32:00,3.01268,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.39627,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"271054",2020-01-05 04:33:00,3.03531,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.8,0.39627,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"271055",2020-01-05 04:34:00,2.82261,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.8,0.39627,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"271056",2020-01-05 04:35:00,2.41658,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.39627,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"271057",2020-01-05 04:36:00,2.08529,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.39564,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"271058",2020-01-05 04:37:00,1.87894,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.8,0.39627,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"271059",2020-01-05 04:38:00,2.08125,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.39627,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"271060",2020-01-05 04:39:00,1.75116,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.39564,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"271061",2020-01-05 04:40:00,1.77437,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.40131,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"271062",2020-01-05 04:41:00,1.39616,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.8,0.39438,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"271063",2020-01-05 04:42:00,1.57078,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.38997,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"271064",2020-01-05 04:43:00,1.52721,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.39627,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"271065",2020-01-05 04:44:00,1.50076,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.3906,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"271066",2020-01-05 04:45:00,1.48313,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.39753,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"271067",2020-01-05 04:46:00,1.49367,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.39627,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"271068",2020-01-05 04:47:00,1.50467,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.6,0.4158,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"271069",2020-01-05 04:48:00,1.54904,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.5,0.42084,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271070",2020-01-05 04:49:00,1.43824,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.6,0.41517,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271071",2020-01-05 04:50:00,1.37312,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.5,0.42084,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271072",2020-01-05 04:51:00,1.4133,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.6,0.41454,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271073",2020-01-05 04:52:00,2.28918,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.5,0.42021,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271074",2020-01-05 04:53:00,1.89732,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.5,0.40257,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"271075",2020-01-05 04:54:00,1.96111,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.6,0.40257,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"271076",2020-01-05 04:55:00,1.99056,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.5,0.41391,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"271077",2020-01-05 04:56:00,1.89002,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.40257,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"271078",2020-01-05 04:57:00,1.81998,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.38997,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"271079",2020-01-05 04:58:00,1.85485,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.8,0.38997,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"271080",2020-01-05 04:59:00,1.82796,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.9,0.3843,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"271081",2020-01-05 05:00:00,1.68442,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.8,0.76104,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"271082",2020-01-05 05:01:00,1.61311,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.67347,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"271083",2020-01-05 05:02:00,1.37308,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.4,0.62874,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"271084",2020-01-05 05:03:00,1.20784,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.4,0.59787,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"271085",2020-01-05 05:04:00,1.18688,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.2,0.56637,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"271086",2020-01-05 05:05:00,1.28116,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.3,0.56574,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"271087",2020-01-05 05:06:00,0.96625,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.4,0.5481,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"271088",2020-01-05 05:07:00,0.912613,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.4,0.55881,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"271089",2020-01-05 05:08:00,1.17842,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.3,0.5481,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"271090",2020-01-05 05:09:00,2.08096,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.2,0.54117,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"271091",2020-01-05 05:10:00,2.46709,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.2,0.54117,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"271092",2020-01-05 05:11:00,2.9676,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.3,0.54117,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"271093",2020-01-05 05:12:00,3.30071,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.3,0.54432,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"271094",2020-01-05 05:13:00,3.45167,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.2,0.54747,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271095",2020-01-05 05:14:00,3.37374,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.2,0.54684,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271096",2020-01-05 05:15:00,3.10771,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.1,0.54684,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271097",2020-01-05 05:16:00,2.6408,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.1,0.5355,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271098",2020-01-05 05:17:00,2.17344,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.9,0.56637,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,1,1,1,1
"271099",2020-01-05 05:18:00,1.77195,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.9,0.5544,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271100",2020-01-05 05:19:00,1.62468,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.8,0.5544,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271101",2020-01-05 05:20:00,1.67445,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.8,0.56007,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271102",2020-01-05 05:21:00,1.82359,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.9,0.55377,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271103",2020-01-05 05:22:00,2.42553,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.55377,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271104",2020-01-05 05:23:00,2.29337,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.54684,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"271105",2020-01-05 05:24:00,2.31874,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.8,0.55881,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"271106",2020-01-05 05:25:00,2.60787,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.54684,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"271107",2020-01-05 05:26:00,2.48329,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.55251,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"271108",2020-01-05 05:27:00,3.03165,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.6,0.52857,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271109",2020-01-05 05:28:00,3.10278,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.53424,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271110",2020-01-05 05:29:00,3.19718,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.53991,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271111",2020-01-05 05:30:00,3.79259,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.53424,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271112",2020-01-05 05:31:00,4.44208,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.53172,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271113",2020-01-05 05:32:00,4.22021,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.52416,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271114",2020-01-05 05:33:00,3.00158,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.8,0.5229,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271115",2020-01-05 05:34:00,2.63434,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.8,0.52731,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271116",2020-01-05 05:35:00,2.18817,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.8,0.5229,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271117",2020-01-05 05:36:00,2.05392,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.8,0.53361,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271118",2020-01-05 05:37:00,1.94412,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.9,0.52794,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271119",2020-01-05 05:38:00,1.94565,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.8,0.5103,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271120",2020-01-05 05:39:00,1.64764,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.52227,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271121",2020-01-05 05:40:00,1.73272,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.52227,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271122",2020-01-05 05:41:00,1.60454,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.52794,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271123",2020-01-05 05:42:00,1.3883,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.52227,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271124",2020-01-05 05:43:00,1.53217,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.8,0.53424,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271125",2020-01-05 05:44:00,1.5512,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.8,0.52857,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271126",2020-01-05 05:45:00,1.48831,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.52857,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271127",2020-01-05 05:46:00,1.3534,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.52794,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271128",2020-01-05 05:47:00,1.50761,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.54747,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271129",2020-01-05 05:48:00,1.63289,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.5355,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271130",2020-01-05 05:49:00,1.44354,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.6,0.54117,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271131",2020-01-05 05:50:00,1.44209,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.6,0.54747,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271132",2020-01-05 05:51:00,1.755,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.6,0.69867,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271133",2020-01-05 05:52:00,2.4585,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.6,0.73017,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271134",2020-01-05 05:53:00,2.14081,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.6,0.67977,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"271135",2020-01-05 05:54:00,2.39469,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.73647,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"271136",2020-01-05 05:55:00,2.67321,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.6,0.73647,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"271137",2020-01-05 05:56:00,2.91915,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.6,0.6552,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
