"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"271138",2020-01-05 05:57:00,3.09659,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.6,0.63945,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"271139",2020-01-05 05:58:00,3.2019,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.6,0.63,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"271140",2020-01-05 05:59:00,3.54099,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.6,0.64197,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"271141",2020-01-05 06:00:00,3.5104,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.6,0.62937,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"271142",2020-01-05 06:01:00,3.24359,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.63567,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"271143",2020-01-05 06:02:00,3.1533,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.6,0.66654,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"271144",2020-01-05 06:03:00,3.04779,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.5,0.66087,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"271145",2020-01-05 06:04:00,2.81191,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.4,0.66654,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"271146",2020-01-05 06:05:00,2.49837,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.2,0.66087,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"271147",2020-01-05 06:06:00,1.94726,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.2,0.66087,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"271148",2020-01-05 06:07:00,1.9487,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.2,0.66654,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"271149",2020-01-05 06:08:00,2.07579,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.3,0.66087,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"271150",2020-01-05 06:09:00,2.19188,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.5,0.66717,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"271151",2020-01-05 06:10:00,1.79041,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.5,0.66654,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"271152",2020-01-05 06:11:00,1.6712,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.6,0.67221,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"271153",2020-01-05 06:12:00,1.72349,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.6,0.6615,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"271154",2020-01-05 06:13:00,1.62647,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.66717,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"271155",2020-01-05 06:14:00,1.63706,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.67284,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"271156",2020-01-05 06:15:00,1.654,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.66717,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"271157",2020-01-05 06:16:00,1.6396,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.4,0.66717,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"271158",2020-01-05 06:17:00,1.6976,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.4,0.6867,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271159",2020-01-05 06:18:00,1.71872,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.4,0.68607,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271160",2020-01-05 06:19:00,1.7344,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.3,0.6804,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271161",2020-01-05 06:20:00,1.68625,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.1,0.7749,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271162",2020-01-05 06:21:00,2.01543,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0,0.74025,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271163",2020-01-05 06:22:00,2.07872,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.1,0.7308,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271164",2020-01-05 06:23:00,2.19216,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.2,0.71757,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"271165",2020-01-05 06:24:00,2.40754,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.4,0.72324,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"271166",2020-01-05 06:25:00,2.77179,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.6,0.72954,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"271167",2020-01-05 06:26:00,3.06923,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.72891,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"271168",2020-01-05 06:27:00,3.13579,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.8,0.71064,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"271169",2020-01-05 06:28:00,3.05732,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.8,0.70497,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"271170",2020-01-05 06:29:00,3.36386,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.8,0.71064,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"271171",2020-01-05 06:30:00,3.3646,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.9,0.71064,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"271172",2020-01-05 06:31:00,3.24101,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.8,0.71064,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"271173",2020-01-05 06:32:00,3.19149,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.8,0.70497,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"271174",2020-01-05 06:33:00,2.81943,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.9,0.6993,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"271175",2020-01-05 06:34:00,2.79824,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.1,0.70119,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"271176",2020-01-05 06:35:00,2.46154,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1,0.70938,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"271177",2020-01-05 06:36:00,2.3094,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.9,0.71127,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"271178",2020-01-05 06:37:00,2.14882,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.8,0.6993,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"271179",2020-01-05 06:38:00,2.00232,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.7,0.70497,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"271180",2020-01-05 06:39:00,1.93355,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.8,0.70434,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"271181",2020-01-05 06:40:00,1.77098,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22,0.8,0.69993,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"271182",2020-01-05 06:41:00,1.72526,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22,0.9,0.69993,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"271183",2020-01-05 06:42:00,1.69821,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22,0.8,0.71064,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"271184",2020-01-05 06:43:00,1.63062,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22,0.7,0.70497,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271185",2020-01-05 06:44:00,1.61147,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22,0.6,0.71064,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271186",2020-01-05 06:45:00,1.56578,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22,0.5,0.70497,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271187",2020-01-05 06:46:00,1.52307,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22,0.4,0.70497,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271188",2020-01-05 06:47:00,1.774,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22,0.4,0.7308,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271189",2020-01-05 06:48:00,1.66299,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.4,0.72387,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271190",2020-01-05 06:49:00,1.52319,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.3,0.7245,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271191",2020-01-05 06:50:00,1.52612,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.3,0.72891,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271192",2020-01-05 06:51:00,2.17606,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.3,0.72828,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271193",2020-01-05 06:52:00,2.15896,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,0.3,0.71694,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271194",2020-01-05 06:53:00,2.59637,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22,0.4,0.69804,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"271195",2020-01-05 06:54:00,2.64138,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22,0.4,0.69237,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"271196",2020-01-05 06:55:00,2.44249,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,0.4,0.69804,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"271197",2020-01-05 06:56:00,3.04121,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,0.5,0.69237,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"271198",2020-01-05 06:57:00,3.15437,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,0.4,0.67914,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"271199",2020-01-05 06:58:00,3.28903,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,0.4,0.67914,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"271200",2020-01-05 06:59:00,3.26113,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,0.2,0.68229,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"271201",2020-01-05 07:00:00,3.23793,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,0.2,0.67914,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"271202",2020-01-05 07:01:00,3.01062,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,0.1,0.67347,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"271203",2020-01-05 07:02:00,2.9402,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,0.1,0.67914,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"271204",2020-01-05 07:03:00,2.93613,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,0,0.68418,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"271205",2020-01-05 07:04:00,2.71555,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,0,0.67977,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"271206",2020-01-05 07:05:00,2.40167,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.1,0.67347,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"271207",2020-01-05 07:06:00,2.188,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.1,0.67914,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"271208",2020-01-05 07:07:00,1.87592,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.2,0.68481,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"271209",2020-01-05 07:08:00,1.89088,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.3,0.67347,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"271210",2020-01-05 07:09:00,1.79445,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.3,0.67914,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"271211",2020-01-05 07:10:00,1.7313,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.3,0.67914,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"271212",2020-01-05 07:11:00,1.67711,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.2,0.67914,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"271213",2020-01-05 07:12:00,1.63188,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.1,0.68607,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"271214",2020-01-05 07:13:00,1.66389,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,0,0.68544,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271215",2020-01-05 07:14:00,1.52111,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,0,0.69111,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271216",2020-01-05 07:15:00,1.58466,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.1,0.68544,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271217",2020-01-05 07:16:00,1.52807,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0,0.68544,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271218",2020-01-05 07:17:00,1.6554,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.1,0.70434,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271219",2020-01-05 07:18:00,1.7497,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.1,0.70434,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271220",2020-01-05 07:19:00,1.5006,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.2,0.69804,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271221",2020-01-05 07:20:00,1.37797,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.2,0.69804,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271222",2020-01-05 07:21:00,2.20045,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.3,0.70434,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271223",2020-01-05 07:22:00,2.44642,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.5,0.69174,1,1,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"271224",2020-01-05 07:23:00,2.38439,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.6,0.69741,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"271225",2020-01-05 07:24:00,2.62299,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.6,0.68355,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"271226",2020-01-05 07:25:00,2.84781,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.7,0.69174,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"271227",2020-01-05 07:26:00,3.04737,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.7,0.69174,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"271228",2020-01-05 07:27:00,3.30801,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.7,0.68481,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271229",2020-01-05 07:28:00,3.35087,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.6,0.67914,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271230",2020-01-05 07:29:00,3.33479,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.6,0.67347,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271231",2020-01-05 07:30:00,3.2668,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.6,0.67599,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271232",2020-01-05 07:31:00,3.11323,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.7,0.67347,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271233",2020-01-05 07:32:00,3.07841,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.5,0.67914,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271234",2020-01-05 07:33:00,3.02284,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.5,0.67347,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271235",2020-01-05 07:34:00,2.72499,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.4,0.67347,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271236",2020-01-05 07:35:00,2.43652,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.2,0.6678,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271237",2020-01-05 07:36:00,2.2071,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.2,0.67347,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271238",2020-01-05 07:37:00,2.01939,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.2,0.67914,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271239",2020-01-05 07:38:00,1.86324,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.2,0.68481,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271240",2020-01-05 07:39:00,1.83004,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.2,0.67347,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271241",2020-01-05 07:40:00,1.5305,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.3,0.72261,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271242",2020-01-05 07:41:00,1.37226,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.2,0.69867,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271243",2020-01-05 07:42:00,1.60227,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.2,0.71064,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271244",2020-01-05 07:43:00,1.51541,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.2,0.71064,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271245",2020-01-05 07:44:00,1.54538,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.2,0.70497,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271246",2020-01-05 07:45:00,1.48289,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.1,0.7056,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271247",2020-01-05 07:46:00,1.46723,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,0.1,0.71568,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271248",2020-01-05 07:47:00,1.62472,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,0,0.73332,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271249",2020-01-05 07:48:00,1.52684,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,0,0.7245,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271250",2020-01-05 07:49:00,1.43244,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.1,0.72765,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271251",2020-01-05 07:50:00,1.46788,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.2,0.71757,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271252",2020-01-05 07:51:00,2.21882,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.2,0.72891,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271253",2020-01-05 07:52:00,2.1422,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.1,0.71694,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"271254",2020-01-05 07:53:00,2.36669,7,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.1,0.71757,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"271255",2020-01-05 07:54:00,2.56656,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.1,0.71757,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"271256",2020-01-05 07:55:00,2.92096,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.2,0.71694,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"271257",2020-01-05 07:56:00,3.10523,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.3,0.71694,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"271258",2020-01-05 07:57:00,3.10405,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.4,0.69867,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271259",2020-01-05 07:58:00,3.28518,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.4,0.69867,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271260",2020-01-05 07:59:00,3.38038,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.4,0.6993,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271261",2020-01-05 08:00:00,3.36337,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.4,0.70497,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271262",2020-01-05 08:01:00,3.33061,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.4,0.693,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271263",2020-01-05 08:02:00,3.04233,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.3,0.693,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271264",2020-01-05 08:03:00,3.01916,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.3,0.69867,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271265",2020-01-05 08:04:00,2.73512,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.3,0.69237,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271266",2020-01-05 08:05:00,2.47402,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.4,0.69174,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271267",2020-01-05 08:06:00,2.30548,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.3,0.70119,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271268",2020-01-05 08:07:00,1.78208,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22,-0.3,0.70308,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"271269",2020-01-05 08:08:00,2.21821,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.2,0.69804,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"271270",2020-01-05 08:09:00,1.94649,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.1,0.70434,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"271271",2020-01-05 08:10:00,1.86298,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.2,0.71127,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"271272",2020-01-05 08:11:00,1.82856,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.4,0.7056,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"271273",2020-01-05 08:12:00,2.03723,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.3,0.7119,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"271274",2020-01-05 08:13:00,1.80042,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.1,0.71064,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"271275",2020-01-05 08:14:00,2.30836,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.1,0.71001,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"271276",2020-01-05 08:15:00,1.96906,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.1,0.71001,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"271277",2020-01-05 08:16:00,1.92438,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.1,0.71757,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"271278",2020-01-05 08:17:00,2.1624,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.1,0.70497,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"271279",2020-01-05 08:18:00,2.36322,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.2,0.70434,1,1,1,0,NA,1,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"271280",2020-01-05 08:19:00,2.48255,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0,0.70371,1,1,1,0,NA,1,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"271281",2020-01-05 08:20:00,2.53188,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.1,0.69804,1,1,1,0,NA,1,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"271282",2020-01-05 08:21:00,3.39593,17,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.1,0.68607,1,1,1,0,NA,1,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"271283",2020-01-05 08:22:00,2.98662,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.2,0.67347,1,0,1,0,NA,1,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"271284",2020-01-05 08:23:00,3.23415,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.2,0.67347,1,0,1,0,NA,1,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"271285",2020-01-05 08:24:00,3.46398,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.2,0.67284,1,0,1,0,NA,1,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"271286",2020-01-05 08:25:00,3.52869,19,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.2,0.66654,1,0,1,0,NA,1,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"271287",2020-01-05 08:26:00,3.63735,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.2,0.64197,1,0,1,0,NA,1,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"271288",2020-01-05 08:27:00,3.72706,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0,0.63504,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"271289",2020-01-05 08:28:00,3.76699,28,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.1,0.62307,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"271290",2020-01-05 08:29:00,3.72451,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.2,0.60417,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"271291",2020-01-05 08:30:00,3.66894,31,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.3,0.60354,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"271292",2020-01-05 08:31:00,3.60337,33,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.3,0.59094,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"271293",2020-01-05 08:32:00,3.32981,35,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.2,0.58653,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"271294",2020-01-05 08:33:00,3.08508,37,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0,0.59598,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"271295",2020-01-05 08:34:00,2.68713,38,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.2,0.58527,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"271296",2020-01-05 08:35:00,2.66299,40,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.6,0.59724,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"271297",2020-01-05 08:36:00,2.53221,42,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.9,0.59157,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"271298",2020-01-05 08:37:00,2.12974,44,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,1.2,0.60354,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"271299",2020-01-05 08:38:00,2.37011,46,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,1.5,0.59094,0,0,1,1,NA,1,1,0,0,1,NA,1,1,1,1,NA,1,0,0,0,0
"271300",2020-01-05 08:39:00,2.31554,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,1.8,0.59094,0,0,1,1,NA,1,1,0,0,1,NA,1,1,1,1,NA,1,0,0,0,0
"271301",2020-01-05 08:40:00,2.21612,49,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,1.9,0.57897,0,0,1,1,NA,1,1,0,0,1,NA,1,1,1,1,NA,1,0,0,0,0
"271302",2020-01-05 08:41:00,2.45834,52,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,2.2,0.57834,0,0,1,1,NA,1,1,0,0,1,NA,1,1,1,1,NA,1,0,0,0,0
"271303",2020-01-05 08:42:00,2.13003,54,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,2.4,0.59031,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"271304",2020-01-05 08:43:00,2.37049,55,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,2.5,0.57897,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"271305",2020-01-05 08:44:00,2.28569,57,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,2.7,0.57834,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"271306",2020-01-05 08:45:00,2.28637,58,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,2.9,0.57393,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"271307",2020-01-05 08:46:00,2.28824,61,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3,0.59346,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,1,0,0,0
"271308",2020-01-05 08:47:00,2.26012,63,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3.1,0.58464,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"271309",2020-01-05 08:48:00,2.39442,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3.1,0.56007,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"271310",2020-01-05 08:49:00,2.45246,66,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3.1,0.55314,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"271311",2020-01-05 08:50:00,2.55202,69,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3.2,0.54117,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"271312",2020-01-05 08:51:00,3.04969,71,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3.2,0.53613,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"271313",2020-01-05 08:52:00,3.13425,72,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3.2,0.53361,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"271314",2020-01-05 08:53:00,3.27245,75,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3.1,0.53361,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"271315",2020-01-05 08:54:00,3.73604,77,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3.1,0.52794,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"271316",2020-01-05 08:55:00,3.65377,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3,0.51534,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"271317",2020-01-05 08:56:00,3.65988,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3,0.49014,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,1,1
"271318",2020-01-05 08:57:00,3.32043,85,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,2.9,0.48573,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"271319",2020-01-05 08:58:00,3.61147,85,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,2.9,0.47124,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"271320",2020-01-05 08:59:00,3.43194,88,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,2.9,0.45927,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"271321",2020-01-05 09:00:00,3.5711,91,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3,0.44793,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"271322",2020-01-05 09:01:00,3.6237,92,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3,0.4221,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"271323",2020-01-05 09:02:00,3.32562,95,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3,0.39627,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"271324",2020-01-05 09:03:00,3.00004,96,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3.1,0.5859,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"271325",2020-01-05 09:04:00,2.73011,98,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3.1,0.59472,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"271326",2020-01-05 09:05:00,2.5064,101,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3,0.47943,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"271327",2020-01-05 09:06:00,2.33499,104,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3,0.45864,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"271328",2020-01-05 09:07:00,2.21896,106,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3.1,0.37107,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"271329",2020-01-05 09:08:00,2.40102,109,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3,0.36477,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"271330",2020-01-05 09:09:00,2.09564,112,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3,0.37863,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"271331",2020-01-05 09:10:00,2.03215,113,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3.1,0.34587,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"271332",2020-01-05 09:11:00,1.9223,116,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,3.2,0.33264,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"271333",2020-01-05 09:12:00,2.07828,119,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,3.2,0.32697,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"271334",2020-01-05 09:13:00,1.98717,121,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,3.3,0.30807,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"271335",2020-01-05 09:14:00,2.20018,125,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,3.2,0.30744,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"271336",2020-01-05 09:15:00,2.00643,128,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,3.2,0.1701,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"271337",2020-01-05 09:16:00,2.47607,129,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,3.3,0.189,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"271338",2020-01-05 09:17:00,1.70272,132,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,3.3,0.18144,1,1,1,1,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271339",2020-01-05 09:18:00,2.1013,134,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,3.3,0.16947,1,1,1,1,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271340",2020-01-05 09:19:00,2.05856,137,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,3.5,0.15687,1,1,1,1,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271341",2020-01-05 09:20:00,2.34709,139,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,3.5,0.13734,1,1,1,1,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271342",2020-01-05 09:21:00,2.97776,140,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,3.6,0.1197,1,1,1,1,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271343",2020-01-05 09:22:00,2.89399,143,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,3.6,0.14301,1,1,1,1,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271344",2020-01-05 09:23:00,3.08447,145,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,3.6,0.11277,1,1,1,1,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271345",2020-01-05 09:24:00,3.35856,148,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,3.7,0.0945,1,1,1,1,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271346",2020-01-05 09:25:00,3.59452,149,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,3.7,0.11151,1,1,1,1,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271347",2020-01-05 09:26:00,3.61811,153,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,3.7,0.08694,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271348",2020-01-05 09:27:00,3.65731,155,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,3.8,0.07497,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271349",2020-01-05 09:28:00,3.65967,158,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,3.8,0.09324,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271350",2020-01-05 09:29:00,3.60763,162,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,3.9,0.08127,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271351",2020-01-05 09:30:00,3.5228,164,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,3.9,0.06867,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271352",2020-01-05 09:31:00,3.28355,167,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,3.9,0.05607,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271353",2020-01-05 09:32:00,3.22356,170,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,4,0.0378,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271354",2020-01-05 09:33:00,2.90264,173,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,4,0.03717,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271355",2020-01-05 09:34:00,2.6483,176,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,4,0.0378,0,1,1,1,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271356",2020-01-05 09:35:00,2.59188,177,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,4.1,0.06174,0,1,1,1,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271357",2020-01-05 09:36:00,2.36642,179,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,4.1,0.04347,0,1,1,1,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271358",2020-01-05 09:37:00,2.28937,183,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,4.3,0.04977,0,1,1,1,NA,0,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"271359",2020-01-05 09:38:00,2.21457,186,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,4.3,0.03402,0,1,1,1,NA,0,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"271360",2020-01-05 09:39:00,2.14244,188,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,4.3,0.03339,0,1,1,1,NA,0,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"271361",2020-01-05 09:40:00,2.02926,192,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,4.4,-0.00252,0,1,1,1,NA,0,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"271362",2020-01-05 09:41:00,2.03407,192,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,4.5,-0.00819,0,1,1,1,NA,0,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"271363",2020-01-05 09:42:00,2.10907,195,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,4.6,-0.00441,0,1,1,1,NA,0,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"271364",2020-01-05 09:43:00,2.04067,197,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,4.6,-0.00378,0,1,1,1,NA,0,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"271365",2020-01-05 09:44:00,2.00291,200,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,4.8,-0.01512,0,1,1,1,NA,0,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"271366",2020-01-05 09:45:00,2.02479,201,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,4.9,-0.00252,0,1,1,1,NA,0,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"271367",2020-01-05 09:46:00,2.05723,205,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,4.9,0.03024,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"271368",2020-01-05 09:47:00,2.05192,208,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.1,0.01764,1,1,1,0,NA,1,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"271369",2020-01-05 09:48:00,2.37506,210,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.3,0.0063,1,1,1,0,NA,1,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"271370",2020-01-05 09:49:00,2.19152,214,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.3,-0.0126,1,1,1,0,NA,1,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"271371",2020-01-05 09:50:00,2.55614,216,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.4,-0.06363,1,1,1,0,NA,1,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"271372",2020-01-05 09:51:00,2.85824,216,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.4,-0.0189,1,1,1,0,NA,1,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"271373",2020-01-05 09:52:00,2.86819,220,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.4,-0.03906,1,1,1,0,NA,1,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"271374",2020-01-05 09:53:00,3.184,223,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.5,-0.02142,1,1,1,0,NA,1,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"271375",2020-01-05 09:54:00,3.31115,224,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.5,-0.03339,1,0,1,0,NA,1,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"271376",2020-01-05 09:55:00,3.34795,227,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.7,-0.06552,1,0,1,0,NA,1,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"271377",2020-01-05 09:56:00,3.55944,228,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.8,-0.09324,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"271378",2020-01-05 09:57:00,3.557,231,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,5.8,0.01827,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"271379",2020-01-05 09:58:00,3.85116,233,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6,-0.10143,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"271380",2020-01-05 09:59:00,3.58332,237,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6,-0.1071,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"271381",2020-01-05 10:00:00,3.62271,239,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6.1,-0.2583,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"271382",2020-01-05 10:01:00,3.7336,242,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6.2,-0.28413,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"271383",2020-01-05 10:02:00,3.26335,243,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6.3,-0.29736,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"271384",2020-01-05 10:03:00,3.02821,245,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6.2,-0.30366,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"271385",2020-01-05 10:04:00,2.83762,248,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6.3,-0.22806,0,0,1,0,NA,0,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"271386",2020-01-05 10:05:00,2.6414,249,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6.4,-0.24633,0,0,1,0,NA,0,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"271387",2020-01-05 10:06:00,2.51709,253,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6.4,-0.2583,0,0,1,0,NA,0,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"271388",2020-01-05 10:07:00,2.41375,254,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6.5,-0.25263,0,0,1,1,NA,0,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"271389",2020-01-05 10:08:00,2.7482,257,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6.6,-0.22806,0,0,1,1,NA,0,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"271390",2020-01-05 10:09:00,2.30156,259,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6.5,-0.22113,0,0,1,1,NA,0,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"271391",2020-01-05 10:10:00,2.30683,262,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6.6,0.59094,0,0,1,1,NA,0,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"271392",2020-01-05 10:11:00,2.29185,266,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6.6,0.59157,0,0,1,1,NA,0,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"271393",2020-01-05 10:12:00,2.51351,267,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6.8,0.59031,0,0,1,1,NA,0,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"271394",2020-01-05 10:13:00,2.45952,271,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,6.8,0.56133,0,0,1,1,NA,0,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"271395",2020-01-05 10:14:00,2.37372,272,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,7,0.56637,0,1,1,1,NA,0,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"271396",2020-01-05 10:15:00,2.55985,274,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,7.1,0.59157,0,1,1,1,NA,0,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"271397",2020-01-05 10:16:00,2.56265,277,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,23,22.5,7.1,0.61677,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"271398",2020-01-05 10:17:00,2.47762,279,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,23,22.5,7.2,0.60984,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"271399",2020-01-05 10:18:00,2.50009,281,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,23,22.5,7.3,0.55314,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"271400",2020-01-05 10:19:00,2.49877,283,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,23,22.5,7.4,0.5481,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"271401",2020-01-05 10:20:00,3.29885,287,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,23,22.5,7.5,0.54054,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"271402",2020-01-05 10:21:00,3.26288,289,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,23,22.5,7.5,0.53109,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"271403",2020-01-05 10:22:00,3.21888,290,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,23,22.5,7.7,-0.29799,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"271404",2020-01-05 10:23:00,3.29837,293,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,23,22.5,7.8,-0.31752,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"271405",2020-01-05 10:24:00,3.39794,295,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,23,22.5,7.9,-0.34083,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"271406",2020-01-05 10:25:00,3.22667,297,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,23,22.5,7.9,-0.3591,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"271407",2020-01-05 10:26:00,3.49322,300,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,23,22.5,7.9,-0.37107,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"271408",2020-01-05 10:27:00,3.4745,303,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,23,22.5,8,-0.37863,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"271409",2020-01-05 10:28:00,3.51019,304,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,23,22.5,8,-0.46683,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"271410",2020-01-05 10:29:00,3.58899,306,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8,-0.43659,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"271411",2020-01-05 10:30:00,3.88342,310,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8.1,-0.4032,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"271412",2020-01-05 10:31:00,3.64348,311,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8,-0.19719,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"271413",2020-01-05 10:32:00,3.15933,315,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8.1,-0.25137,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"271414",2020-01-05 10:33:00,2.80483,318,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8,-0.28539,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"271415",2020-01-05 10:34:00,2.57969,318,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8,-0.46116,0,1,1,0,NA,0,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"271416",2020-01-05 10:35:00,2.62021,320,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8,-0.44163,0,1,1,0,NA,0,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"271417",2020-01-05 10:36:00,2.39929,323,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8.1,-0.54495,0,1,1,0,NA,0,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"271418",2020-01-05 10:37:00,2.33715,325,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8.1,-0.53046,0,1,1,1,NA,0,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"271419",2020-01-05 10:38:00,2.24706,328,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8.1,-0.54243,0,1,1,1,NA,0,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"271420",2020-01-05 10:39:00,2.22365,331,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8.2,-0.53991,0,1,1,1,NA,0,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"271421",2020-01-05 10:40:00,2.18552,333,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8.2,-0.71631,0,1,1,1,NA,0,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"271422",2020-01-05 10:41:00,2.22258,335,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8.2,-0.72576,0,1,1,1,NA,0,1,0,0,1,NA,0,1,0,1,NA,0,0,0,0,0
"271423",2020-01-05 10:42:00,2.2502,336,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8.2,-0.70119,0,1,1,1,NA,0,1,0,0,1,NA,0,1,0,1,NA,0,0,0,0,0
"271424",2020-01-05 10:43:00,2.11693,338,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,8.2,-0.67536,0,1,1,1,NA,0,1,0,0,1,NA,0,1,0,1,NA,0,0,0,0,0
"271425",2020-01-05 10:44:00,2.17583,339,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,8.2,-0.68418,0,1,1,1,NA,0,1,0,1,1,NA,0,1,1,1,NA,0,0,0,0,0
"271426",2020-01-05 10:45:00,2.17801,341,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,8.1,-0.66843,0,1,1,1,NA,0,1,0,1,1,NA,0,1,1,1,NA,0,0,0,0,0
"271427",2020-01-05 10:46:00,2.29423,345,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,8,-0.6489,1,1,1,1,NA,1,1,1,1,1,NA,0,1,1,1,NA,0,1,1,1,1
"271428",2020-01-05 10:47:00,2.43709,346,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,8.1,-0.65646,1,1,1,1,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"271429",2020-01-05 10:48:00,2.35666,349,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,8.3,-0.6741,1,1,1,1,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"271430",2020-01-05 10:49:00,2.67646,349,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,8.5,-0.66276,1,1,1,1,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"271431",2020-01-05 10:50:00,3.02009,352,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,8.8,-0.68103,1,1,1,1,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"271432",2020-01-05 10:51:00,3.00121,353,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,8.8,-0.68481,1,1,1,1,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"271433",2020-01-05 10:52:00,3.07291,355,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,8.6,-0.67599,1,1,1,1,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"271434",2020-01-05 10:53:00,3.23519,355,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,7.4,-0.67536,1,1,1,1,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"271435",2020-01-05 10:54:00,3.44736,358,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,6.8,-0.68103,1,1,1,1,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"271436",2020-01-05 10:55:00,3.33238,361,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,7,-0.79821,1,1,1,1,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"271437",2020-01-05 10:56:00,3.71415,363,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,7.6,-0.82026,0,1,1,1,NA,1,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271438",2020-01-05 10:57:00,3.49707,363,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,8.8,-0.82593,0,1,1,1,NA,1,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271439",2020-01-05 10:58:00,3.44156,367,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,8.9,-0.83853,0,1,1,1,NA,1,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271440",2020-01-05 10:59:00,3.4432,368,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,9.7,-0.83223,0,1,1,1,NA,1,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271441",2020-01-05 11:00:00,3.3594,369,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,9.6,-0.84483,0,1,1,1,NA,1,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271442",2020-01-05 11:01:00,3.03192,373,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,9.7,-0.01323,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271443",2020-01-05 11:02:00,3.30447,375,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,9.3,-0.02583,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271444",2020-01-05 11:03:00,2.62175,377,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,10.2,-0.02709,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271445",2020-01-05 11:04:00,2.6939,378,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,10.6,-0.000630006,0,1,1,1,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271446",2020-01-05 11:05:00,2.27641,379,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,9.6,-0.87696,0,1,1,1,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271447",2020-01-05 11:06:00,2.21301,383,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,9.6,-0.87066,0,1,1,1,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
