"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"271448",2020-01-05 11:07:00,2.29747,383,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,8.9,-0.8442,0,1,1,1,NA,0,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"271449",2020-01-05 11:08:00,2.02263,386,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,8.4,-0.83349,0,1,1,1,NA,0,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"271450",2020-01-05 11:09:00,1.96258,387,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,22.5,22.5,21,23,23,22.5,9.3,-0.82719,0,1,1,1,NA,0,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"271451",2020-01-05 11:10:00,1.97724,388,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,9.5,-0.90153,0,1,1,1,NA,0,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"271452",2020-01-05 11:11:00,1.94386,388,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,9.3,-0.90783,0,1,1,1,NA,0,0,1,1,1,NA,1,0,1,1,NA,0,0,0,0,0
"271453",2020-01-05 11:12:00,2.00485,391,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,9.7,-0.90783,0,1,1,1,NA,0,0,1,1,1,NA,1,0,1,1,NA,0,0,0,0,0
"271454",2020-01-05 11:13:00,1.97547,394,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,10.2,-0.92043,0,1,1,1,NA,0,0,1,1,1,NA,1,0,1,1,NA,0,0,0,0,0
"271455",2020-01-05 11:14:00,1.94955,394,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,9.4,-0.93303,0,1,1,1,NA,0,0,1,1,1,NA,1,0,1,1,NA,0,0,0,0,0
"271456",2020-01-05 11:15:00,2.0245,396,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8.9,-0.93933,0,1,1,1,NA,0,0,1,1,1,NA,1,0,1,1,NA,0,0,0,0,0
"271457",2020-01-05 11:16:00,2.15808,398,0,NA,23.5,NA,NA,NA,NA,NA,1.608,NA,22,23,22.5,21,23,23,22.5,8.1,-0.90783,1,1,1,1,NA,1,0,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"271458",2020-01-05 11:17:00,2.02711,400,0,NA,23.5,NA,NA,NA,NA,NA,1.173,NA,22,23,22.5,21,23,23,22.5,8.4,-0.95193,1,1,1,0,NA,1,0,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"271459",2020-01-05 11:18:00,2.07867,401,0,NA,23.5,NA,NA,NA,NA,NA,1.2455737704918,NA,22,23,22.5,21,23,23,22.5,8.1,-0.97776,1,1,1,0,NA,1,0,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"271460",2020-01-05 11:19:00,2.11226,403,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8.4,-0.96894,1,1,1,0,NA,1,0,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"271461",2020-01-05 11:20:00,2.73207,405,0,NA,23.5,NA,NA,NA,NA,NA,4.746,NA,22,23,22.5,21,23,23,22.5,8.7,-0.882,1,1,1,0,NA,1,0,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"271462",2020-01-05 11:21:00,2.69886,407,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8.7,-0.99288,1,1,1,0,NA,1,0,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"271463",2020-01-05 11:22:00,3.12777,406,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,9.6,-0.9702,1,1,1,0,NA,1,0,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"271464",2020-01-05 11:23:00,2.89599,408,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,10.5,-1.00611,1,1,1,0,NA,1,0,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"271465",2020-01-05 11:24:00,3.20358,412,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,10,-1.0206,1,1,1,0,NA,1,0,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"271466",2020-01-05 11:25:00,3.31522,412,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,9.3,-1.01493,1,1,1,0,NA,1,0,1,1,1,NA,1,1,1,0,NA,0,1,1,1,1
"271467",2020-01-05 11:26:00,3.33572,414,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8.6,-1.0584,0,1,1,0,NA,1,0,0,1,1,NA,1,0,1,0,NA,0,0,1,0,0
"271468",2020-01-05 11:27:00,3.262,413,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8.1,-1.05903,0,1,1,0,NA,1,0,0,1,1,NA,1,0,1,0,NA,0,0,1,0,0
"271469",2020-01-05 11:28:00,3.24951,415,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8.7,-1.06596,0,1,1,0,NA,1,0,0,1,1,NA,1,0,1,0,NA,0,0,1,0,0
"271470",2020-01-05 11:29:00,3.43072,417,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8.9,-1.07352,0,1,1,0,NA,1,0,0,1,1,NA,1,0,1,0,NA,0,0,1,0,0
"271471",2020-01-05 11:30:00,3.02586,419,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8.9,-1.08423,0,1,1,0,NA,1,0,0,1,1,NA,1,0,1,0,NA,0,0,1,0,0
"271472",2020-01-05 11:31:00,3.02589,420,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,9.5,-1.08549,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"271473",2020-01-05 11:32:00,3.11204,420,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8.2,-1.09116,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"271474",2020-01-05 11:33:00,2.68725,418,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,7.9,-1.11006,0,1,0,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"271475",2020-01-05 11:34:00,2.43233,423,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8,-1.11636,0,1,0,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"271476",2020-01-05 11:35:00,2.28987,425,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8.3,-1.11636,0,1,0,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"271477",2020-01-05 11:36:00,1.92785,426,0,NA,23.5,NA,NA,NA,NA,NA,5.20090909090909,NA,22,23,22.5,21,23,23,22.5,9.2,-0.882,0,1,0,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"271478",2020-01-05 11:37:00,2.05226,428,0,NA,23.5,NA,NA,NA,NA,NA,4.43245901639344,NA,22,23,22.5,21,23,23,22.5,9.6,-0.85806,0,1,0,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"271479",2020-01-05 11:38:00,1.92766,428,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,9.3,-0.98595,0,1,0,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"271480",2020-01-05 11:39:00,1.94459,430,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,9.7,-1.0332,0,1,0,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"271481",2020-01-05 11:40:00,1.65498,430,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,9.8,-1.05903,0,1,0,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"271482",2020-01-05 11:41:00,1.77653,432,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,10.1,-1.1592,0,1,0,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"271483",2020-01-05 11:42:00,1.42505,433,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,10.2,-1.0962,0,1,0,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"271484",2020-01-05 11:43:00,1.54132,434,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,9.9,-1.07163,0,1,0,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"271485",2020-01-05 11:44:00,1.53817,433,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,10.1,-1.16109,0,1,0,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"271486",2020-01-05 11:45:00,1.47989,435,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,9,-1.14156,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,1,0,0
"271487",2020-01-05 11:46:00,1.43675,437,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,10.1,-1.11636,1,1,1,0,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"271488",2020-01-05 11:47:00,1.27333,438,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,9.5,-1.1214,1,1,1,0,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"271489",2020-01-05 11:48:00,1.35401,440,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,9.5,-0.99729,1,1,1,0,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"271490",2020-01-05 11:49:00,1.8431,441,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8,-1.11699,1,1,1,0,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"271491",2020-01-05 11:50:00,2.20479,442,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,7.7,-1.09809,1,1,1,0,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"271492",2020-01-05 11:51:00,1.79029,442,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,9,-0.97776,1,1,1,0,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"271493",2020-01-05 11:52:00,1.63773,441,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,7.9,-0.96453,1,1,1,0,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"271494",2020-01-05 11:53:00,2.15351,447,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,8.5,-0.92673,1,1,1,0,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"271495",2020-01-05 11:54:00,2.47863,444,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,9.8,-0.90846,1,1,1,0,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"271496",2020-01-05 11:55:00,2.69171,445,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,10.5,-1.0836,1,1,1,0,NA,1,1,1,1,0,NA,0,1,1,0,NA,0,1,1,1,1
"271497",2020-01-05 11:56:00,2.56482,446,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,10,-1.14849,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,1
"271498",2020-01-05 11:57:00,2.94398,448,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,9.1,-1.16676,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271499",2020-01-05 11:58:00,2.98618,448,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,7.9,-1.10061,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271500",2020-01-05 11:59:00,3.09648,449,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,7.4,-1.17306,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271501",2020-01-05 12:00:00,2.93106,449,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,22.5,7.6,-1.19448,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271502",2020-01-05 12:01:00,2.72333,451,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,8.2,-1.19826,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271503",2020-01-05 12:02:00,2.51291,451,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,8.4,-1.21023,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271504",2020-01-05 12:03:00,2.24197,452,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,8.7,-1.21086,0,1,0,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271505",2020-01-05 12:04:00,1.92909,452,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,9.8,-1.23039,0,1,0,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271506",2020-01-05 12:05:00,1.72007,453,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,9.9,-1.22976,0,1,0,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271507",2020-01-05 12:06:00,1.53609,451,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,9.3,-1.23669,0,1,0,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271508",2020-01-05 12:07:00,1.43101,453,0,NA,23.5,NA,NA,NA,NA,NA,6.07576923076923,NA,22,23,22.5,21,23,23,23,9.3,-1.12455,0,1,0,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271509",2020-01-05 12:08:00,1.42174,453,0,NA,23.5,NA,NA,NA,NA,NA,7.01266666666667,NA,22,23,23,21,23,23,23,10.1,-1.12833,0,1,0,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271510",2020-01-05 12:09:00,1.30401,456,0,NA,23.5,NA,NA,NA,NA,NA,7.01639344262295,NA,22,23,23,21,23,23,23,10.4,-1.12833,0,1,0,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271511",2020-01-05 12:10:00,1.23367,455,0,NA,23.5,NA,NA,NA,NA,NA,7.05245901639344,NA,22,23,23,21,23,23,23,10.1,-1.13526,0,1,0,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"271512",2020-01-05 12:11:00,1.19706,455,0,NA,23.5,NA,NA,NA,NA,NA,6.994,NA,22,23,23,21,23,23,23,9.2,-1.14093,0,1,0,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"271513",2020-01-05 12:12:00,1.20398,455,0,NA,23.5,NA,NA,NA,NA,NA,7.0072131147541,NA,22,23,23,21,23,23,23,8.7,-1.13085,0,1,0,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"271514",2020-01-05 12:13:00,1.17727,454,0,NA,23.5,NA,NA,NA,NA,NA,6.98316666666667,NA,22,23,23,21,23,23,23,8.9,-1.14093,0,1,0,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"271515",2020-01-05 12:14:00,1.13321,455,0,NA,23.5,NA,NA,NA,NA,NA,1.63393442622951,NA,22,23,23,21,23,23,23,8.8,-1.25496,0,1,0,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"271516",2020-01-05 12:15:00,1.05715,454,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.4,-1.21086,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"271517",2020-01-05 12:16:00,1.20455,454,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.6,-1.24236,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"271518",2020-01-05 12:17:00,1.09993,454,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.4,-1.25433,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"271519",2020-01-05 12:18:00,1.06267,455,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,9.2,-1.26063,0,1,1,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271520",2020-01-05 12:19:00,1.12733,457,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,9.7,-1.24929,0,1,1,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271521",2020-01-05 12:20:00,1.0345,456,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,10.5,-1.21653,0,1,1,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271522",2020-01-05 12:21:00,0.968577,457,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,9.9,-1.2222,0,1,1,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271523",2020-01-05 12:22:00,0.991756,457,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,10,-1.2222,0,1,1,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271524",2020-01-05 12:23:00,0.991306,456,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,9.6,-1.21653,0,1,1,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271525",2020-01-05 12:24:00,0.987956,458,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.7,-0.98343,0,1,1,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271526",2020-01-05 12:25:00,1.26131,459,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.7,-0.92043,0,1,1,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271527",2020-01-05 12:26:00,1.02098,462,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.7,-1.06596,0,1,1,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271528",2020-01-05 12:27:00,1.02165,459,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.6,-1.07226,0,1,1,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271529",2020-01-05 12:28:00,1.36522,461,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.3,-1.19133,0,1,1,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271530",2020-01-05 12:29:00,1.1187,459,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.5,-1.22913,0,1,1,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271531",2020-01-05 12:30:00,1.37257,461,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.4,-1.22283,0,1,1,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271532",2020-01-05 12:31:00,1.14123,461,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.3,-1.22409,0,1,1,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271533",2020-01-05 12:32:00,1.07478,461,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.7,-1.22409,0,1,1,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271534",2020-01-05 12:33:00,1.51056,463,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.8,-1.22976,0,1,0,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271535",2020-01-05 12:34:00,1.11689,461,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.8,-1.13211,0,1,0,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271536",2020-01-05 12:35:00,1.29628,461,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.9,-1.12959,0,1,0,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271537",2020-01-05 12:36:00,1.24915,462,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.5,-1.14408,0,1,0,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271538",2020-01-05 12:37:00,1.09341,461,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.8,-1.12581,0,1,0,0,NA,0,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271539",2020-01-05 12:38:00,1.25688,462,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.1,-1.18818,0,1,0,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271540",2020-01-05 12:39:00,1.25455,464,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.4,-1.18566,0,1,0,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271541",2020-01-05 12:40:00,1.20363,463,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8,-1.2033,0,1,0,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271542",2020-01-05 12:41:00,1.26859,460,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.8,-1.2096,0,1,0,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271543",2020-01-05 12:42:00,1.4372,463,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.9,-1.22283,0,1,0,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271544",2020-01-05 12:43:00,1.08108,462,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.1,-1.22283,0,1,0,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271545",2020-01-05 12:44:00,1.00195,460,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.4,-1.22094,0,1,0,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271546",2020-01-05 12:45:00,1.16642,460,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.5,-1.21086,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271547",2020-01-05 12:46:00,1.20013,458,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.1,-1.21716,0,1,1,0,NA,0,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271548",2020-01-05 12:47:00,1.17911,457,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.9,-1.22283,0,1,1,0,NA,0,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271549",2020-01-05 12:48:00,1.23276,458,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.6,-1.25874,0,0,1,0,NA,0,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271550",2020-01-05 12:49:00,1.25888,460,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.7,-1.26063,0,0,1,0,NA,0,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271551",2020-01-05 12:50:00,1.22829,461,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.9,-1.25559,0,0,1,0,NA,0,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271552",2020-01-05 12:51:00,1.19255,460,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8,-1.23165,0,0,1,0,NA,0,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271553",2020-01-05 12:52:00,1.3274,460,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8,-1.22472,0,0,1,0,NA,0,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271554",2020-01-05 12:53:00,0.969624,457,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.9,-1.21149,0,0,1,0,NA,0,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271555",2020-01-05 12:54:00,1.08958,452,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.7,-1.20771,0,0,1,0,NA,0,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271556",2020-01-05 12:55:00,1.03018,449,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.8,-1.19889,0,0,1,0,NA,0,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271557",2020-01-05 12:56:00,1.01953,449,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.1,-1.21086,0,0,1,0,NA,0,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271558",2020-01-05 12:57:00,1.03929,454,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.4,-1.20897,0,0,1,0,NA,0,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271559",2020-01-05 12:58:00,0.973014,454,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.7,-1.17243,0,0,1,0,NA,0,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271560",2020-01-05 12:59:00,0.957563,454,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.2,-1.18566,0,0,1,0,NA,0,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271561",2020-01-05 13:00:00,0.943997,456,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.8,-1.19259,0,0,1,0,NA,0,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271562",2020-01-05 13:01:00,0.938997,455,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.8,-1.1907,0,0,1,0,NA,0,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271563",2020-01-05 13:02:00,0.972949,454,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.5,-1.1844,0,0,1,0,NA,0,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271564",2020-01-05 13:03:00,0.905838,454,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.5,-1.12392,0,0,0,0,NA,0,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271565",2020-01-05 13:04:00,1.02164,454,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.8,-1.04643,0,0,0,0,NA,0,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271566",2020-01-05 13:05:00,1.13147,454,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.2,-1.03509,0,0,0,0,NA,0,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271567",2020-01-05 13:06:00,1.07264,455,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.3,-1.03005,0,0,0,0,NA,0,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"271568",2020-01-05 13:07:00,1.05356,452,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.6,-1.02816,0,1,0,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271569",2020-01-05 13:08:00,1.04436,452,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.5,-0.882,0,1,0,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271570",2020-01-05 13:09:00,1.03164,451,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.9,-0.76671,0,1,0,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271571",2020-01-05 13:10:00,1.29577,451,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.9,-0.79254,0,1,0,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"271572",2020-01-05 13:11:00,1.36209,450,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.9,-0.84483,0,1,0,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"271573",2020-01-05 13:12:00,1.46545,453,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.9,-0.70812,0,1,0,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"271574",2020-01-05 13:13:00,1.27077,449,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.6,-0.57393,0,1,0,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"271575",2020-01-05 13:14:00,1.18975,449,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.7,-0.82593,0,1,0,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"271576",2020-01-05 13:15:00,1.29166,448,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.3,-1.0143,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"271577",2020-01-05 13:16:00,1.30266,445,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.1,-1.01493,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"271578",2020-01-05 13:17:00,1.13914,446,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.7,-1.02123,0,1,1,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271579",2020-01-05 13:18:00,1.49361,445,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.6,-1.00233,0,1,1,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271580",2020-01-05 13:19:00,1.33488,444,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.1,-1.04013,0,1,1,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271581",2020-01-05 13:20:00,0.891481,443,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.4,-1.09746,0,1,1,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271582",2020-01-05 13:21:00,1.16363,443,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.7,-1.1466,0,1,1,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271583",2020-01-05 13:22:00,1.23976,440,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.2,-1.14156,0,1,1,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271584",2020-01-05 13:23:00,1.07773,438,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.7,-1.14156,0,1,1,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271585",2020-01-05 13:24:00,1.04794,439,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.5,-1.17558,0,1,1,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271586",2020-01-05 13:25:00,0.962348,438,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.2,-1.10313,0,1,1,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271587",2020-01-05 13:26:00,1.08311,437,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.4,-1.1277,0,1,1,0,NA,0,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"271588",2020-01-05 13:27:00,1.15888,437,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.9,-1.12896,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271589",2020-01-05 13:28:00,0.965416,435,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.9,-1.15983,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271590",2020-01-05 13:29:00,0.944111,433,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.8,-1.17306,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271591",2020-01-05 13:30:00,0.937722,435,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.8,-1.18629,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271592",2020-01-05 13:31:00,0.627019,433,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.6,-1.19196,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271593",2020-01-05 13:32:00,0.946635,433,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.8,-1.21023,0,1,0,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271594",2020-01-05 13:33:00,0.859125,432,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.7,-1.19259,0,1,0,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271595",2020-01-05 13:34:00,0.888668,433,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.1,-1.19763,0,1,0,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271596",2020-01-05 13:35:00,0.860131,430,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.9,-1.18503,0,1,0,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271597",2020-01-05 13:36:00,0.857222,428,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.1,-1.16109,0,1,0,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271598",2020-01-05 13:37:00,0.872733,427,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.7,-1.10439,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271599",2020-01-05 13:38:00,0.905092,425,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.6,-0.98469,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271600",2020-01-05 13:39:00,0.554408,426,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.6,-0.79191,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271601",2020-01-05 13:40:00,0.563169,424,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.6,-1.05273,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271602",2020-01-05 13:41:00,0.653051,423,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.9,-1.05903,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271603",2020-01-05 13:42:00,0.862493,422,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.8,-0.90153,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271604",2020-01-05 13:43:00,0.575826,422,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.1,-0.71946,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271605",2020-01-05 13:44:00,0.789211,417,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8,-0.55566,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271606",2020-01-05 13:45:00,0.683,415,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.9,-0.49203,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271607",2020-01-05 13:46:00,0.611893,413,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.2,-0.3654,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271608",2020-01-05 13:47:00,0.641248,414,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.2,-0.66717,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271609",2020-01-05 13:48:00,0.672462,409,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.8,-0.56133,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271610",2020-01-05 13:49:00,0.615136,411,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.2,-0.44919,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271611",2020-01-05 13:50:00,0.649767,405,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7,-0.41769,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271612",2020-01-05 13:51:00,0.746465,408,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.9,-0.41139,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271613",2020-01-05 13:52:00,0.781255,405,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7,-0.42903,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271614",2020-01-05 13:53:00,0.969035,405,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.8,-0.45486,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271615",2020-01-05 13:54:00,0.801617,403,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.9,-0.45423,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271616",2020-01-05 13:55:00,0.765444,404,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.9,-0.7182,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271617",2020-01-05 13:56:00,0.809939,401,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.5,-0.70686,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271618",2020-01-05 13:57:00,0.802838,396,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.5,-0.63189,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271619",2020-01-05 13:58:00,0.585438,398,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.5,-0.4347,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271620",2020-01-05 13:59:00,0.829034,393,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.5,-0.36603,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271621",2020-01-05 14:00:00,0.828059,394,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.7,-0.42903,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271622",2020-01-05 14:01:00,0.80965,393,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.7,-0.4221,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271623",2020-01-05 14:02:00,0.819453,388,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.7,-0.46494,0,0,0,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271624",2020-01-05 14:03:00,0.814333,388,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8,-0.54873,0,0,0,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271625",2020-01-05 14:04:00,1.12195,388,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.7,-0.44982,0,0,0,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271626",2020-01-05 14:05:00,0.836202,388,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.7,-0.36729,0,0,0,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271627",2020-01-05 14:06:00,0.828359,385,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.6,-0.378,0,0,0,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271628",2020-01-05 14:07:00,0.810161,384,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.8,-0.33012,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271629",2020-01-05 14:08:00,0.75078,383,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.6,-0.40131,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271630",2020-01-05 14:09:00,0.559584,380,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.5,-0.40383,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271631",2020-01-05 14:10:00,0.565177,378,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.8,-0.22869,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271632",2020-01-05 14:11:00,0.765505,377,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.8,-0.45549,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271633",2020-01-05 14:12:00,0.632599,373,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.9,-0.39753,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271634",2020-01-05 14:13:00,0.41091,367,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.1,-0.43533,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271635",2020-01-05 14:14:00,0.414714,369,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.6,-0.37233,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271636",2020-01-05 14:15:00,0.487188,369,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.8,-0.32949,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271637",2020-01-05 14:16:00,0.59922,368,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,8.3,-0.29799,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271638",2020-01-05 14:17:00,0.585314,368,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.7,-0.2331,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271639",2020-01-05 14:18:00,0.770356,359,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.6,-0.12726,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271640",2020-01-05 14:19:00,0.596219,364,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.5,0.03591,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271641",2020-01-05 14:20:00,0.712296,363,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.5,0.01134,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271642",2020-01-05 14:21:00,1.12416,358,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.7,0.06804,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271643",2020-01-05 14:22:00,0.81278,353,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.9,0.09954,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271644",2020-01-05 14:23:00,0.784607,345,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.7,0.1008,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271645",2020-01-05 14:24:00,0.784581,350,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.5,0.10017,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271646",2020-01-05 14:25:00,0.931283,343,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.6,0.15561,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271647",2020-01-05 14:26:00,0.825785,348,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.6,-0.17073,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271648",2020-01-05 14:27:00,0.842125,347,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.6,-0.15813,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271649",2020-01-05 14:28:00,0.99397,341,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.6,-0.29988,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271650",2020-01-05 14:29:00,0.820117,337,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.6,-0.25263,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271651",2020-01-05 14:30:00,0.796436,323,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.6,-0.252,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271652",2020-01-05 14:31:00,0.792917,324,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.6,-0.22806,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271653",2020-01-05 14:32:00,0.752686,329,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.5,-0.17703,0,1,0,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271654",2020-01-05 14:33:00,0.83264,331,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.5,-0.05166,0,1,0,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271655",2020-01-05 14:34:00,0.811093,320,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.5,0.09891,0,1,0,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271656",2020-01-05 14:35:00,0.827698,274,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.5,0.09513,0,1,0,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271657",2020-01-05 14:36:00,0.822409,295,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.3,0.11529,0,1,0,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271658",2020-01-05 14:37:00,0.748132,306,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.2,0.11781,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271659",2020-01-05 14:38:00,0.645085,303,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.1,0.1008,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271660",2020-01-05 14:39:00,0.517655,298,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.1,0.1071,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271661",2020-01-05 14:40:00,0.578887,288,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.1,0.1701,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271662",2020-01-05 14:41:00,0.679288,302,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.1,0.00504,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271663",2020-01-05 14:42:00,0.762567,302,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.1,0.68481,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271664",2020-01-05 14:43:00,0.799116,300,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.1,0.54054,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271665",2020-01-05 14:44:00,0.84219,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7.1,0.60669,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271666",2020-01-05 14:45:00,1.4072,297,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7,0.65331,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271667",2020-01-05 14:46:00,1.35578,188,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7,0.74151,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271668",2020-01-05 14:47:00,2.08394,176,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7,0.78057,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271669",2020-01-05 14:48:00,2.58882,210,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7,1.01304,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271670",2020-01-05 14:49:00,2.95148,231,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7,1.03824,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271671",2020-01-05 14:50:00,3.12523,259,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7,0.89964,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271672",2020-01-05 14:51:00,3.25336,232,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.9,0.88767,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271673",2020-01-05 14:52:00,3.59351,281,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.9,0.78624,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271674",2020-01-05 14:53:00,3.44692,277,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.8,0.79254,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271675",2020-01-05 14:54:00,3.28133,266,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.7,0.7875,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271676",2020-01-05 14:55:00,3.52787,275,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.7,0.82404,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271677",2020-01-05 14:56:00,3.48043,231,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.7,0.80514,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271678",2020-01-05 14:57:00,3.35975,208,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.7,0.79254,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271679",2020-01-05 14:58:00,3.2234,218,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.8,0.80577,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271680",2020-01-05 14:59:00,3.17109,228,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.8,0.80577,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271681",2020-01-05 15:00:00,3.0643,251,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.8,0.81837,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271682",2020-01-05 15:01:00,3.01967,235,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.7,0.81963,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271683",2020-01-05 15:02:00,3.0674,225,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.7,0.819,0,0,0,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271684",2020-01-05 15:03:00,2.97725,224,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.7,0.8127,0,0,0,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271685",2020-01-05 15:04:00,3.00554,223,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.7,0.82593,0,0,0,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271686",2020-01-05 15:05:00,3.30355,230,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.7,0.83097,0,0,0,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271687",2020-01-05 15:06:00,3.52643,232,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.7,0.83727,0,0,0,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271688",2020-01-05 15:07:00,3.08654,210,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.7,0.84294,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271689",2020-01-05 15:08:00,3.04453,210,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.7,0.84609,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271690",2020-01-05 15:09:00,2.97563,222,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.7,0.84798,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271691",2020-01-05 15:10:00,2.57255,213,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.6,0.85239,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271692",2020-01-05 15:11:00,2.79925,224,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.7,0.84924,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271693",2020-01-05 15:12:00,2.99841,192,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.7,0.84861,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271694",2020-01-05 15:13:00,3.04427,204,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.9,0.84357,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271695",2020-01-05 15:14:00,2.83362,181,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.9,0.88074,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271696",2020-01-05 15:15:00,2.77464,153,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.9,0.88011,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271697",2020-01-05 15:16:00,2.7369,151,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.9,0.86247,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271698",2020-01-05 15:17:00,2.79527,148,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.9,0.8631,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271699",2020-01-05 15:18:00,2.9592,101,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7,0.86373,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271700",2020-01-05 15:19:00,3.20789,68,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7,0.87381,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271701",2020-01-05 15:20:00,3.17391,69,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,7,0.86184,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271702",2020-01-05 15:21:00,3.12229,109,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.9,0.86814,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271703",2020-01-05 15:22:00,2.99784,148,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.9,0.85554,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271704",2020-01-05 15:23:00,3.1492,155,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.9,0.80577,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271705",2020-01-05 15:24:00,3.40202,144,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.9,0.83979,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271706",2020-01-05 15:25:00,3.19856,154,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,6.9,0.86814,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271707",2020-01-05 15:26:00,3.15824,177,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,6.9,0.72387,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271708",2020-01-05 15:27:00,2.24082,147,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,6.8,0.08379,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271709",2020-01-05 15:28:00,1.77238,174,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,6.8,0.1008,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271710",2020-01-05 15:29:00,1.57279,180,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,6.7,0.0882,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271711",2020-01-05 15:30:00,1.5235,154,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.6,-0.00378,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271712",2020-01-05 15:31:00,1.17829,173,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.6,0.03024,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271713",2020-01-05 15:32:00,0.864029,156,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.6,0.00756,0,0,0,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271714",2020-01-05 15:33:00,0.605079,109,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21,23,23,23,6.6,-0.04032,0,0,0,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271715",2020-01-05 15:34:00,0.594514,156,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,6.6,-0.00882,0,0,0,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271716",2020-01-05 15:35:00,0.595538,170,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,6.6,-0.0315,0,0,0,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271717",2020-01-05 15:36:00,0.554768,164,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,6.6,-0.00063,0,0,0,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271718",2020-01-05 15:37:00,0.481854,164,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,6.6,0.01575,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271719",2020-01-05 15:38:00,0.380145,122,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,6.6,-0.01386,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271720",2020-01-05 15:39:00,0,103,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,6.6,0.00504,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271721",2020-01-05 15:40:00,0.544503,100,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,6.6,-0.0126,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271722",2020-01-05 15:41:00,0.696533,129,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,6.6,-0.00567,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271723",2020-01-05 15:42:00,0.519747,103,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,6.6,0.03528,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271724",2020-01-05 15:43:00,0,151,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,6.7,0.04851,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271725",2020-01-05 15:44:00,0,114,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,6.8,0.10584,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271726",2020-01-05 15:45:00,0.415667,116,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7,0.19467,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271727",2020-01-05 15:46:00,0,141,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.2,0.1197,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271728",2020-01-05 15:47:00,0.709719,130,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.3,0.16002,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271729",2020-01-05 15:48:00,0.594106,136,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.5,0.16569,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271730",2020-01-05 15:49:00,0.596175,108,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.5,0.4032,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271731",2020-01-05 15:50:00,0.722203,107,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.6,0.51534,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271732",2020-01-05 15:51:00,0.772022,122,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.5,0.45927,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271733",2020-01-05 15:52:00,0.795268,122,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.6,0.38934,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271734",2020-01-05 15:53:00,0.743235,97,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.6,0.38493,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271735",2020-01-05 15:54:00,0.815082,123,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.7,0.30681,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271736",2020-01-05 15:55:00,0.844925,108,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.7,0.29547,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271737",2020-01-05 15:56:00,0.854799,112,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.7,0.30429,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271738",2020-01-05 15:57:00,0.861448,112,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.8,0.30618,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271739",2020-01-05 15:58:00,0.842519,106,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.8,0.31941,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271740",2020-01-05 15:59:00,0.851624,100,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.8,0.31941,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271741",2020-01-05 16:00:00,0.884913,109,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.8,0.68922,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271742",2020-01-05 16:01:00,0.839879,94,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.8,0.53676,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271743",2020-01-05 16:02:00,0.865915,95,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.8,0.49014,0,1,0,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271744",2020-01-05 16:03:00,0.824296,102,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,8,0.4662,0,1,0,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271745",2020-01-05 16:04:00,0.765211,88,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,8.1,0.47187,0,1,0,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271746",2020-01-05 16:05:00,0.725402,94,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,8.1,0.50967,0,1,0,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271747",2020-01-05 16:06:00,0.699688,97,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,8.1,0.51534,0,1,0,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271748",2020-01-05 16:07:00,0.596231,84,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,8.1,0.50904,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271749",2020-01-05 16:08:00,0.546963,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,8.1,0.51597,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271750",2020-01-05 16:09:00,0.511315,83,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,8.1,0.51534,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271751",2020-01-05 16:10:00,0.549455,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,8,0.50337,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271752",2020-01-05 16:11:00,0.801482,75,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.9,0.51534,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271753",2020-01-05 16:12:00,0.634362,79,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.8,0.51534,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271754",2020-01-05 16:13:00,0.502527,72,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.7,0.52164,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271755",2020-01-05 16:14:00,0.40475,70,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.5,0.52164,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271756",2020-01-05 16:15:00,0.556536,69,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.4,0.52794,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271757",2020-01-05 16:16:00,0.569123,69,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.4,0.52731,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271758",2020-01-05 16:17:00,0.595202,69,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.4,0.52164,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271759",2020-01-05 16:18:00,0.583295,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.4,0.53046,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271760",2020-01-05 16:19:00,0.608701,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.4,0.52227,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271761",2020-01-05 16:20:00,0.626058,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.4,0.52857,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271762",2020-01-05 16:21:00,0.755783,55,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.3,0.54054,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
