"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"271763",2020-01-05 16:22:00,0.85594,44,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7.2,0.54369,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271764",2020-01-05 16:23:00,0.813488,32,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,7,0.52227,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271765",2020-01-05 16:24:00,0.79616,25,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,6.8,0.53424,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271766",2020-01-05 16:25:00,0.753472,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,6.5,0.47754,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271767",2020-01-05 16:26:00,0.795502,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,23,21.5,23,23,23,6.2,0.4788,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271768",2020-01-05 16:27:00,0.693588,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,5.9,0.47124,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271769",2020-01-05 16:28:00,0.836182,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,5.8,0.4662,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271770",2020-01-05 16:29:00,0.809032,22,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,5.6,0.47754,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271771",2020-01-05 16:30:00,0.67291,21,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,5.6,0.47817,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271772",2020-01-05 16:31:00,0.791265,20,0.015,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,5.5,0.53865,0,0,1,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271773",2020-01-05 16:32:00,0.805529,20,0.024,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,5.5,0.53361,0,0,0,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271774",2020-01-05 16:33:00,0.79895,20,0.017,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,5.5,0.52857,0,0,0,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271775",2020-01-05 16:34:00,1.00847,19,0.025,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,5.4,0.5418,0,0,0,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271776",2020-01-05 16:35:00,0.773081,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,5.4,0.4977,0,0,0,0,NA,0,0,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"271777",2020-01-05 16:36:00,0.758174,19,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21.5,23,23,23,5.3,0.57897,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271778",2020-01-05 16:37:00,0.715377,20,0.03,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.3,0.57834,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271779",2020-01-05 16:38:00,0.627231,18,0.014,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.58779,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271780",2020-01-05 16:39:00,0.544121,17,0.024,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.5922,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271781",2020-01-05 16:40:00,0.652218,17,0.037,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.60795,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271782",2020-01-05 16:41:00,0.931581,17,0.019,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.57582,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271783",2020-01-05 16:42:00,0.492641,17,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.64827,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271784",2020-01-05 16:43:00,0,17,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,0.64827,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271785",2020-01-05 16:44:00,0.460961,16,1.957,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,2.63088,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271786",2020-01-05 16:45:00,0.562842,16,1.951,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.2,2.60127,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271787",2020-01-05 16:46:00,0.602355,16,1.919,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,2.58741,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271788",2020-01-05 16:47:00,0.798561,16,1.94,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,2.68317,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271789",2020-01-05 16:48:00,0.611438,16,1.904,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,2.58741,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271790",2020-01-05 16:49:00,0.581526,15,1.943,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5.1,2.5956,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271791",2020-01-05 16:50:00,0.7175,14,1.95,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,2.59938,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271792",2020-01-05 16:51:00,0.756461,14,1.894,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,2.60064,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271793",2020-01-05 16:52:00,0.55826,13,1.957,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,2.83122,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271794",2020-01-05 16:53:00,0.754678,13,1.951,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,2.85957,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271795",2020-01-05 16:54:00,0.678071,12,1.927,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,2.73357,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271796",2020-01-05 16:55:00,0.771086,12,0.005,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,5,0.66276,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271797",2020-01-05 16:56:00,0.480959,12,1.926,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,2.58804,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271798",2020-01-05 16:57:00,0.713399,12,1.946,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,2.60883,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271799",2020-01-05 16:58:00,0.771461,11,1.943,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,2.60883,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271800",2020-01-05 16:59:00,0.74922,11,1.955,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.9,2.6082,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271801",2020-01-05 17:00:00,0.787931,11,1.928,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,2.61765,0,0,1,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271802",2020-01-05 17:01:00,1.02145,10,1.94,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,2.61135,0,0,0,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271803",2020-01-05 17:02:00,0.744348,10,1.947,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,2.61135,0,0,0,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271804",2020-01-05 17:03:00,0.764606,10,0.01,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.57897,0,0,0,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271805",2020-01-05 17:04:00,0.762189,10,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.61173,0,0,0,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271806",2020-01-05 17:05:00,0.748304,9,0.033,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.7,0.61677,0,0,0,0,NA,0,0,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"271807",2020-01-05 17:06:00,0.751018,9,0.029,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.8,0.60543,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271808",2020-01-05 17:07:00,0.743536,9,0.029,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.7,0.60984,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271809",2020-01-05 17:08:00,0.784807,7,0.016,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.7,0.59724,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271810",2020-01-05 17:09:00,0.537154,7,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.6,0.62874,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271811",2020-01-05 17:10:00,0.618603,8,0.039,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.6,0.62244,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271812",2020-01-05 17:11:00,0.802447,0,0.029,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.6,0.5985,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271813",2020-01-05 17:12:00,0.496038,0,0.03,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.6,0.60984,0,1,0,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271814",2020-01-05 17:13:00,0.434398,0,0.037,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.6,0.62874,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271815",2020-01-05 17:14:00,0.618272,0,0.038,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.6,0.6174,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271816",2020-01-05 17:15:00,0.652008,0,0.019,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.6,0.59724,0,1,1,0,NA,0,0,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"271817",2020-01-05 17:16:00,0.68849,0,0.029,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.6,0.60417,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271818",2020-01-05 17:17:00,0.606114,0,0.024,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,23,23,4.6,0.60984,0,1,1,0,NA,0,0,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271819",2020-01-05 17:18:00,0.54909,0,0.037,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,4.6,0.6426,1,1,1,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"271820",2020-01-05 17:19:00,0.481705,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,4.7,0.64764,1,1,1,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"271821",2020-01-05 17:20:00,0.596609,0,0.019,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,23,23,4.7,0.62811,1,1,1,0,NA,0,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"271822",2020-01-05 17:21:00,0.847148,0,0.03,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,23,4.6,0.62937,1,1,1,0,NA,1,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"271823",2020-01-05 17:22:00,0.773973,0,0.025,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,23,4.6,0.6237,1,1,1,0,NA,1,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"271824",2020-01-05 17:23:00,0.7847,0,0.037,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,23,4.6,0.63567,1,1,1,0,NA,1,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"271825",2020-01-05 17:24:00,1.96858,0,0.035,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,23,4.7,0.62307,1,1,1,0,NA,1,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"271826",2020-01-05 17:25:00,1.44564,0,0.016,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,23,4.6,0.56007,1,1,1,0,NA,1,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"271827",2020-01-05 17:26:00,1.88398,0,0.025,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,23,4.6,0.57267,1,1,1,0,NA,1,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"271828",2020-01-05 17:27:00,2.77305,0,0.025,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,23,4.6,0.57834,1,1,1,0,NA,1,0,1,0,0,NA,0,1,0,0,NA,0,1,1,1,1
"271829",2020-01-05 17:28:00,2.95366,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,23,4.6,0.57834,0,1,1,0,NA,1,0,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271830",2020-01-05 17:29:00,3.5448,0,0.032,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,23,4.5,0.56637,0,1,1,0,NA,1,0,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271831",2020-01-05 17:30:00,3.83789,0,0.015,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,23,4.6,0.54054,0,1,1,0,NA,1,0,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271832",2020-01-05 17:31:00,3.90994,0,0.025,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,23,4.5,0.55377,0,1,0,0,NA,1,0,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271833",2020-01-05 17:32:00,3.33896,0,0.01,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,23,4.5,0.55125,0,1,0,0,NA,1,0,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"271834",2020-01-05 17:33:00,3.50709,0,0.01,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.5,0.54054,0,1,0,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271835",2020-01-05 17:34:00,3.23624,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.5,0.61047,0,1,0,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271836",2020-01-05 17:35:00,2.6602,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.5,0.58779,0,1,0,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"271837",2020-01-05 17:36:00,2.17946,0,0.007,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.5,0.56511,0,1,0,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271838",2020-01-05 17:37:00,1.97821,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.5,0.59031,0,1,0,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271839",2020-01-05 17:38:00,1.70522,0,0.025,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.7,0.56574,0,1,0,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271840",2020-01-05 17:39:00,1.94547,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.5,0.5166,0,1,0,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271841",2020-01-05 17:40:00,1.61413,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.6,0.52101,0,1,0,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271842",2020-01-05 17:41:00,1.61377,0,1.959,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.6,2.58174,0,1,0,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271843",2020-01-05 17:42:00,1.50796,0,1.947,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.7,0.57141,0,1,0,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271844",2020-01-05 17:43:00,1.57372,0,0.015,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.6,0.54054,0,1,1,0,NA,0,0,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"271845",2020-01-05 17:44:00,1.63395,0,0.025,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.6,0.56574,0,1,1,0,NA,0,0,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"271846",2020-01-05 17:45:00,1.66677,0,0.025,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.6,0.55377,0,1,1,0,NA,0,0,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"271847",2020-01-05 17:46:00,1.65492,0,0.031,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.6,0.56574,0,0,1,0,NA,0,0,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"271848",2020-01-05 17:47:00,1.64874,0,1.945,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.4,2.56914,0,0,1,0,NA,0,0,1,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"271849",2020-01-05 17:48:00,1.78726,0,1.915,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.4,2.55654,1,0,1,0,NA,0,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"271850",2020-01-05 17:49:00,1.94641,0,1.937,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.4,2.58174,1,0,1,0,NA,0,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"271851",2020-01-05 17:50:00,1.37424,0,1.926,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.4,2.57481,1,0,1,0,NA,0,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"271852",2020-01-05 17:51:00,1.76286,0,1.938,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.4,2.58174,1,0,1,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"271853",2020-01-05 17:52:00,1.97633,0,1.932,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.4,2.57544,1,0,1,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"271854",2020-01-05 17:53:00,2.49809,0,0.015,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.3,0.55314,1,0,1,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"271855",2020-01-05 17:54:00,2.12874,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.4,0.5229,1,0,1,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"271856",2020-01-05 17:55:00,2.61621,0,0.013,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.4,0.54684,1,0,1,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"271857",2020-01-05 17:56:00,2.95042,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.3,0.5292,1,0,1,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"271858",2020-01-05 17:57:00,3.26138,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.4,0.52794,1,0,1,0,NA,1,0,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"271859",2020-01-05 17:58:00,3.46227,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.4,0.5103,0,0,1,0,NA,1,0,0,1,0,NA,1,1,0,0,NA,0,0,0,0,0
"271860",2020-01-05 17:59:00,3.5225,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.4,0.51534,0,0,1,0,NA,1,0,0,1,0,NA,1,1,0,0,NA,0,0,0,0,0
"271861",2020-01-05 18:00:00,3.54033,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.3,0.52101,0,0,1,0,NA,1,0,0,1,0,NA,1,1,0,0,NA,0,0,0,0,0
"271862",2020-01-05 18:01:00,3.69072,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.3,0.50967,0,0,0,0,NA,1,0,0,1,0,NA,1,1,0,0,NA,0,0,0,0,0
"271863",2020-01-05 18:02:00,3.76704,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.4,0.51723,0,0,0,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"271864",2020-01-05 18:03:00,3.3664,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.3,0.50967,0,0,0,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"271865",2020-01-05 18:04:00,3.14601,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.2,0.51597,0,0,0,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"271866",2020-01-05 18:05:00,2.74201,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4.2,0.5103,0,0,0,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"271867",2020-01-05 18:06:00,2.42877,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4,0.52164,0,1,0,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271868",2020-01-05 18:07:00,2.32962,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.9,0.52164,0,1,0,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271869",2020-01-05 18:08:00,2.26625,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.9,0.50274,0,1,0,0,NA,0,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271870",2020-01-05 18:09:00,2.0113,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.8,0.50274,0,1,0,0,NA,0,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271871",2020-01-05 18:10:00,1.97497,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.9,0.50841,0,1,0,0,NA,0,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271872",2020-01-05 18:11:00,2.0813,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.9,0.50274,0,1,0,0,NA,0,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271873",2020-01-05 18:12:00,1.72579,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.8,0.50022,0,1,0,0,NA,0,1,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"271874",2020-01-05 18:13:00,1.64063,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.8,0.50337,0,1,1,0,NA,0,1,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"271875",2020-01-05 18:14:00,1.82014,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.7,0.50715,0,1,1,0,NA,0,1,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"271876",2020-01-05 18:15:00,2.13109,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.7,0.50274,0,1,1,0,NA,0,1,0,1,0,NA,0,1,1,0,NA,0,0,0,0,0
"271877",2020-01-05 18:16:00,1.83889,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.8,0.49518,0,0,1,0,NA,0,1,0,0,0,NA,0,1,1,0,NA,0,0,0,0,0
"271878",2020-01-05 18:17:00,1.95408,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.8,0.49644,0,0,1,0,NA,0,1,0,0,0,NA,0,1,1,0,NA,0,0,0,0,0
"271879",2020-01-05 18:18:00,2.03664,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.7,0.52101,1,0,1,0,NA,0,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"271880",2020-01-05 18:19:00,1.70718,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.7,0.51597,1,0,1,0,NA,0,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"271881",2020-01-05 18:20:00,1.75782,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.8,0.52164,1,0,1,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"271882",2020-01-05 18:21:00,1.73998,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.7,0.57897,1,0,1,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"271883",2020-01-05 18:22:00,2.45579,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.7,0.71757,1,0,1,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"271884",2020-01-05 18:23:00,2.18223,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.7,0.7182,1,0,1,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"271885",2020-01-05 18:24:00,1.96185,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.6,0.60669,1,0,1,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"271886",2020-01-05 18:25:00,2.39697,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.5,0.65142,1,0,1,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"271887",2020-01-05 18:26:00,2.75553,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.7,0.55377,1,0,1,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"271888",2020-01-05 18:27:00,3.10197,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.9,0.5481,1,0,1,0,NA,1,1,1,0,0,NA,0,1,1,0,NA,0,1,1,1,1
"271889",2020-01-05 18:28:00,3.19335,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,4,0.54117,0,0,1,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,1
"271890",2020-01-05 18:29:00,3.20379,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.7,0.53991,0,0,1,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,1
"271891",2020-01-05 18:30:00,3.44391,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.7,0.5418,0,0,1,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,1
"271892",2020-01-05 18:31:00,3.4674,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.6,0.53487,0,0,1,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,1
"271893",2020-01-05 18:32:00,3.30987,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22.5,21,23,22.5,22.5,3.6,0.54621,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"271894",2020-01-05 18:33:00,3.15187,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.6,0.54621,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"271895",2020-01-05 18:34:00,3.12096,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.5,0.54117,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"271896",2020-01-05 18:35:00,2.76393,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.5,0.55944,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"271897",2020-01-05 18:36:00,2.45906,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.4,0.54747,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"271898",2020-01-05 18:37:00,2.44847,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.5,0.55881,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"271899",2020-01-05 18:38:00,2.11443,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.4,0.55314,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"271900",2020-01-05 18:39:00,1.99489,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.4,0.5418,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"271901",2020-01-05 18:40:00,2.15792,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.4,0.5418,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"271902",2020-01-05 18:41:00,2.05191,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.5,0.54117,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"271903",2020-01-05 18:42:00,2.00114,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.5,0.5355,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,1
"271904",2020-01-05 18:43:00,1.94656,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.6,0.5355,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,1
"271905",2020-01-05 18:44:00,2.03306,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.6,0.53991,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,1
"271906",2020-01-05 18:45:00,2.00269,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.7,0.53487,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,1
"271907",2020-01-05 18:46:00,1.99249,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.6,0.53739,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,1
"271908",2020-01-05 18:47:00,1.93594,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.6,0.53424,0,1,1,0,NA,0,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,1
"271909",2020-01-05 18:48:00,1.87071,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.6,0.55377,1,1,1,0,NA,0,0,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"271910",2020-01-05 18:49:00,1.71077,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.7,0.55755,1,1,1,0,NA,0,0,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"271911",2020-01-05 18:50:00,1.72848,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.6,0.56511,1,1,1,0,NA,1,0,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"271912",2020-01-05 18:51:00,1.71411,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.6,0.54747,1,1,1,0,NA,1,0,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"271913",2020-01-05 18:52:00,2.34561,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.6,0.5418,1,1,1,0,NA,1,0,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"271914",2020-01-05 18:53:00,2.11798,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.5,0.54747,1,1,1,0,NA,1,0,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"271915",2020-01-05 18:54:00,2.08781,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.4,0.567,1,1,1,0,NA,1,0,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"271916",2020-01-05 18:55:00,2.68285,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.2,0.55251,1,1,1,0,NA,1,0,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"271917",2020-01-05 18:56:00,2.30891,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.4,0.54684,1,1,1,0,NA,1,0,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"271918",2020-01-05 18:57:00,2.8127,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.3,0.54747,1,1,1,0,NA,1,0,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"271919",2020-01-05 18:58:00,2.94089,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.2,0.53424,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,1,0
"271920",2020-01-05 18:59:00,3.16427,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.1,0.53172,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,1,0
"271921",2020-01-05 19:00:00,3.26502,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.3,0.54054,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,1,0
"271922",2020-01-05 19:01:00,3.234,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.4,0.52857,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,1,0
"271923",2020-01-05 19:02:00,3.45986,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.3,0.54054,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271924",2020-01-05 19:03:00,3.01474,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.2,0.54054,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271925",2020-01-05 19:04:00,2.83618,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.2,0.53928,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271926",2020-01-05 19:05:00,2.63396,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.3,0.53487,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271927",2020-01-05 19:06:00,2.39428,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.2,0.53487,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271928",2020-01-05 19:07:00,2.14412,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3,0.52605,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271929",2020-01-05 19:08:00,2.14667,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.9,0.53109,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271930",2020-01-05 19:09:00,2.175,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.1,0.52794,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271931",2020-01-05 19:10:00,2.03288,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.2,0.52227,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271932",2020-01-05 19:11:00,1.71552,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.2,0.53991,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271933",2020-01-05 19:12:00,2.07681,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.3,0.52857,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271934",2020-01-05 19:13:00,1.7996,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.3,0.52794,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271935",2020-01-05 19:14:00,1.84515,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.3,0.52794,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271936",2020-01-05 19:15:00,1.822,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.3,0.53361,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271937",2020-01-05 19:16:00,1.62374,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.2,0.50463,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271938",2020-01-05 19:17:00,1.73562,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3,0.50904,0,1,1,0,NA,0,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"271939",2020-01-05 19:18:00,1.72461,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3,0.53424,1,1,1,0,NA,0,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271940",2020-01-05 19:19:00,1.71886,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,3.1,0.5229,1,1,1,0,NA,0,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271941",2020-01-05 19:20:00,1.73853,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.9,0.53991,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271942",2020-01-05 19:21:00,1.73105,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.9,0.52857,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271943",2020-01-05 19:22:00,2.31133,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.7,0.52542,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271944",2020-01-05 19:23:00,2.05266,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.7,0.52794,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271945",2020-01-05 19:24:00,2.1321,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.7,0.52794,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271946",2020-01-05 19:25:00,2.52874,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.7,0.52668,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271947",2020-01-05 19:26:00,2.81975,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.7,0.52857,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271948",2020-01-05 19:27:00,3.09725,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.7,0.5166,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271949",2020-01-05 19:28:00,3.1972,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.7,0.50967,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271950",2020-01-05 19:29:00,3.73688,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.7,0.504,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271951",2020-01-05 19:30:00,3.3133,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.7,0.504,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271952",2020-01-05 19:31:00,3.36809,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.6,0.504,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271953",2020-01-05 19:32:00,3.24315,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.7,0.504,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271954",2020-01-05 19:33:00,3.19496,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.6,0.504,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271955",2020-01-05 19:34:00,3.10201,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.7,0.50904,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271956",2020-01-05 19:35:00,2.793,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.7,0.50274,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271957",2020-01-05 19:36:00,2.41048,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.6,0.50274,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271958",2020-01-05 19:37:00,2.47889,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.7,0.50274,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271959",2020-01-05 19:38:00,2.13146,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.7,0.50274,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271960",2020-01-05 19:39:00,1.99169,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.7,0.50841,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271961",2020-01-05 19:40:00,1.90729,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.7,0.49707,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271962",2020-01-05 19:41:00,1.68849,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.6,0.49707,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271963",2020-01-05 19:42:00,1.7562,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.6,0.49707,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271964",2020-01-05 19:43:00,1.92147,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.5,0.50274,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271965",2020-01-05 19:44:00,1.74067,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.4,0.49707,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271966",2020-01-05 19:45:00,1.56366,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.1,0.49707,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271967",2020-01-05 19:46:00,1.68355,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2,0.49707,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271968",2020-01-05 19:47:00,1.58161,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.9,0.52227,0,1,1,0,NA,0,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"271969",2020-01-05 19:48:00,1.66664,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.9,0.5166,1,1,1,0,NA,0,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271970",2020-01-05 19:49:00,1.59437,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.9,0.52227,1,1,1,0,NA,0,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271971",2020-01-05 19:50:00,1.37715,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2,0.52227,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271972",2020-01-05 19:51:00,1.59557,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2,0.52227,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271973",2020-01-05 19:52:00,2.19921,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.1,0.52164,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271974",2020-01-05 19:53:00,1.92878,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2,0.52164,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271975",2020-01-05 19:54:00,2.0427,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.1,0.51597,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271976",2020-01-05 19:55:00,2.50177,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.1,0.5103,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271977",2020-01-05 19:56:00,2.94408,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.2,0.51156,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271978",2020-01-05 19:57:00,2.76589,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.3,0.49896,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"271979",2020-01-05 19:58:00,3.09588,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.3,0.4977,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271980",2020-01-05 19:59:00,3.19919,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.3,0.50337,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271981",2020-01-05 20:00:00,3.29053,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.3,0.50904,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271982",2020-01-05 20:01:00,3.27675,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.3,0.50904,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271983",2020-01-05 20:02:00,3.05749,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.4,0.61866,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271984",2020-01-05 20:03:00,3.05694,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.6,0.7056,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271985",2020-01-05 20:04:00,2.88509,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.6,0.73584,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271986",2020-01-05 20:05:00,2.6775,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.6,0.59094,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271987",2020-01-05 20:06:00,2.44679,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.6,0.59157,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271988",2020-01-05 20:07:00,2.28472,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.5,0.50337,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271989",2020-01-05 20:08:00,1.98047,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.4,0.50085,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271990",2020-01-05 20:09:00,2.03406,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.3,0.49707,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271991",2020-01-05 20:10:00,1.57319,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2.1,0.50274,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271992",2020-01-05 20:11:00,1.87707,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,2,0.50841,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271993",2020-01-05 20:12:00,1.68568,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.9,0.49707,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271994",2020-01-05 20:13:00,1.94562,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.8,0.49959,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271995",2020-01-05 20:14:00,1.6896,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.8,0.49833,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271996",2020-01-05 20:15:00,1.69207,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.6,0.50148,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271997",2020-01-05 20:16:00,1.68248,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.7,0.49707,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271998",2020-01-05 20:17:00,1.61717,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.6,0.5481,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"271999",2020-01-05 20:18:00,1.69864,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.7,0.55062,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272000",2020-01-05 20:19:00,1.7075,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.6,0.54747,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272001",2020-01-05 20:20:00,1.71222,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.6,0.54243,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272002",2020-01-05 20:21:00,1.7044,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.5,0.54684,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272003",2020-01-05 20:22:00,2.22501,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.4,0.54243,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272004",2020-01-05 20:23:00,1.88098,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.5,0.55251,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272005",2020-01-05 20:24:00,2.24294,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.3,0.55314,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272006",2020-01-05 20:25:00,2.49049,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.2,0.5418,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272007",2020-01-05 20:26:00,2.75704,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.3,0.55314,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272008",2020-01-05 20:27:00,3.01915,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.3,0.53487,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272009",2020-01-05 20:28:00,3.15561,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.3,0.53361,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272010",2020-01-05 20:29:00,3.29204,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.3,0.53109,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272011",2020-01-05 20:30:00,3.31845,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.3,0.53487,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272012",2020-01-05 20:31:00,3.34362,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.3,0.53046,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272013",2020-01-05 20:32:00,3.09186,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22.5,21,23,22.5,22.5,1.3,0.52857,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272014",2020-01-05 20:33:00,2.95844,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.4,0.52794,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272015",2020-01-05 20:34:00,3.03071,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.4,0.52857,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272016",2020-01-05 20:35:00,2.72357,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.4,0.52605,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272017",2020-01-05 20:36:00,2.47563,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.5,0.52227,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272018",2020-01-05 20:37:00,2.33315,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.5,0.52794,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272019",2020-01-05 20:38:00,2.39275,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.5,0.52794,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272020",2020-01-05 20:39:00,2.04345,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.5,0.54054,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272021",2020-01-05 20:40:00,1.97439,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.5,0.53487,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272022",2020-01-05 20:41:00,1.86843,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.5,0.52794,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272023",2020-01-05 20:42:00,1.90822,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.5,0.52794,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272024",2020-01-05 20:43:00,1.76534,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.4,0.52857,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272025",2020-01-05 20:44:00,1.73861,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.5,0.56007,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272026",2020-01-05 20:45:00,1.6696,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.4,0.53676,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272027",2020-01-05 20:46:00,1.65229,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.5,0.53424,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272028",2020-01-05 20:47:00,1.67689,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.5,0.55377,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272029",2020-01-05 20:48:00,1.72837,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.6,0.55377,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272030",2020-01-05 20:49:00,1.70222,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.6,0.54747,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272031",2020-01-05 20:50:00,1.7149,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.6,0.54684,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272032",2020-01-05 20:51:00,1.9064,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.7,0.54747,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272033",2020-01-05 20:52:00,2.02991,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.8,0.54684,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272034",2020-01-05 20:53:00,1.93443,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.7,0.54117,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272035",2020-01-05 20:54:00,2.20477,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.7,0.5355,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272036",2020-01-05 20:55:00,2.56158,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.7,0.54684,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272037",2020-01-05 20:56:00,2.80494,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.6,0.54117,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272038",2020-01-05 20:57:00,2.8614,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.6,0.52857,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"272039",2020-01-05 20:58:00,3.12529,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.5,0.52983,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"272040",2020-01-05 20:59:00,3.22757,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.4,0.5229,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"272041",2020-01-05 21:00:00,3.25917,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.4,0.52794,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"272042",2020-01-05 21:01:00,3.21847,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.4,0.53361,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"272043",2020-01-05 21:02:00,3.05158,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.5,0.52227,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"272044",2020-01-05 21:03:00,2.8223,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.4,0.52794,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"272045",2020-01-05 21:04:00,3.08163,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.4,0.52227,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"272046",2020-01-05 21:05:00,2.63114,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.5,0.52668,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"272047",2020-01-05 21:06:00,2.35777,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.2,0.52794,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"272048",2020-01-05 21:07:00,2.3235,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.2,0.51597,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"272049",2020-01-05 21:08:00,2.00103,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.3,0.50904,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"272050",2020-01-05 21:09:00,1.87091,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.2,0.50904,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"272051",2020-01-05 21:10:00,1.7808,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.1,0.50652,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"272052",2020-01-05 21:11:00,1.77397,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.2,0.50337,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"272053",2020-01-05 21:12:00,1.65648,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.3,0.50904,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"272054",2020-01-05 21:13:00,1.6056,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.3,0.50337,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"272055",2020-01-05 21:14:00,1.54225,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.3,0.50337,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"272056",2020-01-05 21:15:00,1.59449,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.3,0.50274,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"272057",2020-01-05 21:16:00,1.5655,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.2,0.50841,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"272058",2020-01-05 21:17:00,1.5466,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.4,0.52794,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272059",2020-01-05 21:18:00,1.5493,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.5,0.54054,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272060",2020-01-05 21:19:00,1.55612,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.6,0.53424,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272061",2020-01-05 21:20:00,1.56351,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.5,0.53424,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272062",2020-01-05 21:21:00,1.92443,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.5,0.53991,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272063",2020-01-05 21:22:00,2.0288,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.6,0.52857,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272064",2020-01-05 21:23:00,1.85057,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.5,0.53361,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272065",2020-01-05 21:24:00,2.47811,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.6,0.52227,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272066",2020-01-05 21:25:00,2.79866,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.5,0.52353,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272067",2020-01-05 21:26:00,3.00298,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.5,0.52227,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272068",2020-01-05 21:27:00,3.37966,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.5,0.50967,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"272069",2020-01-05 21:28:00,3.64866,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.5,0.50904,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"272070",2020-01-05 21:29:00,3.82682,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.6,0.50022,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"272071",2020-01-05 21:30:00,3.82834,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.5,0.50715,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"272072",2020-01-05 21:31:00,3.902,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.6,0.50274,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"272073",2020-01-05 21:32:00,3.61043,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.7,0.50841,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
