"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"272074",2020-01-05 21:33:00,3.59807,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.6,0.50904,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"272075",2020-01-05 21:34:00,3.36905,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.7,0.50463,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"272076",2020-01-05 21:35:00,2.98131,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.6,0.4977,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"272077",2020-01-05 21:36:00,2.63316,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.6,0.50337,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"272078",2020-01-05 21:37:00,2.29488,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.5,0.50904,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"272079",2020-01-05 21:38:00,2.4194,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.5,0.50652,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"272080",2020-01-05 21:39:00,2.2503,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.5,0.50337,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"272081",2020-01-05 21:40:00,2.15162,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.4,0.50904,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"272082",2020-01-05 21:41:00,2.06131,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.5,0.50337,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"272083",2020-01-05 21:42:00,2.05048,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.6,0.50022,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"272084",2020-01-05 21:43:00,2.00577,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.6,0.50211,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"272085",2020-01-05 21:44:00,2.011,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.5,0.4977,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"272086",2020-01-05 21:45:00,2.00359,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.3,0.4977,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"272087",2020-01-05 21:46:00,1.88052,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.2,0.50904,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"272088",2020-01-05 21:47:00,1.85616,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.3,0.5229,1,1,1,0,NA,1,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"272089",2020-01-05 21:48:00,1.80882,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.4,0.52857,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272090",2020-01-05 21:49:00,1.83729,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.5,0.53298,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272091",2020-01-05 21:50:00,1.86369,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.6,0.52857,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272092",2020-01-05 21:51:00,2.20169,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.5,0.52857,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272093",2020-01-05 21:52:00,2.40099,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.3,0.52794,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272094",2020-01-05 21:53:00,2.55412,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.4,0.52542,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272095",2020-01-05 21:54:00,2.80324,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.6,0.52101,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272096",2020-01-05 21:55:00,3.12239,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.6,0.51786,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272097",2020-01-05 21:56:00,3.19319,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.6,0.52227,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272098",2020-01-05 21:57:00,3.67852,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.5,0.50652,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"272099",2020-01-05 21:58:00,4.27003,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.5,0.50778,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"272100",2020-01-05 21:59:00,3.8149,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.5,0.50463,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"272101",2020-01-05 22:00:00,3.96129,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.4,0.53487,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"272102",2020-01-05 22:01:00,3.70319,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.3,0.57267,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"272103",2020-01-05 22:02:00,3.68982,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.3,0.52794,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"272104",2020-01-05 22:03:00,3.564,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.2,0.45927,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"272105",2020-01-05 22:04:00,3.43182,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.2,0.46557,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"272106",2020-01-05 22:05:00,2.79907,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.4,0.38304,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"272107",2020-01-05 22:06:00,2.7194,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.4,0.37422,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"272108",2020-01-05 22:07:00,2.53397,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.3,0.3717,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"272109",2020-01-05 22:08:00,2.39188,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.1,0.37737,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"272110",2020-01-05 22:09:00,2.32493,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.1,0.3969,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"272111",2020-01-05 22:10:00,2.21399,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.2,0.40131,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"272112",2020-01-05 22:11:00,2.03931,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.1,0.40257,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"272113",2020-01-05 22:12:00,2.11742,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.1,0.3969,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"272114",2020-01-05 22:13:00,2.08203,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.1,0.40887,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"272115",2020-01-05 22:14:00,1.97825,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1,0.40383,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"272116",2020-01-05 22:15:00,2.00393,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1,0.40887,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"272117",2020-01-05 22:16:00,2.16355,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.9,0.41454,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"272118",2020-01-05 22:17:00,1.97377,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.1,0.4473,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"272119",2020-01-05 22:18:00,2.54602,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.1,0.44667,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272120",2020-01-05 22:19:00,1.76613,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.2,0.43533,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272121",2020-01-05 22:20:00,2.1359,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.2,0.43407,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272122",2020-01-05 22:21:00,2.51953,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1,0.42777,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272123",2020-01-05 22:22:00,2.45008,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1,0.46431,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272124",2020-01-05 22:23:00,2.49583,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.9,0.42714,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272125",2020-01-05 22:24:00,2.79347,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.9,0.42399,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272126",2020-01-05 22:25:00,3.33095,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1,0.42588,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272127",2020-01-05 22:26:00,3.51164,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1,0.42273,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272128",2020-01-05 22:27:00,3.70947,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1,0.40257,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"272129",2020-01-05 22:28:00,3.82184,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.1,0.40257,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272130",2020-01-05 22:29:00,3.84494,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.3,0.40131,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272131",2020-01-05 22:30:00,3.85591,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.2,0.3906,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272132",2020-01-05 22:31:00,4.08634,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.1,0.38808,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272133",2020-01-05 22:32:00,3.76694,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.2,0.51912,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272134",2020-01-05 22:33:00,3.61428,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.1,0.59787,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272135",2020-01-05 22:34:00,3.24981,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1,0.50211,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272136",2020-01-05 22:35:00,3.00743,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1,0.51408,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272137",2020-01-05 22:36:00,2.70975,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.1,0.59787,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272138",2020-01-05 22:37:00,2.54955,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.2,0.61551,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272139",2020-01-05 22:38:00,2.59956,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.4,0.4977,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272140",2020-01-05 22:39:00,2.58531,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.3,0.51282,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272141",2020-01-05 22:40:00,2.15505,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.1,0.5103,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272142",2020-01-05 22:41:00,2.24042,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.1,0.50904,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272143",2020-01-05 22:42:00,2.1312,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1,0.64701,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272144",2020-01-05 22:43:00,2.0478,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1,0.6363,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272145",2020-01-05 22:44:00,2.09784,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1,0.64386,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272146",2020-01-05 22:45:00,1.93252,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1,0.6426,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272147",2020-01-05 22:46:00,2.06834,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.1,0.64764,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272148",2020-01-05 22:47:00,1.97775,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.2,0.6741,1,1,1,0,NA,1,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"272149",2020-01-05 22:48:00,1.90442,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.1,0.65961,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272150",2020-01-05 22:49:00,1.99769,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.2,0.6489,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272151",2020-01-05 22:50:00,1.98538,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.2,0.66087,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272152",2020-01-05 22:51:00,2.49534,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.2,0.6552,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272153",2020-01-05 22:52:00,1.97308,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.2,0.6552,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272154",2020-01-05 22:53:00,2.64782,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,1.1,0.6489,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272155",2020-01-05 22:54:00,2.9401,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.9,0.6426,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272156",2020-01-05 22:55:00,3.29338,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.9,0.65457,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272157",2020-01-05 22:56:00,3.56773,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.9,0.64764,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272158",2020-01-05 22:57:00,3.80239,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.8,0.63567,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"272159",2020-01-05 22:58:00,3.80519,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.6,0.64764,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272160",2020-01-05 22:59:00,3.95451,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.9,0.62937,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272161",2020-01-05 23:00:00,3.88195,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.8,0.61677,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272162",2020-01-05 23:01:00,3.84567,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.7,0.61614,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272163",2020-01-05 23:02:00,3.6625,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.4,0.70434,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272164",2020-01-05 23:03:00,3.5922,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.5,0.70371,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272165",2020-01-05 23:04:00,3.1113,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.6,0.72261,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272166",2020-01-05 23:05:00,3.27435,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.6,0.71946,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272167",2020-01-05 23:06:00,2.29939,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.6,0.71001,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272168",2020-01-05 23:07:00,2.88649,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.6,0.71001,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272169",2020-01-05 23:08:00,2.28297,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.5,0.71631,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272170",2020-01-05 23:09:00,2.308,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.6,0.72891,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272171",2020-01-05 23:10:00,2.17077,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.6,0.6993,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272172",2020-01-05 23:11:00,2.17818,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.4,0.693,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272173",2020-01-05 23:12:00,2.0072,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.6,0.68859,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272174",2020-01-05 23:13:00,2.07299,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.6,0.71568,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272175",2020-01-05 23:14:00,2.09358,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.6,0.70434,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272176",2020-01-05 23:15:00,2.0819,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.6,0.6993,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272177",2020-01-05 23:16:00,1.96849,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.4,0.69237,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272178",2020-01-05 23:17:00,1.96804,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.5,0.73017,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272179",2020-01-05 23:18:00,1.97484,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.6,0.73395,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272180",2020-01-05 23:19:00,2.03464,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.6,0.7182,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272181",2020-01-05 23:20:00,1.93372,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.7,0.61677,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272182",2020-01-05 23:21:00,2.47667,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.8,0.52794,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272183",2020-01-05 23:22:00,2.39137,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.8,0.504,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272184",2020-01-05 23:23:00,2.98221,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.6,0.52164,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272185",2020-01-05 23:24:00,2.994,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.3,1.94292,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272186",2020-01-05 23:25:00,3.64068,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.4,0.50778,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272187",2020-01-05 23:26:00,3.63829,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.5,0.50841,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272188",2020-01-05 23:27:00,3.93862,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.6,0.50274,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272189",2020-01-05 23:28:00,4.00335,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.4,0.50085,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272190",2020-01-05 23:29:00,3.89467,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.5,0.49707,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272191",2020-01-05 23:30:00,3.98608,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.5,0.49707,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272192",2020-01-05 23:31:00,3.79747,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.5,0.50274,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272193",2020-01-05 23:32:00,3.42297,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.4,0.50274,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272194",2020-01-05 23:33:00,3.50422,0,0,NA,23.5,NA,NA,NA,NA,NA,6.18785714285714,NA,22,23,22,20.5,23,22.5,22.5,0.5,0.69174,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272195",2020-01-05 23:34:00,3.06094,0,0,NA,23.5,NA,NA,NA,NA,NA,6.99918032786885,NA,22,23,22,20.5,23,22.5,22.5,0.4,0.6237,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272196",2020-01-05 23:35:00,2.76297,0,0,NA,23.5,NA,NA,NA,NA,NA,1.853,NA,22,23,22,20.5,23,22.5,22.5,0.4,0.49707,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272197",2020-01-05 23:36:00,2.59829,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.4,0.51534,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272198",2020-01-05 23:37:00,2.40238,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.6,0.54054,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272199",2020-01-05 23:38:00,2.19529,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.4,0.53991,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272200",2020-01-05 23:39:00,2.19267,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.4,0.504,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272201",2020-01-05 23:40:00,2.12953,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.4,0.50337,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272202",2020-01-05 23:41:00,2.0679,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.3,0.50337,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272203",2020-01-05 23:42:00,1.99175,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.3,0.50967,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272204",2020-01-05 23:43:00,1.56779,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.4,0.50967,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272205",2020-01-05 23:44:00,1.97749,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.4,0.50904,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272206",2020-01-05 23:45:00,1.85955,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.6,0.504,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272207",2020-01-05 23:46:00,1.73636,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.6,0.53802,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272208",2020-01-05 23:47:00,1.77053,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.4,0.53424,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272209",2020-01-05 23:48:00,1.9301,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.3,0.53424,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272210",2020-01-05 23:49:00,1.91568,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.2,0.54054,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272211",2020-01-05 23:50:00,1.85272,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.1,0.53487,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272212",2020-01-05 23:51:00,2.40271,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.2,0.55944,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272213",2020-01-05 23:52:00,2.20654,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.1,0.52857,1,1,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"272214",2020-01-05 23:53:00,2.54252,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.2,0.54747,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"272215",2020-01-05 23:54:00,2.8889,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.2,0.54747,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"272216",2020-01-05 23:55:00,3.27723,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.2,0.5481,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"272217",2020-01-05 23:56:00,3.58795,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.1,0.5355,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"272218",2020-01-05 23:57:00,3.74716,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0,0.53487,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"272219",2020-01-05 23:58:00,3.38509,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.1,0.54054,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"272220",2020-01-05 23:59:00,4.30932,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0,0.53487,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"272221",2020-01-06 00:00:00,4.11643,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.1,0.52857,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"272222",2020-01-06 00:01:00,3.93516,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.2,0.52857,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"272223",2020-01-06 00:02:00,3.85936,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.2,0.52794,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"272224",2020-01-06 00:03:00,3.7603,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.2,0.53424,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"272225",2020-01-06 00:04:00,3.31801,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.2,0.52227,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"272226",2020-01-06 00:05:00,2.69563,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.2,0.52794,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"272227",2020-01-06 00:06:00,2.75169,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.3,0.52794,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"272228",2020-01-06 00:07:00,2.62194,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.3,0.5166,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"272229",2020-01-06 00:08:00,2.52026,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.2,0.52794,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"272230",2020-01-06 00:09:00,2.45647,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.1,0.40824,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"272231",2020-01-06 00:10:00,2.43013,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.2,0.41391,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"272232",2020-01-06 00:11:00,2.29461,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.3,0.39627,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"272233",2020-01-06 00:12:00,2.17516,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.4,0.4032,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"272234",2020-01-06 00:13:00,2.2101,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.4,0.53802,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"272235",2020-01-06 00:14:00,1.86627,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.3,0.5985,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"272236",2020-01-06 00:15:00,2.51406,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.3,0.61614,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"272237",2020-01-06 00:16:00,2.10704,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0.3,0.51471,1,1,1,0,NA,1,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"272238",2020-01-06 00:17:00,2.14012,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,0.4,0.52038,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272239",2020-01-06 00:18:00,2.15853,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,0.4,0.42777,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272240",2020-01-06 00:19:00,2.25094,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,0.3,0.4221,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272241",2020-01-06 00:20:00,2.08781,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.4,0.42777,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272242",2020-01-06 00:21:00,2.58345,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22,0.3,0.41832,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272243",2020-01-06 00:22:00,2.53798,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22,0.2,0.42399,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"272244",2020-01-06 00:23:00,2.61549,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22,0.1,0.4095,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"272245",2020-01-06 00:24:00,2.93561,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0,0.42084,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"272246",2020-01-06 00:25:00,3.19655,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0,0.41517,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"272247",2020-01-06 00:26:00,3.77739,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0,0.40257,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"272248",2020-01-06 00:27:00,3.74133,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0,0.39123,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"272249",2020-01-06 00:28:00,3.85443,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22.5,0,0.40194,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"272250",2020-01-06 00:29:00,3.99138,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22,-0.1,0.40194,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"272251",2020-01-06 00:30:00,4.02012,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22,-0.1,0.39627,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"272252",2020-01-06 00:31:00,4.02891,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22,-0.1,0.3969,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"272253",2020-01-06 00:32:00,3.81229,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22,-0.1,0.40194,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"272254",2020-01-06 00:33:00,4.03717,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22,-0.2,0.40257,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"272255",2020-01-06 00:34:00,3.01921,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22,-0.2,0.39627,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"272256",2020-01-06 00:35:00,2.97515,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22,-0.2,0.39627,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"272257",2020-01-06 00:36:00,2.80141,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22,-0.2,0.39627,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"272258",2020-01-06 00:37:00,2.70853,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22,-0.2,0.40194,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"272259",2020-01-06 00:38:00,2.57831,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,20.5,23,22.5,22,-0.2,0.40194,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"272260",2020-01-06 00:39:00,2.5702,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.3,0.40194,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"272261",2020-01-06 00:40:00,2.42142,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.3,0.39627,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"272262",2020-01-06 00:41:00,2.35968,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.3,0.40509,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"272263",2020-01-06 00:42:00,2.32187,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.3,0.39942,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272264",2020-01-06 00:43:00,2.21885,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.2,0.40257,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272265",2020-01-06 00:44:00,2.20664,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.2,0.3969,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272266",2020-01-06 00:45:00,2.18445,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.2,0.40257,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272267",2020-01-06 00:46:00,2.16148,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.2,0.42021,1,1,1,1,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272268",2020-01-06 00:47:00,2.20218,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.2,0.4095,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272269",2020-01-06 00:48:00,2.12828,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.2,0.42651,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272270",2020-01-06 00:49:00,2.06796,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.2,0.40824,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272271",2020-01-06 00:50:00,2.26387,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.1,0.41454,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272272",2020-01-06 00:51:00,2.53045,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0,0.40887,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272273",2020-01-06 00:52:00,2.39162,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0,0.40257,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"272274",2020-01-06 00:53:00,3.06824,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.1,0.40824,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"272275",2020-01-06 00:54:00,2.99381,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0,0.39249,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"272276",2020-01-06 00:55:00,3.50253,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.1,0.41454,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"272277",2020-01-06 00:56:00,3.71064,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0,0.40257,0,0,1,1,NA,1,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"272278",2020-01-06 00:57:00,3.84537,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0,0.38934,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"272279",2020-01-06 00:58:00,3.91137,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0,0.38367,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"272280",2020-01-06 00:59:00,4.13876,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0,0.38367,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"272281",2020-01-06 01:00:00,3.98372,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0,0.4095,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"272282",2020-01-06 01:01:00,3.9956,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0,0.3906,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"272283",2020-01-06 01:02:00,3.84026,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0,0.39564,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"272284",2020-01-06 01:03:00,3.6372,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.1,0.37737,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"272285",2020-01-06 01:04:00,3.09508,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.1,0.37926,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"272286",2020-01-06 01:05:00,2.8896,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.1,0.39501,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"272287",2020-01-06 01:06:00,2.57711,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0,0.40887,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"272288",2020-01-06 01:07:00,2.57977,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0,0.38367,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"272289",2020-01-06 01:08:00,2.43542,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0,0.38367,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"272290",2020-01-06 01:09:00,2.52482,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.1,0.38304,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"272291",2020-01-06 01:10:00,2.31633,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.2,0.37737,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"272292",2020-01-06 01:11:00,2.27089,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.2,0.378,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"272293",2020-01-06 01:12:00,2.17979,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.3,0.38934,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272294",2020-01-06 01:13:00,2.10015,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.3,0.3843,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272295",2020-01-06 01:14:00,2.10662,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.3,0.38871,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272296",2020-01-06 01:15:00,2.00176,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.2,0.39249,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272297",2020-01-06 01:16:00,2.01377,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.2,0.41265,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"272298",2020-01-06 01:17:00,2.08437,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,0.3,0.41454,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272299",2020-01-06 01:18:00,2.00542,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.1,0.40887,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272300",2020-01-06 01:19:00,1.86217,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.2,0.41517,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272301",2020-01-06 01:20:00,2.20182,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.3,0.41139,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272302",2020-01-06 01:21:00,2.46093,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.4,0.40824,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272303",2020-01-06 01:22:00,2.60971,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.5,0.40257,1,0,1,1,NA,1,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"272304",2020-01-06 01:23:00,2.82696,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.6,0.40257,1,0,1,1,NA,1,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"272305",2020-01-06 01:24:00,3.12491,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.6,0.39753,1,0,1,1,NA,1,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"272306",2020-01-06 01:25:00,3.51657,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.7,0.4032,1,0,1,1,NA,1,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"272307",2020-01-06 01:26:00,4.40048,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.7,0.37863,0,0,1,1,NA,1,1,0,0,1,NA,1,1,1,1,NA,1,0,0,0,0
"272308",2020-01-06 01:27:00,3.88846,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.7,0.3843,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"272309",2020-01-06 01:28:00,3.77125,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.6,0.38304,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"272310",2020-01-06 01:29:00,3.72698,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.5,0.38367,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"272311",2020-01-06 01:30:00,3.93804,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.6,0.378,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"272312",2020-01-06 01:31:00,3.85661,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.5,0.37737,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"272313",2020-01-06 01:32:00,3.76243,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.5,0.378,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"272314",2020-01-06 01:33:00,3.23579,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.5,0.38745,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"272315",2020-01-06 01:34:00,3.09709,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.6,0.38304,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"272316",2020-01-06 01:35:00,2.8213,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.6,0.3717,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"272317",2020-01-06 01:36:00,2.65974,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22,-0.7,0.37737,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"272318",2020-01-06 01:37:00,2.5443,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.7,0.38304,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"272319",2020-01-06 01:38:00,2.46741,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.7,0.40257,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"272320",2020-01-06 01:39:00,2.50961,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.7,0.40257,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"272321",2020-01-06 01:40:00,2.09708,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.7,0.3969,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"272322",2020-01-06 01:41:00,2.21428,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.7,0.40824,0,0,1,0,NA,1,1,0,0,1,NA,1,1,1,0,NA,1,0,0,0,0
"272323",2020-01-06 01:42:00,2.2126,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.8,0.40887,0,1,1,0,NA,1,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"272324",2020-01-06 01:43:00,2.08868,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.8,0.41454,0,1,1,0,NA,1,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"272325",2020-01-06 01:44:00,2.17767,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.8,0.40887,0,1,1,0,NA,1,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"272326",2020-01-06 01:45:00,2.04153,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.7,0.40887,0,1,1,0,NA,1,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"272327",2020-01-06 01:46:00,2.11015,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.6,0.44604,1,1,1,0,NA,1,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"272328",2020-01-06 01:47:00,1.95643,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.6,0.4347,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272329",2020-01-06 01:48:00,2.13733,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.7,0.43407,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272330",2020-01-06 01:49:00,2.154,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.7,0.43974,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272331",2020-01-06 01:50:00,2.50837,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.7,0.43407,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272332",2020-01-06 01:51:00,2.38706,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.7,0.43911,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272333",2020-01-06 01:52:00,2.66274,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.7,0.43344,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272334",2020-01-06 01:53:00,2.83945,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.7,0.42777,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272335",2020-01-06 01:54:00,3.27104,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.7,0.4221,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272336",2020-01-06 01:55:00,3.59002,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.6,0.42336,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272337",2020-01-06 01:56:00,3.81182,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.5,0.41391,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"272338",2020-01-06 01:57:00,3.8523,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.4,0.40824,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"272339",2020-01-06 01:58:00,3.8618,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.4,0.40824,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"272340",2020-01-06 01:59:00,3.84822,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.3,0.40383,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"272341",2020-01-06 02:00:00,3.74184,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.3,0.39627,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"272342",2020-01-06 02:01:00,3.61441,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.40194,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"272343",2020-01-06 02:02:00,3.56167,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.39627,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"272344",2020-01-06 02:03:00,3.30839,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.1,0.3906,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"272345",2020-01-06 02:04:00,3.04608,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.1,0.39627,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"272346",2020-01-06 02:05:00,2.82266,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.2,0.40194,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"272347",2020-01-06 02:06:00,2.5858,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.4,0.39879,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"272348",2020-01-06 02:07:00,2.63816,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.3,0.39627,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"272349",2020-01-06 02:08:00,2.60005,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.2,0.39627,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"272350",2020-01-06 02:09:00,2.48005,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.39627,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"272351",2020-01-06 02:10:00,2.39902,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.2,0.39564,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"272352",2020-01-06 02:11:00,2.35919,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.4,0.38997,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"272353",2020-01-06 02:12:00,2.2802,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.3,0.38997,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"272354",2020-01-06 02:13:00,2.1893,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.3,0.39564,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"272355",2020-01-06 02:14:00,2.2088,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.4,0.39501,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"272356",2020-01-06 02:15:00,2.24164,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.6,0.3843,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"272357",2020-01-06 02:16:00,2.19118,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.5,0.44415,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"272358",2020-01-06 02:17:00,2.15612,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.5,0.42903,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"272359",2020-01-06 02:18:00,2.11537,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.4,0.42777,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272360",2020-01-06 02:19:00,2.10799,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.4,0.42714,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272361",2020-01-06 02:20:00,2.50066,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.6,0.42084,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272362",2020-01-06 02:21:00,2.6223,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.4,0.44919,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272363",2020-01-06 02:22:00,2.7048,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.3,0.42777,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272364",2020-01-06 02:23:00,3.00092,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.4,0.42084,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272365",2020-01-06 02:24:00,3.45515,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.6,0.41517,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272366",2020-01-06 02:25:00,3.78986,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.6,0.41517,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272367",2020-01-06 02:26:00,3.61958,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.7,0.39627,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"272368",2020-01-06 02:27:00,4.07338,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.3,0.40887,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"272369",2020-01-06 02:28:00,3.89115,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.2,0.40572,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272370",2020-01-06 02:29:00,3.86232,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.38745,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272371",2020-01-06 02:30:00,3.86438,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.1,0.3654,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272372",2020-01-06 02:31:00,3.68769,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.1,0.37107,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272373",2020-01-06 02:32:00,3.59551,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.3,0.39627,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272374",2020-01-06 02:33:00,3.36784,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.3,0.378,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272375",2020-01-06 02:34:00,2.74907,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.4,0.38052,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272376",2020-01-06 02:35:00,2.74727,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.5,0.36792,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272377",2020-01-06 02:36:00,2.52954,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.5,0.36981,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272378",2020-01-06 02:37:00,2.44013,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.6,0.37107,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272379",2020-01-06 02:38:00,2.61165,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.7,0.38178,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272380",2020-01-06 02:39:00,2.36535,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.7,0.38367,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272381",2020-01-06 02:40:00,2.17416,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.7,0.37044,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272382",2020-01-06 02:41:00,2.23751,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.6,0.3654,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272383",2020-01-06 02:42:00,2.09723,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.6,0.37107,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272384",2020-01-06 02:43:00,2.00939,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.6,0.3843,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272385",2020-01-06 02:44:00,2.04288,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.7,0.38682,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272386",2020-01-06 02:45:00,1.67804,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.7,0.38745,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
