"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"272387",2020-01-06 02:46:00,2.01079,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.7,0.40257,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"272388",2020-01-06 02:47:00,2.09608,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.5,0.4032,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"272389",2020-01-06 02:48:00,2.02156,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.5,0.40257,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272390",2020-01-06 02:49:00,1.98455,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.6,0.43407,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272391",2020-01-06 02:50:00,2.7539,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.4,0.60732,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272392",2020-01-06 02:51:00,2.53199,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.6,0.61047,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272393",2020-01-06 02:52:00,2.66261,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.7,0.48951,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272394",2020-01-06 02:53:00,3.06246,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.7,0.47817,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272395",2020-01-06 02:54:00,3.71137,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.7,0.39627,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272396",2020-01-06 02:55:00,3.77667,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.6,0.41454,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272397",2020-01-06 02:56:00,3.87087,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.6,0.38997,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"272398",2020-01-06 02:57:00,3.91723,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.5,0.37107,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"272399",2020-01-06 02:58:00,3.90879,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.5,0.37107,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"272400",2020-01-06 02:59:00,3.96166,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.5,0.37107,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"272401",2020-01-06 03:00:00,3.79082,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.6,0.39564,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"272402",2020-01-06 03:01:00,3.60306,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.6,0.37926,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"272403",2020-01-06 03:02:00,3.50282,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.1,0.378,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"272404",2020-01-06 03:03:00,3.12079,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.37107,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"272405",2020-01-06 03:04:00,2.83008,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.37107,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"272406",2020-01-06 03:05:00,2.62932,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.37674,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"272407",2020-01-06 03:06:00,2.49279,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.38682,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"272408",2020-01-06 03:07:00,2.43843,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.378,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"272409",2020-01-06 03:08:00,2.58481,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.4,0.37674,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"272410",2020-01-06 03:09:00,2.24906,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.6,0.36477,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"272411",2020-01-06 03:10:00,2.47574,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.6,0.3654,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"272412",2020-01-06 03:11:00,2.20323,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.6,0.40131,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"272413",2020-01-06 03:12:00,1.88884,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.4,0.38934,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"272414",2020-01-06 03:13:00,2.09312,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.1,0.37863,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"272415",2020-01-06 03:14:00,2.01598,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.3,0.37107,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"272416",2020-01-06 03:15:00,2.06105,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.3,0.40761,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,1,0
"272417",2020-01-06 03:16:00,2.01598,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.3969,1,0,1,1,NA,1,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"272418",2020-01-06 03:17:00,1.97743,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.4158,1,0,1,1,NA,1,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"272419",2020-01-06 03:18:00,2.02245,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.41517,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272420",2020-01-06 03:19:00,2.02585,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.2,0.40257,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272421",2020-01-06 03:20:00,2.58057,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.3,0.40824,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272422",2020-01-06 03:21:00,2.70372,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.3,0.42084,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272423",2020-01-06 03:22:00,2.77639,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.3,0.44667,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272424",2020-01-06 03:23:00,3.06895,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.4,0.43407,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272425",2020-01-06 03:24:00,3.47678,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.1,0.4347,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272426",2020-01-06 03:25:00,3.80129,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.41454,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272427",2020-01-06 03:26:00,3.83366,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.40824,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,1,0,0
"272428",2020-01-06 03:27:00,3.92106,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.40761,0,1,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,1,0,0
"272429",2020-01-06 03:28:00,3.95498,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.41454,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"272430",2020-01-06 03:29:00,3.93069,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.41517,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"272431",2020-01-06 03:30:00,3.72994,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.39627,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"272432",2020-01-06 03:31:00,3.54207,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.41391,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"272433",2020-01-06 03:32:00,3.40688,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.40257,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"272434",2020-01-06 03:33:00,3.09886,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.43344,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"272435",2020-01-06 03:34:00,2.67094,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.3,0.41517,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"272436",2020-01-06 03:35:00,2.61174,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.3,0.41076,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"272437",2020-01-06 03:36:00,2.4256,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.39627,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"272438",2020-01-06 03:37:00,2.21053,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.39627,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"272439",2020-01-06 03:38:00,2.28336,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.40194,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"272440",2020-01-06 03:39:00,2.2875,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.40887,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"272441",2020-01-06 03:40:00,2.18735,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.40824,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"272442",2020-01-06 03:41:00,1.8691,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.39879,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"272443",2020-01-06 03:42:00,2.11079,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.39627,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"272444",2020-01-06 03:43:00,2.07083,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.39627,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"272445",2020-01-06 03:44:00,2.05885,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.40887,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"272446",2020-01-06 03:45:00,2.06434,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.43407,1,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,1,0,0
"272447",2020-01-06 03:46:00,1.95902,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.42777,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"272448",2020-01-06 03:47:00,2.31368,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.1,0.43344,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272449",2020-01-06 03:48:00,1.64124,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.42777,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272450",2020-01-06 03:49:00,2.03033,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.44037,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272451",2020-01-06 03:50:00,2.57544,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.43974,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272452",2020-01-06 03:51:00,2.45545,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.43344,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272453",2020-01-06 03:52:00,2.75014,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.42084,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272454",2020-01-06 03:53:00,3.19499,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.42084,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272455",2020-01-06 03:54:00,3.70685,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.41517,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272456",2020-01-06 03:55:00,3.79916,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.4095,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,1,1,1,1
"272457",2020-01-06 03:56:00,3.86524,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.41517,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272458",2020-01-06 03:57:00,3.84138,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.4,0.40194,0,0,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272459",2020-01-06 03:58:00,3.98351,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.4,0.39564,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272460",2020-01-06 03:59:00,3.73736,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.4,0.39564,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272461",2020-01-06 04:00:00,3.88412,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.5,0.40257,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272462",2020-01-06 04:01:00,3.85645,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.5,0.40257,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272463",2020-01-06 04:02:00,3.46315,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.8,0.41391,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272464",2020-01-06 04:03:00,2.97873,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.9,0.40131,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272465",2020-01-06 04:04:00,3.20007,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.8,0.38934,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272466",2020-01-06 04:05:00,2.77261,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.6,0.39564,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272467",2020-01-06 04:06:00,2.6125,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.5,0.40257,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272468",2020-01-06 04:07:00,2.60632,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.5,0.40257,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272469",2020-01-06 04:08:00,2.72687,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.4,0.39564,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272470",2020-01-06 04:09:00,2.48095,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.3843,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272471",2020-01-06 04:10:00,2.42311,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.38997,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272472",2020-01-06 04:11:00,2.34079,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.378,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272473",2020-01-06 04:12:00,2.27725,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.38934,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272474",2020-01-06 04:13:00,2.25552,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.3,0.38934,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272475",2020-01-06 04:14:00,2.13013,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.4,0.3654,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272476",2020-01-06 04:15:00,2.2239,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.5,0.39564,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272477",2020-01-06 04:16:00,2.16699,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.4,0.40257,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"272478",2020-01-06 04:17:00,2.16885,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.4,0.4158,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272479",2020-01-06 04:18:00,2.14437,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.41517,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272480",2020-01-06 04:19:00,2.28699,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.1,0.41391,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272481",2020-01-06 04:20:00,2.67364,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.3969,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272482",2020-01-06 04:21:00,2.87211,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.39564,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272483",2020-01-06 04:22:00,3.05782,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.41517,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272484",2020-01-06 04:23:00,3.27688,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.40887,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272485",2020-01-06 04:24:00,3.67883,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.4032,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272486",2020-01-06 04:25:00,3.85871,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.38367,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"272487",2020-01-06 04:26:00,3.52101,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.3717,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"272488",2020-01-06 04:27:00,4.03229,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.37107,0,0,1,0,NA,1,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"272489",2020-01-06 04:28:00,3.94395,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.38934,0,0,1,0,NA,1,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"272490",2020-01-06 04:29:00,3.86182,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.38367,0,0,1,0,NA,1,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"272491",2020-01-06 04:30:00,3.59052,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.37107,0,0,1,0,NA,1,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"272492",2020-01-06 04:31:00,3.37867,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.1,0.37107,0,0,1,0,NA,1,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"272493",2020-01-06 04:32:00,3.22119,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0.2,0.3717,0,0,1,0,NA,1,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"272494",2020-01-06 04:33:00,3.01118,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.39627,0,0,1,0,NA,1,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"272495",2020-01-06 04:34:00,2.7156,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.38367,0,0,1,0,NA,1,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"272496",2020-01-06 04:35:00,2.61601,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.4,0.378,0,0,1,0,NA,1,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"272497",2020-01-06 04:36:00,2.41123,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.37107,0,0,1,0,NA,1,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"272498",2020-01-06 04:37:00,2.35518,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.3654,0,0,1,0,NA,1,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"272499",2020-01-06 04:38:00,2.37509,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.37107,0,0,1,0,NA,1,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"272500",2020-01-06 04:39:00,2.01612,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.38934,0,0,1,0,NA,1,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"272501",2020-01-06 04:40:00,1.89305,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.38934,0,0,1,0,NA,1,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"272502",2020-01-06 04:41:00,1.79191,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.37107,0,0,1,0,NA,1,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"272503",2020-01-06 04:42:00,1.70866,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.37107,0,0,1,0,NA,1,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"272504",2020-01-06 04:43:00,1.6185,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.36855,0,0,1,0,NA,1,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"272505",2020-01-06 04:44:00,1.50424,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.3906,0,0,1,0,NA,1,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"272506",2020-01-06 04:45:00,1.671,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.41517,1,0,1,0,NA,1,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"272507",2020-01-06 04:46:00,2.68136,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.3969,1,0,1,1,NA,1,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"272508",2020-01-06 04:47:00,2.79676,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.40572,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272509",2020-01-06 04:48:00,2.8664,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.40824,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272510",2020-01-06 04:49:00,2.73518,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.40257,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272511",2020-01-06 04:50:00,3.26776,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.40887,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272512",2020-01-06 04:51:00,2.72633,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.40887,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272513",2020-01-06 04:52:00,2.87065,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,0,0.39375,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272514",2020-01-06 04:53:00,3.36072,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.40446,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272515",2020-01-06 04:54:00,3.56077,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.40131,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272516",2020-01-06 04:55:00,3.70741,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.3,0.38997,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"272517",2020-01-06 04:56:00,3.79831,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.3,0.38997,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"272518",2020-01-06 04:57:00,3.67738,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.37107,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"272519",2020-01-06 04:58:00,3.81318,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.3,0.37107,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"272520",2020-01-06 04:59:00,3.65656,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.6,0.37107,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"272521",2020-01-06 05:00:00,3.69567,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.4,0.74403,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"272522",2020-01-06 05:01:00,3.56367,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.6615,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"272523",2020-01-06 05:02:00,3.59019,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.61677,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"272524",2020-01-06 05:03:00,3.06412,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.57897,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"272525",2020-01-06 05:04:00,2.81844,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.5607,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"272526",2020-01-06 05:05:00,2.58484,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.1,0.55944,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"272527",2020-01-06 05:06:00,2.47058,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.2,0.56637,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"272528",2020-01-06 05:07:00,2.39991,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.3,0.56574,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"272529",2020-01-06 05:08:00,2.69791,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.6,0.55062,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"272530",2020-01-06 05:09:00,2.09732,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.8,0.56637,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"272531",2020-01-06 05:10:00,2.18131,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.8,0.56637,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"272532",2020-01-06 05:11:00,2.22082,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.8,0.57897,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"272533",2020-01-06 05:12:00,2.2066,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.9,0.57897,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"272534",2020-01-06 05:13:00,2.07274,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1,0.58779,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"272535",2020-01-06 05:14:00,1.84362,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1,0.56574,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"272536",2020-01-06 05:15:00,2.14009,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.9,0.60291,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"272537",2020-01-06 05:16:00,2.10529,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.9,0.60165,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"272538",2020-01-06 05:17:00,2.32869,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.9,0.6174,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272539",2020-01-06 05:18:00,2.163,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.9,0.61047,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272540",2020-01-06 05:19:00,2.67348,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1,0.59787,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272541",2020-01-06 05:20:00,2.59229,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1,0.58842,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272542",2020-01-06 05:21:00,2.57228,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.9,0.59157,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272543",2020-01-06 05:22:00,2.58544,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.8,0.61614,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272544",2020-01-06 05:23:00,3.34726,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.9,0.60354,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272545",2020-01-06 05:24:00,4.1976,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.9,0.60354,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272546",2020-01-06 05:25:00,4.63348,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-0.9,0.57141,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"272547",2020-01-06 05:26:00,4.42842,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1,0.56574,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"272548",2020-01-06 05:27:00,4.06297,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1,0.56511,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272549",2020-01-06 05:28:00,3.95253,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1,0.56637,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272550",2020-01-06 05:29:00,3.68825,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.1,0.56637,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272551",2020-01-06 05:30:00,3.55899,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.1,0.5481,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272552",2020-01-06 05:31:00,3.22781,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.3,0.5481,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272553",2020-01-06 05:32:00,3.0145,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.3,0.54684,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272554",2020-01-06 05:33:00,2.89822,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.5,0.57834,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272555",2020-01-06 05:34:00,2.6644,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.7,0.55944,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272556",2020-01-06 05:35:00,2.97808,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.5,0.5607,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272557",2020-01-06 05:36:00,2.41369,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.4,0.5481,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272558",2020-01-06 05:37:00,2.48251,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.5,0.54684,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272559",2020-01-06 05:38:00,2.37812,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.2,0.54999,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272560",2020-01-06 05:39:00,2.34414,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.2,0.56574,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272561",2020-01-06 05:40:00,2.06122,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.4,0.5481,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272562",2020-01-06 05:41:00,2.20998,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.4,0.55251,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272563",2020-01-06 05:42:00,2.12448,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.4,0.54684,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272564",2020-01-06 05:43:00,2.0034,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.3,0.54684,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272565",2020-01-06 05:44:00,2.23312,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.3,0.55944,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272566",2020-01-06 05:45:00,2.38159,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.3,0.59031,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"272567",2020-01-06 05:46:00,2.14058,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.3,0.567,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"272568",2020-01-06 05:47:00,2.08681,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.3,0.57897,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272569",2020-01-06 05:48:00,2.09444,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.3,0.57834,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272570",2020-01-06 05:49:00,2.94081,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.3,0.57897,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272571",2020-01-06 05:50:00,2.63162,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.4,0.5733,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272572",2020-01-06 05:51:00,2.58472,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.3,0.57834,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272573",2020-01-06 05:52:00,2.94943,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.4,0.56574,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272574",2020-01-06 05:53:00,3.63165,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.5,0.57141,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272575",2020-01-06 05:54:00,3.80667,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.6,0.56448,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272576",2020-01-06 05:55:00,3.86399,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.5,0.55692,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272577",2020-01-06 05:56:00,3.91066,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.5,0.55944,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272578",2020-01-06 05:57:00,3.9407,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.5,0.53487,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272579",2020-01-06 05:58:00,3.92968,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.4,0.7119,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272580",2020-01-06 05:59:00,3.77866,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.3,0.7056,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272581",2020-01-06 06:00:00,3.57844,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.4,0.6552,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272582",2020-01-06 06:01:00,3.55915,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.4,0.6048,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272583",2020-01-06 06:02:00,3.58976,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.5,0.60417,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272584",2020-01-06 06:03:00,2.88486,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.5,0.52164,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272585",2020-01-06 06:04:00,2.76543,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.5,0.5103,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272586",2020-01-06 06:05:00,2.55284,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.5,0.51597,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272587",2020-01-06 06:06:00,2.5161,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.5,0.52794,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272588",2020-01-06 06:07:00,2.79394,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.4,0.52794,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272589",2020-01-06 06:08:00,2.39894,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.2,0.51849,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272590",2020-01-06 06:09:00,2.35255,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.2,0.51471,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272591",2020-01-06 06:10:00,2.25135,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.2,0.51534,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272592",2020-01-06 06:11:00,2.21458,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.3,0.54054,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272593",2020-01-06 06:12:00,2.26773,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.3,0.52227,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272594",2020-01-06 06:13:00,2.1599,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.4,0.53235,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272595",2020-01-06 06:14:00,2.17388,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.3,0.50652,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272596",2020-01-06 06:15:00,2.16218,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.4,0.54684,1,0,1,1,NA,1,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"272597",2020-01-06 06:16:00,2.29865,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.3,0.55062,1,0,1,1,NA,1,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"272598",2020-01-06 06:17:00,2.10138,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.4,0.55629,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272599",2020-01-06 06:18:00,2.11325,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.3,0.55944,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272600",2020-01-06 06:19:00,2.67531,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.4,0.54054,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272601",2020-01-06 06:20:00,2.62678,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.3,0.54117,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272602",2020-01-06 06:21:00,2.71966,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.3,0.54054,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272603",2020-01-06 06:22:00,3.51863,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.3,0.56574,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272604",2020-01-06 06:23:00,3.5277,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.3,0.54999,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272605",2020-01-06 06:24:00,3.45159,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.4,0.54621,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272606",2020-01-06 06:25:00,3.87176,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22,-1.3,0.53424,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"272607",2020-01-06 06:26:00,3.95518,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.5,0.52353,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"272608",2020-01-06 06:27:00,3.5731,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.7,0.52164,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"272609",2020-01-06 06:28:00,3.95332,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.7,0.54054,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"272610",2020-01-06 06:29:00,4.20637,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.8,0.53361,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"272611",2020-01-06 06:30:00,3.91215,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.9,0.52227,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"272612",2020-01-06 06:31:00,3.69594,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.8,0.52227,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"272613",2020-01-06 06:32:00,3.67407,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.9,0.5166,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"272614",2020-01-06 06:33:00,3.82814,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.8,0.53424,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"272615",2020-01-06 06:34:00,3.62931,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-2,0.53487,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"272616",2020-01-06 06:35:00,3.61633,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,22.5,22,22,-1.9,0.51597,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"272617",2020-01-06 06:36:00,3.58041,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-1.9,0.52164,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"272618",2020-01-06 06:37:00,3.45264,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2,0.52605,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"272619",2020-01-06 06:38:00,3.4109,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.1,0.53109,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"272620",2020-01-06 06:39:00,3.44084,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.2,0.52857,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"272621",2020-01-06 06:40:00,3.41328,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.1,0.53487,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"272622",2020-01-06 06:41:00,3.32921,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.1,0.51723,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"272623",2020-01-06 06:42:00,3.34794,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.1,0.52164,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"272624",2020-01-06 06:43:00,3.70941,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.1,0.51597,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"272625",2020-01-06 06:44:00,3.32673,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.1,0.53424,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"272626",2020-01-06 06:45:00,3.34435,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.2,0.54054,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"272627",2020-01-06 06:46:00,3.3422,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.2,0.53739,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"272628",2020-01-06 06:47:00,3.24311,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.2,0.53298,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272629",2020-01-06 06:48:00,3.27124,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.3,0.53424,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272630",2020-01-06 06:49:00,3.12928,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.2,0.54621,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272631",2020-01-06 06:50:00,3.3174,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.2,0.54684,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272632",2020-01-06 06:51:00,3.40799,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.3,0.54684,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272633",2020-01-06 06:52:00,3.28514,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.3,0.52857,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272634",2020-01-06 06:53:00,3.29378,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.4,0.52857,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272635",2020-01-06 06:54:00,3.37421,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.4,0.52794,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"272636",2020-01-06 06:55:00,3.43661,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.6,0.53235,0,1,1,1,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272637",2020-01-06 06:56:00,3.65092,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.4,0.53424,0,0,1,1,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"272638",2020-01-06 06:57:00,3.4673,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.6,0.52164,0,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272639",2020-01-06 06:58:00,3.39538,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.6,0.51093,0,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272640",2020-01-06 06:59:00,3.48129,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.5,0.51849,0,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272641",2020-01-06 07:00:00,3.5375,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.5,0.54558,0,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272642",2020-01-06 07:01:00,3.48413,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.5,0.55377,0,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272643",2020-01-06 07:02:00,3.545,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.6,0.55944,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272644",2020-01-06 07:03:00,4.08076,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.5,0.54684,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272645",2020-01-06 07:04:00,3.48734,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.5,0.54054,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272646",2020-01-06 07:05:00,3.49802,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.4,0.54117,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272647",2020-01-06 07:06:00,3.48596,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.4,0.55125,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272648",2020-01-06 07:07:00,3.44855,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.4,0.55377,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272649",2020-01-06 07:08:00,3.46999,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.5,0.54747,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272650",2020-01-06 07:09:00,3.40608,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.6,0.54747,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272651",2020-01-06 07:10:00,3.19539,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.5,0.55251,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272652",2020-01-06 07:11:00,3.33216,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.4,0.54117,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272653",2020-01-06 07:12:00,3.33832,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.5,0.54558,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272654",2020-01-06 07:13:00,3.24133,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.4,0.54054,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272655",2020-01-06 07:14:00,3.19969,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-2.4,0.54054,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272656",2020-01-06 07:15:00,3.17945,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.3,0.54054,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"272657",2020-01-06 07:16:00,3.1382,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.3,0.55881,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"272658",2020-01-06 07:17:00,3.07816,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.3,0.55881,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"272659",2020-01-06 07:18:00,2.9577,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.3,0.55944,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"272660",2020-01-06 07:19:00,2.70165,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.4,0.5355,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"272661",2020-01-06 07:20:00,2.90321,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.3,0.54117,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"272662",2020-01-06 07:21:00,2.79998,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.2,0.53991,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"272663",2020-01-06 07:22:00,2.39696,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.1,0.55377,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"272664",2020-01-06 07:23:00,2.81774,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.2,0.54621,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"272665",2020-01-06 07:24:00,2.59605,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.1,0.53424,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"272666",2020-01-06 07:25:00,2.46347,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.2,0.52794,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"272667",2020-01-06 07:26:00,2.66934,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.1,0.52227,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272668",2020-01-06 07:27:00,2.60006,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.1,0.53991,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272669",2020-01-06 07:28:00,2.55189,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2,0.53487,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272670",2020-01-06 07:29:00,2.52185,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.1,0.53487,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272671",2020-01-06 07:30:00,2.30236,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2,0.52794,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272672",2020-01-06 07:31:00,2.40044,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2,0.55251,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,0,0,1
"272673",2020-01-06 07:32:00,2.39108,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.54684,1,0,1,0,NA,1,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"272674",2020-01-06 07:33:00,2.38537,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.55881,1,0,1,0,NA,1,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"272675",2020-01-06 07:34:00,2.25822,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.5544,1,0,1,0,NA,1,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"272676",2020-01-06 07:35:00,2.36747,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.54054,1,0,1,0,NA,1,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"272677",2020-01-06 07:36:00,2.67639,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.53802,1,0,1,0,NA,1,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"272678",2020-01-06 07:37:00,2.68447,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2,0.54117,1,0,1,0,NA,1,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"272679",2020-01-06 07:38:00,2.66052,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.54747,1,0,1,0,NA,1,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"272680",2020-01-06 07:39:00,2.95697,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.55251,1,0,1,0,NA,1,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"272681",2020-01-06 07:40:00,3.28587,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.54747,1,0,1,0,NA,1,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"272682",2020-01-06 07:41:00,3.69893,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.51597,1,0,1,0,NA,1,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,0
"272683",2020-01-06 07:42:00,3.57755,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.52164,0,0,1,0,NA,1,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"272684",2020-01-06 07:43:00,3.59356,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.52479,0,0,1,0,NA,1,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"272685",2020-01-06 07:44:00,3.32495,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.53424,0,0,1,0,NA,1,1,1,0,1,NA,1,0,1,0,NA,1,0,0,0,0
"272686",2020-01-06 07:45:00,3.41481,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.53991,0,0,1,1,NA,1,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"272687",2020-01-06 07:46:00,3.60239,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.53487,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"272688",2020-01-06 07:47:00,3.17945,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.53487,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"272689",2020-01-06 07:48:00,2.866,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.53424,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"272690",2020-01-06 07:49:00,2.67221,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.55377,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"272691",2020-01-06 07:50:00,2.72539,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.54117,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"272692",2020-01-06 07:51:00,2.61219,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.52227,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"272693",2020-01-06 07:52:00,2.58848,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.50904,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"272694",2020-01-06 07:53:00,2.68037,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.504,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"272695",2020-01-06 07:54:00,2.49008,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.56511,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"272696",2020-01-06 07:55:00,2.47564,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.56637,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"272697",2020-01-06 07:56:00,2.41862,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.57141,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"272698",2020-01-06 07:57:00,2.53204,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.6,0.55314,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"272699",2020-01-06 07:58:00,2.32325,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.54747,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"272700",2020-01-06 07:59:00,2.32409,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.55881,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
