"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"272701",2020-01-06 08:00:00,2.26349,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.57267,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"272702",2020-01-06 08:01:00,2.30105,7,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.59157,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"272703",2020-01-06 08:02:00,2.31446,6,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.5733,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"272704",2020-01-06 08:03:00,2.51381,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.50274,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"272705",2020-01-06 08:04:00,1.87129,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.56007,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"272706",2020-01-06 08:05:00,2.32394,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.58527,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"272707",2020-01-06 08:06:00,2.74097,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.59094,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"272708",2020-01-06 08:07:00,2.54396,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.59094,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"272709",2020-01-06 08:08:00,2.98754,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.57834,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"272710",2020-01-06 08:09:00,3.35882,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2,0.57141,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"272711",2020-01-06 08:10:00,3.48303,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2,0.57267,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"272712",2020-01-06 08:11:00,3.67631,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.1,0.56637,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"272713",2020-01-06 08:12:00,3.64353,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2.1,0.57204,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"272714",2020-01-06 08:13:00,3.80709,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2,0.55944,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"272715",2020-01-06 08:14:00,3.50437,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2,0.56574,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"272716",2020-01-06 08:15:00,3.58186,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-2,0.57141,0,0,1,1,NA,1,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"272717",2020-01-06 08:16:00,3.43088,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.58527,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"272718",2020-01-06 08:17:00,3.54011,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.58086,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"272719",2020-01-06 08:18:00,3.39604,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.76167,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"272720",2020-01-06 08:19:00,3.10078,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.76293,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"272721",2020-01-06 08:20:00,2.96285,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.64827,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"272722",2020-01-06 08:21:00,2.70642,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,2.0475,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"272723",2020-01-06 08:22:00,2.64936,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.57582,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"272724",2020-01-06 08:23:00,2.19279,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.58464,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"272725",2020-01-06 08:24:00,2.65448,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.68292,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"272726",2020-01-06 08:25:00,2.64516,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.56007,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272727",2020-01-06 08:26:00,2.54485,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.5544,0,1,1,1,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"272728",2020-01-06 08:27:00,2.51246,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.50274,0,1,1,1,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"272729",2020-01-06 08:28:00,2.55731,16,0,NA,23.5,NA,NA,NA,NA,NA,3.83175438596491,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.5922,0,1,1,1,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"272730",2020-01-06 08:29:00,2.44758,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.50337,0,1,1,1,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"272731",2020-01-06 08:30:00,2.19303,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.54117,0,1,1,1,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"272732",2020-01-06 08:31:00,2.27458,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.54684,1,1,1,1,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272733",2020-01-06 08:32:00,2.28998,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.53361,1,1,1,1,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272734",2020-01-06 08:33:00,2.5214,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.62307,1,1,1,1,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272735",2020-01-06 08:34:00,2.25205,17,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.5292,1,1,1,1,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272736",2020-01-06 08:35:00,2.42636,17,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.50967,1,1,1,1,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272737",2020-01-06 08:36:00,2.65631,17,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.51534,1,1,1,1,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272738",2020-01-06 08:37:00,2.47273,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.50967,1,1,1,1,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272739",2020-01-06 08:38:00,2.72757,17,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.52416,1,1,1,1,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272740",2020-01-06 08:39:00,3.13683,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.49707,1,1,1,1,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272741",2020-01-06 08:40:00,3.46598,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.49707,1,1,1,1,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272742",2020-01-06 08:41:00,3.65118,19,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.47817,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"272743",2020-01-06 08:42:00,3.63582,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.4725,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"272744",2020-01-06 08:43:00,3.44004,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.47439,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"272745",2020-01-06 08:44:00,3.46128,21,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,1.03509,0,1,1,1,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"272746",2020-01-06 08:45:00,3.66129,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.48384,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"272747",2020-01-06 08:46:00,3.54137,21,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.48384,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"272748",2020-01-06 08:47:00,3.48362,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.48384,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"272749",2020-01-06 08:48:00,2.84348,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.47754,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"272750",2020-01-06 08:49:00,2.89415,22,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.47124,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"272751",2020-01-06 08:50:00,2.98398,22,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.48384,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"272752",2020-01-06 08:51:00,2.66342,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.45297,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"272753",2020-01-06 08:52:00,2.85366,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.45927,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"272754",2020-01-06 08:53:00,2.91641,25,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.48258,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"272755",2020-01-06 08:54:00,2.52905,25,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.47061,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"272756",2020-01-06 08:55:00,2.40606,25,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.4536,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"272757",2020-01-06 08:56:00,2.29557,26,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.44226,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"272758",2020-01-06 08:57:00,2.62571,27,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.6,0.4599,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"272759",2020-01-06 08:58:00,2.40594,28,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.6,0.44163,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"272760",2020-01-06 08:59:00,2.37127,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.5,0.44667,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"272761",2020-01-06 09:00:00,2.3657,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.5,0.44604,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"272762",2020-01-06 09:01:00,2.37598,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.4,0.45864,1,0,1,0,NA,1,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"272763",2020-01-06 09:02:00,2.40932,30,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.3,0.4536,1,0,1,0,NA,1,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"272764",2020-01-06 09:03:00,2.31408,30,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.3,0.46431,1,0,1,0,NA,1,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"272765",2020-01-06 09:04:00,2.12928,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.4,0.441,1,0,1,0,NA,1,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"272766",2020-01-06 09:05:00,2.54643,31,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.4,0.44604,1,0,1,0,NA,1,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"272767",2020-01-06 09:06:00,2.70788,32,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.4,0.42903,1,0,1,0,NA,1,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"272768",2020-01-06 09:07:00,2.56541,31,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.4,0.43911,1,0,1,0,NA,1,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"272769",2020-01-06 09:08:00,2.78247,32,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.4,0.44541,1,0,1,0,NA,1,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"272770",2020-01-06 09:09:00,3.18916,34,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.4,0.43344,1,0,1,0,NA,1,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"272771",2020-01-06 09:10:00,3.5634,35,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.4,0.40887,1,0,1,0,NA,1,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"272772",2020-01-06 09:11:00,3.63934,34,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.4,0.40194,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"272773",2020-01-06 09:12:00,3.81796,35,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.4,0.40761,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"272774",2020-01-06 09:13:00,3.69033,35,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.4,0.38997,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"272775",2020-01-06 09:14:00,3.84792,35,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.4,0.84987,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"272776",2020-01-06 09:15:00,3.97518,37,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.4,0.86814,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"272777",2020-01-06 09:16:00,3.61916,38,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.3,0.90783,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"272778",2020-01-06 09:17:00,4.4922,38,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.2,0.9261,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"272779",2020-01-06 09:18:00,4.01037,38,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.2,0.94689,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"272780",2020-01-06 09:19:00,3.95157,38,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.1,0.97587,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"272781",2020-01-06 09:20:00,4.04488,37,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.1,0.96327,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"272782",2020-01-06 09:21:00,4.47064,37,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1,0.97524,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"272783",2020-01-06 09:22:00,4.46137,37,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.1,0.95634,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"272784",2020-01-06 09:23:00,4.66881,37,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.1,0.93807,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"272785",2020-01-06 09:24:00,4.59119,40,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.1,0.93807,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"272786",2020-01-06 09:25:00,4.56458,42,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.1,0.93681,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"272787",2020-01-06 09:26:00,4.68157,44,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.2,0.94437,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,1
"272788",2020-01-06 09:27:00,4.66259,43,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.2,0.91539,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,1
"272789",2020-01-06 09:28:00,4.64662,45,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.2,0.91917,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,1
"272790",2020-01-06 09:29:00,4.57529,45,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.3,0.91035,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,1
"272791",2020-01-06 09:30:00,4.52012,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.3,0.92421,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,1,NA,1,0,0,0,1
"272792",2020-01-06 09:31:00,4.52618,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.3,0.94374,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"272793",2020-01-06 09:32:00,4.55783,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.3,0.93681,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"272794",2020-01-06 09:33:00,4.66513,49,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.3,0.9324,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"272795",2020-01-06 09:34:00,4.48179,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.2,0.9198,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"272796",2020-01-06 09:35:00,4.56999,51,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.2,0.91224,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"272797",2020-01-06 09:36:00,4.96101,52,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.2,0.9135,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"272798",2020-01-06 09:37:00,5.39533,52,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.1,0.89775,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"272799",2020-01-06 09:38:00,5.20101,52,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.1,0.89586,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"272800",2020-01-06 09:39:00,5.42158,55,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.1,0.9009,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"272801",2020-01-06 09:40:00,5.88883,51,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1,0.92673,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,1,NA,1,1,1,1,1
"272802",2020-01-06 09:41:00,5.66593,49,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1,0.93114,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"272803",2020-01-06 09:42:00,5.63249,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1,0.92421,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"272804",2020-01-06 09:43:00,5.5813,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1,0.91854,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,1,NA,1,0,0,0,0
"272805",2020-01-06 09:44:00,5.35343,51,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1,0.8883,0,0,1,1,NA,1,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"272806",2020-01-06 09:45:00,5.63257,53,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1,0.882,0,0,1,1,NA,1,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"272807",2020-01-06 09:46:00,5.6949,56,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.1,0.87444,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"272808",2020-01-06 09:47:00,5.40243,58,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.1,0.86184,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"272809",2020-01-06 09:48:00,4.62565,60,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.1,0.86373,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"272810",2020-01-06 09:49:00,4.52263,62,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.1,0.83853,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"272811",2020-01-06 09:50:00,4.2562,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.1,0.83727,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"272812",2020-01-06 09:51:00,4.42049,66,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.1,0.81963,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"272813",2020-01-06 09:52:00,4.47202,70,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.1,0.8505,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"272814",2020-01-06 09:53:00,4.55528,74,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.1,0.8505,0,1,1,1,NA,1,1,1,1,1,NA,1,0,1,1,NA,1,0,0,0,0
"272815",2020-01-06 09:54:00,3.8122,75,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.1,0.13671,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"272816",2020-01-06 09:55:00,3.31716,73,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1,0.12474,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"272817",2020-01-06 09:56:00,3.11188,73,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1,0.08757,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272818",2020-01-06 09:57:00,2.83385,78,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1,0.16821,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272819",2020-01-06 09:58:00,2.60697,79,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.9,0.16884,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272820",2020-01-06 09:59:00,2.51059,79,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.9,0.13167,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272821",2020-01-06 10:00:00,2.24228,88,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.8,-0.0756,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272822",2020-01-06 10:01:00,2.2895,102,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.8,-0.09576,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272823",2020-01-06 10:02:00,2.20725,111,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.8,-0.14616,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272824",2020-01-06 10:03:00,1.97864,115,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.8,-0.13419,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272825",2020-01-06 10:04:00,2.31335,111,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.8,-0.12096,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"272826",2020-01-06 10:05:00,2.70948,106,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.8,-0.05166,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"272827",2020-01-06 10:06:00,2.60955,94,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.8,-0.02709,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"272828",2020-01-06 10:07:00,2.81804,88,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.8,-0.00819,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"272829",2020-01-06 10:08:00,3.27908,84,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.8,0.01071,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"272830",2020-01-06 10:09:00,3.47538,84,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.8,-0.000630002,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"272831",2020-01-06 10:10:00,3.51197,83,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.8,0.00504,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,0,1,1,1,1
"272832",2020-01-06 10:11:00,3.8155,84,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.8,-0.01386,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,0,0,1,0,0
"272833",2020-01-06 10:12:00,3.53347,86,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.8,-0.00189,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,0,0,1,0,0
"272834",2020-01-06 10:13:00,3.4547,85,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.7,0.02394,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,0,0,1,0,0
"272835",2020-01-06 10:14:00,3.49736,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.7,0.03591,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,0,0,1,0,0
"272836",2020-01-06 10:15:00,3.38435,79,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.6,0.02331,0,0,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,0,0,1,0,0
"272837",2020-01-06 10:16:00,3.21051,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.6,0.02268,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,0,0,1,0,0
"272838",2020-01-06 10:17:00,3.05705,81,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.5,0.02457,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,0,0,1,0,0
"272839",2020-01-06 10:18:00,2.67387,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.5,0.02394,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,0,0,1,0,0
"272840",2020-01-06 10:19:00,2.30797,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.4,-0.00756,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,0,0,1,0,0
"272841",2020-01-06 10:20:00,2.24357,86,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.4,-0.00441,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,0,0,1,0,0
"272842",2020-01-06 10:21:00,2.11227,87,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.4,0.02583,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,0,0,1,0,0
"272843",2020-01-06 10:22:00,1.8073,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.4,0.02016,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,0,0,1,0,0
"272844",2020-01-06 10:23:00,1.83244,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.4,-0.00126,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,0,0,1,0,0
"272845",2020-01-06 10:24:00,1.94621,84,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.4,-0.0378,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,0,0,1,0,0
"272846",2020-01-06 10:25:00,1.98929,88,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.4,-0.01449,0,1,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,0,0,1,0,0
"272847",2020-01-06 10:26:00,1.83004,88,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.4,-0.00693001,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,0,0,1,0,0
"272848",2020-01-06 10:27:00,1.64422,89,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.4,0.00441,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,0,0,1,0,0
"272849",2020-01-06 10:28:00,1.62783,90,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.4,0.15624,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,0,0,1,0,0
"272850",2020-01-06 10:29:00,1.54268,90,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.5,0.14427,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,0,0,1,0,0
"272851",2020-01-06 10:30:00,2.20636,92,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.5,0.04914,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,0,0,1,0,0
"272852",2020-01-06 10:31:00,1.75103,92,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.4,0.05544,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"272853",2020-01-06 10:32:00,1.68076,92,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.4,-0.06489,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"272854",2020-01-06 10:33:00,1.66144,87,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.3,-0.04536,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,0,1,1,1,1
"272855",2020-01-06 10:34:00,1.5452,86,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.3,-0.00126,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272856",2020-01-06 10:35:00,2.19242,86,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.2,-0.03339,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272857",2020-01-06 10:36:00,1.9646,87,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.2,-0.04536,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272858",2020-01-06 10:37:00,2.08046,91,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-0.2,-0.08379,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272859",2020-01-06 10:38:00,2.65497,92,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-0.3,-0.10143,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272860",2020-01-06 10:39:00,2.80936,96,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22,-0.3,-0.10836,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272861",2020-01-06 10:40:00,3.03167,99,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22,-0.4,-0.13986,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272862",2020-01-06 10:41:00,3.19071,103,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22,-0.4,-0.16443,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"272863",2020-01-06 10:42:00,3.38369,103,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22,-0.4,-0.13986,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"272864",2020-01-06 10:43:00,3.45101,98,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22,-0.5,-0.14616,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"272865",2020-01-06 10:44:00,3.53966,100,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22,-0.6,-0.17073,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"272866",2020-01-06 10:45:00,3.33165,104,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22,-0.7,-0.19026,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272867",2020-01-06 10:46:00,3.20711,108,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22,-0.7,-0.26586,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272868",2020-01-06 10:47:00,3.07935,126,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22,-0.7,-0.26523,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272869",2020-01-06 10:48:00,2.73207,136,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-0.7,-0.22554,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272870",2020-01-06 10:49:00,2.39464,140,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-0.6,-0.24507,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272871",2020-01-06 10:50:00,2.39989,140,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-0.6,-0.27279,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272872",2020-01-06 10:51:00,2.30182,129,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-0.4,-0.2772,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272873",2020-01-06 10:52:00,2.06523,130,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-0.3,-0.25893,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272874",2020-01-06 10:53:00,2.08452,130,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-0.3,-0.24885,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272875",2020-01-06 10:54:00,2.14025,127,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-0.4,-0.25137,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272876",2020-01-06 10:55:00,1.91878,128,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-0.4,-0.27153,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"272877",2020-01-06 10:56:00,2.0691,128,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-0.2,-0.27153,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"272878",2020-01-06 10:57:00,2.03469,130,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-0.1,-0.22239,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"272879",2020-01-06 10:58:00,1.78317,128,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0,-0.10206,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"272880",2020-01-06 10:59:00,1.79572,124,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0,-0.19026,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"272881",2020-01-06 11:00:00,1.78223,117,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0,-0.15309,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"272882",2020-01-06 11:01:00,1.85547,116,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.1,-0.13923,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272883",2020-01-06 11:02:00,1.74567,112,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0,-0.14553,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272884",2020-01-06 11:03:00,1.71496,112,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,-0.1,0.6804,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272885",2020-01-06 11:04:00,2.21346,112,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0,0.70497,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272886",2020-01-06 11:05:00,2.21755,110,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.2,0.69867,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272887",2020-01-06 11:06:00,2.14092,109,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.4,0.66654,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272888",2020-01-06 11:07:00,2.37609,115,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.5,0.62307,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272889",2020-01-06 11:08:00,2.73513,123,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.5,0.59157,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272890",2020-01-06 11:09:00,3.21042,128,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.7,0.56637,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272891",2020-01-06 11:10:00,3.32943,130,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.7,0.57456,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272892",2020-01-06 11:11:00,3.53994,130,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.7,0.57834,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272893",2020-01-06 11:12:00,3.52241,129,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.7,-0.26586,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272894",2020-01-06 11:13:00,3.30052,132,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.6,0.54054,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272895",2020-01-06 11:14:00,3.49294,136,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.6,0.50211,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"272896",2020-01-06 11:15:00,3.34365,145,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.7,0.4977,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272897",2020-01-06 11:16:00,3.20891,146,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.8,0.51345,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272898",2020-01-06 11:17:00,2.81508,145,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.9,-0.34209,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272899",2020-01-06 11:18:00,2.48608,147,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.9,-0.35469,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272900",2020-01-06 11:19:00,2.26969,148,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.7,-0.32823,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272901",2020-01-06 11:20:00,2.5411,140,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.8,-0.28413,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272902",2020-01-06 11:21:00,2.17216,133,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.9,-0.27783,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272903",2020-01-06 11:22:00,2.09065,133,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.4,-0.31563,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272904",2020-01-06 11:23:00,2.24868,135,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.8,-0.30618,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272905",2020-01-06 11:24:00,2.01769,137,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,1,-0.32949,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"272906",2020-01-06 11:25:00,1.92358,142,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,1,-0.3591,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"272907",2020-01-06 11:26:00,1.93034,144,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,1,-0.40383,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"272908",2020-01-06 11:27:00,1.91282,154,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,1.3,-0.42525,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"272909",2020-01-06 11:28:00,1.92741,159,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,1.3,-0.36729,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"272910",2020-01-06 11:29:00,1.79721,147,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,1.2,-0.34083,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"272911",2020-01-06 11:30:00,1.79026,143,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,1.2,-0.29043,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"272912",2020-01-06 11:31:00,1.7722,135,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,1.3,-0.2646,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"272913",2020-01-06 11:32:00,2.27501,130,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,1.2,-0.31563,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"272914",2020-01-06 11:33:00,1.74983,139,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,1.3,-0.31689,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"272915",2020-01-06 11:34:00,1.77932,144,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,1.3,-0.33453,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"272916",2020-01-06 11:35:00,2.40876,145,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,1.3,-0.34398,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"272917",2020-01-06 11:36:00,2.1774,149,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,1.2,-0.32256,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"272918",2020-01-06 11:37:00,2.52092,146,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.9,-0.3339,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"272919",2020-01-06 11:38:00,2.84595,147,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.6,-0.31248,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"272920",2020-01-06 11:39:00,2.77859,142,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22,0.9,-0.315,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"272921",2020-01-06 11:40:00,3.01096,139,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22.5,0.9,-0.31752,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"272922",2020-01-06 11:41:00,3.30893,137,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22.5,0.7,-0.32823,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"272923",2020-01-06 11:42:00,3.36014,141,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22.5,0.7,-0.37107,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"272924",2020-01-06 11:43:00,3.35557,147,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22.5,0.7,-0.39186,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"272925",2020-01-06 11:44:00,3.19974,151,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22.5,0.9,-0.41706,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"272926",2020-01-06 11:45:00,3.07692,156,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22.5,0.8,-0.4032,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"272927",2020-01-06 11:46:00,3.06502,154,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22.5,0.9,-0.42903,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"272928",2020-01-06 11:47:00,3.06405,159,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22.5,0.9,-0.42273,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"272929",2020-01-06 11:48:00,2.36551,157,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22.5,0.9,-0.42966,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"272930",2020-01-06 11:49:00,2.41694,159,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22.5,0.9,-0.46116,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"272931",2020-01-06 11:50:00,2.31426,166,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22.5,0.5,-0.37863,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"272932",2020-01-06 11:51:00,2.04154,168,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22.5,0,-0.29043,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"272933",2020-01-06 11:52:00,2.09337,171,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22.5,0,-0.25956,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"272934",2020-01-06 11:53:00,2.02871,166,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22.5,0,-0.38556,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"272935",2020-01-06 11:54:00,1.89737,161,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22.5,0.3,-0.37737,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"272936",2020-01-06 11:55:00,1.80882,157,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22.5,0.7,-0.44856,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272937",2020-01-06 11:56:00,1.73798,157,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22.5,1,-0.46053,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272938",2020-01-06 11:57:00,1.71995,159,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22.5,1.3,-0.41139,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272939",2020-01-06 11:58:00,1.74036,150,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22.5,1.4,-0.39249,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272940",2020-01-06 11:59:00,1.69712,150,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22.5,1,-0.39753,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"272941",2020-01-06 12:00:00,1.74004,149,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22.5,1.1,-0.35406,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272942",2020-01-06 12:01:00,1.6944,148,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22.5,1.2,-0.36666,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272943",2020-01-06 12:02:00,1.71646,154,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22.5,1.1,-0.37296,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272944",2020-01-06 12:03:00,1.559,151,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22.5,0.9,-0.3717,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272945",2020-01-06 12:04:00,2.31324,150,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22.5,0.4,-0.34398,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272946",2020-01-06 12:05:00,2.03038,146,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22.5,0.3,-0.38493,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272947",2020-01-06 12:06:00,1.90926,155,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22.5,0.4,-0.41076,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272948",2020-01-06 12:07:00,2.44993,164,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22.5,0.3,-0.48636,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272949",2020-01-06 12:08:00,2.72087,172,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22.5,0.3,-0.46683,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272950",2020-01-06 12:09:00,3.0066,165,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22.5,0.6,-0.41643,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"272951",2020-01-06 12:10:00,3.55828,158,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22.5,0.6,-0.44856,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272952",2020-01-06 12:11:00,3.80496,162,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22.5,0.8,-0.4662,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272953",2020-01-06 12:12:00,3.40528,163,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22,22.5,0.7,-0.46998,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272954",2020-01-06 12:13:00,3.42958,163,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22.5,0.6,-0.44226,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272955",2020-01-06 12:14:00,3.18617,158,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,22.5,22.5,22.5,0.6,-0.42273,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"272956",2020-01-06 12:15:00,3.00308,154,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.2,-0.41706,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"272957",2020-01-06 12:16:00,3.01357,154,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.4,-0.39816,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"272958",2020-01-06 12:17:00,2.71735,150,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,0.6,-0.39816,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"272959",2020-01-06 12:18:00,2.60015,152,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,0.6,-0.37233,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"272960",2020-01-06 12:19:00,2.48107,155,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,0.5,-0.39186,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"272961",2020-01-06 12:20:00,2.416,157,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,0.7,-0.42966,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"272962",2020-01-06 12:21:00,2.18746,164,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,0.1,-0.42273,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"272963",2020-01-06 12:22:00,1.80478,157,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.3,-0.3906,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"272964",2020-01-06 12:23:00,2.01696,153,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.4,-0.37863,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"272965",2020-01-06 12:24:00,1.96914,148,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.4,-0.36036,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"272966",2020-01-06 12:25:00,1.92847,148,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.1,-0.35973,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"272967",2020-01-06 12:26:00,1.75353,150,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,0.2,-0.38493,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"272968",2020-01-06 12:27:00,1.81104,153,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.1,-0.36666,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"272969",2020-01-06 12:28:00,1.76756,149,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.1,-0.34146,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"272970",2020-01-06 12:29:00,1.7233,142,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,0.2,-0.3654,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"272971",2020-01-06 12:30:00,1.75198,150,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,0.3,-0.38052,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272972",2020-01-06 12:31:00,1.74456,156,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.3,-0.38241,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272973",2020-01-06 12:32:00,1.8911,161,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.2,-0.46053,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272974",2020-01-06 12:33:00,1.77457,174,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,-0.5,-0.4662,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272975",2020-01-06 12:34:00,1.80526,172,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,-0.6,-0.44163,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272976",2020-01-06 12:35:00,2.18395,166,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,-0.4,-0.43533,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272977",2020-01-06 12:36:00,2.12112,165,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,-0.2,-0.4284,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272978",2020-01-06 12:37:00,2.72312,158,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.1,-0.4347,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272979",2020-01-06 12:38:00,2.65377,159,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.6,-0.40761,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272980",2020-01-06 12:39:00,3.15158,155,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.8,-0.34839,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"272981",2020-01-06 12:40:00,3.13779,142,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.7,-0.34713,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"272982",2020-01-06 12:41:00,3.38244,142,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.7,-0.37359,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"272983",2020-01-06 12:42:00,3.26855,152,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.6,-0.40383,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"272984",2020-01-06 12:43:00,3.37581,160,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.4,-0.45738,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"272985",2020-01-06 12:44:00,3.21993,173,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.5,-0.44856,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"272986",2020-01-06 12:45:00,3.21277,171,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.6,-0.43092,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272987",2020-01-06 12:46:00,3.07132,170,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1,-0.42399,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272988",2020-01-06 12:47:00,2.91147,162,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.1,-0.40446,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272989",2020-01-06 12:48:00,2.53514,160,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.9,-0.42273,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272990",2020-01-06 12:49:00,2.68324,161,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.7,-0.39879,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272991",2020-01-06 12:50:00,2.27808,158,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.6,-0.41139,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272992",2020-01-06 12:51:00,2.05329,160,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.6,-0.4284,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272993",2020-01-06 12:52:00,2.06611,162,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.8,-0.41076,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272994",2020-01-06 12:53:00,2.11049,161,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1.1,-0.41013,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272995",2020-01-06 12:54:00,1.96734,160,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1,-0.43596,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"272996",2020-01-06 12:55:00,1.89449,166,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.9,-0.42399,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"272997",2020-01-06 12:56:00,1.87899,166,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.8,-0.45612,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"272998",2020-01-06 12:57:00,1.77215,171,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.6,-0.4599,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"272999",2020-01-06 12:58:00,1.76312,170,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.3,-0.4788,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273000",2020-01-06 12:59:00,1.76186,172,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,-0.2,-0.5229,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273001",2020-01-06 13:00:00,1.76517,176,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,-0.4,-0.4725,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273002",2020-01-06 13:01:00,1.74643,173,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,-0.2,-0.4914,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273003",2020-01-06 13:02:00,1.6796,177,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0,-0.43029,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273004",2020-01-06 13:03:00,1.66347,169,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.3,-0.39816,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273005",2020-01-06 13:04:00,2.26857,163,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.1,-0.36855,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273006",2020-01-06 13:05:00,2.08004,154,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.6,-0.32823,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273007",2020-01-06 13:06:00,2.35222,144,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.5,-0.32949,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273008",2020-01-06 13:07:00,2.62444,145,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.8,-0.44289,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
