"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"273009",2020-01-06 13:08:00,2.91048,159,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.7,-0.52479,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273010",2020-01-06 13:09:00,3.24021,179,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.3,-0.58653,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273011",2020-01-06 13:10:00,3.39538,187,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0,-0.54369,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273012",2020-01-06 13:11:00,3.12546,184,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,-0.3,-0.31248,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273013",2020-01-06 13:12:00,3.41422,169,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,-0.2,-0.25893,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273014",2020-01-06 13:13:00,3.27727,165,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.1,-0.38556,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273015",2020-01-06 13:14:00,3.29385,165,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.4,-0.4158,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273016",2020-01-06 13:15:00,3.30056,170,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.6,-0.51156,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273017",2020-01-06 13:16:00,2.98551,173,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.7,-0.52101,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273018",2020-01-06 13:17:00,2.57147,176,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.9,-0.49896,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273019",2020-01-06 13:18:00,2.28094,174,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1,-0.46683,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273020",2020-01-06 13:19:00,2.84136,166,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.7,-0.43155,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273021",2020-01-06 13:20:00,2.17085,163,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.2,-0.4473,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273022",2020-01-06 13:21:00,2.06142,160,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.1,-0.42903,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273023",2020-01-06 13:22:00,2.03322,157,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.4,-0.42336,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273024",2020-01-06 13:23:00,2.08587,160,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.4,-0.46116,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273025",2020-01-06 13:24:00,1.83289,165,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,0.4,-0.47817,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273026",2020-01-06 13:25:00,1.73602,168,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1,-0.47376,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273027",2020-01-06 13:26:00,1.68399,168,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,1,-0.44982,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273028",2020-01-06 13:27:00,1.63873,161,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,0.9,-0.44289,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273029",2020-01-06 13:28:00,1.63219,162,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,0.9,-0.47943,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273030",2020-01-06 13:29:00,1.65558,168,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,1.3,-0.50463,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273031",2020-01-06 13:30:00,1.70205,175,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,1.7,-0.51156,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273032",2020-01-06 13:31:00,1.70366,177,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.1,-0.5229,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273033",2020-01-06 13:32:00,1.62699,177,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.3,-0.49896,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273034",2020-01-06 13:33:00,1.67039,173,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.5,-0.49896,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273035",2020-01-06 13:34:00,2.1993,174,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.6,-0.46746,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273036",2020-01-06 13:35:00,2.07264,168,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,3,-0.43092,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273037",2020-01-06 13:36:00,2.01815,160,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.8,-0.27216,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273038",2020-01-06 13:37:00,2.41914,154,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.7,-0.3969,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273039",2020-01-06 13:38:00,2.94332,155,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.7,-0.36414,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273040",2020-01-06 13:39:00,3.09595,150,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.6,-0.24066,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273041",2020-01-06 13:40:00,3.24794,144,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.6,-0.36036,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"273042",2020-01-06 13:41:00,3.23672,140,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.7,1.03824,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"273043",2020-01-06 13:42:00,3.33641,135,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.7,1.05021,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"273044",2020-01-06 13:43:00,3.39708,131,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.6,1.08864,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,1,0,0
"273045",2020-01-06 13:44:00,3.09235,130,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.4,1.0773,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"273046",2020-01-06 13:45:00,3.01759,130,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.5,1.0332,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"273047",2020-01-06 13:46:00,2.80899,131,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.6,-0.36603,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"273048",2020-01-06 13:47:00,2.43727,134,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.4,0.98217,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"273049",2020-01-06 13:48:00,2.30226,144,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,1.9,-0.43533,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"273050",2020-01-06 13:49:00,2.30436,146,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,1.9,-0.37863,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"273051",2020-01-06 13:50:00,2.1538,139,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,1.9,-0.36036,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"273052",2020-01-06 13:51:00,1.98434,132,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,1.9,-0.34776,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"273053",2020-01-06 13:52:00,1.95667,132,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2,-0.32823,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"273054",2020-01-06 13:53:00,1.88391,130,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,1.8,-0.31563,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,1,0,0
"273055",2020-01-06 13:54:00,1.83541,126,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.1,-0.378,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"273056",2020-01-06 13:55:00,1.88249,130,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2,-0.43596,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"273057",2020-01-06 13:56:00,1.73364,144,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.1,-0.504,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"273058",2020-01-06 13:57:00,1.71669,157,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.5,-0.48195,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"273059",2020-01-06 13:58:00,1.70784,149,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.3,-0.45423,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"273060",2020-01-06 13:59:00,2.07643,144,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.1,-0.4662,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,1,0,0
"273061",2020-01-06 14:00:00,1.70127,145,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.2,-0.46116,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273062",2020-01-06 14:01:00,1.67591,146,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.5,-0.37233,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273063",2020-01-06 14:02:00,1.63996,133,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.6,-0.32067,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273064",2020-01-06 14:03:00,1.71484,128,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.4,-0.42966,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273065",2020-01-06 14:04:00,2.16979,136,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.1,-0.38556,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273066",2020-01-06 14:05:00,1.99339,135,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,1.7,-0.64386,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273067",2020-01-06 14:06:00,2.29988,150,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,1.7,-0.94059,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273068",2020-01-06 14:07:00,2.59861,183,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,1.6,-0.48699,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273069",2020-01-06 14:08:00,2.76981,167,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,1.7,-0.59409,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273070",2020-01-06 14:09:00,3.01565,152,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,1.7,-0.66213,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273071",2020-01-06 14:10:00,3.2748,173,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2,-0.49896,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"273072",2020-01-06 14:11:00,3.27269,174,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.5,-0.45423,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"273073",2020-01-06 14:12:00,3.26798,177,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,2.8,-0.48573,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"273074",2020-01-06 14:13:00,3.30998,174,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,3.2,-0.53109,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"273075",2020-01-06 14:14:00,3.18076,200,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,3.3,-0.6174,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273076",2020-01-06 14:15:00,3.06431,217,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,3,-0.71253,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273077",2020-01-06 14:16:00,3.02732,300,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,3.3,-0.94626,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273078",2020-01-06 14:17:00,2.65322,232,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,3.4,-1.08423,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273079",2020-01-06 14:18:00,2.32058,327,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,3.7,-1.19133,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273080",2020-01-06 14:19:00,2.2664,347,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,3.4,-1.07163,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273081",2020-01-06 14:20:00,2.1444,331,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,3.6,-1.05588,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273082",2020-01-06 14:21:00,2.06017,304,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,3.9,-1.08297,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273083",2020-01-06 14:22:00,1.85779,383,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.1,-1.0017,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273084",2020-01-06 14:23:00,1.90324,373,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.4,-1.00296,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273085",2020-01-06 14:24:00,1.95343,355,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.4,-1.0017,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273086",2020-01-06 14:25:00,1.95778,359,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.5,-0.89523,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273087",2020-01-06 14:26:00,1.32687,353,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.4,-0.68796,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273088",2020-01-06 14:27:00,1.66162,345,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.3,-0.64953,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273089",2020-01-06 14:28:00,1.62197,343,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.4,-0.75663,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273090",2020-01-06 14:29:00,1.61851,342,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.3,-0.61866,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273091",2020-01-06 14:30:00,1.54023,337,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.3,-0.54999,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273092",2020-01-06 14:31:00,1.47305,330,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.3,-0.53739,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273093",2020-01-06 14:32:00,1.35645,329,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.2,-0.52416,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273094",2020-01-06 14:33:00,1.35033,325,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.2,-0.51093,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273095",2020-01-06 14:34:00,1.35963,318,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.2,-0.56196,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273096",2020-01-06 14:35:00,1.37764,318,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.3,-0.55566,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273097",2020-01-06 14:36:00,1.37844,314,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.3,-0.49077,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273098",2020-01-06 14:37:00,1.34683,302,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.3,-0.34839,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273099",2020-01-06 14:38:00,1.36062,302,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.4,-0.28476,0,0,1,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"273100",2020-01-06 14:39:00,1.37953,300,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.4,-0.23562,0,0,1,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"273101",2020-01-06 14:40:00,1.38275,301,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.4,-0.25956,0,0,1,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"273102",2020-01-06 14:41:00,1.3287,301,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.4,-0.31122,0,0,1,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"273103",2020-01-06 14:42:00,1.31224,303,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.4,-0.2583,0,0,1,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"273104",2020-01-06 14:43:00,1.30935,296,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.4,-0.17136,0,0,1,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"273105",2020-01-06 14:44:00,1.31288,264,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.4,-0.1197,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273106",2020-01-06 14:45:00,1.23393,276,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.5,-0.07686,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273107",2020-01-06 14:46:00,1.25453,287,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.4,-0.06426,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273108",2020-01-06 14:47:00,1.25018,284,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.4,-0.05796,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273109",2020-01-06 14:48:00,1.32912,195,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.4,-0.05796,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273110",2020-01-06 14:49:00,1.44148,264,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.4,-0.03906,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273111",2020-01-06 14:50:00,1.21822,276,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.4,-0.01386,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273112",2020-01-06 14:51:00,1.12055,271,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.4,-0.00126,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273113",2020-01-06 14:52:00,1.38197,269,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.6,-0.000630002,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273114",2020-01-06 14:53:00,1.35623,272,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.6,0.01134,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273115",2020-01-06 14:54:00,1.27608,262,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.7,0.00252,0,1,1,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"273116",2020-01-06 14:55:00,1.26705,244,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.7,0.01134,0,1,1,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"273117",2020-01-06 14:56:00,1.26149,253,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.7,0.0063,0,1,1,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"273118",2020-01-06 14:57:00,1.41529,264,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.8,0.00567,0,1,1,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"273119",2020-01-06 14:58:00,1.21683,260,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.8,0.01197,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273120",2020-01-06 14:59:00,1.2718,253,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.8,0.01827,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273121",2020-01-06 15:00:00,1.21884,253,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.9,0.02394,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273122",2020-01-06 15:01:00,1.18613,249,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.9,0.02835,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273123",2020-01-06 15:02:00,1.20866,249,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21.5,23,22.5,22.5,4.9,0.03087,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273124",2020-01-06 15:03:00,1.26499,245,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.9,0.03087,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273125",2020-01-06 15:04:00,1.29508,243,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,0.04221,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273126",2020-01-06 15:05:00,1.2743,240,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,0.03654,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273127",2020-01-06 15:06:00,1.2914,235,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,0.04284,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273128",2020-01-06 15:07:00,1.31501,233,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,0.04284,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273129",2020-01-06 15:08:00,1.3327,228,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,0.03717,0,1,1,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"273130",2020-01-06 15:09:00,1.3419,224,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,0.0378,0,1,1,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"273131",2020-01-06 15:10:00,1.32723,219,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,0.03717,0,1,1,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"273132",2020-01-06 15:11:00,1.38334,216,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,0.04914,0,1,1,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"273133",2020-01-06 15:12:00,1.5786,213,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,0.0441,0,1,1,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"273134",2020-01-06 15:13:00,1.3556,212,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,0.06111,0,1,1,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"273135",2020-01-06 15:14:00,1.32009,202,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,0.05103,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273136",2020-01-06 15:15:00,1.34224,184,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,0.0567,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273137",2020-01-06 15:16:00,1.31768,166,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.9,0.07434,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273138",2020-01-06 15:17:00,1.17396,164,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.9,0.08631,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273139",2020-01-06 15:18:00,1.45255,162,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.9,0.06237,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273140",2020-01-06 15:19:00,1.12727,131,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,0.08631,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273141",2020-01-06 15:20:00,1.04221,97,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.9,0.07686,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273142",2020-01-06 15:21:00,1.2509,71,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.9,0.07056,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273143",2020-01-06 15:22:00,1.32174,103,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,0.07812,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273144",2020-01-06 15:23:00,1.32077,140,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.1,0.07308,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273145",2020-01-06 15:24:00,1.19065,169,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.2,0.03276,0,0,1,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"273146",2020-01-06 15:25:00,1.25967,170,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.2,0.02457,0,0,1,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"273147",2020-01-06 15:26:00,1.28319,169,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.2,-0.0504,0,0,1,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"273148",2020-01-06 15:27:00,1.49815,169,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.3,-0.05733,0,0,1,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"273149",2020-01-06 15:28:00,1.19702,166,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.4,-0.03717,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273150",2020-01-06 15:29:00,1.23497,163,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.5,-0.03276,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273151",2020-01-06 15:30:00,1.16882,160,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.4,-0.07308,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273152",2020-01-06 15:31:00,1.14355,157,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.5,-0.07056,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273153",2020-01-06 15:32:00,1.16665,154,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.5,-0.09009,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273154",2020-01-06 15:33:00,1.23791,153,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.5,-0.12726,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273155",2020-01-06 15:34:00,1.19902,150,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.5,-0.08316,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273156",2020-01-06 15:35:00,1.18871,149,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.7,-0.08253,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273157",2020-01-06 15:36:00,1.19848,147,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.7,-0.10773,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273158",2020-01-06 15:37:00,1.18177,145,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.7,-0.09639,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273159",2020-01-06 15:38:00,1.24722,144,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.9,-0.11214,0,0,1,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"273160",2020-01-06 15:39:00,1.36498,144,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.9,-0.09828,0,0,1,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"273161",2020-01-06 15:40:00,1.38219,142,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.9,-0.10773,0,0,1,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"273162",2020-01-06 15:41:00,1.41212,139,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.9,-0.10206,0,0,1,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"273163",2020-01-06 15:42:00,1.4587,138,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.9,0.13104,0,0,1,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"273164",2020-01-06 15:43:00,1.56993,137,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.9,0.15624,0,0,1,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"273165",2020-01-06 15:44:00,1.47572,136,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.9,0.08757,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273166",2020-01-06 15:45:00,1.40478,133,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.9,0.08694,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273167",2020-01-06 15:46:00,1.61594,131,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.9,0.06111,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273168",2020-01-06 15:47:00,1.23936,130,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.9,0.13734,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273169",2020-01-06 15:48:00,1.59436,128,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.9,0.04977,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273170",2020-01-06 15:49:00,1.59659,127,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.9,0.12537,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273171",2020-01-06 15:50:00,1.32239,124,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,6,0.17451,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273172",2020-01-06 15:51:00,1.36284,124,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.1,0.16884,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273173",2020-01-06 15:52:00,1.35982,121,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.1,0.16884,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273174",2020-01-06 15:53:00,1.30614,119,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.2,0.17325,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273175",2020-01-06 15:54:00,1.51221,118,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.2,0.17577,0,1,1,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"273176",2020-01-06 15:55:00,1.21678,116,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.2,0.18144,0,1,1,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"273177",2020-01-06 15:56:00,1.18593,115,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.2,0.20853,0,1,1,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"273178",2020-01-06 15:57:00,1.1849,113,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.2,0.20727,0,1,1,0,NA,1,1,0,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"273179",2020-01-06 15:58:00,1.19438,111,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.3,0.2205,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273180",2020-01-06 15:59:00,1.12667,109,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.3,0.22554,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273181",2020-01-06 16:00:00,1.13186,105,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.4,0.59724,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273182",2020-01-06 16:01:00,1.06234,103,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.5,0.51471,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273183",2020-01-06 16:02:00,1.16756,100,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.5,0.45927,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273184",2020-01-06 16:03:00,1.2069,97,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.6,0.45234,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273185",2020-01-06 16:04:00,1.38019,96,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.7,0.43785,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273186",2020-01-06 16:05:00,1.1437,94,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.8,0.43407,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273187",2020-01-06 16:06:00,1.13658,91,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,7,0.4221,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273188",2020-01-06 16:07:00,1.23661,88,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,7.1,0.42588,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273189",2020-01-06 16:08:00,1.3181,85,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,7.2,0.43407,0,1,1,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"273190",2020-01-06 16:09:00,1.31021,83,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,7.2,0.43344,0,1,1,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"273191",2020-01-06 16:10:00,1.41291,82,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,7.3,0.43344,0,1,1,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"273192",2020-01-06 16:11:00,1.54466,80,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,7.4,0.43785,0,1,1,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"273193",2020-01-06 16:12:00,1.40958,77,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,7.5,0.42777,0,1,1,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"273194",2020-01-06 16:13:00,1.44422,73,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,7.5,0.44604,0,1,1,0,NA,1,0,0,0,0,NA,1,0,0,0,NA,0,0,0,0,0
"273195",2020-01-06 16:14:00,1.36727,71,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,7.6,0.441,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273196",2020-01-06 16:15:00,1.37614,69,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,7.6,0.44604,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273197",2020-01-06 16:16:00,1.40577,66,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,22.5,7.7,0.45234,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273198",2020-01-06 16:17:00,1.401,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,23,7.7,0.43407,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273199",2020-01-06 16:18:00,1.59935,61,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,23,7.8,0.441,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273200",2020-01-06 16:19:00,1.4396,59,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,23,7.8,0.44352,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273201",2020-01-06 16:20:00,1.19654,56,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,23,7.6,0.441,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273202",2020-01-06 16:21:00,1.27373,55,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,23,7.4,0.46431,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273203",2020-01-06 16:22:00,1.31968,49,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,23,7,0.45801,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273204",2020-01-06 16:23:00,1.27223,43,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,23,6.6,0.46431,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273205",2020-01-06 16:24:00,1.24151,35,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21.5,23,22.5,23,6.3,0.47061,0,0,1,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"273206",2020-01-06 16:25:00,1.20732,28,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,23,5.7,0.47565,0,0,1,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"273207",2020-01-06 16:26:00,1.1677,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,5.3,0.4662,0,0,1,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"273208",2020-01-06 16:27:00,1.15779,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,4.8,0.47817,0,0,1,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"273209",2020-01-06 16:28:00,1.16698,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,4.5,0.4725,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273210",2020-01-06 16:29:00,1.15577,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,4.2,0.4725,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273211",2020-01-06 16:30:00,1.16681,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,4,0.4725,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273212",2020-01-06 16:31:00,1.08912,22,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.9,0.4788,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273213",2020-01-06 16:32:00,1.07006,22,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.8,0.50211,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273214",2020-01-06 16:33:00,1.17673,22,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.8,0.49014,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273215",2020-01-06 16:34:00,1.14626,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.6,0.49077,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273216",2020-01-06 16:35:00,1.13324,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.5,0.49581,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273217",2020-01-06 16:36:00,1.18687,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.3,0.50211,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273218",2020-01-06 16:37:00,1.2804,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3.1,0.50211,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273219",2020-01-06 16:38:00,1.32656,19,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,3,0.50904,0,0,1,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"273220",2020-01-06 16:39:00,1.41212,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.9,0.50904,0,0,1,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"273221",2020-01-06 16:40:00,1.45223,17,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.8,0.51534,0,0,1,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"273222",2020-01-06 16:41:00,1.44194,17,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.7,0.50526,0,0,1,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"273223",2020-01-06 16:42:00,1.41566,17,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.8,0.51345,0,0,1,0,NA,1,1,0,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"273224",2020-01-06 16:43:00,1.3689,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.8,0.52794,0,0,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273225",2020-01-06 16:44:00,1.3341,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.8,0.52164,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273226",2020-01-06 16:45:00,1.32008,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.8,0.53676,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273227",2020-01-06 16:46:00,1.36576,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.7,0.5292,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273228",2020-01-06 16:47:00,1.34975,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.7,0.52353,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273229",2020-01-06 16:48:00,1.59334,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.6,0.50967,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273230",2020-01-06 16:49:00,1.34636,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.5,0.50967,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273231",2020-01-06 16:50:00,1.24323,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.4,0.51597,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273232",2020-01-06 16:51:00,1.42706,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.4,0.51471,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273233",2020-01-06 16:52:00,1.31149,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.4,0.52731,0,1,1,0,NA,1,1,0,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273234",2020-01-06 16:53:00,1.23707,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.4,0.51093,0,0,1,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"273235",2020-01-06 16:54:00,1.17752,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.3,0.51597,0,0,1,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"273236",2020-01-06 16:55:00,1.24634,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.3,0.52038,0,0,1,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"273237",2020-01-06 16:56:00,1.40943,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.3,0.51597,0,0,1,0,NA,1,1,0,0,0,NA,0,0,1,0,NA,0,0,0,0,0
"273238",2020-01-06 16:57:00,1.27175,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.1,0.52857,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273239",2020-01-06 16:58:00,1.7235,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.1,0.52857,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273240",2020-01-06 16:59:00,1.15791,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.1,0.52857,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273241",2020-01-06 17:00:00,1.19309,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,2.1,0.52857,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273242",2020-01-06 17:01:00,0.964128,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.8,0.5229,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273243",2020-01-06 17:02:00,1.2146,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.7,0.52542,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273244",2020-01-06 17:03:00,1.27578,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.6,0.5229,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273245",2020-01-06 17:04:00,1.12245,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.6,0.53613,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273246",2020-01-06 17:05:00,0.809095,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.6,0.52857,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273247",2020-01-06 17:06:00,1.13219,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.7,0.52857,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273248",2020-01-06 17:07:00,1.26309,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.6,0.52227,0,0,1,0,NA,1,0,0,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"273249",2020-01-06 17:08:00,1.43481,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.8,0.6552,0,0,1,0,NA,1,0,0,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"273250",2020-01-06 17:09:00,1.39469,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.6,0.71946,0,0,1,0,NA,1,0,0,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"273251",2020-01-06 17:10:00,1.3942,7,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.6,0.69174,0,0,1,0,NA,1,0,0,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"273252",2020-01-06 17:11:00,1.40055,6,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.7,0.61551,0,0,1,0,NA,1,0,0,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"273253",2020-01-06 17:12:00,1.41026,7,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.6,0.60984,0,0,1,0,NA,1,0,0,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"273254",2020-01-06 17:13:00,1.41731,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.7,0.54054,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273255",2020-01-06 17:14:00,1.40464,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.6,0.53613,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273256",2020-01-06 17:15:00,1.47762,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.7,0.53046,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273257",2020-01-06 17:16:00,1.37822,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.7,0.53424,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273258",2020-01-06 17:17:00,1.51086,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.6,0.53361,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273259",2020-01-06 17:18:00,1.53183,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.7,0.53361,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273260",2020-01-06 17:19:00,1.33675,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.7,0.52227,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273261",2020-01-06 17:20:00,1.23814,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.7,0.53361,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273262",2020-01-06 17:21:00,1.2943,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.7,0.52794,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273263",2020-01-06 17:22:00,1.26215,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.6,0.53361,0,1,1,0,NA,1,0,0,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"273264",2020-01-06 17:23:00,1.21335,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.6,0.52794,0,0,1,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"273265",2020-01-06 17:24:00,1.14254,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.5,0.5229,0,0,1,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"273266",2020-01-06 17:25:00,1.14007,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.5,0.49707,0,0,1,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"273267",2020-01-06 17:26:00,1.13983,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.5,0.49707,0,0,1,0,NA,1,0,0,1,0,NA,1,0,0,0,NA,0,0,0,0,0
"273268",2020-01-06 17:27:00,1.13746,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.5,0.50526,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273269",2020-01-06 17:28:00,1.15483,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.6,0.49896,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273270",2020-01-06 17:29:00,1.12902,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.7,0.50904,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273271",2020-01-06 17:30:00,1.14354,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22.5,22.5,1.7,0.50337,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273272",2020-01-06 17:31:00,1.11626,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.5229,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273273",2020-01-06 17:32:00,1.21997,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.8,0.52857,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273274",2020-01-06 17:33:00,1.17287,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.5229,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273275",2020-01-06 17:34:00,1.15605,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.6,0.52857,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273276",2020-01-06 17:35:00,0.889382,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.6,0.52857,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273277",2020-01-06 17:36:00,2.18238,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.6,0.52164,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273278",2020-01-06 17:37:00,2.17268,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.5,0.51597,1,0,1,0,NA,1,1,1,1,0,NA,0,1,0,0,NA,0,1,1,1,1
"273279",2020-01-06 17:38:00,2.24106,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.5,0.5229,1,0,1,0,NA,1,1,1,1,0,NA,0,1,0,0,NA,0,1,1,1,1
"273280",2020-01-06 17:39:00,2.74037,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.5,0.51597,1,0,1,0,NA,1,1,1,1,0,NA,0,1,0,0,NA,0,1,1,1,1
"273281",2020-01-06 17:40:00,3.5731,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.4,0.52164,1,0,1,0,NA,1,1,1,1,0,NA,0,1,0,0,NA,0,1,1,1,1
"273282",2020-01-06 17:41:00,3.94605,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.4,0.50274,0,0,1,0,NA,1,1,1,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"273283",2020-01-06 17:42:00,4.06564,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.4,0.4977,0,0,1,0,NA,1,1,1,1,0,NA,0,0,0,0,NA,0,0,0,0,0
"273284",2020-01-06 17:43:00,4.17563,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.3,0.50904,0,1,1,0,NA,1,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273285",2020-01-06 17:44:00,4.03993,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.3,0.51156,0,1,1,0,NA,1,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273286",2020-01-06 17:45:00,3.51546,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.1,0.504,0,1,1,0,NA,1,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273287",2020-01-06 17:46:00,3.67165,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.1,0.50778,0,1,1,0,NA,1,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273288",2020-01-06 17:47:00,3.01632,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.2,0.4977,0,1,1,0,NA,1,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273289",2020-01-06 17:48:00,2.75545,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.3,0.53991,0,1,1,0,NA,1,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273290",2020-01-06 17:49:00,2.33263,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.3,0.54054,0,1,1,0,NA,1,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273291",2020-01-06 17:50:00,2.18893,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.4,0.5292,0,1,1,0,NA,1,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273292",2020-01-06 17:51:00,2.12278,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.5,0.52794,0,1,1,0,NA,1,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273293",2020-01-06 17:52:00,2.15621,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.5,0.53424,0,1,1,0,NA,1,1,1,1,0,NA,0,0,1,0,NA,0,0,0,0,0
"273294",2020-01-06 17:53:00,2.01497,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.6,0.53928,0,1,1,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"273295",2020-01-06 17:54:00,1.60462,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.5292,0,1,1,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"273296",2020-01-06 17:55:00,1.65849,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.7,0.53991,0,1,1,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"273297",2020-01-06 17:56:00,1.62639,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.6,0.53424,0,1,1,0,NA,1,1,1,0,0,NA,0,0,0,0,NA,0,0,0,0,0
"273298",2020-01-06 17:57:00,1.48867,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.5,0.53802,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273299",2020-01-06 17:58:00,1.5642,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.3,0.54117,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273300",2020-01-06 17:59:00,1.40493,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.2,0.5418,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273301",2020-01-06 18:00:00,1.44614,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.2,0.54054,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273302",2020-01-06 18:01:00,1.48837,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.3,0.56007,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273303",2020-01-06 18:02:00,1.52551,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.1,0.55944,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273304",2020-01-06 18:03:00,1.49098,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.1,0.55314,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273305",2020-01-06 18:04:00,1.49559,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.3,0.54747,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273306",2020-01-06 18:05:00,2.48092,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.3,0.55314,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273307",2020-01-06 18:06:00,2.36674,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.3,0.54747,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273308",2020-01-06 18:07:00,2.59985,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.3,0.54747,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273309",2020-01-06 18:08:00,3.06414,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.4,0.54684,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273310",2020-01-06 18:09:00,3.50514,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.4,0.54369,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273311",2020-01-06 18:10:00,3.81057,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.4,0.54054,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273312",2020-01-06 18:11:00,3.82756,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.4,0.54054,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"273313",2020-01-06 18:12:00,3.94004,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.4,0.53424,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"273314",2020-01-06 18:13:00,3.81304,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.5,0.5418,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273315",2020-01-06 18:14:00,3.84363,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22.5,22.5,1.4,0.54054,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
