"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"273316",2020-01-06 18:15:00,3.53778,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.5,0.54054,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273317",2020-01-06 18:16:00,3.43263,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.4,0.53424,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273318",2020-01-06 18:17:00,3.22245,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.3,0.52857,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273319",2020-01-06 18:18:00,2.93451,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.4,0.5229,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273320",2020-01-06 18:19:00,2.89235,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.4,0.53424,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273321",2020-01-06 18:20:00,2.45149,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.4,0.52353,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273322",2020-01-06 18:21:00,2.29124,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.4,0.52857,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273323",2020-01-06 18:22:00,2.3676,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.3,0.52227,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273324",2020-01-06 18:23:00,2.16096,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.3,0.52605,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273325",2020-01-06 18:24:00,2.13911,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.4,0.5166,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273326",2020-01-06 18:25:00,2.00669,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.4,0.5229,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273327",2020-01-06 18:26:00,2.0065,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.3,0.51723,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273328",2020-01-06 18:27:00,1.90738,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.2,0.52164,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273329",2020-01-06 18:28:00,1.90949,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.1,0.52164,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273330",2020-01-06 18:29:00,1.86227,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.1,0.51597,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273331",2020-01-06 18:30:00,1.83394,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1,0.52101,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273332",2020-01-06 18:31:00,1.81601,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.8,0.53487,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273333",2020-01-06 18:32:00,1.79705,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.7,0.54054,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273334",2020-01-06 18:33:00,1.77182,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.5,0.53046,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273335",2020-01-06 18:34:00,1.72681,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.3,0.53991,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273336",2020-01-06 18:35:00,2.42794,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.3,0.53487,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273337",2020-01-06 18:36:00,2.1619,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.4,0.53928,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273338",2020-01-06 18:37:00,2.43989,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.4,0.53487,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273339",2020-01-06 18:38:00,2.94155,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.4,0.53991,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273340",2020-01-06 18:39:00,3.33747,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.4,0.53487,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273341",2020-01-06 18:40:00,3.53215,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.4,0.51156,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273342",2020-01-06 18:41:00,4.13787,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.5,0.49707,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"273343",2020-01-06 18:42:00,3.92651,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.6,0.49644,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"273344",2020-01-06 18:43:00,3.70436,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.6,0.50148,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273345",2020-01-06 18:44:00,3.69773,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.6,0.50904,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273346",2020-01-06 18:45:00,3.51421,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.7,0.50904,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273347",2020-01-06 18:46:00,3.4819,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.6,0.50904,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273348",2020-01-06 18:47:00,3.37418,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.6,0.4977,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273349",2020-01-06 18:48:00,2.98514,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.8,0.50337,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273350",2020-01-06 18:49:00,2.57379,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.7,0.50337,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273351",2020-01-06 18:50:00,2.46008,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.8,0.50904,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273352",2020-01-06 18:51:00,2.32579,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.9,0.50274,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273353",2020-01-06 18:52:00,2.32315,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.1,0.50337,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273354",2020-01-06 18:53:00,2.19947,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.1,0.50274,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"273355",2020-01-06 18:54:00,2.05749,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.2,0.50274,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"273356",2020-01-06 18:55:00,2.01512,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.2,0.4851,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"273357",2020-01-06 18:56:00,1.96846,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,1.1,0.49707,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"273358",2020-01-06 18:57:00,1.96386,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.8,0.50841,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"273359",2020-01-06 18:58:00,1.9812,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.7,0.49707,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"273360",2020-01-06 18:59:00,1.97723,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.6,0.49707,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"273361",2020-01-06 19:00:00,1.89851,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.5,0.49644,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"273362",2020-01-06 19:01:00,2.17842,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.4,0.52164,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273363",2020-01-06 19:02:00,1.77777,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.2,0.5103,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273364",2020-01-06 19:03:00,1.81618,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.2,0.51534,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273365",2020-01-06 19:04:00,1.95236,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.3,0.51723,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273366",2020-01-06 19:05:00,2.42745,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.2,0.51723,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273367",2020-01-06 19:06:00,2.03859,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.2,0.52164,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273368",2020-01-06 19:07:00,2.48211,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.1,0.5103,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273369",2020-01-06 19:08:00,2.93139,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.1,0.52101,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273370",2020-01-06 19:09:00,3.083,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.2,0.52038,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273371",2020-01-06 19:10:00,3.62605,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0.3,0.51534,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273372",2020-01-06 19:11:00,3.60898,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,0,0.50274,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"273373",2020-01-06 19:12:00,3.61843,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.2,0.50967,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"273374",2020-01-06 19:13:00,3.58184,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.4,0.50841,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273375",2020-01-06 19:14:00,3.45489,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.5,0.504,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273376",2020-01-06 19:15:00,3.30567,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.6,0.50274,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273377",2020-01-06 19:16:00,3.07309,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.6,0.50022,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273378",2020-01-06 19:17:00,3.24999,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.5,0.50463,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273379",2020-01-06 19:18:00,2.92124,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.6,0.49707,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273380",2020-01-06 19:19:00,2.75515,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.5,0.50274,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273381",2020-01-06 19:20:00,2.41303,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.6,0.49707,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273382",2020-01-06 19:21:00,2.38349,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.7,0.50274,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273383",2020-01-06 19:22:00,2.14808,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.7,0.49644,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273384",2020-01-06 19:23:00,2.06772,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.6,0.62244,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"273385",2020-01-06 19:24:00,1.77268,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.8,0.69174,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"273386",2020-01-06 19:25:00,1.94024,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.7,0.72324,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"273387",2020-01-06 19:26:00,1.64123,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-0.6,0.5796,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"273388",2020-01-06 19:27:00,1.86703,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.6,0.59157,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"273389",2020-01-06 19:28:00,1.56382,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.6,0.50274,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"273390",2020-01-06 19:29:00,1.95825,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.4,0.4914,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"273391",2020-01-06 19:30:00,1.73856,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.4,0.5166,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"273392",2020-01-06 19:31:00,1.66547,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.4,0.51597,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273393",2020-01-06 19:32:00,1.72696,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.5,0.51849,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273394",2020-01-06 19:33:00,1.54463,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.6,0.52101,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273395",2020-01-06 19:34:00,2.09622,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.8,0.51093,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273396",2020-01-06 19:35:00,2.35566,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.6,0.504,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273397",2020-01-06 19:36:00,2.19692,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.5,0.50904,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273398",2020-01-06 19:37:00,2.54176,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.6,0.50463,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273399",2020-01-06 19:38:00,3.0048,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.6,0.52164,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273400",2020-01-06 19:39:00,3.32758,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.4,0.50715,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273401",2020-01-06 19:40:00,3.51912,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.5,0.49833,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273402",2020-01-06 19:41:00,3.56589,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.5,0.49896,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273403",2020-01-06 19:42:00,3.56559,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.3,0.53361,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273404",2020-01-06 19:43:00,3.52129,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.2,0.5229,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273405",2020-01-06 19:44:00,3.47709,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.4,0.53991,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273406",2020-01-06 19:45:00,3.37932,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.5,0.53361,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273407",2020-01-06 19:46:00,3.29589,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.5,0.53424,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273408",2020-01-06 19:47:00,3.11293,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.6,0.54054,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273409",2020-01-06 19:48:00,2.75595,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.4,0.53487,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273410",2020-01-06 19:49:00,2.42321,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.7,0.5355,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273411",2020-01-06 19:50:00,2.29828,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.8,0.53424,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273412",2020-01-06 19:51:00,2.25432,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.5,0.52857,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273413",2020-01-06 19:52:00,2.11413,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.6,0.52857,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273414",2020-01-06 19:53:00,2.03108,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.6,0.51975,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273415",2020-01-06 19:54:00,2.02824,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.5,0.52794,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273416",2020-01-06 19:55:00,1.8759,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.5,0.5166,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273417",2020-01-06 19:56:00,1.78715,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.6,0.5166,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273418",2020-01-06 19:57:00,1.74021,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.6,0.5103,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273419",2020-01-06 19:58:00,1.88977,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.5,0.52227,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273420",2020-01-06 19:59:00,1.6894,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.6,0.52794,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273421",2020-01-06 20:00:00,1.80881,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.6,0.54621,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273422",2020-01-06 20:01:00,1.59559,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.8,0.54117,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273423",2020-01-06 20:02:00,1.3666,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.6,0.54684,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273424",2020-01-06 20:03:00,1.78073,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.7,0.53865,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273425",2020-01-06 20:04:00,2.159,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.8,0.53487,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273426",2020-01-06 20:05:00,2.16951,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.8,0.53487,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273427",2020-01-06 20:06:00,2.09839,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.8,0.5292,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273428",2020-01-06 20:07:00,2.45243,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.8,0.54621,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273429",2020-01-06 20:08:00,2.98069,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.8,0.53991,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273430",2020-01-06 20:09:00,3.3495,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.8,0.53235,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273431",2020-01-06 20:10:00,3.50741,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.8,0.52101,0,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273432",2020-01-06 20:11:00,3.50691,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.9,0.5103,0,0,1,0,NA,1,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"273433",2020-01-06 20:12:00,3.46597,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.8,0.52731,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273434",2020-01-06 20:13:00,3.06318,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.9,0.52794,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273435",2020-01-06 20:14:00,3.06581,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.7,0.52479,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273436",2020-01-06 20:15:00,3.22864,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.7,0.52164,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273437",2020-01-06 20:16:00,3.2159,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.7,0.52164,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273438",2020-01-06 20:17:00,3.09512,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.8,0.51597,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273439",2020-01-06 20:18:00,2.70151,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.8,0.51534,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273440",2020-01-06 20:19:00,2.44535,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.8,0.51723,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273441",2020-01-06 20:20:00,2.71167,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.7,0.52101,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273442",2020-01-06 20:21:00,2.25526,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.8,0.52164,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273443",2020-01-06 20:22:00,2.23135,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.8,0.50967,0,0,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273444",2020-01-06 20:23:00,2.03746,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.7,0.51534,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273445",2020-01-06 20:24:00,1.98175,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.8,0.50778,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273446",2020-01-06 20:25:00,1.88056,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.6,0.50526,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273447",2020-01-06 20:26:00,1.85094,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22,22.5,-0.4,0.52794,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273448",2020-01-06 20:27:00,1.9316,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.8,0.51597,0,0,1,1,NA,1,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"273449",2020-01-06 20:28:00,1.8261,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.7,0.52353,0,0,1,1,NA,1,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"273450",2020-01-06 20:29:00,1.77639,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.7,0.51597,0,0,1,1,NA,1,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"273451",2020-01-06 20:30:00,1.63989,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.7,0.54684,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,0,1,1,1
"273452",2020-01-06 20:31:00,1.68496,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.5,0.54117,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273453",2020-01-06 20:32:00,2.11756,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.5,0.54054,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273454",2020-01-06 20:33:00,2.18402,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.7,0.50589,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273455",2020-01-06 20:34:00,2.11954,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.7,0.51597,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273456",2020-01-06 20:35:00,2.80813,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.6,0.52479,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273457",2020-01-06 20:36:00,3.2638,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.3,0.50904,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273458",2020-01-06 20:37:00,3.86411,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.2,0.50967,1,0,1,0,NA,1,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"273459",2020-01-06 20:38:00,4.29215,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.1,0.50904,1,0,1,0,NA,1,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"273460",2020-01-06 20:39:00,4.45214,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,0,0.4977,1,0,1,0,NA,1,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"273461",2020-01-06 20:40:00,4.75845,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.1,0.49203,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"273462",2020-01-06 20:41:00,4.42906,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,0,0.49644,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,0,1
"273463",2020-01-06 20:42:00,4.49589,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.2,0.4977,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"273464",2020-01-06 20:43:00,4.48645,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.2,0.4977,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"273465",2020-01-06 20:44:00,4.32376,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.1,0.49959,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"273466",2020-01-06 20:45:00,3.91315,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.2,0.50148,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"273467",2020-01-06 20:46:00,3.59759,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.2,0.50274,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"273468",2020-01-06 20:47:00,3.2183,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.2,0.49644,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"273469",2020-01-06 20:48:00,3.20471,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.2,0.49014,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"273470",2020-01-06 20:49:00,2.93602,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.3,0.50211,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"273471",2020-01-06 20:50:00,2.72039,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.3,0.49707,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"273472",2020-01-06 20:51:00,2.6347,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.5,0.50841,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"273473",2020-01-06 20:52:00,2.47431,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.6,0.49392,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"273474",2020-01-06 20:53:00,2.42753,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.5,0.49644,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"273475",2020-01-06 20:54:00,2.52331,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.5,0.49644,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"273476",2020-01-06 20:55:00,2.29396,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.6,0.59724,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"273477",2020-01-06 20:56:00,2.28253,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.6,0.61047,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"273478",2020-01-06 20:57:00,2.30523,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.8,0.79884,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"273479",2020-01-06 20:58:00,2.31383,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.7,0.8064,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"273480",2020-01-06 20:59:00,2.32022,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.6,0.8127,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"273481",2020-01-06 21:00:00,2.26882,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.5,0.93996,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273482",2020-01-06 21:01:00,2.79154,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.5,0.93996,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273483",2020-01-06 21:02:00,2.56115,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.7,1.0269,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273484",2020-01-06 21:03:00,2.51218,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.6,1.05147,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273485",2020-01-06 21:04:00,3.02693,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.4,1.01997,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273486",2020-01-06 21:05:00,3.34043,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.3,1.02627,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273487",2020-01-06 21:06:00,3.69232,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.2,0.92547,1,1,1,0,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273488",2020-01-06 21:07:00,4.30404,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.3,0.92547,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"273489",2020-01-06 21:08:00,4.42008,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.3,0.92547,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"273490",2020-01-06 21:09:00,4.47562,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.2,0.92547,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"273491",2020-01-06 21:10:00,4.48168,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.2,0.91224,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"273492",2020-01-06 21:11:00,4.40966,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.2,0.91791,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,1,NA,1,0,0,0,0
"273493",2020-01-06 21:12:00,4.46664,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.2,0.91917,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"273494",2020-01-06 21:13:00,4.30968,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.4,0.9198,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"273495",2020-01-06 21:14:00,4.31232,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.9,0.92421,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"273496",2020-01-06 21:15:00,3.72258,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-1.1,0.9072,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"273497",2020-01-06 21:16:00,3.52389,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-1,0.92421,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"273498",2020-01-06 21:17:00,3.24358,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-1.2,0.9072,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"273499",2020-01-06 21:18:00,2.90024,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-1,0.91854,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"273500",2020-01-06 21:19:00,2.55412,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-1,0.9072,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"273501",2020-01-06 21:20:00,2.53363,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-1,0.9072,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"273502",2020-01-06 21:21:00,2.66562,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.9,0.90909,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,1,NA,1,0,0,0,0
"273503",2020-01-06 21:22:00,2.21601,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.8,0.90657,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"273504",2020-01-06 21:23:00,2.32284,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-1,0.90657,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"273505",2020-01-06 21:24:00,2.04396,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-1,0.90027,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"273506",2020-01-06 21:25:00,2.15226,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-1,0.90027,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,1,NA,1,0,0,0,0
"273507",2020-01-06 21:26:00,2.13558,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.8,0.90027,0,0,1,1,NA,1,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"273508",2020-01-06 21:27:00,2.17201,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.7,0.89901,0,0,1,1,NA,1,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"273509",2020-01-06 21:28:00,2.18736,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.8,0.89397,0,0,1,1,NA,1,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"273510",2020-01-06 21:29:00,2.10986,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.7,0.9135,0,0,1,1,NA,1,1,1,1,1,NA,1,0,0,1,NA,1,0,0,0,0
"273511",2020-01-06 21:30:00,2.0772,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.6,0.95382,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273512",2020-01-06 21:31:00,2.2666,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.5,0.945,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273513",2020-01-06 21:32:00,2.33117,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.4,0.9324,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273514",2020-01-06 21:33:00,2.54188,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.4,0.94122,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273515",2020-01-06 21:34:00,3.35251,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.3,0.93807,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273516",2020-01-06 21:35:00,3.60212,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.4,0.94437,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273517",2020-01-06 21:36:00,3.84133,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.3,0.93177,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273518",2020-01-06 21:37:00,4.07275,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.2,0.94311,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273519",2020-01-06 21:38:00,4.35212,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.2,0.9324,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273520",2020-01-06 21:39:00,4.42891,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.3,0.94311,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273521",2020-01-06 21:40:00,4.43349,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.3,0.91917,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"273522",2020-01-06 21:41:00,4.36633,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.8,1.00422,0,0,1,1,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"273523",2020-01-06 21:42:00,4.58402,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.6,0.94437,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273524",2020-01-06 21:43:00,4.40442,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-0.6,0.93114,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273525",2020-01-06 21:44:00,4.14223,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22,22.5,-1,0.93051,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273526",2020-01-06 21:45:00,3.75259,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,-0.8,0.91917,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273527",2020-01-06 21:46:00,3.41197,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,-1,0.96579,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273528",2020-01-06 21:47:00,3.18051,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,-1.1,0.97587,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273529",2020-01-06 21:48:00,2.86995,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,-1.3,0.95067,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273530",2020-01-06 21:49:00,2.70469,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,-1.3,0.94626,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273531",2020-01-06 21:50:00,2.22291,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,-1.3,0.94563,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273532",2020-01-06 21:51:00,2.58162,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,-1,0.9513,0,1,1,1,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273533",2020-01-06 21:52:00,2.38693,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,-1,0.93303,0,0,1,1,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"273534",2020-01-06 21:53:00,2.28938,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,-1,0.94437,0,0,1,1,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"273535",2020-01-06 21:54:00,2.24751,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,-1,0.94437,0,0,1,1,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"273536",2020-01-06 21:55:00,2.1911,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,20.5,23,22.5,22.5,-0.9,0.94689,0,0,1,1,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,1,0
"273537",2020-01-06 21:56:00,2.15583,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-1,0.945,0,0,1,1,NA,1,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"273538",2020-01-06 21:57:00,2.23393,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-1,0.95067,0,0,1,1,NA,1,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"273539",2020-01-06 21:58:00,2.23208,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-1,0.94437,0,0,1,1,NA,1,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"273540",2020-01-06 21:59:00,2.19805,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-1,0.9387,0,0,1,1,NA,1,1,0,0,1,NA,1,0,1,1,NA,1,0,0,1,0
"273541",2020-01-06 22:00:00,2.26888,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-1.1,0.83664,1,0,1,1,NA,1,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"273542",2020-01-06 22:01:00,2.46664,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-1.2,0.92484,1,0,1,1,NA,1,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"273543",2020-01-06 22:02:00,2.35562,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-1,0.83034,1,0,1,1,NA,1,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"273544",2020-01-06 22:03:00,2.40859,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-1,0.83223,1,0,1,1,NA,1,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"273545",2020-01-06 22:04:00,3.08121,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-1,0.83097,1,0,1,1,NA,1,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"273546",2020-01-06 22:05:00,3.31545,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-1.1,2.21067,1,0,1,1,NA,1,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"273547",2020-01-06 22:06:00,3.71901,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-1.1,2.1987,1,0,1,0,NA,1,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"273548",2020-01-06 22:07:00,4.01086,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-1,0.83538,1,0,1,0,NA,1,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"273549",2020-01-06 22:08:00,4.2203,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,22,21,23,22.5,22.5,-1,0.83727,1,0,1,0,NA,1,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"273550",2020-01-06 22:09:00,4.29005,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,-1,0.83034,1,0,1,0,NA,1,1,1,0,1,NA,1,1,1,0,NA,1,1,1,1,1
"273551",2020-01-06 22:10:00,4.38382,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1,0.80577,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,1,0,0
"273552",2020-01-06 22:11:00,4.27013,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.1,0.83727,0,0,1,0,NA,1,1,0,0,1,NA,1,0,1,0,NA,1,0,1,0,0
"273553",2020-01-06 22:12:00,4.18947,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.3,0.83664,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"273554",2020-01-06 22:13:00,3.98517,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.3,0.82404,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"273555",2020-01-06 22:14:00,3.95855,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.4,0.82341,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"273556",2020-01-06 22:15:00,3.70651,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.5,0.82404,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"273557",2020-01-06 22:16:00,3.43896,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.4,0.83601,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"273558",2020-01-06 22:17:00,3.26924,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.4,0.84672,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"273559",2020-01-06 22:18:00,3.0021,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.3,0.81207,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"273560",2020-01-06 22:19:00,2.60828,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.5,0.81837,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"273561",2020-01-06 22:20:00,2.47522,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.7,0.81459,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"273562",2020-01-06 22:21:00,2.35512,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.7,0.5922,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"273563",2020-01-06 22:22:00,2.53817,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.9,0.67914,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"273564",2020-01-06 22:23:00,2.18054,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.8,2.19114,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"273565",2020-01-06 22:24:00,2.14672,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,-1.8,0.756,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"273566",2020-01-06 22:25:00,2.07685,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,-1.8,0.66654,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,1,0,0
"273567",2020-01-06 22:26:00,2.12553,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,-1.8,0.67662,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,1,0,0
"273568",2020-01-06 22:27:00,2.09967,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22.5,-1.8,0.59724,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,1,0,0
"273569",2020-01-06 22:28:00,2.15809,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.8,0.59598,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,1,0,0
"273570",2020-01-06 22:29:00,1.97394,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.8,0.59724,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,1,0,0
"273571",2020-01-06 22:30:00,2.08784,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.7,0.61677,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273572",2020-01-06 22:31:00,2.20678,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.7,0.61677,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273573",2020-01-06 22:32:00,2.33664,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.8,0.62181,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273574",2020-01-06 22:33:00,2.40984,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.9,0.61614,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273575",2020-01-06 22:34:00,2.77353,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.9,0.61614,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273576",2020-01-06 22:35:00,2.98382,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.9,0.61551,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273577",2020-01-06 22:36:00,3.48969,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23,22,21,23,22.5,22,-1.8,0.60984,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"273578",2020-01-06 22:37:00,4.1752,0,0,NA,23.5,NA,NA,NA,NA,NA,5.10090909090909,NA,22,23,22,21,23,22.5,22,-1.8,0.6363,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"273579",2020-01-06 22:38:00,4.19834,0,0,NA,23.5,NA,NA,NA,NA,NA,6.97466666666667,NA,22,23,22,21,23,22.5,22,-1.8,0.72387,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"273580",2020-01-06 22:39:00,4.33176,0,0,NA,23.5,NA,NA,NA,NA,NA,6.975,NA,22,23,22,21,23,22,22,-1.8,0.7182,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"273581",2020-01-06 22:40:00,4.36772,0,0,NA,23.5,NA,NA,NA,NA,NA,6.97383333333333,NA,22,23,22,21,23,22,22,-1.8,0.7119,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"273582",2020-01-06 22:41:00,4.26918,0,0,NA,23.5,NA,NA,NA,NA,NA,6.9275,NA,22,23,22,21,23,22,22,-1.9,0.71757,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"273583",2020-01-06 22:42:00,3.62264,0,0,NA,23.5,NA,NA,NA,NA,NA,6.9235,NA,22,23,22,21,23,22,22,-1.9,0.71757,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"273584",2020-01-06 22:43:00,4.17542,0,0,NA,23.5,NA,NA,NA,NA,NA,6.91033333333333,NA,22,23,22,21,23,22,22,-1.9,0.7119,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"273585",2020-01-06 22:44:00,4.05682,0,0,NA,23.5,NA,NA,NA,NA,NA,0.733333333333333,NA,22,23.5,22,21,23,22,22,-1.9,0.5859,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"273586",2020-01-06 22:45:00,3.81102,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22,22,-1.8,0.58842,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"273587",2020-01-06 22:46:00,3.50455,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22,22,-1.8,0.56322,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"273588",2020-01-06 22:47:00,3.14561,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22,22,-2.3,0.68418,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"273589",2020-01-06 22:48:00,3.04227,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22,22,-2.2,0.57897,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"273590",2020-01-06 22:49:00,2.31132,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22,22,-2,0.54117,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"273591",2020-01-06 22:50:00,2.57471,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22,22,-2,0.53487,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"273592",2020-01-06 22:51:00,2.56302,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22,22,-1.7,0.41958,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"273593",2020-01-06 22:52:00,2.52445,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22,22,-1.7,0.40887,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"273594",2020-01-06 22:53:00,2.4747,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22,22,-1.7,0.44289,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"273595",2020-01-06 22:54:00,2.37613,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22,22,-1.7,0.41517,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"273596",2020-01-06 22:55:00,2.14326,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22,22,-1.5,0.42147,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"273597",2020-01-06 22:56:00,2.35376,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22,22,-1.5,0.53361,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"273598",2020-01-06 22:57:00,2.31659,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22,22,-1.5,0.42084,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"273599",2020-01-06 22:58:00,2.37499,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22,22,-1.7,0.5166,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"273600",2020-01-06 22:59:00,2.30821,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22,22,-1.5,0.38934,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"273601",2020-01-06 23:00:00,2.31604,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,22,23.5,22,21,23,22,22,-1.5,0.40887,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273602",2020-01-06 23:01:00,2.36491,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.7,0.40824,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273603",2020-01-06 23:02:00,2.54625,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.5,0.40509,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273604",2020-01-06 23:03:00,2.55715,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.6,0.40257,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273605",2020-01-06 23:04:00,2.88198,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.5,0.4032,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273606",2020-01-06 23:05:00,3.36755,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.3,0.41202,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273607",2020-01-06 23:06:00,3.99765,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.4,0.40194,1,0,1,0,NA,1,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"273608",2020-01-06 23:07:00,4.62081,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.5,0.3969,1,0,1,0,NA,1,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"273609",2020-01-06 23:08:00,4.78683,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.5,0.40257,1,0,1,0,NA,1,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"273610",2020-01-06 23:09:00,4.69692,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.4,0.37737,1,0,1,0,NA,1,1,1,1,1,NA,1,1,0,0,NA,1,1,1,1,1
"273611",2020-01-06 23:10:00,4.6116,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.4,0.38367,0,0,1,0,NA,1,1,1,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"273612",2020-01-06 23:11:00,4.35137,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.4,0.3717,0,0,1,0,NA,1,1,1,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"273613",2020-01-06 23:12:00,4.25256,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.5,0.37737,0,0,1,0,NA,1,1,1,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"273614",2020-01-06 23:13:00,4.08027,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.6,0.38745,0,0,1,0,NA,1,1,1,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"273615",2020-01-06 23:14:00,3.8116,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.8,0.38304,0,0,1,0,NA,1,1,1,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"273616",2020-01-06 23:15:00,3.47873,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.8,0.37737,0,0,1,0,NA,1,1,1,1,1,NA,1,0,0,0,NA,1,0,0,0,0
"273617",2020-01-06 23:16:00,3.23938,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.7,0.40194,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"273618",2020-01-06 23:17:00,2.90859,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.7,0.40194,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"273619",2020-01-06 23:18:00,2.75565,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.8,0.41454,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"273620",2020-01-06 23:19:00,3.02644,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.8,0.41517,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"273621",2020-01-06 23:20:00,2.51992,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.42147,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"273622",2020-01-06 23:21:00,2.60531,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.43218,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"273623",2020-01-06 23:22:00,2.37178,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.43407,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"273624",2020-01-06 23:23:00,1.68365,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.50904,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"273625",2020-01-06 23:24:00,2.28709,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.41517,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"273626",2020-01-06 23:25:00,2.23144,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.42777,0,1,1,0,NA,1,1,1,1,1,NA,1,0,1,0,NA,1,0,0,0,0
"273627",2020-01-06 23:26:00,2.14435,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.4158,0,1,1,1,NA,1,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
