"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"273628",2020-01-06 23:27:00,2.07563,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.42588,0,1,1,1,NA,1,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"273629",2020-01-06 23:28:00,2.04027,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.42021,0,1,1,1,NA,1,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"273630",2020-01-06 23:29:00,2.54274,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.44604,0,1,1,1,NA,1,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"273631",2020-01-06 23:30:00,2.18112,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.46494,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273632",2020-01-06 23:31:00,2.33044,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.45864,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273633",2020-01-06 23:32:00,2.31646,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.43722,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273634",2020-01-06 23:33:00,2.55897,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.43659,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273635",2020-01-06 23:34:00,2.7867,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.43974,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273636",2020-01-06 23:35:00,3.01623,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.45234,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273637",2020-01-06 23:36:00,3.89933,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.441,1,1,1,1,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273638",2020-01-06 23:37:00,4.08527,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.44478,1,1,1,1,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273639",2020-01-06 23:38:00,4.19991,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.42777,1,1,1,1,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273640",2020-01-06 23:39:00,4.30025,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.8,0.41454,1,1,1,1,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273641",2020-01-06 23:40:00,4.23836,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.8,0.40887,0,1,1,1,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"273642",2020-01-06 23:41:00,4.24618,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.4347,0,1,1,1,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"273643",2020-01-06 23:42:00,4.15264,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.42651,0,1,1,1,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"273644",2020-01-06 23:43:00,4.5615,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.42714,0,1,1,1,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"273645",2020-01-06 23:44:00,4.08943,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.41391,0,1,1,1,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"273646",2020-01-06 23:45:00,3.78608,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.40824,0,1,1,1,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"273647",2020-01-06 23:46:00,3.30805,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.41895,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273648",2020-01-06 23:47:00,2.94511,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.44604,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273649",2020-01-06 23:48:00,2.91244,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.3,0.42714,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273650",2020-01-06 23:49:00,2.63061,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.4,0.42714,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273651",2020-01-06 23:50:00,2.72599,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.5,0.41454,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273652",2020-01-06 23:51:00,2.50415,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.4,0.40446,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273653",2020-01-06 23:52:00,2.44449,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.40887,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273654",2020-01-06 23:53:00,2.95464,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.43974,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273655",2020-01-06 23:54:00,2.36747,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.40887,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273656",2020-01-06 23:55:00,2.30898,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.5,0.41517,0,1,1,1,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273657",2020-01-06 23:56:00,2.25004,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.4,0.41202,0,0,1,1,NA,1,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"273658",2020-01-06 23:57:00,2.2487,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.7,0.4032,0,0,1,1,NA,1,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"273659",2020-01-06 23:58:00,2.15822,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.5,0.40887,0,0,1,1,NA,1,1,0,1,1,NA,1,1,0,1,NA,1,0,0,0,0
"273660",2020-01-06 23:59:00,2.13393,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.3,0.43974,0,0,1,1,NA,1,1,0,1,1,NA,1,1,0,1,NA,1,0,1,1,1
"273661",2020-01-07 00:00:00,2.29541,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.43407,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273662",2020-01-07 00:01:00,2.37372,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.42777,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273663",2020-01-07 00:02:00,2.4761,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.3,0.42714,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273664",2020-01-07 00:03:00,2.71389,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.42588,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273665",2020-01-07 00:04:00,2.56093,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.3,0.4221,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273666",2020-01-07 00:05:00,3.21997,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.41769,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"273667",2020-01-07 00:06:00,3.73748,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.41517,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"273668",2020-01-07 00:07:00,4.11326,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.4158,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"273669",2020-01-07 00:08:00,4.32663,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.41454,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,1,NA,1,1,1,1,1
"273670",2020-01-07 00:09:00,4.37625,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.38304,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"273671",2020-01-07 00:10:00,4.5957,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.38304,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"273672",2020-01-07 00:11:00,4.304,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.37737,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"273673",2020-01-07 00:12:00,4.3147,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.37737,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"273674",2020-01-07 00:13:00,4.11844,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.37737,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"273675",2020-01-07 00:14:00,3.91576,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.38115,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"273676",2020-01-07 00:15:00,3.62174,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.3717,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,1,NA,1,0,0,1,0
"273677",2020-01-07 00:16:00,3.17887,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.38367,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"273678",2020-01-07 00:17:00,3.11838,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.378,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"273679",2020-01-07 00:18:00,2.79244,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.38367,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"273680",2020-01-07 00:19:00,2.82133,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.8,0.38934,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"273681",2020-01-07 00:20:00,2.89669,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.38367,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"273682",2020-01-07 00:21:00,2.50902,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.8,0.38367,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"273683",2020-01-07 00:22:00,2.41355,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.8,0.38556,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"273684",2020-01-07 00:23:00,2.3196,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.8,0.38304,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"273685",2020-01-07 00:24:00,2.10915,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.38682,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"273686",2020-01-07 00:25:00,2.26235,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.38934,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,1,0
"273687",2020-01-07 00:26:00,2.25414,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.38934,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"273688",2020-01-07 00:27:00,2.05807,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.38367,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"273689",2020-01-07 00:28:00,2.16163,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.38934,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,1,0
"273690",2020-01-07 00:29:00,2.19689,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.40257,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273691",2020-01-07 00:30:00,2.34133,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.40257,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273692",2020-01-07 00:31:00,2.17871,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.8,0.41454,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273693",2020-01-07 00:32:00,2.44662,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.41454,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273694",2020-01-07 00:33:00,2.82095,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.3906,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273695",2020-01-07 00:34:00,2.99274,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.39123,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273696",2020-01-07 00:35:00,3.25018,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.3843,1,1,1,0,NA,1,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"273697",2020-01-07 00:36:00,3.74327,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.40824,1,1,1,0,NA,1,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"273698",2020-01-07 00:37:00,4.0851,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.4,0.3969,1,1,1,0,NA,1,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"273699",2020-01-07 00:38:00,4.43913,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.3,0.3969,1,1,1,0,NA,1,1,1,0,1,NA,1,1,0,0,NA,1,1,1,1,1
"273700",2020-01-07 00:39:00,4.41766,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.37674,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"273701",2020-01-07 00:40:00,4.33994,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.37926,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"273702",2020-01-07 00:41:00,4.36132,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.37674,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"273703",2020-01-07 00:42:00,4.11688,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.3969,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"273704",2020-01-07 00:43:00,3.96524,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.3,0.38178,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"273705",2020-01-07 00:44:00,3.93162,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.37674,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"273706",2020-01-07 00:45:00,3.76068,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.38304,0,1,1,0,NA,1,1,0,0,1,NA,1,0,0,0,NA,1,0,0,0,1
"273707",2020-01-07 00:46:00,3.27128,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.4,0.38304,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"273708",2020-01-07 00:47:00,2.96956,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.38304,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"273709",2020-01-07 00:48:00,2.79048,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.37737,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"273710",2020-01-07 00:49:00,2.63008,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.38304,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"273711",2020-01-07 00:50:00,2.69477,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.38304,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"273712",2020-01-07 00:51:00,2.57102,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.38304,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"273713",2020-01-07 00:52:00,2.44459,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.37737,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"273714",2020-01-07 00:53:00,2.38825,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.37737,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"273715",2020-01-07 00:54:00,2.39588,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.37737,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,0,1
"273716",2020-01-07 00:55:00,2.36009,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.3717,0,1,1,1,NA,1,1,0,1,1,NA,1,0,1,1,NA,1,0,0,0,1
"273717",2020-01-07 00:56:00,2.28176,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.3717,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"273718",2020-01-07 00:57:00,2.29345,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.3717,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"273719",2020-01-07 00:58:00,2.07249,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.37233,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,1,0,0,0,1
"273720",2020-01-07 00:59:00,2.54679,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.40257,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273721",2020-01-07 01:00:00,2.43831,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.3906,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273722",2020-01-07 01:01:00,2.40456,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.39627,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273723",2020-01-07 01:02:00,2.51501,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.40194,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273724",2020-01-07 01:03:00,2.75982,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.39501,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273725",2020-01-07 01:04:00,2.99417,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.7,0.38997,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,1,1,1,1,1
"273726",2020-01-07 01:05:00,3.32667,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.8,0.3843,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273727",2020-01-07 01:06:00,3.88429,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.38934,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273728",2020-01-07 01:07:00,4.37689,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.39501,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273729",2020-01-07 01:08:00,4.22475,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.3,0.37926,1,0,1,1,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273730",2020-01-07 01:09:00,4.3101,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.37044,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273731",2020-01-07 01:10:00,4.24243,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.37107,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273732",2020-01-07 01:11:00,4.24733,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.38304,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273733",2020-01-07 01:12:00,4.18449,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.39564,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273734",2020-01-07 01:13:00,4.06272,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.39564,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273735",2020-01-07 01:14:00,3.83847,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.39627,0,0,1,1,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273736",2020-01-07 01:15:00,3.66048,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.40824,0,0,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273737",2020-01-07 01:16:00,3.15642,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.4032,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273738",2020-01-07 01:17:00,2.90313,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.40887,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273739",2020-01-07 01:18:00,2.7198,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.4032,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273740",2020-01-07 01:19:00,2.42761,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.40887,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273741",2020-01-07 01:20:00,2.57141,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.7,0.4032,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273742",2020-01-07 01:21:00,2.43956,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.7,0.41454,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273743",2020-01-07 01:22:00,2.24928,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.6,0.4032,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273744",2020-01-07 01:23:00,2.2366,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.40887,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273745",2020-01-07 01:24:00,2.24667,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.40887,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273746",2020-01-07 01:25:00,2.0524,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.41391,0,1,1,1,NA,1,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"273747",2020-01-07 01:26:00,2.07335,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.40887,0,1,1,1,NA,1,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"273748",2020-01-07 01:27:00,2.14432,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.4032,0,1,1,1,NA,1,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"273749",2020-01-07 01:28:00,2.17719,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.40257,0,1,1,1,NA,1,1,1,0,1,NA,1,0,0,1,NA,1,0,0,0,0
"273750",2020-01-07 01:29:00,2.23351,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.4221,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273751",2020-01-07 01:30:00,2.35427,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.42147,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273752",2020-01-07 01:31:00,2.30997,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.4,0.4158,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273753",2020-01-07 01:32:00,2.33875,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.42147,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273754",2020-01-07 01:33:00,3.08444,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.4158,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273755",2020-01-07 01:34:00,2.94287,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.4158,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"273756",2020-01-07 01:35:00,3.04061,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.41454,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"273757",2020-01-07 01:36:00,3.79589,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.7,0.41454,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"273758",2020-01-07 01:37:00,4.05121,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.8,0.40887,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"273759",2020-01-07 01:38:00,4.17535,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.8,0.41454,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,1,NA,1,1,1,1,1
"273760",2020-01-07 01:39:00,4.28299,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.8,0.39186,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"273761",2020-01-07 01:40:00,4.2533,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.8,0.39564,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"273762",2020-01-07 01:41:00,3.84016,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.38997,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"273763",2020-01-07 01:42:00,4.44072,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.8,0.39564,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"273764",2020-01-07 01:43:00,3.9681,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.8,0.39564,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"273765",2020-01-07 01:44:00,3.77023,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.38997,0,1,1,0,NA,1,1,0,0,0,NA,1,1,0,1,NA,1,0,0,0,0
"273766",2020-01-07 01:45:00,3.46687,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.40194,0,1,1,0,NA,1,1,0,1,0,NA,1,1,0,1,NA,1,0,0,0,0
"273767",2020-01-07 01:46:00,3.02834,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.3,0.40194,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"273768",2020-01-07 01:47:00,2.79984,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.39249,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"273769",2020-01-07 01:48:00,2.65714,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.3,0.41391,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"273770",2020-01-07 01:49:00,2.58664,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.4032,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"273771",2020-01-07 01:50:00,2.59091,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2,0.39627,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"273772",2020-01-07 01:51:00,2.47806,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.3843,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,1,NA,1,0,0,0,0
"273773",2020-01-07 01:52:00,2.32462,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.3,0.39627,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273774",2020-01-07 01:53:00,2.51876,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.4095,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273775",2020-01-07 01:54:00,2.29694,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.41391,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273776",2020-01-07 01:55:00,2.24035,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.39186,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273777",2020-01-07 01:56:00,2.2179,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.3843,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273778",2020-01-07 01:57:00,2.11599,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-1.9,0.41517,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273779",2020-01-07 01:58:00,2.0354,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.1,0.41517,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273780",2020-01-07 01:59:00,2.05562,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.45864,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273781",2020-01-07 02:00:00,1.66829,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.3,0.4473,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273782",2020-01-07 02:01:00,2.00812,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.4,0.44289,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273783",2020-01-07 02:02:00,1.91775,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.3,0.42147,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273784",2020-01-07 02:03:00,2.53688,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.3,0.4158,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273785",2020-01-07 02:04:00,2.28958,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.44037,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273786",2020-01-07 02:05:00,2.52921,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.4221,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273787",2020-01-07 02:06:00,2.73283,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.43281,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273788",2020-01-07 02:07:00,3.34746,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.3,0.41769,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273789",2020-01-07 02:08:00,3.49643,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.3,0.41517,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273790",2020-01-07 02:09:00,3.64419,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.4,0.40194,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"273791",2020-01-07 02:10:00,3.66012,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.4,0.42777,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"273792",2020-01-07 02:11:00,3.75713,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.3,0.41517,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"273793",2020-01-07 02:12:00,4.18367,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.4,0.86814,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"273794",2020-01-07 02:13:00,4.03907,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.5,0.90594,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"273795",2020-01-07 02:14:00,4.24878,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.6,0.9198,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"273796",2020-01-07 02:15:00,4.32018,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.6,0.95004,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273797",2020-01-07 02:16:00,3.86396,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.6,0.96894,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273798",2020-01-07 02:17:00,4.10515,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.6,0.9702,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273799",2020-01-07 02:18:00,4.04123,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.6,0.97587,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273800",2020-01-07 02:19:00,4.07715,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.6,0.95697,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273801",2020-01-07 02:20:00,4.36612,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.7,0.97398,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273802",2020-01-07 02:21:00,4.34602,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.6,0.9639,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273803",2020-01-07 02:22:00,4.39211,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.5,0.95508,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273804",2020-01-07 02:23:00,4.30818,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.5,0.9513,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273805",2020-01-07 02:24:00,4.29725,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.5,0.95634,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273806",2020-01-07 02:25:00,4.29468,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.3,0.95508,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"273807",2020-01-07 02:26:00,4.31483,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,0.95697,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"273808",2020-01-07 02:27:00,4.25575,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.3,0.96264,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"273809",2020-01-07 02:28:00,4.25446,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.4,0.96327,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"273810",2020-01-07 02:29:00,4.23323,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.3,0.9891,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273811",2020-01-07 02:30:00,4.2322,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.5,0.99414,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273812",2020-01-07 02:31:00,4.23369,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.6,0.99477,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273813",2020-01-07 02:32:00,3.8738,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.7,0.99036,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273814",2020-01-07 02:33:00,4.30886,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.6,0.98721,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273815",2020-01-07 02:34:00,4.56038,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.6,0.98784,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273816",2020-01-07 02:35:00,5.04383,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.6,0.99099,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273817",2020-01-07 02:36:00,5.47767,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.6,0.98847,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273818",2020-01-07 02:37:00,5.76485,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.5,0.99414,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273819",2020-01-07 02:38:00,5.75296,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.7,0.98847,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273820",2020-01-07 02:39:00,5.71706,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.6,0.98217,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273821",2020-01-07 02:40:00,5.83201,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.4,0.98721,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273822",2020-01-07 02:41:00,5.71036,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.4,0.99414,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273823",2020-01-07 02:42:00,5.67917,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.5,0.98847,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273824",2020-01-07 02:43:00,5.67435,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.5,0.98847,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273825",2020-01-07 02:44:00,5.45691,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.4,0.99477,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"273826",2020-01-07 02:45:00,4.79713,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.2,1.0017,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273827",2020-01-07 02:46:00,4.43149,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,23,22,22,-2.3,1.01052,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273828",2020-01-07 02:47:00,4.4264,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.2,1.00737,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273829",2020-01-07 02:48:00,4.22262,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.3,1.01934,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273830",2020-01-07 02:49:00,4.03888,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.4,1.01871,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273831",2020-01-07 02:50:00,4.17446,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.5,1.01304,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273832",2020-01-07 02:51:00,4.09269,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.3,1.01367,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273833",2020-01-07 02:52:00,3.91861,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.4,1.0206,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273834",2020-01-07 02:53:00,2.83202,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.3,0.37107,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273835",2020-01-07 02:54:00,2.81256,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.4,0.37107,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273836",2020-01-07 02:55:00,2.29263,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.4,0.37044,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273837",2020-01-07 02:56:00,2.49117,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.2,0.3654,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273838",2020-01-07 02:57:00,2.15465,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.4,0.37107,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273839",2020-01-07 02:58:00,2.04579,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2,0.3906,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273840",2020-01-07 02:59:00,1.85388,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-1.9,0.38367,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273841",2020-01-07 03:00:00,1.85625,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-1.9,0.38367,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273842",2020-01-07 03:01:00,1.33374,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-1.8,0.3843,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273843",2020-01-07 03:02:00,2.05835,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-1.8,0.38934,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273844",2020-01-07 03:03:00,2.37047,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-1.9,0.38304,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273845",2020-01-07 03:04:00,2.11863,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.9,0.38367,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273846",2020-01-07 03:05:00,2.39386,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.7,0.40257,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273847",2020-01-07 03:06:00,2.76905,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.7,0.40635,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273848",2020-01-07 03:07:00,3.16283,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.7,0.40887,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273849",2020-01-07 03:08:00,3.3006,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.5,0.38997,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273850",2020-01-07 03:09:00,3.5207,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.5,0.38997,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"273851",2020-01-07 03:10:00,3.49157,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.5,0.39564,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"273852",2020-01-07 03:11:00,3.5482,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.5,0.3969,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"273853",2020-01-07 03:12:00,3.52791,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.5,0.3906,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"273854",2020-01-07 03:13:00,3.34289,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.5,0.39627,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"273855",2020-01-07 03:14:00,3.28344,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.5,0.3906,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"273856",2020-01-07 03:15:00,2.72345,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.7,0.40257,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273857",2020-01-07 03:16:00,2.6532,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.7,0.40257,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273858",2020-01-07 03:17:00,2.37897,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.9,0.40257,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273859",2020-01-07 03:18:00,2.2082,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2,0.40824,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273860",2020-01-07 03:19:00,2.29026,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.1,0.40257,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273861",2020-01-07 03:20:00,2.22551,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.1,0.39627,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273862",2020-01-07 03:21:00,2.36987,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.9,0.39753,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273863",2020-01-07 03:22:00,2.19983,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.8,0.40194,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273864",2020-01-07 03:23:00,2.00364,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.9,0.40446,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273865",2020-01-07 03:24:00,1.97448,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2,0.40446,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,1,0
"273866",2020-01-07 03:25:00,1.90229,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.2,0.39627,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"273867",2020-01-07 03:26:00,1.92848,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.4,0.39627,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"273868",2020-01-07 03:27:00,1.90296,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.5,0.3906,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,1,0
"273869",2020-01-07 03:28:00,2.08358,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.7,0.4158,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,1,1,1
"273870",2020-01-07 03:29:00,1.76598,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.7,0.42084,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273871",2020-01-07 03:30:00,1.9208,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.7,0.42021,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273872",2020-01-07 03:31:00,1.83911,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.5,0.4095,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273873",2020-01-07 03:32:00,2.23697,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.5,0.41517,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273874",2020-01-07 03:33:00,2.36125,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.5,0.41454,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273875",2020-01-07 03:34:00,2.26755,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.3,0.41454,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273876",2020-01-07 03:35:00,2.25478,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.3,0.41454,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273877",2020-01-07 03:36:00,3.02455,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.5,0.40257,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273878",2020-01-07 03:37:00,3.39751,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.5,0.40887,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273879",2020-01-07 03:38:00,3.35651,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.7,0.3906,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"273880",2020-01-07 03:39:00,3.5965,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.7,0.39123,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"273881",2020-01-07 03:40:00,3.65051,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.4,0.39123,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"273882",2020-01-07 03:41:00,3.64764,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.5,0.38934,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"273883",2020-01-07 03:42:00,3.47476,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.5,0.39375,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"273884",2020-01-07 03:43:00,3.46009,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.4,0.38871,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"273885",2020-01-07 03:44:00,3.25318,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.2,0.39627,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"273886",2020-01-07 03:45:00,3.04199,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.4,0.40194,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273887",2020-01-07 03:46:00,2.70289,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.6,0.39942,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273888",2020-01-07 03:47:00,2.45046,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.7,0.39627,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273889",2020-01-07 03:48:00,2.21211,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.4,0.3906,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273890",2020-01-07 03:49:00,2.49385,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.6,0.3906,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273891",2020-01-07 03:50:00,2.2716,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.6,0.38997,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273892",2020-01-07 03:51:00,2.09121,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.3,0.38997,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273893",2020-01-07 03:52:00,2.1604,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.2,0.38934,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273894",2020-01-07 03:53:00,2.12886,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.4,0.39564,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273895",2020-01-07 03:54:00,2.07714,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.4,0.38997,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273896",2020-01-07 03:55:00,2.25045,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.5,0.39564,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"273897",2020-01-07 03:56:00,1.9784,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.4,0.38997,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"273898",2020-01-07 03:57:00,2.02866,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.4,0.36477,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,0,1
"273899",2020-01-07 03:58:00,1.96486,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.5,0.39627,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273900",2020-01-07 03:59:00,1.88287,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.7,0.38934,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273901",2020-01-07 04:00:00,1.72861,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.6,0.38493,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273902",2020-01-07 04:01:00,1.95502,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.5,0.38367,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273903",2020-01-07 04:02:00,2.70798,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.5,0.39564,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273904",2020-01-07 04:03:00,2.42161,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.4,0.38367,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273905",2020-01-07 04:04:00,2.13159,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.3,0.38367,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273906",2020-01-07 04:05:00,2.8498,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.4,0.38619,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273907",2020-01-07 04:06:00,3.07342,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.6,0.38367,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273908",2020-01-07 04:07:00,3.39048,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.6,0.378,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"273909",2020-01-07 04:08:00,3.54678,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.4,0.37422,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273910",2020-01-07 04:09:00,3.73244,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.3,0.37044,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273911",2020-01-07 04:10:00,3.65288,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.2,0.3654,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273912",2020-01-07 04:11:00,3.62873,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.2,0.37107,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273913",2020-01-07 04:12:00,3.50648,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2,0.3654,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273914",2020-01-07 04:13:00,3.25216,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2,0.37107,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273915",2020-01-07 04:14:00,3.17839,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.1,0.38304,0,1,1,0,NA,1,1,1,0,0,NA,1,0,0,0,NA,1,0,0,0,0
"273916",2020-01-07 04:15:00,2.66677,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.1,0.3717,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273917",2020-01-07 04:16:00,2.33083,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.1,0.37737,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273918",2020-01-07 04:17:00,2.22283,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.2,0.37737,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273919",2020-01-07 04:18:00,2.06524,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.4,0.37737,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273920",2020-01-07 04:19:00,2.19509,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.6,0.37737,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273921",2020-01-07 04:20:00,2.02948,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.6,0.37674,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273922",2020-01-07 04:21:00,1.88483,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.6,0.38241,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273923",2020-01-07 04:22:00,2.04874,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.4,0.37674,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273924",2020-01-07 04:23:00,1.94116,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.3,0.37233,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273925",2020-01-07 04:24:00,1.89402,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.5,0.38367,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"273926",2020-01-07 04:25:00,1.87801,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.6,0.3654,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273927",2020-01-07 04:26:00,1.8389,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.6,0.3654,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273928",2020-01-07 04:27:00,2.17154,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.5,0.3654,0,0,1,0,NA,1,1,1,1,0,NA,1,0,0,0,NA,1,0,0,0,0
"273929",2020-01-07 04:28:00,1.88749,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.3,0.3906,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273930",2020-01-07 04:29:00,1.95008,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.2,0.38997,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273931",2020-01-07 04:30:00,1.87825,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.2,0.38997,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273932",2020-01-07 04:31:00,1.76783,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.1,0.3843,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273933",2020-01-07 04:32:00,2.42493,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2,0.38367,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273934",2020-01-07 04:33:00,2.21925,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.3,0.38367,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273935",2020-01-07 04:34:00,2.31843,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.5,0.38934,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273936",2020-01-07 04:35:00,2.75473,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.5,0.38304,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273937",2020-01-07 04:36:00,3.16206,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.4,0.37737,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273938",2020-01-07 04:37:00,3.444,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.3,0.38871,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273939",2020-01-07 04:38:00,3.59478,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.2,0.3591,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273940",2020-01-07 04:39:00,3.61794,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.2,0.37107,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273941",2020-01-07 04:40:00,3.64597,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.4,0.36603,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
