"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"273942",2020-01-07 04:41:00,3.54677,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.4,0.3654,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273943",2020-01-07 04:42:00,3.32836,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,23,22,22,-2.3,0.3654,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273944",2020-01-07 04:43:00,3.06693,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.2,0.37107,0,0,1,0,NA,1,1,0,1,0,NA,1,1,0,0,NA,1,0,0,0,0
"273945",2020-01-07 04:44:00,3.24482,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.3,0.3717,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273946",2020-01-07 04:45:00,2.9551,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.2,0.37674,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273947",2020-01-07 04:46:00,2.64277,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.2,0.37107,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273948",2020-01-07 04:47:00,2.43212,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.2,0.37233,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273949",2020-01-07 04:48:00,2.18156,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2,0.37548,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273950",2020-01-07 04:49:00,2.00636,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.8,0.38304,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273951",2020-01-07 04:50:00,1.68156,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.8,0.37674,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273952",2020-01-07 04:51:00,1.89081,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.7,0.37107,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273953",2020-01-07 04:52:00,1.85521,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.7,0.37044,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273954",2020-01-07 04:53:00,2.17098,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2,0.3654,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273955",2020-01-07 04:54:00,2.57169,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.1,0.3654,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"273956",2020-01-07 04:55:00,2.44827,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2.1,0.36792,0,0,1,0,NA,1,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"273957",2020-01-07 04:56:00,2.30683,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.9,0.36477,0,0,1,0,NA,1,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"273958",2020-01-07 04:57:00,1.90645,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.8,0.39312,0,0,1,0,NA,1,1,0,0,0,NA,1,1,1,0,NA,1,0,0,0,0
"273959",2020-01-07 04:58:00,1.91048,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.6,0.41832,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273960",2020-01-07 04:59:00,1.87254,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.5,0.41454,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273961",2020-01-07 05:00:00,1.87616,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.7,0.79128,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273962",2020-01-07 05:01:00,1.9362,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.7,0.693,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273963",2020-01-07 05:02:00,2.55363,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.9,0.64764,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273964",2020-01-07 05:03:00,2.05131,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.9,0.61677,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273965",2020-01-07 05:04:00,2.35893,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.9,0.60417,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273966",2020-01-07 05:05:00,2.78911,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.9,0.59976,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273967",2020-01-07 05:06:00,3.25674,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.7,0.59094,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273968",2020-01-07 05:07:00,3.43236,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.8,0.59094,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"273969",2020-01-07 05:08:00,3.5203,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.7,0.57834,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"273970",2020-01-07 05:09:00,3.64029,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.8,0.57582,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"273971",2020-01-07 05:10:00,4.1459,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.9,0.57204,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"273972",2020-01-07 05:11:00,3.56617,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.9,0.57267,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"273973",2020-01-07 05:12:00,3.38596,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.8,0.57204,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"273974",2020-01-07 05:13:00,3.26246,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.8,0.56322,0,0,1,0,NA,1,1,0,0,0,NA,1,0,1,0,NA,1,0,0,0,1
"273975",2020-01-07 05:14:00,3.29812,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2,0.57267,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273976",2020-01-07 05:15:00,2.94191,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.9,0.58149,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273977",2020-01-07 05:16:00,2.54178,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.7,0.57393,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273978",2020-01-07 05:17:00,2.25044,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.9,0.57267,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273979",2020-01-07 05:18:00,2.31429,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2,0.567,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273980",2020-01-07 05:19:00,2.32551,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-2,0.57204,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273981",2020-01-07 05:20:00,2.17258,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.9,0.67788,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273982",2020-01-07 05:21:00,2.08779,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.7,0.67347,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273983",2020-01-07 05:22:00,2.11435,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.6,0.68481,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273984",2020-01-07 05:23:00,2.08366,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,23,22,22,-1.7,0.67977,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"273985",2020-01-07 05:24:00,2.03653,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.66717,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"273986",2020-01-07 05:25:00,1.97948,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.6,0.67284,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"273987",2020-01-07 05:26:00,1.96983,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.5,0.5544,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"273988",2020-01-07 05:27:00,1.89697,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.4,0.56259,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"273989",2020-01-07 05:28:00,1.87275,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.3,0.57519,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273990",2020-01-07 05:29:00,1.94119,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.3,0.57267,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273991",2020-01-07 05:30:00,2.10881,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.3,0.57267,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273992",2020-01-07 05:31:00,1.96536,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.5,0.567,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273993",2020-01-07 05:32:00,2.65136,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.57267,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273994",2020-01-07 05:33:00,2.37717,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.9,0.56637,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273995",2020-01-07 05:34:00,2.46306,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.8,0.56574,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273996",2020-01-07 05:35:00,2.85307,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.56574,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273997",2020-01-07 05:36:00,3.28908,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.56448,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273998",2020-01-07 05:37:00,3.43439,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.56007,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"273999",2020-01-07 05:38:00,3.59263,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.56007,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"274000",2020-01-07 05:39:00,3.69239,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.7,0.56574,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"274001",2020-01-07 05:40:00,3.88425,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.5,0.55944,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"274002",2020-01-07 05:41:00,3.69993,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.5,0.58527,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"274003",2020-01-07 05:42:00,3.62282,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.5,0.59157,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"274004",2020-01-07 05:43:00,3.66333,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.3,0.58527,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"274005",2020-01-07 05:44:00,3.479,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.4,0.60354,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274006",2020-01-07 05:45:00,3.53104,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.3,0.60417,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274007",2020-01-07 05:46:00,3.51588,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.3,0.5922,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274008",2020-01-07 05:47:00,3.45555,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.4,0.5922,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274009",2020-01-07 05:48:00,3.42222,0,0.01,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.2,0.61047,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274010",2020-01-07 05:49:00,3.56563,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.2,0.59094,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274011",2020-01-07 05:50:00,3.84207,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.1,0.58779,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274012",2020-01-07 05:51:00,3.6362,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.2,0.58527,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274013",2020-01-07 05:52:00,3.26399,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1.1,0.5796,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274014",2020-01-07 05:53:00,3.3105,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1,0.5796,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274015",2020-01-07 05:54:00,3.24572,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1,0.58464,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"274016",2020-01-07 05:55:00,3.20725,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-1,0.57141,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"274017",2020-01-07 05:56:00,3.15945,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.7,0.57141,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"274018",2020-01-07 05:57:00,3.19546,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.5,0.57141,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"274019",2020-01-07 05:58:00,3.50452,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.4,0.57141,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"274020",2020-01-07 05:59:00,3.16563,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.4,0.5544,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"274021",2020-01-07 06:00:00,3.16687,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.4,0.56574,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"274022",2020-01-07 06:01:00,3.20979,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.4,0.55377,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"274023",2020-01-07 06:02:00,3.43639,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.4,0.55377,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"274024",2020-01-07 06:03:00,3.23694,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.4,0.55944,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"274025",2020-01-07 06:04:00,3.60262,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.4,0.56511,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"274026",2020-01-07 06:05:00,3.10576,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.6,0.5544,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"274027",2020-01-07 06:06:00,2.99167,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.7,0.55377,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"274028",2020-01-07 06:07:00,3.32551,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.8,0.52542,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"274029",2020-01-07 06:08:00,3.06948,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.9,0.52479,0,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"274030",2020-01-07 06:09:00,3.00716,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.9,0.52101,0,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"274031",2020-01-07 06:10:00,2.9715,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,-0.8,0.53424,0,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"274032",2020-01-07 06:11:00,3.27748,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.7,0.5229,0,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"274033",2020-01-07 06:12:00,2.96315,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.53424,0,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"274034",2020-01-07 06:13:00,3.14394,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.4,0.66654,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"274035",2020-01-07 06:14:00,3.046,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.3,0.73584,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274036",2020-01-07 06:15:00,3.12277,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.67977,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274037",2020-01-07 06:16:00,3.4065,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.60354,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274038",2020-01-07 06:17:00,3.54325,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.3,0.61551,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274039",2020-01-07 06:18:00,3.05619,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.2,0.53109,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274040",2020-01-07 06:19:00,3.5294,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.2,0.53487,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274041",2020-01-07 06:20:00,3.70986,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.2,0.52794,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274042",2020-01-07 06:21:00,3.73181,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.2,0.53424,1,1,1,0,NA,1,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"274043",2020-01-07 06:22:00,3.72619,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.2,0.5229,1,1,1,0,NA,1,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"274044",2020-01-07 06:23:00,3.778,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.2,0.50904,0,1,1,0,NA,1,1,0,1,1,NA,1,0,1,0,NA,1,0,0,1,0
"274045",2020-01-07 06:24:00,3.91973,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.2,0.50967,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"274046",2020-01-07 06:25:00,3.15143,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.3,0.51534,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"274047",2020-01-07 06:26:00,3.63955,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.3,0.50904,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"274048",2020-01-07 06:27:00,3.63615,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.3,0.50841,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"274049",2020-01-07 06:28:00,3.38095,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.51471,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"274050",2020-01-07 06:29:00,3.50648,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.50274,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"274051",2020-01-07 06:30:00,3.24494,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.4977,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"274052",2020-01-07 06:31:00,2.751,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.50841,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"274053",2020-01-07 06:32:00,2.70858,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.49707,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"274054",2020-01-07 06:33:00,2.74695,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.8,0.49707,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,1,0,0,1,0
"274055",2020-01-07 06:34:00,2.59754,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.7,0.50337,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,0,0,0,1,0
"274056",2020-01-07 06:35:00,2.53958,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.7,0.50904,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,0,0,0,1,0
"274057",2020-01-07 06:36:00,2.43724,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.6,0.4977,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,0,0,0,1,0
"274058",2020-01-07 06:37:00,2.43697,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.5,0.4977,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,0,0,0,1,0
"274059",2020-01-07 06:38:00,2.31869,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.4,0.50841,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,0,0,0,1,0
"274060",2020-01-07 06:39:00,2.30413,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.3,0.50904,0,0,1,0,NA,1,1,0,1,1,NA,1,0,0,0,NA,0,0,0,1,0
"274061",2020-01-07 06:40:00,2.30158,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0,0.52479,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,0,0,0,1,0
"274062",2020-01-07 06:41:00,2.30063,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.1,0.52164,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,0,0,0,1,0
"274063",2020-01-07 06:42:00,2.29799,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0,0.51471,0,0,1,1,NA,1,1,0,1,1,NA,1,0,0,1,NA,0,0,0,1,0
"274064",2020-01-07 06:43:00,2.29887,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.1,0.54054,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"274065",2020-01-07 06:44:00,2.25763,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.1,0.54117,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"274066",2020-01-07 06:45:00,2.22377,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.1,0.56574,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"274067",2020-01-07 06:46:00,2.67312,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0,0.53928,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"274068",2020-01-07 06:47:00,2.82707,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0,0.53991,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"274069",2020-01-07 06:48:00,2.89815,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.1,0.53424,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"274070",2020-01-07 06:49:00,3.48273,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.3,0.53487,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"274071",2020-01-07 06:50:00,3.81824,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.2,0.53361,1,1,1,1,NA,1,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"274072",2020-01-07 06:51:00,4.0188,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.1,0.52731,1,1,1,1,NA,1,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"274073",2020-01-07 06:52:00,4.16513,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.1,0.52794,1,1,1,1,NA,1,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"274074",2020-01-07 06:53:00,4.12748,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.1,0.51534,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"274075",2020-01-07 06:54:00,4.13769,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.1,0.50463,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274076",2020-01-07 06:55:00,4.03773,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.1,0.54054,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274077",2020-01-07 06:56:00,4.02636,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.1,0.53991,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274078",2020-01-07 06:57:00,3.88582,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.1,0.53424,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274079",2020-01-07 06:58:00,3.66149,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.2,0.53487,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274080",2020-01-07 06:59:00,3.36123,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.2,0.53487,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274081",2020-01-07 07:00:00,2.97845,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.3,0.53424,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274082",2020-01-07 07:01:00,2.43891,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.3,0.52857,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274083",2020-01-07 07:02:00,2.5306,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.3,0.52605,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274084",2020-01-07 07:03:00,2.50112,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.2,0.52857,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274085",2020-01-07 07:04:00,2.41985,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.4,0.52983,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274086",2020-01-07 07:05:00,2.60906,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.3,0.53424,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274087",2020-01-07 07:06:00,2.26359,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.3,0.52857,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274088",2020-01-07 07:07:00,2.21341,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.4,0.53424,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274089",2020-01-07 07:08:00,1.81004,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.4,0.52857,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274090",2020-01-07 07:09:00,2.26919,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.4,0.53298,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274091",2020-01-07 07:10:00,2.27256,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.3,0.54369,0,0,1,1,NA,1,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"274092",2020-01-07 07:11:00,2.28539,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.2,0.54054,0,0,1,1,NA,1,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"274093",2020-01-07 07:12:00,2.63788,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.1,0.55944,0,0,1,1,NA,1,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"274094",2020-01-07 07:13:00,2.29125,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.2,0.56637,1,0,1,1,NA,1,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"274095",2020-01-07 07:14:00,2.3756,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.3,0.56637,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274096",2020-01-07 07:15:00,2.48719,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.4,0.55566,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274097",2020-01-07 07:16:00,2.61536,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.2,0.56133,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274098",2020-01-07 07:17:00,2.76542,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.1,0.56007,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274099",2020-01-07 07:18:00,3.37352,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0,0.55377,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274100",2020-01-07 07:19:00,3.35676,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.1,0.55818,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274101",2020-01-07 07:20:00,3.82733,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.2,0.55881,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"274102",2020-01-07 07:21:00,4.32635,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.3,0.55692,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"274103",2020-01-07 07:22:00,4.47821,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.1,0.53172,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"274104",2020-01-07 07:23:00,4.49694,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0,0.53424,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,0,1
"274105",2020-01-07 07:24:00,4.37415,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.1,0.53424,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"274106",2020-01-07 07:25:00,3.7825,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.4,0.52857,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"274107",2020-01-07 07:26:00,4.16951,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.4,0.53991,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"274108",2020-01-07 07:27:00,3.78615,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.4,0.52794,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"274109",2020-01-07 07:28:00,3.49653,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.4,0.52794,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"274110",2020-01-07 07:29:00,3.29398,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.4,0.5229,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"274111",2020-01-07 07:30:00,3.14161,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.3,0.52164,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"274112",2020-01-07 07:31:00,2.8159,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.2,0.52227,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"274113",2020-01-07 07:32:00,2.51136,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.3,0.52794,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"274114",2020-01-07 07:33:00,3.20124,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.3,0.52794,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"274115",2020-01-07 07:34:00,2.72307,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.3,0.52227,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"274116",2020-01-07 07:35:00,2.6922,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.2,0.51597,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"274117",2020-01-07 07:36:00,2.60124,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.4,0.52227,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"274118",2020-01-07 07:37:00,2.47397,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.3,0.52227,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"274119",2020-01-07 07:38:00,2.43265,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.2,0.52794,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"274120",2020-01-07 07:39:00,2.40248,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.2,0.52227,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,0,1
"274121",2020-01-07 07:40:00,2.42803,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0,0.52857,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"274122",2020-01-07 07:41:00,2.41905,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0,0.53361,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"274123",2020-01-07 07:42:00,2.33101,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.2,0.55377,0,1,1,1,NA,1,1,0,0,1,NA,1,0,0,1,NA,1,0,0,0,1
"274124",2020-01-07 07:43:00,2.33512,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.3,0.55314,1,1,1,1,NA,1,1,1,0,1,NA,1,1,0,1,NA,1,1,1,1,1
"274125",2020-01-07 07:44:00,2.46651,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.2,0.5481,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274126",2020-01-07 07:45:00,2.58488,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.2,0.55314,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274127",2020-01-07 07:46:00,2.93105,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0,0.54873,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274128",2020-01-07 07:47:00,2.97325,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.3,0.54369,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274129",2020-01-07 07:48:00,3.26261,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.5,0.54117,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274130",2020-01-07 07:49:00,3.7864,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.5,0.5418,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274131",2020-01-07 07:50:00,4.11085,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.5,0.53991,1,1,1,0,NA,1,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"274132",2020-01-07 07:51:00,4.24223,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.2,0.54495,1,1,1,0,NA,1,1,1,1,1,NA,1,1,1,0,NA,1,1,1,1,1
"274133",2020-01-07 07:52:00,4.28219,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.1,0.52794,1,1,1,0,NA,1,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"274134",2020-01-07 07:53:00,4.0961,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.1,0.4914,0,0,1,0,NA,1,1,0,1,1,NA,1,1,1,0,NA,1,0,0,0,0
"274135",2020-01-07 07:54:00,4.24229,0,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.2,0.50274,0,0,1,0,NA,1,1,0,1,1,NA,1,1,0,0,NA,1,0,0,0,0
"274136",2020-01-07 07:55:00,4.17533,7,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.2,0.50211,0,0,1,0,NA,1,1,0,1,1,NA,1,1,0,0,NA,1,0,0,0,0
"274137",2020-01-07 07:56:00,4.04137,7,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.1,0.4914,0,0,1,0,NA,1,1,0,1,1,NA,1,1,0,0,NA,1,0,0,0,0
"274138",2020-01-07 07:57:00,3.88412,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.1,0.49707,0,0,1,0,NA,1,1,0,1,1,NA,1,1,0,0,NA,1,0,0,0,0
"274139",2020-01-07 07:58:00,3.6148,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.1,0.49833,0,0,1,0,NA,1,1,0,1,1,NA,1,1,0,0,NA,1,0,0,0,0
"274140",2020-01-07 07:59:00,3.44296,8,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.1,0.49077,0,0,1,0,NA,1,1,0,1,1,NA,1,1,0,0,NA,1,0,0,0,0
"274141",2020-01-07 08:00:00,3.2136,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,-0.1,0.49077,0,0,1,0,NA,1,1,0,1,1,NA,1,1,0,0,NA,1,0,0,0,0
"274142",2020-01-07 08:01:00,2.81706,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0,0.49077,0,0,1,0,NA,1,1,0,1,1,NA,1,1,0,0,NA,1,0,0,0,0
"274143",2020-01-07 08:02:00,2.72061,9,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0,0.4977,0,0,1,0,NA,1,1,0,1,1,NA,1,1,0,0,NA,1,0,0,0,0
"274144",2020-01-07 08:03:00,2.72858,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0,0.49077,0,0,1,0,NA,1,1,0,1,1,NA,1,1,0,0,NA,1,0,0,0,0
"274145",2020-01-07 08:04:00,2.69629,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0,0.49644,0,0,1,0,NA,1,1,0,1,1,NA,1,1,0,0,NA,1,0,0,0,0
"274146",2020-01-07 08:05:00,2.73677,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0,0.49077,0,0,1,0,NA,1,1,0,1,1,NA,1,1,0,0,NA,0,0,0,0,0
"274147",2020-01-07 08:06:00,2.75406,10,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.1,0.49077,0,0,1,0,NA,1,1,0,1,1,NA,1,1,0,0,NA,0,0,0,0,0
"274148",2020-01-07 08:07:00,2.63961,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.1,0.4914,0,0,1,0,NA,1,1,0,1,1,NA,1,1,0,0,NA,0,0,0,0,0
"274149",2020-01-07 08:08:00,2.04994,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0,0.49581,0,0,1,0,NA,1,1,0,1,1,NA,1,1,0,0,NA,0,0,0,0,0
"274150",2020-01-07 08:09:00,2.4487,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.1,0.4914,0,0,1,0,NA,1,1,0,1,1,NA,1,1,0,0,NA,0,0,0,0,0
"274151",2020-01-07 08:10:00,2.2858,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.1,0.51156,0,0,1,1,NA,1,1,0,1,1,NA,1,1,0,1,NA,0,0,0,0,0
"274152",2020-01-07 08:11:00,2.27997,11,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.2,0.49707,0,0,1,1,NA,1,1,0,1,1,NA,1,1,0,1,NA,0,0,0,0,0
"274153",2020-01-07 08:12:00,2.19463,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.1,0.53235,1,0,1,1,NA,1,1,1,1,1,NA,1,1,0,1,NA,0,1,1,1,1
"274154",2020-01-07 08:13:00,1.99723,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.1,0.54054,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"274155",2020-01-07 08:14:00,2.18609,13,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.1,0.52794,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"274156",2020-01-07 08:15:00,2.33287,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.2,0.5166,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"274157",2020-01-07 08:16:00,2.69207,12,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.3,0.52227,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"274158",2020-01-07 08:17:00,2.84147,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.3,0.52605,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"274159",2020-01-07 08:18:00,3.09971,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.4,0.52857,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"274160",2020-01-07 08:19:00,3.74757,14,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.2,0.52794,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,0,1,1,1,1
"274161",2020-01-07 08:20:00,3.63531,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.3,0.51534,1,1,1,1,NA,1,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"274162",2020-01-07 08:21:00,4.11287,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.3,0.52038,1,1,1,1,NA,1,1,1,1,0,NA,1,1,1,0,NA,0,1,1,1,1
"274163",2020-01-07 08:22:00,4.1239,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.3,0.4914,0,1,1,1,NA,1,1,1,1,0,NA,1,0,1,0,NA,0,0,0,0,0
"274164",2020-01-07 08:23:00,4.16974,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.4,0.49581,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274165",2020-01-07 08:24:00,4.17283,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.4,0.49014,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274166",2020-01-07 08:25:00,4.03996,15,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.4,0.50211,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274167",2020-01-07 08:26:00,4.25734,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.4,1.87803,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274168",2020-01-07 08:27:00,3.57268,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.4,0.61047,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274169",2020-01-07 08:28:00,3.76453,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.5,0.60354,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274170",2020-01-07 08:29:00,3.29528,16,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.5,0.58086,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274171",2020-01-07 08:30:00,2.91108,17,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.5,0.48636,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274172",2020-01-07 08:31:00,2.45663,18,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.6,0.60417,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274173",2020-01-07 08:32:00,2.50026,20,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.6,0.5796,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274174",2020-01-07 08:33:00,2.48152,21,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,20.5,22.5,22,22,0.6,0.5733,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274175",2020-01-07 08:34:00,2.38619,22,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.6,0.45927,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,0,0,0,0,0
"274176",2020-01-07 08:35:00,2.31144,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.6,0.47187,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274177",2020-01-07 08:36:00,2.24872,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.6,0.4725,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274178",2020-01-07 08:37:00,2.20599,25,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.6,0.46431,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274179",2020-01-07 08:38:00,2.17213,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.6,0.45927,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274180",2020-01-07 08:39:00,2.13781,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.7,0.46494,0,0,1,1,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274181",2020-01-07 08:40:00,2.17831,25,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.7,0.52227,0,0,1,1,NA,1,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"274182",2020-01-07 08:41:00,2.11701,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.8,0.4851,0,0,1,1,NA,1,1,1,0,1,NA,1,0,1,1,NA,1,0,0,0,0
"274183",2020-01-07 08:42:00,2.07957,22,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.9,0.48447,1,0,1,1,NA,1,1,1,0,1,NA,1,1,1,1,NA,1,1,1,1,1
"274184",2020-01-07 08:43:00,2.0867,22,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.9,0.4914,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274185",2020-01-07 08:44:00,2.29444,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.9,0.48447,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274186",2020-01-07 08:45:00,2.1856,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.8,0.4725,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274187",2020-01-07 08:46:00,2.6269,23,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.8,0.47691,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274188",2020-01-07 08:47:00,2.8326,25,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.8,0.47124,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274189",2020-01-07 08:48:00,3.14358,25,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.9,0.46494,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274190",2020-01-07 08:49:00,3.62415,24,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.8,0.45423,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274191",2020-01-07 08:50:00,3.98471,27,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.8,0.45927,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"274192",2020-01-07 08:51:00,4.16936,30,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.8,0.43407,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,1,NA,1,1,1,1,1
"274193",2020-01-07 08:52:00,4.17133,32,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.8,0.42714,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,1,NA,1,0,0,1,0
"274194",2020-01-07 08:53:00,4.21536,32,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.8,0.4221,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"274195",2020-01-07 08:54:00,4.35551,31,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.8,0.42273,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"274196",2020-01-07 08:55:00,4.32699,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,0.9,0.43722,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"274197",2020-01-07 08:56:00,4.05512,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,1,0.42714,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"274198",2020-01-07 08:57:00,3.76317,29,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,1.1,0.42399,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"274199",2020-01-07 08:58:00,3.58789,30,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,1.2,0.42084,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"274200",2020-01-07 08:59:00,3.2617,30,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,1.3,0.42084,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,1,NA,1,0,0,1,0
"274201",2020-01-07 09:00:00,3.00926,31,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,1.4,0.41517,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"274202",2020-01-07 09:01:00,2.74026,30,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,1.4,0.40761,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"274203",2020-01-07 09:02:00,2.52586,32,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,1.4,0.3969,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"274204",2020-01-07 09:03:00,2.59163,33,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,1.4,0.37737,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"274205",2020-01-07 09:04:00,2.54337,35,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,1.4,0.37548,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"274206",2020-01-07 09:05:00,2.5017,39,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,1.4,0.34272,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"274207",2020-01-07 09:06:00,2.22646,44,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,1.4,0.30744,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"274208",2020-01-07 09:07:00,2.31919,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,1.5,0.30744,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"274209",2020-01-07 09:08:00,2.15903,47,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,1.5,1.71171,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"274210",2020-01-07 09:09:00,2.08434,50,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,1.5,1.68714,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"274211",2020-01-07 09:10:00,1.64011,55,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,1.5,0.45864,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"274212",2020-01-07 09:11:00,1.95138,58,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,1.5,0.47817,0,1,1,0,NA,1,1,0,0,0,NA,1,0,0,0,NA,1,0,0,1,0
"274213",2020-01-07 09:12:00,1.91228,54,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,1.6,0.4788,1,1,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"274214",2020-01-07 09:13:00,1.95754,52,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,1.7,0.48384,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274215",2020-01-07 09:14:00,1.88586,52,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,1.8,0.33264,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274216",2020-01-07 09:15:00,1.79744,57,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,1.9,0.28854,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274217",2020-01-07 09:16:00,2.46396,60,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,2,0.27027,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274218",2020-01-07 09:17:00,2.18676,58,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,2.1,0.26334,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274219",2020-01-07 09:18:00,2.42381,59,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,2.1,0.28287,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274220",2020-01-07 09:19:00,2.73529,55,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,2.1,0.33264,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274221",2020-01-07 09:20:00,3.21868,49,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23,21.5,21,22.5,22,22,1.9,0.34209,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274222",2020-01-07 09:21:00,3.42266,50,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1.8,0.30114,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274223",2020-01-07 09:22:00,3.60075,52,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1.6,0.32382,0,1,1,0,NA,1,1,0,1,0,NA,1,0,1,0,NA,1,0,0,0,1
"274224",2020-01-07 09:23:00,3.66282,45,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1.5,0.30177,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"274225",2020-01-07 09:24:00,3.6942,48,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1.4,0.26082,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"274226",2020-01-07 09:25:00,3.69607,55,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1.3,0.26397,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"274227",2020-01-07 09:26:00,3.54374,56,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1.3,0.27027,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"274228",2020-01-07 09:27:00,3.54097,53,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1.2,0.27657,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"274229",2020-01-07 09:28:00,3.29289,53,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1.1,0.29547,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"274230",2020-01-07 09:29:00,2.88936,50,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1.1,0.31185,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"274231",2020-01-07 09:30:00,2.59115,45,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1,0.31437,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"274232",2020-01-07 09:31:00,2.39679,46,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1,0.28917,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"274233",2020-01-07 09:32:00,2.19062,50,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1,0.27594,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"274234",2020-01-07 09:33:00,2.23333,53,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1,0.25767,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"274235",2020-01-07 09:34:00,2.27977,51,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1,0.22554,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"274236",2020-01-07 09:35:00,2.13471,59,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1,0.19404,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"274237",2020-01-07 09:36:00,2.40014,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1.1,0.189,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"274238",2020-01-07 09:37:00,1.94766,64,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1.1,0.10899,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"274239",2020-01-07 09:38:00,1.95216,83,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1.2,-0.03843,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"274240",2020-01-07 09:39:00,1.91225,110,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1.2,-0.0819,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"274241",2020-01-07 09:40:00,1.91721,119,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1.3,-0.05733,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"274242",2020-01-07 09:41:00,2.16243,125,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1.4,-0.0882,0,0,1,0,NA,1,1,0,1,0,NA,1,0,0,0,NA,1,0,0,0,1
"274243",2020-01-07 09:42:00,1.8551,159,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1.5,0.03717,1,0,1,0,NA,1,1,1,1,0,NA,1,1,0,0,NA,1,1,1,1,1
"274244",2020-01-07 09:43:00,1.84047,96,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1.7,0.07434,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274245",2020-01-07 09:44:00,1.87326,92,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1.8,0.04977,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274246",2020-01-07 09:45:00,1.91806,96,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,1.9,0.04914,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274247",2020-01-07 09:46:00,2.44166,104,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,2.1,-0.10584,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274248",2020-01-07 09:47:00,2.30876,140,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,2.2,-0.19719,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274249",2020-01-07 09:48:00,2.75414,159,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,2.4,-0.37296,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
