"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"274250",2020-01-07 09:49:00,2.89963,240,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,2.4,-0.37611,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274251",2020-01-07 09:50:00,3.26103,230,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,2.4,-0.32256,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274252",2020-01-07 09:51:00,3.45796,192,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,2.5,-0.48699,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274253",2020-01-07 09:52:00,3.58745,288,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,2.6,-0.49392,0,1,1,0,NA,1,1,1,1,0,NA,1,0,1,0,NA,1,0,0,0,0
"274254",2020-01-07 09:53:00,3.63836,297,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,2.6,-0.4536,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274255",2020-01-07 09:54:00,3.65292,292,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,2.6,-0.32949,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274256",2020-01-07 09:55:00,3.5728,273,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,2.7,-0.22806,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274257",2020-01-07 09:56:00,3.40019,252,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,2.8,-0.20223,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274258",2020-01-07 09:57:00,3.24288,257,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,2.8,-0.18963,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274259",2020-01-07 09:58:00,3.2118,254,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,3,-0.20853,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274260",2020-01-07 09:59:00,2.78225,262,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,3,-0.22743,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274261",2020-01-07 10:00:00,2.49192,263,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,3.2,-0.36477,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274262",2020-01-07 10:01:00,2.21111,254,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,3.3,-0.42273,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274263",2020-01-07 10:02:00,2.42892,284,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,3.3,-0.40509,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274264",2020-01-07 10:03:00,2.0594,203,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,3.5,-0.39123,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274265",2020-01-07 10:04:00,1.94179,204,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,3.5,-0.31248,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274266",2020-01-07 10:05:00,1.8549,193,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,21.5,21,22.5,22,22,3.7,-0.32319,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274267",2020-01-07 10:06:00,1.68144,208,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22,22,3.8,-0.47943,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274268",2020-01-07 10:07:00,1.7872,259,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22,22,3.9,-0.36729,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274269",2020-01-07 10:08:00,1.72256,229,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22,22,4,-0.46053,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274270",2020-01-07 10:09:00,1.7475,261,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22,22,4.1,-0.47691,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274271",2020-01-07 10:10:00,1.67954,269,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22,22,4.3,-0.49833,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274272",2020-01-07 10:11:00,1.6096,273,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22,22,4.4,-0.55566,0,0,1,0,NA,1,1,1,0,0,NA,1,0,1,0,NA,1,0,0,0,0
"274273",2020-01-07 10:12:00,1.69921,289,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22,22,4.4,-0.52983,1,0,1,0,NA,1,1,1,0,0,NA,1,1,1,0,NA,1,1,1,1,1
"274274",2020-01-07 10:13:00,1.71092,296,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22,22,4.6,-0.57519,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274275",2020-01-07 10:14:00,1.76922,305,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22,22,4.7,-0.56133,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274276",2020-01-07 10:15:00,1.50753,230,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22,22,4.8,-0.75033,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274277",2020-01-07 10:16:00,2.36189,314,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22,22,4.8,-0.89649,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274278",2020-01-07 10:17:00,2.27953,381,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22,22,5,-0.96516,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274279",2020-01-07 10:18:00,2.49142,395,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22,22,5.2,-1.02753,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274280",2020-01-07 10:19:00,3.00152,402,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22,22,5.4,-0.99036,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274281",2020-01-07 10:20:00,3.34379,389,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22,22,5.6,-0.92169,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274282",2020-01-07 10:21:00,3.53739,379,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22,22,5.7,-0.88263,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274283",2020-01-07 10:22:00,3.47309,368,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22.5,22,5.8,-0.81459,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"274284",2020-01-07 10:23:00,3.53505,352,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22.5,22,6,-0.73836,0,0,1,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"274285",2020-01-07 10:24:00,3.44882,330,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22.5,22,6,-0.67536,0,0,1,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"274286",2020-01-07 10:25:00,3.39917,321,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22.5,22,6.1,-0.64764,0,0,1,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"274287",2020-01-07 10:26:00,3.16586,315,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22.5,22,6.2,-0.63126,0,0,1,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"274288",2020-01-07 10:27:00,3.31483,307,0,NA,23.5,NA,NA,NA,NA,NA,0,NA,21.5,23.5,22,21,22.5,22.5,22,6.3,-0.6237,0,0,1,0,NA,1,1,0,0,0,NA,1,1,0,0,NA,1,0,0,0,0
"274289",2020-01-07 10:28:00,3.03358,310,0,22,23,NA,NA,24.5,NA,NA,0,NA,21.5,23.5,22,21,22.5,22.5,22,6.4,-0.61929,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"274290",2020-01-07 10:29:00,2.76355,312,0,22,23,NA,NA,24.5,NA,NA,0,NA,21.5,23.5,22,21,22.5,22.5,22,6.4,-0.63756,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"274291",2020-01-07 10:30:00,2.39339,315,0,22,23,NA,NA,24.5,NA,NA,0,NA,21.5,23.5,22,21,22.5,22.5,22,6.6,-0.59283,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"274292",2020-01-07 10:31:00,2.29077,314,0,22,23,NA,NA,24.5,NA,NA,0,NA,21.5,23.5,22,21,22.5,22.5,22,6.7,-0.57456,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"274293",2020-01-07 10:32:00,2.2184,321,0,22,23,NA,NA,24.5,NA,NA,0,NA,21.5,23.5,22,21,22.5,22.5,22,6.7,-0.70686,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"274294",2020-01-07 10:33:00,2.09054,331,0,25,23,NA,NA,25,NA,NA,0,NA,21.5,23.5,22,21,22.5,22.5,22,6.7,-0.70497,0,1,1,0,NA,1,1,0,1,0,NA,1,1,1,0,NA,1,0,0,0,0
"274295",2020-01-07 10:34:00,2.00205,334,0,25,25,25,25,25,25,25,0,NA,21.5,23.5,22,21,22.5,22.5,22,6.8,-0.68733,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"274296",2020-01-07 10:35:00,1.92461,334,0,25,25,25,25,25,25,25,0,NA,21.5,23.5,22,21,22.5,22.5,22,6.8,-0.69426,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"274297",2020-01-07 10:36:00,1.87077,339,0,25,25,25,25,25,25,25,0,NA,21.5,23.5,22,21,22.5,22.5,22,6.9,-0.67977,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"274298",2020-01-07 10:37:00,2.08996,338,0,22,23,23,21,24.5,23,23,0,NA,21.5,23.5,22,21,23,22.5,22,7,-0.71946,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"274299",2020-01-07 10:38:00,1.76991,346,0,22,23,23,21,24.5,23,23,0,NA,21.5,23.5,22,21,23,22.5,22,7.2,-0.3528,0,0,1,1,NA,1,1,0,0,1,NA,1,1,0,1,NA,1,0,0,0,0
"274300",2020-01-07 10:39:00,1.73456,145,0,25,25,25,21,25,23,25,0,NA,21.5,23.5,22,21,23,22.5,22,7.4,-0.66969,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"274301",2020-01-07 10:40:00,2.07507,260,0,25,25,25,25,25,25,25,0,NA,21.5,23.5,22,21,23,22.5,22,7.5,-0.49833,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"274302",2020-01-07 10:41:00,1.78647,178,0,25,25,25,25,25,25,25,0,NA,21.5,23.5,22,21,23,22.5,22,7.5,-0.54999,0,1,1,1,NA,1,1,0,1,1,NA,1,1,1,1,NA,1,0,0,0,0
"274303",2020-01-07 10:42:00,1.8201,198,0,25,25,25,25,25,25,25,0,NA,21.5,23.5,22,21,23,22.5,22,7.9,-0.47313,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274304",2020-01-07 10:43:00,2.00774,224,0,25,25,25,25,25,25,25,0,NA,21.5,23.5,22,21,23,22.5,22,8.2,-0.42966,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274305",2020-01-07 10:44:00,2.53463,216,0,25,23,25,25,25,25,25,0,NA,21.5,23.5,22,21,23,22.5,22,7.9,-0.40698,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274306",2020-01-07 10:45:00,2.54433,183,0,25,25,25,25,25,25,25,0,NA,21.5,23.5,22,21,23,22.5,22,7.5,-0.37233,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274307",2020-01-07 10:46:00,3.00026,175,0,22,23,25,25,24.5,25,25,0,NA,21.5,23.5,22,21,23,22.5,22,7,-0.58086,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274308",2020-01-07 10:47:00,3.20899,199,0,22,23,23,21,24.5,23,23,0,NA,21.5,23.5,22,21,23,22.5,22,5.2,-0.6741,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274309",2020-01-07 10:48:00,3.57795,217,0,22,23,23,21,24.5,23,23,0,NA,21.5,23.5,22,21,23,22.5,22,5.3,-0.61866,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274310",2020-01-07 10:49:00,4.15713,208,0,22,23,23,21,24.5,23,23,0,NA,21.5,23.5,22,21,23,22.5,22,5.6,-0.43659,1,0,1,0,NA,1,1,1,0,0,NA,1,1,0,0,NA,1,1,1,1,1
"274311",2020-01-07 10:50:00,4.03316,162,0,25,25,25,21,25,23,23,0,NA,21.5,23.5,22,21,23,22.5,22,5.6,-0.25893,1,1,1,0,NA,1,1,1,1,0,NA,1,1,1,0,NA,1,1,1,1,1
"274312",2020-01-07 10:51:00,4.1281,127,0,25,25,25,25,25,25,25,0,NA,21.5,23.5,22,21,23,22.5,22,5.3,-0.27405,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274313",2020-01-07 10:52:00,4.21608,133,0,25,25,25,25,25,25,25,0,NA,21.5,23.5,22,21,23,22.5,22,5.2,-0.41643,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274314",2020-01-07 10:53:00,4.22383,163,0,25,25,25,25,25,25,25,0,NA,21.5,23.5,22,21,23,22.5,22,5.2,-0.49896,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274315",2020-01-07 10:54:00,4.21676,178,0,25,25,25,25,25,25,25,0,NA,21.5,23.5,22,21,23,22.5,22,4.4,-0.46179,1,1,1,1,NA,1,1,1,1,1,NA,1,1,1,1,NA,1,1,1,1,1
"274316",2020-01-07 10:55:00,4.17229,174,0,22,22,25,25,22,25,25,0,NA,21.5,23.5,22,21,23,22.5,22,4.5,-0.48636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,0,0
"274317",2020-01-07 10:56:00,4.23533,171,0,22,23,23,21,24.5,22,23,0,NA,21.5,23.5,22,21,23,22.5,22,4.3,-0.4473,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"274318",2020-01-07 10:57:00,3.95076,162,0,22,23,23,21,24.5,23,23,0,NA,21.5,23.5,22,21,23,22.5,22,4.6,-0.41265,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"274319",2020-01-07 10:58:00,3.84988,157,0,22,23,23,21,24.5,23,23,0,NA,21.5,23.5,22,21,23,22.5,22,4.8,-0.44856,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"274320",2020-01-07 10:59:00,3.74384,165,0,22,23,23,21,24.5,23,23,0,NA,21.5,23.5,22,21,23,22.5,22,5.1,-0.47376,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"274321",2020-01-07 11:00:00,3.49463,171,0,22,23,23,21,24.5,23,23,0,NA,21.5,23.5,22,21,23,22.5,22,5.2,-0.48006,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"274322",2020-01-07 11:01:00,3.31236,167,0,22,23,23,21,24.5,23,23,0,NA,21.5,23.5,22,21,23,22.5,22,4.9,-0.3906,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"274323",2020-01-07 11:02:00,2.94435,142,0,22,23,23,21,24.5,23,23,0,NA,21.5,23.5,22,21,23,22.5,22,5,-0.20853,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"274324",2020-01-07 11:03:00,2.90908,106,0,22,23,23,21,24.5,23,23,0,NA,21.5,23.5,22,21,23,22.5,22,5,-0.14553,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"274325",2020-01-07 11:04:00,2.76198,97,0,22,23,23,21,24.5,23,23,0,NA,21.5,23.5,22,21,23,22.5,22,4.5,-0.13356,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"274326",2020-01-07 11:05:00,2.67873,96,0,22,23,23,21,24.5,23,23,0,NA,21.5,23.5,22,21,23,22.5,22,3.9,-0.19593,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"274327",2020-01-07 11:06:00,2.40427,111,0,22,23,23,21,24.5,23,23,0,NA,21.5,23.5,22,21,23,22.5,22,3.5,-0.25389,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"274328",2020-01-07 11:07:00,2.22258,121,0,22,23,23,21,24.5,23,23,0,NA,21.5,23.5,22,21,23,22.5,22,3.4,-0.2394,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"274329",2020-01-07 11:08:00,2.07992,117,0,22,23,23,21,24.5,23,23,0,NA,21.5,23.5,22,21,23,22.5,22,3.9,-0.2331,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"274330",2020-01-07 11:09:00,1.72953,114,0,22,23,23,21,24.5,23,23,0,NA,21.5,23.5,22,21,23,22.5,22,4.2,-0.20286,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"274331",2020-01-07 11:10:00,1.89669,112,0,22,23,23,21,24.5,23,23,0,NA,21.5,23.5,22,21,23,22.5,22,3.9,-0.2079,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"274332",2020-01-07 11:11:00,1.92898,112,0,22,23,23,21,24.5,23,23,0,NA,21.5,23.5,22,21,23,22.5,22,4.1,-0.27846,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"274333",2020-01-07 11:12:00,1.8097,126,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22,4.1,-0.23436,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"274334",2020-01-07 11:13:00,1.8679,122,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22,3.7,-0.14553,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"274335",2020-01-07 11:14:00,1.80136,104,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22,4,-0.05103,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"274336",2020-01-07 11:15:00,1.79348,83,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22,4.1,-0.00126,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"274337",2020-01-07 11:16:00,1.60405,79,0,22,23,23,22,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22,4.3,-0.00756,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"274338",2020-01-07 11:17:00,1.80435,81,0,22,23,23,23,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,4.6,-0.00756,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"274339",2020-01-07 11:18:00,2.29651,80,0,22,23,23,22,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,4.7,-0.06426,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"274340",2020-01-07 11:19:00,2.64754,94,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,4.8,-0.07812,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"274341",2020-01-07 11:20:00,2.65369,97,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,4.8,-0.0315,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"274342",2020-01-07 11:21:00,3.48221,89,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,4.6,-0.02583,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"274343",2020-01-07 11:22:00,4.01743,87,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,4.1,-0.05796,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"274344",2020-01-07 11:23:00,4.41013,95,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,4.3,-0.17199,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"274345",2020-01-07 11:24:00,4.42544,116,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.8,-0.25641,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"274346",2020-01-07 11:25:00,4.5459,132,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.7,-0.20916,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274347",2020-01-07 11:26:00,4.53512,121,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,4.3,-0.17136,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274348",2020-01-07 11:27:00,4.4186,115,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,4.3,-0.19152,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274349",2020-01-07 11:28:00,4.32724,119,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,4.1,-0.19152,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274350",2020-01-07 11:29:00,4.23511,118,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,4.4,-0.22932,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274351",2020-01-07 11:30:00,3.7649,127,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,4.2,-0.32445,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274352",2020-01-07 11:31:00,3.33092,143,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.7,-0.32256,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274353",2020-01-07 11:32:00,2.82736,144,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.7,-0.36099,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274354",2020-01-07 11:33:00,2.47926,151,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.7,-0.36666,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274355",2020-01-07 11:34:00,2.28867,151,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.7,-0.32004,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274356",2020-01-07 11:35:00,2.17472,140,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.7,-0.30492,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274357",2020-01-07 11:36:00,1.97153,140,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.4,-0.33579,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274358",2020-01-07 11:37:00,2.21227,145,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.4,-0.35343,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274359",2020-01-07 11:38:00,1.98115,149,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.5,-0.31563,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274360",2020-01-07 11:39:00,1.89827,140,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.6,-0.26523,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274361",2020-01-07 11:40:00,1.86313,129,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.9,-0.21483,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274362",2020-01-07 11:41:00,1.68525,123,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.5,-0.23436,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274363",2020-01-07 11:42:00,1.85672,126,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3,-0.29106,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274364",2020-01-07 11:43:00,1.91772,138,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.3,-0.30429,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274365",2020-01-07 11:44:00,1.93545,140,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3,-0.32319,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"274366",2020-01-07 11:45:00,1.70965,143,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3,-0.27153,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274367",2020-01-07 11:46:00,1.8494,134,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.3,-0.22806,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274368",2020-01-07 11:47:00,1.73116,124,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.5,-0.1764,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274369",2020-01-07 11:48:00,1.79387,117,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.6,-0.20286,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274370",2020-01-07 11:49:00,2.34189,121,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.8,-0.3024,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274371",2020-01-07 11:50:00,2.32591,138,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.8,-0.31689,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274372",2020-01-07 11:51:00,2.68727,145,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.3,-0.34146,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274373",2020-01-07 11:52:00,3.11674,149,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.5,-0.39753,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274374",2020-01-07 11:53:00,3.36021,159,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.6,-0.48573,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274375",2020-01-07 11:54:00,3.40315,177,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.7,-0.46683,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274376",2020-01-07 11:55:00,3.65371,195,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.8,-0.37359,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274377",2020-01-07 11:56:00,3.73839,195,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.6,-0.37044,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274378",2020-01-07 11:57:00,3.78369,188,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.6,-0.39186,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274379",2020-01-07 11:58:00,3.63861,173,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21,23,22.5,22.5,3.8,-0.35406,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274380",2020-01-07 11:59:00,3.38462,166,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4,-0.52794,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274381",2020-01-07 12:00:00,2.88051,179,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.4,-0.61551,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274382",2020-01-07 12:01:00,2.5494,197,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.9,-0.62433,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274383",2020-01-07 12:02:00,2.28888,202,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4,-0.69741,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274384",2020-01-07 12:03:00,2.01706,216,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.9,-0.81963,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274385",2020-01-07 12:04:00,1.96503,241,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.9,-0.80325,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"274386",2020-01-07 12:05:00,1.8975,239,0,22,23,23,23,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.2,-0.66843,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"274387",2020-01-07 12:06:00,1.86448,213,0,22,23,23,22,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.3,-0.6867,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"274388",2020-01-07 12:07:00,1.75554,216,0,22,23,23,23,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.3,-0.67158,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"274389",2020-01-07 12:08:00,1.70991,213,0,22,23,23,22,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.6,-0.63756,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"274390",2020-01-07 12:09:00,1.68188,206,0,22,23,23,23,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.3,-0.6426,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"274391",2020-01-07 12:10:00,2.25835,205,0,22,23,23,22,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.4,-0.64134,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"274392",2020-01-07 12:11:00,1.97805,201,0,22,23,23,23,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.7,-0.63126,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"274393",2020-01-07 12:12:00,2.10519,199,0,22,23,23,22,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.9,-0.54936,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"274394",2020-01-07 12:13:00,2.59643,181,0,22,23,23,23,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4,-0.45549,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"274395",2020-01-07 12:14:00,2.81291,166,0,22,23,23,22,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.1,-0.37233,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"274396",2020-01-07 12:15:00,2.98186,153,0,22,23,23,23,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.7,-0.35469,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"274397",2020-01-07 12:16:00,3.08191,151,0,22,23,23,22,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.9,-0.35343,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"274398",2020-01-07 12:17:00,3.15589,148,0,22,23,23,23,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.9,-0.315,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"274399",2020-01-07 12:18:00,3.12379,143,0,22,23,23,22,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4,-0.29106,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"274400",2020-01-07 12:19:00,3.64961,136,0,22,23,23,23,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.8,-0.29673,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"274401",2020-01-07 12:20:00,3.80861,135,0,22,23,23,10,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.7,-0.30303,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274402",2020-01-07 12:21:00,3.99712,137,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.8,-0.34398,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274403",2020-01-07 12:22:00,4.19032,144,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.7,-0.37233,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274404",2020-01-07 12:23:00,3.86241,148,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4,-0.34146,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274405",2020-01-07 12:24:00,4.56786,142,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.2,-0.3276,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274406",2020-01-07 12:25:00,4.03676,135,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.6,-0.30933,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274407",2020-01-07 12:26:00,4.09979,133,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.6,-0.3024,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274408",2020-01-07 12:27:00,4.00794,129,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.5,-0.29736,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274409",2020-01-07 12:28:00,3.69705,130,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.6,-0.31626,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274410",2020-01-07 12:29:00,3.23647,134,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.6,-0.3087,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274411",2020-01-07 12:30:00,2.94463,133,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.5,-0.27846,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274412",2020-01-07 12:31:00,2.51205,127,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.6,-0.27279,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274413",2020-01-07 12:32:00,2.36631,125,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.6,-0.24192,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274414",2020-01-07 12:33:00,2.19235,127,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.6,-0.26523,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274415",2020-01-07 12:34:00,2.03795,126,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.2,-0.22806,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274416",2020-01-07 12:35:00,2.27105,117,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.2,-0.18711,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274417",2020-01-07 12:36:00,1.89906,109,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.1,-0.19278,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274418",2020-01-07 12:37:00,1.37389,111,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4,-0.23373,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274419",2020-01-07 12:38:00,1.72392,118,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.9,-0.24633,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274420",2020-01-07 12:39:00,1.6888,120,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.4,-0.22239,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274421",2020-01-07 12:40:00,1.6982,115,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.3,-0.19719,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274422",2020-01-07 12:41:00,1.59994,112,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.4,-0.17325,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274423",2020-01-07 12:42:00,1.43902,106,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.4,-0.14616,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274424",2020-01-07 12:43:00,1.59141,101,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.5,-0.1575,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"274425",2020-01-07 12:44:00,1.71145,102,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.3,-0.1386,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0
"274426",2020-01-07 12:45:00,1.60158,104,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.9,-0.09639,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274427",2020-01-07 12:46:00,1.5612,98,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4,-0.06489,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274428",2020-01-07 12:47:00,1.60225,93,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4,-0.02709,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274429",2020-01-07 12:48:00,1.99483,93,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4,-0.09009,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274430",2020-01-07 12:49:00,2.18081,96,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.9,-0.10332,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274431",2020-01-07 12:50:00,2.41469,98,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.1,-0.09513,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274432",2020-01-07 12:51:00,2.86194,96,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.2,-0.06993,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274433",2020-01-07 12:52:00,3.22318,91,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.2,-0.06993,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274434",2020-01-07 12:53:00,3.40985,91,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.9,-0.0819,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274435",2020-01-07 12:54:00,3.38547,92,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.1,-0.08631,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1,1
"274436",2020-01-07 12:55:00,3.36745,90,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.9,-0.07686,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"274437",2020-01-07 12:56:00,3.35778,88,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.9,-0.08253,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"274438",2020-01-07 12:57:00,3.41946,90,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.9,-0.09576,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"274439",2020-01-07 12:58:00,3.58371,94,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.9,-0.10143,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"274440",2020-01-07 12:59:00,3.10719,94,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.8,-0.10143,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"274441",2020-01-07 13:00:00,3.06743,92,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.8,-0.08442,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"274442",2020-01-07 13:01:00,2.5754,90,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.9,0.04221,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"274443",2020-01-07 13:02:00,2.25672,89,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.9,0.189,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"274444",2020-01-07 13:03:00,2.0121,88,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.9,0.13734,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"274445",2020-01-07 13:04:00,2.07355,90,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4,0.02205,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"274446",2020-01-07 13:05:00,2.04831,91,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.8,-0.0063,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"274447",2020-01-07 13:06:00,1.78957,93,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.9,-0.09009,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"274448",2020-01-07 13:07:00,1.76834,96,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.9,-0.12789,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"274449",2020-01-07 13:08:00,1.75821,98,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.9,-0.1575,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"274450",2020-01-07 13:09:00,1.79044,103,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4,-0.17073,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"274451",2020-01-07 13:10:00,1.61659,105,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.9,-0.12789,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"274452",2020-01-07 13:11:00,1.85667,101,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,3.9,-0.12726,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"274453",2020-01-07 13:12:00,1.42954,101,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.2,-0.13356,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"274454",2020-01-07 13:13:00,1.61244,102,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.1,-0.14553,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"274455",2020-01-07 13:14:00,1.7118,106,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.1,-0.11403,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274456",2020-01-07 13:15:00,1.57036,107,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.2,-0.12726,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274457",2020-01-07 13:16:00,1.56892,108,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.2,-0.15498,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274458",2020-01-07 13:17:00,1.52753,111,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.4,-0.10269,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274459",2020-01-07 13:18:00,2.04634,116,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.4,-0.20979,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274460",2020-01-07 13:19:00,2.04024,125,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.2,-0.26649,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274461",2020-01-07 13:20:00,2.31548,134,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.4,-0.30933,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274462",2020-01-07 13:21:00,2.83544,143,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.5,-0.3465,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274463",2020-01-07 13:22:00,3.16034,147,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.7,-0.34146,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274464",2020-01-07 13:23:00,3.30499,150,0,22,23,23,10,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.8,-0.3465,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"274465",2020-01-07 13:24:00,3.40936,148,0,22,23,23,10,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,-0.34146,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274466",2020-01-07 13:25:00,3.45913,145,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,-0.34776,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274467",2020-01-07 13:26:00,3.3066,148,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.8,-0.37926,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274468",2020-01-07 13:27:00,3.32942,154,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,-0.37296,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274469",2020-01-07 13:28:00,3.12554,153,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.3,-0.35721,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274470",2020-01-07 13:29:00,2.66562,147,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,-0.31752,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274471",2020-01-07 13:30:00,2.36009,140,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.3,-0.29736,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274472",2020-01-07 13:31:00,1.76589,137,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.8,-0.31122,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274473",2020-01-07 13:32:00,1.5491,142,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.8,-0.27279,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274474",2020-01-07 13:33:00,1.08644,142,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.4,-0.3213,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274475",2020-01-07 13:34:00,1.22014,141,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.4,-0.34335,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274476",2020-01-07 13:35:00,1.36867,144,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.2,-0.3843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274477",2020-01-07 13:36:00,1.35853,153,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.1,-0.41832,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274478",2020-01-07 13:37:00,1.23908,163,0,22,23,23,10,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.1,-0.4725,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274479",2020-01-07 13:38:00,1.17515,171,0,22,23,23,10,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,-0.50526,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274480",2020-01-07 13:39:00,1.24657,178,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.5,-0.5103,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274481",2020-01-07 13:40:00,1.25259,180,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,6,-0.47628,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274482",2020-01-07 13:41:00,1.25993,171,0,22,23,23,10,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,6,-0.41391,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274483",2020-01-07 13:42:00,1.26589,155,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.4,-0.35973,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274484",2020-01-07 13:43:00,1.07726,146,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.6,-0.3402,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274485",2020-01-07 13:44:00,0.899126,139,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.9,-0.26775,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274486",2020-01-07 13:45:00,1.13184,131,0,22,23,23,10,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.2,-0.22554,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274487",2020-01-07 13:46:00,1.15499,120,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.8,-0.17262,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274488",2020-01-07 13:47:00,1.01765,112,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.8,-0.10143,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274489",2020-01-07 13:48:00,1.00975,106,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.9,-0.13293,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274490",2020-01-07 13:49:00,0.9123,102,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,-0.12537,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274491",2020-01-07 13:50:00,1.0178,101,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.6,-0.11403,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274492",2020-01-07 13:51:00,0.734984,100,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.8,-0.1134,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274493",2020-01-07 13:52:00,1.17265,97,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.2,-0.08253,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274494",2020-01-07 13:53:00,0.956263,95,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.2,-0.07623,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274495",2020-01-07 13:54:00,1.02664,92,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,4.9,-0.05166,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274496",2020-01-07 13:55:00,1.01861,87,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,-0.03843,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274497",2020-01-07 13:56:00,1.02232,84,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.2,-0.03843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274498",2020-01-07 13:57:00,1.02444,85,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.5,-0.06048,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274499",2020-01-07 13:58:00,0.987812,88,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.7,-0.08883,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274500",2020-01-07 13:59:00,0.94581,94,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.3,-0.08883,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274501",2020-01-07 14:00:00,1.07073,94,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.5,-0.10206,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274502",2020-01-07 14:01:00,1.13339,96,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,6,-0.13293,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274503",2020-01-07 14:02:00,1.04571,104,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,6,-0.13419,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274504",2020-01-07 14:03:00,1.02281,109,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.7,-0.18333,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274505",2020-01-07 14:04:00,0.98614,112,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.3,-0.18522,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274506",2020-01-07 14:05:00,1.34164,115,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.2,-0.18396,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274507",2020-01-07 14:06:00,1.30107,115,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.2,-0.18648,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274508",2020-01-07 14:07:00,1.35579,110,0,22,23,23,10,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.2,-0.16506,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274509",2020-01-07 14:08:00,1.36093,106,0,22,23,23,10,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5,-0.11529,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274510",2020-01-07 14:09:00,1.33293,110,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.1,-0.15183,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274511",2020-01-07 14:10:00,1.23186,115,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.1,-0.17766,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274512",2020-01-07 14:11:00,1.32085,120,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.1,-0.18333,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274513",2020-01-07 14:12:00,1.17092,120,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,5.1,-0.18333,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274514",2020-01-07 14:13:00,1.11513,119,0,22,23,23,21,24.5,23,23,0,NA,22.5,23.5,22,21.5,23,22.5,22.5,5.2,-0.1827,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274515",2020-01-07 14:14:00,1.24744,118,0,22,23,23,21,24.5,23,23,0,NA,22.5,23.5,22,21.5,23,22.5,22.5,5.2,-0.18963,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274516",2020-01-07 14:15:00,1.25304,121,0,22,23,23,21,24.5,23,23,0,NA,22.5,23.5,22,21.5,23,22.5,22.5,5.6,-0.2079,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274517",2020-01-07 14:16:00,1.17622,124,0,22,23,23,21,24.5,23,23,0,NA,22.5,23.5,22,21.5,23,22.5,22.5,5.6,-0.12663,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274518",2020-01-07 14:17:00,1.09827,126,0,22,23,23,21,24.5,23,23,0,NA,22.5,23.5,22,21.5,23,22.5,22.5,5.6,0.02079,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274519",2020-01-07 14:18:00,0.804006,127,0,22,23,23,21,24.5,23,23,0,NA,22.5,23.5,22,21.5,23,22.5,22.5,5.8,0.00567,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274520",2020-01-07 14:19:00,0.900324,129,0,22,23,23,21,24.5,23,23,0,NA,22.5,23.5,22,21.5,23,22.5,22.5,6.2,-0.13986,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274521",2020-01-07 14:20:00,0.86538,130,0,22,23,23,21,24.5,23,23,0,NA,22.5,23.5,22,21.5,23,22.5,22.5,6.6,-0.12789,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274522",2020-01-07 14:21:00,1.06555,130,0,22,23,23,21,24.5,23,23,0,NA,22.5,23.5,22,21.5,23,22.5,22.5,6.4,-0.2331,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274523",2020-01-07 14:22:00,0.961023,132,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.3,-0.24759,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274524",2020-01-07 14:23:00,0.986979,135,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.3,-0.25326,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274525",2020-01-07 14:24:00,0.975895,135,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.6,-0.25893,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274526",2020-01-07 14:25:00,0.972953,138,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.8,-0.26019,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"274527",2020-01-07 14:26:00,0.943986,139,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,7.1,-0.23751,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274528",2020-01-07 14:27:00,0.969084,134,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,7.2,-0.20223,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274529",2020-01-07 14:28:00,0.985542,126,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,7.2,-0.15624,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274530",2020-01-07 14:29:00,1.01476,117,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.9,-0.12726,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274531",2020-01-07 14:30:00,1.1483,113,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,7,-0.13293,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274532",2020-01-07 14:31:00,1.09684,112,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,7,-0.12033,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274533",2020-01-07 14:32:00,1.28579,110,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,7,-0.14238,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274534",2020-01-07 14:33:00,1.08596,112,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.9,-0.15561,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274535",2020-01-07 14:34:00,1.09012,115,0,22,23,23,21,24.5,23,23,0,NA,22,23.5,22,21.5,23,22.5,22.5,6.8,-0.13356,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274536",2020-01-07 14:35:00,1.0841,112,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.7,-0.1134,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274537",2020-01-07 14:36:00,1.19872,106,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.6,-0.08883,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274538",2020-01-07 14:37:00,1.2934,100,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.6,-0.0567,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274539",2020-01-07 14:38:00,1.0695,96,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.6,-0.02646,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274540",2020-01-07 14:39:00,1.37775,90,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.6,-0.01953,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274541",2020-01-07 14:40:00,1.34216,89,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.7,-0.03591,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274542",2020-01-07 14:41:00,1.32541,86,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.7,-0.02583,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274543",2020-01-07 14:42:00,1.25924,84,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.7,-0.03528,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274544",2020-01-07 14:43:00,1.19774,80,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.7,-0.01449,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274545",2020-01-07 14:44:00,1.3056,78,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.7,-0.01386,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274546",2020-01-07 14:45:00,1.39859,79,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.7,-0.01953,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274547",2020-01-07 14:46:00,1.1527,78,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.7,-0.00756,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274548",2020-01-07 14:47:00,1.02401,79,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.7,-0.02079,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274549",2020-01-07 14:48:00,1.30815,79,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.8,-0.03024,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274550",2020-01-07 14:49:00,1.00044,80,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.9,-0.05103,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274551",2020-01-07 14:50:00,1.14751,84,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,6.9,-0.06426,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274552",2020-01-07 14:51:00,0.951334,86,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,7,-0.09576,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274553",2020-01-07 14:52:00,1.04173,93,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,7.1,-0.1323,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274554",2020-01-07 14:53:00,0.957961,98,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,7.1,-0.14301,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274555",2020-01-07 14:54:00,0.936353,102,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,7.1,-0.14553,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"274556",2020-01-07 14:55:00,0.930231,101,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,7.1,-0.13986,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274557",2020-01-07 14:56:00,0.928089,102,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,7.1,-0.12789,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"274558",2020-01-07 14:57:00,0.947131,100,0,22,23,23,21,24.5,23,23,0,NA,22,23,22,21.5,23,22.5,22.5,7.2,-0.10773,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
